Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,173.5,15.5,3.55,3.5,31.5,12.59,0.0
2016,1,1,8,0,347.0,31.0,3.6,4.0,63.0,25.79,15.72
2016,1,1,8,15,442.5,39.5,3.65,4.0,102.0,32.45,23.48
2016,1,1,8,30,538.0,48.0,3.7,4.0,141.0,74.99,41.56
2016,1,1,8,45,596.5,54.0,3.75,4.5,181.5,123.63,75.56
2016,1,1,9,0,655.0,60.0,3.8,5.0,222.0,179.09,121.98
2016,1,1,9,15,693.5,64.0,3.8,5.5,260.5,234.37,172.53
2016,1,1,9,30,732.0,68.0,3.8,6.0,299.0,294.24,228.14
2016,1,1,9,45,606.0,92.0,3.8,6.5,297.0,316.44,255.18
2016,1,1,10,0,480.0,116.0,3.8,7.0,295.0,320.07,263.93
2016,1,1,10,15,649.5,97.5,3.75,7.5,358.5,415.65,345.03
2016,1,1,10,30,819.0,79.0,3.7,8.0,422.0,520.47,432.6
2016,1,1,10,45,830.0,80.5,3.65,8.5,443.5,571.23,475.2
2016,1,1,11,0,841.0,82.0,3.6,9.0,465.0,620.95,515.94
2016,1,1,11,15,848.5,83.0,3.5,9.0,479.5,666.54,553.11
2016,1,1,11,30,856.0,84.0,3.4,9.0,494.0,710.28,587.97
2016,1,1,11,45,858.5,84.5,3.3,9.5,500.5,747.72,614.63
2016,1,1,12,0,861.0,85.0,3.2,10.0,507.0,782.53,638.83
2016,1,1,12,15,860.5,85.0,3.1,10.0,506.5,811.55,659.65
2016,1,1,12,30,860.0,85.0,3.0,10.0,506.0,837.47,678.1
2016,1,1,12,45,692.5,118.0,2.9,10.0,453.5,761.72,621.06
2016,1,1,13,0,525.0,151.0,2.8,10.0,401.0,662.0,545.24
2016,1,1,13,15,685.0,115.0,2.65,10.0,430.5,783.08,637.9
2016,1,1,13,30,845.0,79.0,2.5,10.0,460.0,888.92,714.13
2016,1,1,13,45,833.0,77.5,2.45,10.0,437.0,885.44,710.88
2016,1,1,14,0,821.0,76.0,2.4,10.0,414.0,878.35,706.2
2016,1,1,14,15,802.0,73.5,2.35,10.0,385.0,860.07,693.4
2016,1,1,14,30,783.0,71.0,2.3,10.0,356.0,838.44,678.12
2016,1,1,14,45,756.5,68.0,2.25,10.0,321.5,806.24,654.77
2016,1,1,15,0,730.0,65.0,2.2,10.0,287.0,771.25,628.85
2016,1,1,15,15,689.0,60.5,2.15,9.5,248.5,726.97,596.15
2016,1,1,15,30,648.0,56.0,2.1,9.0,210.0,674.26,555.58
2016,1,1,15,45,586.0,50.5,2.05,8.5,169.5,601.7,497.62
2016,1,1,16,0,524.0,45.0,2.0,8.0,129.0,529.83,437.36
2016,1,1,16,15,422.0,36.0,2.05,7.5,90.5,424.05,345.36
2016,1,1,16,30,320.0,27.0,2.1,7.0,52.0,319.46,218.02
2016,1,1,16,45,160.0,13.5,2.15,7.0,26.0,125.71,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,27.5,16.0,3.7,5.5,18.5,13.11,0.0
2016,1,2,8,0,55.0,32.0,3.8,6.0,37.0,25.34,15.17
2016,1,2,8,15,81.0,49.0,3.8,6.0,61.0,37.98,28.19
2016,1,2,8,30,107.0,66.0,3.8,6.0,85.0,59.5,42.47
2016,1,2,8,45,122.5,83.0,3.85,6.5,109.5,84.0,62.15
2016,1,2,9,0,138.0,100.0,3.9,7.0,134.0,110.8,85.03
2016,1,2,9,15,147.5,115.5,3.85,7.5,157.5,137.08,108.33
2016,1,2,9,30,157.0,131.0,3.8,8.0,181.0,164.71,132.92
2016,1,2,9,45,170.5,143.5,3.8,8.5,202.5,192.31,157.29
2016,1,2,10,0,184.0,156.0,3.8,9.0,224.0,221.45,182.77
2016,1,2,10,15,241.0,162.0,3.85,9.5,259.0,273.67,227.12
2016,1,2,10,30,298.0,168.0,3.9,10.0,294.0,324.89,270.44
2016,1,2,10,45,309.0,176.0,4.0,10.5,311.5,357.32,297.8
2016,1,2,11,0,320.0,184.0,4.1,11.0,329.0,390.28,325.23
2016,1,2,11,15,252.0,198.5,4.2,11.0,315.0,378.74,315.6
2016,1,2,11,30,184.0,213.0,4.3,11.0,301.0,347.98,289.94
2016,1,2,11,45,146.5,216.0,4.4,11.5,287.0,333.77,277.47
2016,1,2,12,0,109.0,219.0,4.5,12.0,273.0,301.77,250.27
2016,1,2,12,15,65.5,203.5,4.55,12.0,236.5,254.6,210.59
2016,1,2,12,30,22.0,188.0,4.6,12.0,200.0,189.61,155.52
2016,1,2,12,45,17.5,181.5,4.65,12.5,191.0,180.71,147.86
2016,1,2,13,0,13.0,175.0,4.7,13.0,182.0,171.61,139.96
2016,1,2,13,15,45.5,184.5,4.7,13.0,206.0,230.22,190.1
2016,1,2,13,30,78.0,194.0,4.7,13.0,230.0,275.97,229.19
2016,1,2,13,45,40.5,169.0,4.7,13.0,187.5,213.85,176.68
2016,1,2,14,0,3.0,144.0,4.7,13.0,145.0,136.39,110.6
2016,1,2,14,15,1.5,128.0,4.6,13.0,128.5,119.22,96.28
2016,1,2,14,30,0.0,112.0,4.5,13.0,112.0,102.04,81.78
2016,1,2,14,45,0.0,101.0,4.4,13.0,101.0,91.92,73.27
2016,1,2,15,0,0.0,90.0,4.3,13.0,90.0,81.85,64.72
2016,1,2,15,15,0.0,78.0,4.05,12.5,78.0,70.62,55.19
2016,1,2,15,30,0.0,66.0,3.8,12.0,66.0,59.37,45.51
2016,1,2,15,45,0.0,53.0,3.55,11.5,53.0,46.8,34.57
2016,1,2,16,0,0.0,40.0,3.3,11.0,40.0,34.01,23.34
2016,1,2,16,15,0.0,28.0,3.35,10.5,28.0,23.13,13.63
2016,1,2,16,30,0.0,16.0,3.4,10.0,16.0,13.18,3.74
2016,1,2,16,45,0.0,8.0,3.45,10.0,8.0,6.83,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,4.2,8.5,9.5,7.81,0.0
2016,1,3,8,0,0.0,19.0,4.1,9.0,19.0,15.67,7.08
2016,1,3,8,15,0.0,31.5,4.0,9.0,31.5,26.04,17.33
2016,1,3,8,30,0.0,44.0,3.9,9.0,44.0,36.19,25.53
2016,1,3,8,45,0.0,57.0,3.8,9.5,57.0,46.91,35.03
2016,1,3,9,0,0.0,70.0,3.7,10.0,70.0,57.81,44.59
2016,1,3,9,15,0.0,82.0,3.6,10.0,82.0,68.06,53.55
2016,1,3,9,30,0.0,94.0,3.5,10.0,94.0,78.46,62.55
2016,1,3,9,45,0.0,104.5,3.4,10.5,104.5,87.71,70.33
2016,1,3,10,0,0.0,115.0,3.3,11.0,115.0,97.09,78.12
2016,1,3,10,15,35.5,146.5,3.35,11.0,161.5,147.84,121.1
2016,1,3,10,30,71.0,178.0,3.4,11.0,208.0,200.06,165.12
2016,1,3,10,45,95.0,189.5,3.5,11.5,232.0,230.19,190.25
2016,1,3,11,0,119.0,201.0,3.6,12.0,256.0,273.5,226.1
2016,1,3,11,15,132.5,208.0,3.8,12.0,271.0,297.87,246.54
2016,1,3,11,30,146.0,215.0,4.0,12.0,286.0,323.33,267.86
2016,1,3,11,45,101.0,212.0,4.2,12.0,261.5,281.61,233.17
2016,1,3,12,0,56.0,209.0,4.4,12.0,237.0,249.13,205.55
2016,1,3,12,15,132.5,213.5,4.4,12.0,279.5,335.4,278.7
2016,1,3,12,30,209.0,218.0,4.4,12.0,322.0,411.35,342.36
2016,1,3,12,45,344.5,191.0,4.4,12.5,358.0,520.94,432.96
2016,1,3,13,0,480.0,164.0,4.4,13.0,394.0,637.55,526.55
2016,1,3,13,15,408.0,172.0,4.05,13.0,363.5,594.25,490.06
2016,1,3,13,30,336.0,180.0,3.7,13.0,333.0,528.61,437.4
2016,1,3,13,45,168.0,159.0,3.35,13.5,235.5,335.5,279.21
2016,1,3,14,0,0.0,138.0,3.0,14.0,138.0,126.67,101.52
2016,1,3,14,15,63.0,147.0,2.65,13.5,170.0,213.67,177.36
2016,1,3,14,30,126.0,156.0,2.3,13.0,202.0,307.62,256.73
2016,1,3,14,45,116.5,142.0,2.0,13.0,181.5,284.14,236.91
2016,1,3,15,0,107.0,128.0,1.7,13.0,161.0,260.41,217.13
2016,1,3,15,15,98.0,112.0,1.55,12.5,139.5,233.82,195.26
2016,1,3,15,30,89.0,96.0,1.4,12.0,118.0,207.06,172.75
2016,1,3,15,45,72.0,79.0,1.3,12.0,94.5,171.67,141.99
2016,1,3,16,0,55.0,62.0,1.2,12.0,71.0,121.9,98.88
2016,1,3,16,15,30.5,45.0,1.3,11.5,50.0,81.36,62.78
2016,1,3,16,30,6.0,28.0,1.4,11.0,29.0,33.46,18.89
2016,1,3,16,45,3.0,14.0,1.5,11.0,14.5,14.1,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,7.5,15.5,5.05,11.5,16.0,12.88,0.0
2016,1,4,8,0,15.0,31.0,5.1,12.0,32.0,24.87,14.3
2016,1,4,8,15,32.5,47.5,5.15,12.0,52.5,37.33,26.89
2016,1,4,8,30,50.0,64.0,5.2,12.0,73.0,54.04,38.75
2016,1,4,8,45,60.0,81.0,5.3,12.5,94.0,73.36,54.48
2016,1,4,9,0,70.0,98.0,5.4,13.0,115.0,94.32,72.12
2016,1,4,9,15,75.0,113.5,5.5,13.0,135.0,114.41,89.65
2016,1,4,9,30,80.0,129.0,5.6,13.0,155.0,135.35,108.0
2016,1,4,9,45,81.5,143.0,5.7,13.5,171.5,154.54,124.65
2016,1,4,10,0,83.0,157.0,5.8,14.0,188.0,174.12,141.42
2016,1,4,10,15,260.5,151.5,5.9,14.0,259.5,271.42,222.59
2016,1,4,10,30,438.0,146.0,6.0,14.0,331.0,383.66,316.53
2016,1,4,10,45,325.5,172.5,6.15,14.5,314.0,361.99,299.23
2016,1,4,11,0,213.0,199.0,6.3,15.0,297.0,328.49,271.12
2016,1,4,11,15,272.5,197.5,6.4,15.0,326.5,390.23,322.96
2016,1,4,11,30,332.0,196.0,6.5,15.0,356.0,445.05,368.92
2016,1,4,11,45,409.0,183.0,6.6,15.0,383.0,518.47,429.82
2016,1,4,12,0,486.0,170.0,6.7,15.0,410.0,582.7,483.16
2016,1,4,12,15,366.0,193.0,6.75,15.0,373.5,514.75,427.23
2016,1,4,12,30,246.0,216.0,6.8,15.0,337.0,456.32,377.87
2016,1,4,12,45,220.0,215.0,6.9,15.0,322.0,425.55,353.26
2016,1,4,13,0,194.0,214.0,7.0,15.0,307.0,410.04,340.52
2016,1,4,13,15,194.5,207.0,7.0,15.0,298.0,409.08,340.31
2016,1,4,13,30,195.0,200.0,7.0,15.0,289.0,407.44,339.54
2016,1,4,13,45,97.5,107.0,7.0,15.0,151.5,206.44,172.36
2016,1,4,14,0,0.0,14.0,7.0,15.0,14.0,11.54,4.2
2016,1,4,14,15,0.0,38.0,6.75,14.5,38.0,31.39,21.24
2016,1,4,14,30,0.0,62.0,6.5,14.0,62.0,51.36,38.41
2016,1,4,14,45,0.0,56.0,6.3,14.0,56.0,46.35,34.17
2016,1,4,15,0,0.0,50.0,6.1,14.0,50.0,41.35,29.91
2016,1,4,15,15,0.0,43.0,5.95,13.5,43.0,35.53,24.95
2016,1,4,15,30,0.0,36.0,5.8,13.0,36.0,29.72,19.94
2016,1,4,15,45,0.0,29.0,5.7,13.0,29.0,23.91,14.84
2016,1,4,16,0,0.0,22.0,5.6,13.0,22.0,18.12,9.71
2016,1,4,16,15,0.0,15.5,5.55,13.0,15.5,12.75,4.92
2016,1,4,16,30,0.0,9.0,5.5,13.0,9.0,7.39,0.0
2016,1,4,16,45,0.0,4.5,5.5,13.0,4.5,3.69,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,2.5,15.5,4.45,11.5,15.5,12.8,0.0
2016,1,5,8,0,5.0,31.0,4.7,12.0,31.0,24.92,14.35
2016,1,5,8,15,22.5,47.5,4.8,12.0,51.0,37.29,26.87
2016,1,5,8,30,40.0,64.0,4.9,12.0,71.0,53.35,38.5
2016,1,5,8,45,48.5,80.5,5.0,12.0,91.5,71.47,53.49
2016,1,5,9,0,57.0,97.0,5.1,12.0,112.0,91.01,70.13
2016,1,5,9,15,62.0,113.0,5.1,12.0,131.0,110.69,87.28
2016,1,5,9,30,67.0,129.0,5.1,12.0,150.0,131.29,105.26
2016,1,5,9,45,69.5,142.5,5.1,12.5,166.5,149.62,121.1
2016,1,5,10,0,72.0,156.0,5.1,13.0,183.0,168.44,137.16
2016,1,5,10,15,36.0,111.0,5.15,13.0,124.5,114.33,92.05
2016,1,5,10,30,0.0,66.0,5.2,13.0,66.0,54.7,41.29
2016,1,5,10,45,40.0,132.5,5.3,13.0,151.0,141.78,115.59
2016,1,5,11,0,80.0,199.0,5.4,13.0,236.0,236.32,195.02
2016,1,5,11,15,40.0,169.0,5.5,12.5,187.5,183.71,150.88
2016,1,5,11,30,0.0,139.0,5.6,12.0,139.0,119.8,96.48
2016,1,5,11,45,0.0,142.0,5.7,12.0,142.0,122.91,99.1
2016,1,5,12,0,0.0,145.0,5.8,12.0,145.0,126.13,101.78
2016,1,5,12,15,0.0,91.0,5.8,12.0,91.0,75.96,59.31
2016,1,5,12,30,0.0,37.0,5.8,12.0,37.0,30.6,20.63
2016,1,5,12,45,0.0,23.0,5.8,12.0,23.0,19.0,10.68
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,7.42,0.73
2016,1,5,13,15,166.0,96.0,5.7,12.0,172.0,264.53,225.18
2016,1,5,13,30,332.0,183.0,5.6,12.0,335.0,528.51,444.36
2016,1,5,13,45,221.5,182.5,5.55,12.0,282.0,414.65,349.1
2016,1,5,14,0,111.0,182.0,5.5,12.0,229.0,318.39,267.01
2016,1,5,14,15,55.5,99.5,5.45,12.0,123.0,147.22,122.83
2016,1,5,14,30,0.0,17.0,5.4,12.0,17.0,14.01,6.47
2016,1,5,14,45,0.0,15.5,5.4,12.0,15.5,12.76,5.42
2016,1,5,15,0,0.0,14.0,5.4,12.0,14.0,11.52,4.34
2016,1,5,15,15,0.0,12.0,5.15,11.5,12.0,9.87,2.92
2016,1,5,15,30,0.0,10.0,4.9,11.0,10.0,8.22,1.48
2016,1,5,15,45,225.5,30.5,4.7,11.0,69.0,265.92,228.58
2016,1,5,16,0,451.0,51.0,4.5,11.0,128.0,480.05,402.8
2016,1,5,16,15,352.5,41.5,4.25,10.5,91.5,377.59,311.84
2016,1,5,16,30,254.0,32.0,4.0,10.0,55.0,280.3,209.61
2016,1,5,16,45,127.0,16.0,3.75,10.0,27.5,136.78,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,30.5,19.5,6.45,12.0,22.0,15.61,0.0
2016,1,6,8,0,61.0,39.0,6.3,12.0,44.0,29.97,18.4
2016,1,6,8,15,124.5,57.0,6.3,12.0,76.0,42.88,31.71
2016,1,6,8,30,188.0,75.0,6.3,12.0,108.0,69.42,47.7
2016,1,6,8,45,205.5,94.5,6.3,12.0,139.0,102.4,72.96
2016,1,6,9,0,223.0,114.0,6.3,12.0,170.0,138.02,102.88
2016,1,6,9,15,259.5,127.5,6.35,12.0,202.5,175.47,134.95
2016,1,6,9,30,296.0,141.0,6.4,12.0,235.0,217.2,171.5
2016,1,6,9,45,359.5,134.5,6.5,12.0,261.0,254.08,203.97
2016,1,6,10,0,423.0,128.0,6.6,12.0,287.0,304.18,248.1
2016,1,6,10,15,211.5,76.0,6.7,12.0,155.5,181.42,149.19
2016,1,6,10,30,0.0,24.0,6.8,12.0,24.0,19.8,11.43
2016,1,6,10,45,63.0,114.0,6.95,12.0,143.0,136.88,112.34
2016,1,6,11,0,126.0,204.0,7.1,12.0,262.0,279.9,233.2
2016,1,6,11,15,261.5,194.5,7.0,12.0,320.0,378.96,317.65
2016,1,6,11,30,397.0,185.0,6.9,12.0,378.0,490.97,411.82
2016,1,6,11,45,359.5,195.5,6.85,12.0,372.0,480.29,402.98
2016,1,6,12,0,322.0,206.0,6.8,12.0,366.0,479.67,402.1
2016,1,6,12,15,321.5,206.0,6.65,12.0,366.0,493.46,413.6
2016,1,6,12,30,321.0,206.0,6.5,12.0,366.0,506.13,424.09
2016,1,6,12,45,160.5,138.5,6.35,12.0,218.5,300.36,252.96
2016,1,6,13,0,0.0,71.0,6.2,12.0,71.0,58.9,44.78
2016,1,6,13,15,141.0,131.5,6.15,12.0,196.5,268.29,227.14
2016,1,6,13,30,282.0,192.0,6.1,12.0,322.0,494.54,416.13
2016,1,6,13,45,141.0,154.0,6.05,12.0,219.0,303.84,256.31
2016,1,6,14,0,0.0,116.0,6.0,12.0,116.0,102.43,82.11
2016,1,6,14,15,59.5,137.5,5.9,12.0,160.0,197.1,165.23
2016,1,6,14,30,119.0,159.0,5.8,12.0,204.0,304.37,257.21
2016,1,6,14,45,109.5,146.5,5.75,12.0,185.0,283.22,239.36
2016,1,6,15,0,100.0,134.0,5.7,12.0,166.0,262.01,221.47
2016,1,6,15,15,91.0,117.5,5.55,11.5,144.0,234.95,198.76
2016,1,6,15,30,82.0,101.0,5.4,11.0,122.0,207.71,175.44
2016,1,6,15,45,67.0,83.5,5.25,11.0,98.5,158.08,132.2
2016,1,6,16,0,52.0,66.0,5.1,11.0,75.0,124.69,102.27
2016,1,6,16,15,30.0,48.5,5.05,10.5,53.5,85.51,67.03
2016,1,6,16,30,8.0,31.0,5.0,10.0,32.0,38.71,24.47
2016,1,6,16,45,4.0,15.5,4.95,10.0,16.0,15.83,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,37.0,17.5,2.15,9.5,20.5,14.21,0.0
2016,1,7,8,0,74.0,35.0,2.2,10.0,41.0,27.42,16.59
2016,1,7,8,15,118.0,51.5,2.3,10.0,69.0,39.16,28.78
2016,1,7,8,30,162.0,68.0,2.4,10.0,97.0,62.5,43.1
2016,1,7,8,45,204.5,82.5,2.5,10.5,128.0,92.39,64.84
2016,1,7,9,0,247.0,97.0,2.6,11.0,159.0,127.62,93.11
2016,1,7,9,15,265.0,111.0,2.6,11.0,187.5,161.96,123.24
2016,1,7,9,30,283.0,125.0,2.6,11.0,216.0,198.49,155.79
2016,1,7,9,45,322.0,131.5,2.6,11.0,245.0,237.54,190.07
2016,1,7,10,0,361.0,138.0,2.6,11.0,274.0,287.56,233.4
2016,1,7,10,15,584.0,105.5,2.55,11.0,345.0,387.78,316.32
2016,1,7,10,30,807.0,73.0,2.5,11.0,416.0,502.15,410.28
2016,1,7,10,45,817.5,75.0,2.5,11.5,437.5,552.91,452.03
2016,1,7,11,0,828.0,77.0,2.5,12.0,459.0,602.69,492.08
2016,1,7,11,15,835.5,78.0,2.5,12.0,474.0,648.15,528.68
2016,1,7,11,30,843.0,79.0,2.5,12.0,489.0,691.85,563.14
2016,1,7,11,45,846.0,79.5,2.5,12.0,496.5,729.69,591.06
2016,1,7,12,0,849.0,80.0,2.5,12.0,504.0,765.01,616.77
2016,1,7,12,15,849.0,80.0,2.55,12.0,504.0,794.63,638.56
2016,1,7,12,30,849.0,80.0,2.6,12.0,504.0,821.24,658.21
2016,1,7,12,45,653.5,126.5,2.7,12.0,450.0,737.44,596.93
2016,1,7,13,0,458.0,173.0,2.8,12.0,396.0,628.29,513.57
2016,1,7,13,15,644.5,124.5,2.85,12.0,428.0,758.44,615.87
2016,1,7,13,30,831.0,76.0,2.9,12.0,460.0,874.06,700.96
2016,1,7,13,45,642.5,110.0,2.95,12.0,399.0,759.78,616.71
2016,1,7,14,0,454.0,144.0,3.0,12.0,338.0,624.76,515.03
2016,1,7,14,15,614.5,106.0,2.9,12.0,349.5,737.84,603.52
2016,1,7,14,30,775.0,68.0,2.8,12.0,361.0,831.23,672.5
2016,1,7,14,45,753.0,65.0,2.75,12.0,328.0,803.69,651.67
2016,1,7,15,0,731.0,62.0,2.7,12.0,295.0,773.35,629.38
2016,1,7,15,15,694.5,58.0,2.5,11.5,257.5,726.3,593.99
2016,1,7,15,30,658.0,54.0,2.3,11.0,220.0,677.49,556.11
2016,1,7,15,45,606.5,48.5,2.1,11.0,180.5,620.59,509.38
2016,1,7,16,0,555.0,43.0,1.9,11.0,141.0,556.96,455.42
2016,1,7,16,15,465.0,35.5,1.85,10.5,102.0,461.07,374.5
2016,1,7,16,30,375.0,28.0,1.8,10.0,63.0,370.04,281.59
2016,1,7,16,45,187.5,14.0,1.75,10.0,31.5,183.78,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,8.0,13.5,11.13,0.0
2016,1,8,8,0,0.0,27.0,1.5,8.0,27.0,22.06,12.42
2016,1,8,8,15,0.0,44.0,1.6,8.0,44.0,35.19,25.55
2016,1,8,8,30,0.0,61.0,1.7,8.0,61.0,48.92,36.64
2016,1,8,8,45,7.5,76.5,1.8,8.5,78.5,62.94,48.73
2016,1,8,9,0,15.0,92.0,1.9,9.0,96.0,78.1,61.64
2016,1,8,9,15,19.5,107.0,1.85,9.0,113.0,93.27,74.75
2016,1,8,9,30,24.0,122.0,1.8,9.0,130.0,111.98,90.86
2016,1,8,9,45,25.5,134.0,1.75,9.5,143.5,125.88,102.64
2016,1,8,10,0,27.0,146.0,1.7,10.0,157.0,140.15,114.59
2016,1,8,10,15,113.0,164.5,1.65,10.0,212.5,206.96,170.43
2016,1,8,10,30,199.0,183.0,1.6,10.0,268.0,277.43,229.03
2016,1,8,10,45,101.5,171.0,1.6,10.5,214.5,223.06,183.79
2016,1,8,11,0,4.0,159.0,1.6,11.0,161.0,140.3,113.72
2016,1,8,11,15,19.5,178.0,1.65,11.0,187.5,169.2,138.29
2016,1,8,11,30,35.0,197.0,1.7,11.0,214.0,212.14,174.03
2016,1,8,11,45,52.5,207.0,1.75,11.5,233.5,238.96,196.02
2016,1,8,12,0,70.0,217.0,1.8,12.0,253.0,267.55,219.34
2016,1,8,12,15,81.0,219.5,1.85,12.0,260.5,283.84,232.9
2016,1,8,12,30,92.0,222.0,1.9,12.0,268.0,300.9,247.15
2016,1,8,12,45,89.0,219.5,2.0,12.0,264.0,300.6,247.09
2016,1,8,13,0,86.0,217.0,2.1,12.0,260.0,300.11,246.97
2016,1,8,13,15,150.5,209.5,2.1,12.0,281.0,371.68,306.8
2016,1,8,13,30,215.0,202.0,2.1,12.0,302.0,426.94,352.76
2016,1,8,13,45,149.5,192.5,2.15,12.5,260.5,361.09,298.23
2016,1,8,14,0,84.0,183.0,2.2,13.0,219.0,274.9,226.99
2016,1,8,14,15,42.0,146.0,2.2,12.5,164.0,191.37,157.94
2016,1,8,14,30,0.0,109.0,2.2,12.0,109.0,97.62,78.07
2016,1,8,14,45,0.0,98.5,2.25,12.0,98.5,87.98,70.1
2016,1,8,15,0,0.0,88.0,2.3,12.0,88.0,78.36,61.96
2016,1,8,15,15,0.0,77.0,2.15,11.5,77.0,68.21,53.37
2016,1,8,15,30,0.0,66.0,2.0,11.0,66.0,58.06,44.65
2016,1,8,15,45,0.0,53.5,1.9,11.0,53.5,46.1,34.18
2016,1,8,16,0,0.0,41.0,1.8,11.0,41.0,34.0,23.51
2016,1,8,16,15,0.0,29.5,1.85,10.5,29.5,24.37,14.94
2016,1,8,16,30,0.0,18.0,1.9,10.0,18.0,14.83,6.12
2016,1,8,16,45,0.0,9.0,2.0,10.0,9.0,7.4,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,9.0,16.0,5.6,10.0,16.5,13.26,0.0
2016,1,9,8,0,18.0,32.0,5.7,10.0,33.0,25.59,15.15
2016,1,9,8,15,38.0,49.0,5.7,10.0,54.5,38.39,28.08
2016,1,9,8,30,58.0,66.0,5.7,10.0,76.0,55.2,40.02
2016,1,9,8,45,68.0,83.0,5.7,10.5,98.0,74.95,56.0
2016,1,9,9,0,78.0,100.0,5.7,11.0,120.0,98.18,75.61
2016,1,9,9,15,85.0,116.5,5.55,11.0,141.0,118.21,93.14
2016,1,9,9,30,92.0,133.0,5.4,11.0,162.0,145.03,116.6
2016,1,9,9,45,89.5,146.0,5.25,11.0,177.0,158.88,129.18
2016,1,9,10,0,87.0,159.0,5.1,11.0,192.0,176.37,144.65
2016,1,9,10,15,139.5,171.5,4.85,11.0,229.0,225.54,186.3
2016,1,9,10,30,192.0,184.0,4.6,11.0,266.0,274.45,227.74
2016,1,9,10,45,139.5,193.0,4.4,11.5,254.5,266.34,220.68
2016,1,9,11,0,87.0,202.0,4.2,12.0,243.0,242.56,200.19
2016,1,9,11,15,78.5,207.0,3.9,12.0,244.5,247.86,204.45
2016,1,9,11,30,70.0,212.0,3.6,12.0,246.0,252.42,207.96
2016,1,9,11,45,55.5,209.5,3.3,12.0,236.5,243.64,200.33
2016,1,9,12,0,41.0,207.0,3.0,12.0,227.0,233.63,191.64
2016,1,9,12,15,63.0,214.5,2.75,12.0,246.0,263.28,216.56
2016,1,9,12,30,85.0,222.0,2.5,12.0,265.0,294.72,242.63
2016,1,9,12,45,95.5,220.5,2.25,12.0,268.0,307.0,252.75
2016,1,9,13,0,106.0,219.0,2.0,12.0,271.0,319.74,263.25
2016,1,9,13,15,59.5,195.0,1.8,12.0,224.0,253.54,208.28
2016,1,9,13,30,13.0,171.0,1.6,12.0,177.0,169.72,138.08
2016,1,9,13,45,20.0,169.5,1.4,12.0,178.5,176.79,144.59
2016,1,9,14,0,27.0,168.0,1.2,12.0,180.0,184.42,151.26
2016,1,9,14,15,23.5,156.5,1.05,12.0,166.5,170.92,140.05
2016,1,9,14,30,20.0,145.0,0.9,12.0,153.0,157.44,128.89
2016,1,9,14,45,17.0,133.0,0.75,12.0,139.5,143.92,117.62
2016,1,9,15,0,14.0,121.0,0.6,12.0,126.0,130.56,106.38
2016,1,9,15,15,9.5,106.5,0.55,12.0,110.0,112.78,91.29
2016,1,9,15,30,5.0,92.0,0.5,12.0,94.0,95.15,76.14
2016,1,9,15,45,2.5,76.0,0.45,12.0,77.0,77.25,60.63
2016,1,9,16,0,0.0,60.0,0.4,12.0,60.0,59.18,44.8
2016,1,9,16,15,0.0,43.5,0.45,11.5,43.5,41.9,29.67
2016,1,9,16,30,0.0,27.0,0.5,11.0,27.0,23.46,13.11
2016,1,9,16,45,0.0,13.5,0.6,11.0,13.5,11.13,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,110.0,16.5,3.4,9.5,26.5,12.85,0.0
2016,1,10,8,0,220.0,33.0,3.6,10.0,53.0,25.55,15.2
2016,1,10,8,15,286.0,46.0,3.7,10.0,87.0,35.31,25.43
2016,1,10,8,30,352.0,59.0,3.8,10.0,121.0,63.73,39.29
2016,1,10,8,45,399.5,69.0,3.9,10.5,156.5,102.66,65.29
2016,1,10,9,0,447.0,79.0,4.0,11.0,192.0,147.29,101.01
2016,1,10,9,15,473.5,88.5,4.0,11.0,225.5,192.26,140.93
2016,1,10,9,30,500.0,98.0,4.0,11.0,259.0,240.09,184.46
2016,1,10,9,45,537.5,99.5,4.0,11.5,289.5,291.06,230.1
2016,1,10,10,0,575.0,101.0,4.0,12.0,320.0,341.87,275.22
2016,1,10,10,15,563.0,113.0,3.85,12.0,341.0,383.1,312.48
2016,1,10,10,30,551.0,125.0,3.7,12.0,362.0,416.99,342.7
2016,1,10,10,45,454.5,153.5,3.6,12.5,355.5,422.9,348.25
2016,1,10,11,0,358.0,182.0,3.5,13.0,349.0,407.48,335.67
2016,1,10,11,15,188.5,184.0,3.3,13.0,272.5,306.59,252.99
2016,1,10,11,30,19.0,186.0,3.1,13.0,196.0,177.77,144.3
2016,1,10,11,45,208.0,190.0,2.95,13.5,295.5,347.46,287.22
2016,1,10,12,0,397.0,194.0,2.8,14.0,395.0,522.52,427.55
2016,1,10,12,15,393.0,196.0,2.75,14.0,395.0,538.11,438.86
2016,1,10,12,30,389.0,198.0,2.7,14.0,395.0,552.18,449.84
2016,1,10,12,45,229.0,205.5,2.65,14.0,321.5,437.87,357.69
2016,1,10,13,0,69.0,213.0,2.6,14.0,248.0,279.44,227.91
2016,1,10,13,15,41.5,193.0,2.55,14.0,214.0,234.62,191.4
2016,1,10,13,30,14.0,173.0,2.5,14.0,180.0,172.59,139.83
2016,1,10,13,45,7.0,148.5,2.5,14.0,152.0,141.36,113.99
2016,1,10,14,0,0.0,124.0,2.5,14.0,124.0,110.27,87.92
2016,1,10,14,15,0.0,94.0,2.45,14.0,94.0,80.49,63.01
2016,1,10,14,30,0.0,64.0,2.4,14.0,64.0,53.03,39.81
2016,1,10,14,45,0.0,58.5,2.4,14.0,58.5,48.44,35.96
2016,1,10,15,0,0.0,53.0,2.4,14.0,53.0,43.85,32.08
2016,1,10,15,15,0.0,46.0,2.3,13.5,46.0,38.03,27.15
2016,1,10,15,30,0.0,39.0,2.2,13.0,39.0,32.21,22.16
2016,1,10,15,45,0.0,32.0,2.15,12.5,32.0,26.4,17.11
2016,1,10,16,0,0.0,25.0,2.1,12.0,25.0,20.6,12.01
2016,1,10,16,15,0.0,18.5,2.15,11.5,18.5,15.23,7.22
2016,1,10,16,30,0.0,12.0,2.2,11.0,12.0,9.86,2.29
2016,1,10,16,45,0.0,6.0,2.3,11.0,6.0,4.92,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,18.5,16.0,3.1,10.5,18.0,13.12,0.0
2016,1,11,8,0,37.0,32.0,3.1,11.0,36.0,25.35,15.02
2016,1,11,8,15,59.0,49.5,3.15,11.0,58.5,38.31,27.96
2016,1,11,8,30,81.0,67.0,3.2,11.0,81.0,56.63,40.58
2016,1,11,8,45,93.0,84.0,3.25,11.5,104.5,78.9,58.1
2016,1,11,9,0,105.0,101.0,3.3,12.0,128.0,103.07,78.22
2016,1,11,9,15,113.0,117.5,3.25,12.0,150.5,127.74,99.63
2016,1,11,9,30,121.0,134.0,3.2,12.0,173.0,153.69,122.33
2016,1,11,9,45,126.0,148.0,3.15,12.0,192.5,177.59,143.32
2016,1,11,10,0,131.0,162.0,3.1,12.0,212.0,202.23,164.74
2016,1,11,10,15,106.0,173.0,3.0,12.0,215.5,211.01,172.84
2016,1,11,10,30,81.0,184.0,2.9,12.0,219.0,209.06,171.55
2016,1,11,10,45,175.0,190.5,2.85,12.5,271.0,282.95,233.05
2016,1,11,11,0,269.0,197.0,2.8,13.0,323.0,368.56,303.02
2016,1,11,11,15,134.5,169.0,2.75,13.0,232.0,255.44,210.24
2016,1,11,11,30,0.0,141.0,2.7,13.0,141.0,121.3,96.93
2016,1,11,11,45,19.0,174.0,2.65,13.5,184.0,167.18,135.55
2016,1,11,12,0,38.0,207.0,2.6,14.0,227.0,230.72,187.73
2016,1,11,12,15,55.0,214.0,2.55,14.0,242.5,255.63,208.31
2016,1,11,12,30,72.0,221.0,2.5,14.0,258.0,282.0,230.13
2016,1,11,12,45,46.0,205.0,2.45,14.5,228.5,245.3,199.35
2016,1,11,13,0,20.0,189.0,2.4,15.0,199.0,191.01,154.21
2016,1,11,13,15,147.0,194.0,2.35,15.0,264.0,348.16,285.69
2016,1,11,13,30,274.0,199.0,2.3,15.0,329.0,495.25,403.78
2016,1,11,13,45,354.0,176.0,2.25,15.0,335.5,546.43,445.08
2016,1,11,14,0,434.0,153.0,2.2,15.0,342.0,618.15,501.49
2016,1,11,14,15,301.0,159.0,2.1,15.0,286.0,486.14,397.69
2016,1,11,14,30,168.0,165.0,2.0,15.0,230.0,356.14,293.08
2016,1,11,14,45,163.0,151.0,1.95,15.0,210.0,336.67,278.49
2016,1,11,15,0,158.0,137.0,1.9,15.0,190.0,316.64,262.66
