Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,150.5,121.0,1.75,14.5,166.5,290.82,242.09
2016,1,11,15,30,143.0,105.0,1.6,14.0,143.0,264.58,220.67
2016,1,11,15,45,344.5,75.5,1.45,14.0,145.5,431.24,357.91
2016,1,11,16,0,546.0,46.0,1.3,14.0,148.0,556.87,450.27
2016,1,11,16,15,463.0,38.5,1.25,13.5,109.5,466.17,374.44
2016,1,11,16,30,380.0,31.0,1.2,13.0,71.0,379.53,294.8
2016,1,11,16,45,190.0,15.5,1.2,13.0,35.5,193.86,74.27
2016,1,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,31.5,11.71,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,63.0,23.98,14.04
2016,1,12,8,15,456.5,36.5,3.5,10.0,102.5,29.83,20.65
2016,1,12,8,30,546.0,44.0,3.4,10.0,142.0,60.58,32.03
2016,1,12,8,45,601.5,49.5,3.35,10.5,182.0,108.24,61.51
2016,1,12,9,0,657.0,55.0,3.3,11.0,222.0,164.27,105.97
2016,1,12,9,15,693.5,58.5,3.15,11.0,260.0,218.25,153.97
2016,1,12,9,30,730.0,62.0,3.0,11.0,298.0,275.88,206.77
2016,1,12,9,45,587.0,94.5,2.95,11.5,297.5,302.08,237.2
2016,1,12,10,0,444.0,127.0,2.9,12.0,297.0,307.84,247.83
2016,1,12,10,15,380.5,149.5,2.95,12.5,303.0,328.49,267.47
2016,1,12,10,30,317.0,172.0,3.0,13.0,309.0,333.52,273.0
2016,1,12,10,45,314.5,182.0,3.05,13.5,324.0,361.64,296.48
2016,1,12,11,0,312.0,192.0,3.1,14.0,339.0,389.07,318.77
2016,1,12,11,15,383.0,184.5,3.1,14.0,371.0,445.21,365.07
2016,1,12,11,30,454.0,177.0,3.1,14.0,403.0,520.27,425.3
2016,1,12,11,45,499.5,169.0,3.15,14.5,420.5,567.6,462.4
2016,1,12,12,0,545.0,161.0,3.2,15.0,438.0,616.16,500.12
2016,1,12,12,15,457.0,182.0,3.2,15.0,415.0,590.37,478.98
2016,1,12,12,30,369.0,203.0,3.2,15.0,392.0,541.0,440.07
2016,1,12,12,45,378.0,198.5,3.25,15.0,389.5,556.69,453.36
2016,1,12,13,0,387.0,194.0,3.3,15.0,387.0,571.26,465.46
2016,1,12,13,15,276.5,202.5,3.3,15.0,338.5,493.57,403.08
2016,1,12,13,30,166.0,211.0,3.3,15.0,290.0,392.75,321.68
2016,1,12,13,45,296.0,183.5,3.35,15.0,316.5,502.65,413.19
2016,1,12,14,0,426.0,156.0,3.4,15.0,343.0,614.6,503.31
2016,1,12,14,15,314.0,160.0,3.45,15.0,293.0,499.49,412.01
2016,1,12,14,30,202.0,164.0,3.5,15.0,243.0,385.83,320.11
2016,1,12,14,45,192.0,151.0,3.6,15.0,221.0,362.94,302.52
2016,1,12,15,0,182.0,138.0,3.7,15.0,199.0,339.54,283.84
2016,1,12,15,15,173.0,122.0,3.75,14.5,174.5,312.05,261.97
2016,1,12,15,30,164.0,106.0,3.8,14.0,150.0,284.09,239.12
2016,1,12,15,45,148.0,89.5,3.9,14.0,124.0,248.93,208.99
2016,1,12,16,0,132.0,73.0,4.0,14.0,98.0,213.78,178.11
2016,1,12,16,15,107.5,55.5,4.1,13.5,72.5,169.84,139.18
2016,1,12,16,30,83.0,38.0,4.2,13.0,47.0,140.97,110.1
2016,1,12,16,45,41.5,23.0,4.3,13.0,27.5,68.38,28.29
2016,1,12,17,0,0.0,8.0,4.4,13.0,8.0,6.83,0.0
2016,1,12,17,15,0.0,4.0,4.5,13.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,5.0,5.6,12.5,5.0,4.1,0.0
2016,1,13,8,0,0.0,10.0,5.8,13.0,10.0,8.21,1.04
2016,1,13,8,15,0.0,17.0,5.9,13.0,17.0,13.99,6.55
2016,1,13,8,30,0.0,24.0,6.0,13.0,24.0,19.77,11.18
2016,1,13,8,45,0.0,31.0,6.15,13.5,31.0,25.57,16.26
2016,1,13,9,0,0.0,38.0,6.3,14.0,38.0,31.38,21.3
2016,1,13,9,15,0.0,45.0,6.4,14.0,45.0,37.19,26.33
2016,1,13,9,30,0.0,52.0,6.5,14.0,52.0,43.02,31.33
2016,1,13,9,45,0.0,57.5,6.65,14.5,57.5,47.6,35.15
2016,1,13,10,0,0.0,63.0,6.8,15.0,63.0,52.19,38.93
2016,1,13,10,15,55.5,126.0,6.9,15.0,150.0,136.21,109.76
2016,1,13,10,30,111.0,189.0,7.0,15.0,237.0,236.74,193.82
2016,1,13,10,45,55.5,154.0,7.1,15.0,178.0,170.18,138.44
2016,1,13,11,0,0.0,119.0,7.2,15.0,119.0,100.71,79.55
2016,1,13,11,15,253.5,142.5,7.2,14.5,269.0,316.22,263.95
2016,1,13,11,30,507.0,166.0,7.2,14.0,419.0,545.42,454.53
2016,1,13,11,45,319.5,199.0,7.25,14.0,359.0,452.44,376.61
2016,1,13,12,0,132.0,232.0,7.3,14.0,299.0,345.26,285.47
2016,1,13,12,15,155.5,232.0,7.25,14.0,311.5,371.94,308.28
2016,1,13,12,30,179.0,232.0,7.2,14.0,324.0,399.69,331.75
2016,1,13,12,45,118.5,223.0,7.2,14.0,283.5,345.42,286.04
2016,1,13,13,0,58.0,214.0,7.2,14.0,243.0,269.8,222.36
2016,1,13,13,15,233.0,196.0,7.15,14.0,308.5,446.37,372.95
2016,1,13,13,30,408.0,178.0,7.1,14.0,374.0,610.69,509.63
2016,1,13,13,45,427.0,165.5,7.05,14.0,362.5,621.25,518.94
2016,1,13,14,0,446.0,153.0,7.0,14.0,351.0,629.79,527.13
2016,1,13,14,15,442.5,143.0,6.7,13.5,328.5,618.32,519.3
2016,1,13,14,30,439.0,133.0,6.4,13.0,306.0,604.71,509.69
2016,1,13,14,45,415.5,127.0,6.15,13.0,279.5,575.74,486.2
2016,1,13,15,0,392.0,121.0,5.9,13.0,253.0,545.39,461.3
2016,1,13,15,15,507.0,94.0,5.5,12.5,244.0,610.16,514.84
2016,1,13,15,30,622.0,67.0,5.1,12.0,235.0,676.36,566.54
2016,1,13,15,45,582.5,59.5,4.75,12.0,196.0,620.42,518.86
2016,1,13,16,0,543.0,52.0,4.4,12.0,157.0,564.03,469.7
2016,1,13,16,15,455.5,44.0,4.2,11.5,117.0,468.55,388.24
2016,1,13,16,30,368.0,36.0,4.0,11.0,77.0,376.79,303.54
2016,1,13,16,45,226.0,24.0,3.8,10.5,45.5,236.01,127.59
2016,1,13,17,0,84.0,12.0,3.6,10.0,14.0,68.86,0.0
2016,1,13,17,15,42.0,6.0,3.5,10.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,46.0,17.0,2.75,9.5,21.5,13.56,0.0
2016,1,14,8,0,92.0,34.0,2.9,10.0,43.0,26.42,16.21
2016,1,14,8,15,117.5,51.0,3.1,10.0,68.5,38.89,28.66
2016,1,14,8,30,143.0,68.0,3.3,10.0,94.0,59.17,41.58
2016,1,14,8,45,158.0,85.0,3.5,10.5,120.0,86.51,62.13
2016,1,14,9,0,173.0,102.0,3.7,11.0,146.0,116.11,86.61
2016,1,14,9,15,180.5,118.0,3.85,11.0,171.0,142.54,109.95
2016,1,14,9,30,188.0,134.0,4.0,11.0,196.0,171.87,136.16
2016,1,14,9,45,193.5,148.0,4.2,11.5,217.5,199.79,160.97
2016,1,14,10,0,199.0,162.0,4.4,12.0,239.0,228.41,186.06
2016,1,14,10,15,161.0,176.0,4.55,12.0,241.5,237.92,195.44
2016,1,14,10,30,123.0,190.0,4.7,12.0,244.0,243.47,200.76
2016,1,14,10,45,179.5,197.5,4.85,12.5,280.5,291.45,241.03
2016,1,14,11,0,236.0,205.0,5.0,13.0,317.0,355.6,294.19
2016,1,14,11,15,126.5,196.0,5.2,13.0,256.5,277.57,229.4
2016,1,14,11,30,17.0,187.0,5.4,13.0,196.0,176.72,143.88
2016,1,14,11,45,17.0,189.5,5.65,13.0,198.5,180.52,147.17
2016,1,14,12,0,17.0,192.0,5.9,13.0,201.0,184.4,150.42
2016,1,14,12,15,15.0,189.5,6.1,13.0,197.5,181.71,148.16
2016,1,14,12,30,13.0,187.0,6.3,13.0,194.0,178.91,145.83
2016,1,14,12,45,24.5,196.0,6.5,13.0,208.5,199.68,163.68
2016,1,14,13,0,36.0,205.0,6.7,13.0,223.0,239.16,197.01
2016,1,14,13,15,18.0,171.0,6.75,13.0,180.0,171.21,139.96
2016,1,14,13,30,0.0,137.0,6.8,13.0,137.0,120.93,97.16
2016,1,14,13,45,0.0,116.0,6.85,13.0,116.0,100.61,80.15
2016,1,14,14,0,0.0,95.0,6.9,13.0,95.0,80.6,63.28
2016,1,14,14,15,0.0,87.5,6.75,12.5,87.5,73.81,57.72
2016,1,14,14,30,0.0,80.0,6.6,12.0,80.0,67.04,52.12
2016,1,14,14,45,0.0,72.0,6.5,12.0,72.0,59.8,45.98
2016,1,14,15,0,0.0,64.0,6.4,12.0,64.0,53.03,40.21
2016,1,14,15,15,0.0,56.0,6.3,12.0,56.0,46.36,34.48
2016,1,14,15,30,0.0,48.0,6.2,12.0,48.0,39.7,28.7
2016,1,14,15,45,0.0,39.5,6.15,12.0,39.5,32.63,22.51
2016,1,14,16,0,0.0,31.0,6.1,12.0,31.0,25.58,16.29
2016,1,14,16,15,0.0,23.0,6.1,12.0,23.0,18.95,10.4
2016,1,14,16,30,0.0,15.0,6.1,12.0,15.0,12.34,4.47
2016,1,14,16,45,0.0,8.5,6.2,12.0,8.5,6.98,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,156.5,16.0,0.4,11.5,31.5,12.93,0.0
2016,1,15,8,0,313.0,32.0,0.4,12.0,63.0,26.42,16.23
2016,1,15,8,15,404.5,41.0,0.55,12.0,101.5,33.41,23.73
2016,1,15,8,30,496.0,50.0,0.7,12.0,140.0,61.03,34.49
2016,1,15,8,45,553.5,56.0,0.9,12.0,180.5,106.28,61.73
2016,1,15,9,0,611.0,62.0,1.1,12.0,221.0,158.44,102.17
2016,1,15,9,15,649.5,66.5,1.3,12.0,259.0,211.6,148.47
2016,1,15,9,30,688.0,71.0,1.5,12.0,297.0,268.77,199.88
2016,1,15,9,45,641.0,86.0,1.7,12.5,314.5,310.52,240.49
2016,1,15,10,0,594.0,101.0,1.9,13.0,332.0,346.16,274.58
2016,1,15,10,15,601.0,108.0,1.95,13.0,357.0,392.69,315.62
2016,1,15,10,30,608.0,115.0,2.0,13.0,382.0,438.93,355.29
2016,1,15,10,45,566.0,133.5,2.15,13.0,392.0,462.92,376.67
2016,1,15,11,0,524.0,152.0,2.3,13.0,402.0,487.51,397.58
2016,1,15,11,15,479.5,168.5,2.25,13.0,403.0,503.48,410.4
2016,1,15,11,30,435.0,185.0,2.2,13.0,404.0,514.43,418.78
2016,1,15,11,45,409.5,194.5,2.2,13.5,403.0,527.45,428.15
2016,1,15,12,0,384.0,204.0,2.2,14.0,402.0,522.46,423.74
2016,1,15,12,15,324.5,215.0,2.15,14.0,383.0,503.69,408.37
2016,1,15,12,30,265.0,226.0,2.1,14.0,364.0,480.58,389.45
2016,1,15,12,45,340.0,209.0,2.05,14.0,383.5,536.1,434.5
2016,1,15,13,0,415.0,192.0,2.0,14.0,403.0,612.09,493.42
2016,1,15,13,15,611.5,138.5,1.9,14.0,439.5,746.9,595.91
2016,1,15,13,30,808.0,85.0,1.8,14.0,476.0,868.79,681.52
2016,1,15,13,45,801.5,81.5,1.75,14.0,455.5,868.94,680.44
2016,1,15,14,0,795.0,78.0,1.7,14.0,435.0,865.57,678.37
2016,1,15,14,15,777.0,76.0,1.6,14.0,407.0,849.96,667.19
2016,1,15,14,30,759.0,74.0,1.5,14.0,379.0,831.03,653.77
2016,1,15,14,45,738.5,70.5,1.45,14.0,346.0,804.76,635.63
2016,1,15,15,0,718.0,67.0,1.4,14.0,313.0,775.65,615.2
2016,1,15,15,15,682.5,63.0,1.3,14.0,275.5,729.79,581.57
2016,1,15,15,30,647.0,59.0,1.2,14.0,238.0,689.16,550.99
2016,1,15,15,45,595.5,54.0,1.1,14.0,198.0,625.82,502.28
2016,1,15,16,0,544.0,49.0,1.0,14.0,158.0,562.63,451.93
2016,1,15,16,15,463.5,42.0,1.0,13.5,119.0,474.05,381.23
2016,1,15,16,30,383.0,35.0,1.0,13.0,80.0,388.92,307.61
2016,1,15,16,45,247.0,24.0,1.05,13.0,48.0,256.4,159.97
2016,1,15,17,0,111.0,13.0,1.1,13.0,16.0,88.94,0.0
2016,1,15,17,15,55.5,6.5,1.15,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,14.5,4.35,12.5,14.5,11.96,0.0
2016,1,16,8,0,0.0,29.0,4.4,13.0,29.0,23.65,13.85
2016,1,16,8,15,3.5,47.0,4.35,13.0,47.5,37.5,27.12
2016,1,16,8,30,7.0,65.0,4.3,13.0,66.0,52.04,38.43
2016,1,16,8,45,16.5,82.0,4.3,13.5,86.0,67.78,51.57
2016,1,16,9,0,26.0,99.0,4.3,14.0,106.0,85.87,66.6
2016,1,16,9,15,32.0,115.0,4.2,14.0,124.5,103.71,81.73
2016,1,16,9,30,38.0,131.0,4.1,14.0,143.0,122.61,97.77
2016,1,16,9,45,40.0,143.5,4.0,14.5,158.0,138.07,110.76
2016,1,16,10,0,42.0,156.0,3.9,15.0,173.0,153.95,123.95
2016,1,16,10,15,29.5,160.5,3.8,15.0,173.0,156.13,125.92
2016,1,16,10,30,17.0,165.0,3.7,15.0,173.0,150.39,121.09
2016,1,16,10,45,23.5,177.0,3.65,15.0,188.5,166.49,134.42
2016,1,16,11,0,30.0,189.0,3.6,15.0,204.0,192.7,156.02
2016,1,16,11,15,15.0,157.0,3.55,15.0,164.5,145.31,116.61
2016,1,16,11,30,0.0,125.0,3.5,15.0,125.0,106.23,83.81
2016,1,16,11,45,32.0,175.0,3.5,15.5,191.5,187.61,151.73
2016,1,16,12,0,64.0,225.0,3.5,16.0,258.0,269.18,218.22
2016,1,16,12,15,62.5,226.0,3.5,16.0,258.5,273.59,221.6
2016,1,16,12,30,61.0,227.0,3.5,16.0,259.0,277.94,225.15
2016,1,16,12,45,30.5,171.0,3.5,16.0,187.0,191.68,154.66
2016,1,16,13,0,0.0,115.0,3.5,16.0,115.0,98.12,76.68
2016,1,16,13,15,55.0,166.0,3.4,16.0,193.0,212.9,173.64
2016,1,16,13,30,110.0,217.0,3.3,16.0,271.0,329.0,268.9
2016,1,16,13,45,55.0,111.5,3.2,16.0,138.5,156.39,127.48
2016,1,16,14,0,0.0,6.0,3.1,16.0,6.0,4.94,0.0
2016,1,16,14,15,0.0,30.0,3.0,16.0,30.0,24.77,15.46
2016,1,16,14,30,0.0,54.0,2.9,16.0,54.0,44.69,32.41
2016,1,16,14,45,0.0,49.5,2.8,16.0,49.5,40.94,29.27
2016,1,16,15,0,0.0,45.0,2.7,16.0,45.0,37.2,26.12
2016,1,16,15,15,0.0,39.5,2.55,15.5,39.5,32.62,22.3
2016,1,16,15,30,0.0,34.0,2.4,15.0,34.0,28.05,18.43
2016,1,16,15,45,0.0,28.0,2.3,15.0,28.0,23.08,14.12
2016,1,16,16,0,0.0,22.0,2.2,15.0,22.0,18.11,9.78
2016,1,16,16,15,0.0,16.5,2.15,14.5,16.5,13.57,5.8
2016,1,16,16,30,0.0,11.0,2.1,14.0,11.0,9.03,1.78
2016,1,16,16,45,0.0,6.5,2.1,14.0,6.5,5.33,0.0
2016,1,16,17,0,0.0,2.0,2.1,14.0,2.0,1.71,0.0
2016,1,16,17,15,0.0,1.0,2.15,14.0,1.0,0.85,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,5.65,14.0,4.0,3.28,0.0
2016,1,17,8,0,0.0,8.0,5.7,14.0,8.0,6.56,0.0
2016,1,17,8,15,0.0,13.0,5.7,14.0,13.0,10.68,3.66
2016,1,17,8,30,0.0,18.0,5.7,14.0,18.0,14.81,6.93
2016,1,17,8,45,0.0,23.5,5.75,14.0,23.5,19.35,10.93
2016,1,17,9,0,0.0,29.0,5.8,14.0,29.0,23.91,14.9
2016,1,17,9,15,0.0,33.5,5.8,14.0,33.5,27.64,18.14
2016,1,17,9,30,0.0,38.0,5.8,14.0,38.0,31.38,21.35
2016,1,17,9,45,0.0,37.0,5.8,14.5,37.0,30.55,20.57
2016,1,17,10,0,0.0,36.0,5.8,15.0,36.0,29.73,19.79
2016,1,17,10,15,0.0,57.5,5.75,15.0,57.5,47.61,34.97
2016,1,17,10,30,0.0,79.0,5.7,15.0,79.0,65.57,50.11
2016,1,17,10,45,0.0,70.0,5.7,15.0,70.0,58.05,43.68
2016,1,17,11,0,0.0,61.0,5.7,15.0,61.0,50.55,37.28
2016,1,17,11,15,0.0,90.0,5.7,15.0,90.0,74.95,57.81
2016,1,17,11,30,0.0,119.0,5.7,15.0,119.0,100.74,79.37
2016,1,17,11,45,0.0,133.0,5.75,15.0,133.0,113.68,90.11
2016,1,17,12,0,0.0,147.0,5.8,15.0,147.0,127.04,101.18
2016,1,17,12,15,4.0,164.5,5.85,15.0,166.5,147.52,118.31
2016,1,17,12,30,8.0,182.0,5.9,15.0,186.0,169.08,136.31
2016,1,17,12,45,4.0,149.5,5.95,15.0,151.5,134.23,107.32
2016,1,17,13,0,0.0,117.0,6.0,15.0,117.0,99.95,78.65
2016,1,17,13,15,0.0,88.0,6.0,15.0,88.0,73.27,56.34
2016,1,17,13,30,0.0,59.0,6.0,15.0,59.0,48.89,35.84
2016,1,17,13,45,0.0,33.0,6.0,15.0,33.0,27.27,17.56
2016,1,17,14,0,0.0,7.0,6.0,15.0,7.0,5.77,0.0
2016,1,17,14,15,0.0,36.0,5.95,15.0,36.0,29.75,19.74
2016,1,17,14,30,0.0,65.0,5.9,15.0,65.0,53.87,40.31
2016,1,17,14,45,0.0,59.5,5.85,15.0,59.5,49.27,36.46
2016,1,17,15,0,0.0,54.0,5.8,15.0,54.0,44.69,32.6
2016,1,17,15,15,0.0,47.5,5.65,14.5,47.5,39.27,28.06
2016,1,17,15,30,0.0,41.0,5.5,14.0,41.0,33.87,23.48
2016,1,17,15,45,0.0,34.5,5.4,14.0,34.5,28.47,18.79
2016,1,17,16,0,0.0,28.0,5.3,14.0,28.0,23.08,14.06
2016,1,17,16,15,0.0,21.0,5.25,14.0,21.0,17.29,8.95
2016,1,17,16,30,0.0,14.0,5.2,14.0,14.0,11.51,3.83
2016,1,17,16,45,0.0,8.5,5.2,14.0,8.5,6.98,0.0
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.56,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.28,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.5,2.5,12.5,35.0,11.66,0.0
2016,1,18,8,0,401.0,29.0,2.7,13.0,70.0,23.92,14.26
2016,1,18,8,15,488.0,36.5,2.65,13.0,110.5,29.81,20.47
2016,1,18,8,30,575.0,44.0,2.6,13.0,151.0,56.62,29.81
2016,1,18,8,45,631.5,48.5,2.6,13.5,193.0,107.46,59.53
2016,1,18,9,0,688.0,53.0,2.6,14.0,235.0,162.35,101.54
2016,1,18,9,15,723.0,56.5,2.6,14.0,274.5,217.99,150.18
2016,1,18,9,30,758.0,60.0,2.6,14.0,314.0,277.13,203.71
2016,1,18,9,45,777.0,64.0,2.6,14.5,348.0,334.55,255.96
2016,1,18,10,0,796.0,68.0,2.6,15.0,382.0,393.05,308.0
2016,1,18,10,15,811.5,70.0,2.7,15.0,411.0,448.72,357.24
2016,1,18,10,30,827.0,72.0,2.8,15.0,440.0,504.45,405.24
2016,1,18,10,45,737.5,96.0,2.95,15.5,436.5,525.52,424.04
2016,1,18,11,0,648.0,120.0,3.1,16.0,433.0,535.74,433.12
2016,1,18,11,15,490.0,165.0,3.2,16.0,406.5,506.04,410.04
2016,1,18,11,30,332.0,210.0,3.3,16.0,380.0,455.03,369.12
2016,1,18,11,45,328.5,215.0,3.4,16.0,385.5,475.15,385.68
2016,1,18,12,0,325.0,220.0,3.5,16.0,391.0,494.12,400.86
2016,1,18,12,15,306.0,223.5,3.5,16.0,385.0,497.8,403.64
2016,1,18,12,30,287.0,227.0,3.5,16.0,379.0,499.37,404.77
2016,1,18,12,45,207.5,230.5,3.5,16.0,339.5,429.11,348.69
2016,1,18,13,0,128.0,234.0,3.5,16.0,300.0,371.77,301.78
2016,1,18,13,15,321.5,197.5,3.5,16.0,358.0,527.16,429.81
2016,1,18,13,30,515.0,161.0,3.5,16.0,416.0,689.89,558.12
2016,1,18,13,45,302.0,180.0,3.5,16.0,328.0,503.32,410.82
2016,1,18,14,0,89.0,199.0,3.5,16.0,240.0,296.05,241.75
2016,1,18,14,15,50.5,175.0,3.4,15.5,198.0,233.2,190.75
2016,1,18,14,30,12.0,151.0,3.3,15.0,156.0,153.79,124.46
2016,1,18,14,45,115.5,147.0,3.25,15.0,188.5,284.18,236.43
2016,1,18,15,0,219.0,143.0,3.2,15.0,221.0,397.8,331.32
2016,1,18,15,15,207.5,128.5,2.95,15.0,195.5,369.3,307.69
2016,1,18,15,30,196.0,114.0,2.7,15.0,170.0,340.28,283.79
2016,1,18,15,45,178.5,97.5,2.45,15.0,142.5,302.55,252.11
2016,1,18,16,0,161.0,81.0,2.2,15.0,115.0,264.76,219.63
2016,1,18,16,15,136.5,63.5,2.2,14.5,87.5,219.57,180.58
2016,1,18,16,30,112.0,46.0,2.2,14.0,60.0,174.65,140.24
2016,1,18,16,45,56.0,30.5,2.2,14.0,37.5,95.55,65.06
2016,1,18,17,0,0.0,15.0,2.2,14.0,15.0,12.8,0.0
2016,1,18,17,15,0.0,7.5,2.2,14.0,7.5,6.4,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.0,8.7,14.0,8.0,6.57,0.0
2016,1,19,8,0,0.0,16.0,8.8,14.0,16.0,13.17,5.29
2016,1,19,8,15,0.0,25.0,8.95,14.0,25.0,20.61,12.34
2016,1,19,8,30,0.0,34.0,9.1,14.0,34.0,28.07,18.19
2016,1,19,8,45,0.0,44.0,9.25,14.5,44.0,36.38,25.42
2016,1,19,9,0,0.0,54.0,9.4,15.0,54.0,44.71,32.58
2016,1,19,9,15,0.0,63.5,9.25,15.0,63.5,52.6,39.36
2016,1,19,9,30,0.0,73.0,9.1,15.0,73.0,60.53,46.11
2016,1,19,9,45,8.5,111.0,9.0,15.5,114.5,95.58,75.48
2016,1,19,10,0,17.0,149.0,8.9,16.0,156.0,132.75,106.44
2016,1,19,10,15,205.0,157.5,8.6,16.0,249.0,245.73,199.91
2016,1,19,10,30,393.0,166.0,8.3,16.0,342.0,372.18,305.01
2016,1,19,10,45,339.5,185.5,8.05,16.0,343.5,376.39,309.56
2016,1,19,11,0,286.0,205.0,7.8,16.0,345.0,384.06,316.11
2016,1,19,11,15,288.5,212.0,7.65,16.0,357.0,410.14,337.9
2016,1,19,11,30,291.0,219.0,7.5,16.0,369.0,435.84,359.08
2016,1,19,11,45,145.5,183.0,7.4,16.0,258.0,291.9,240.33
2016,1,19,12,0,0.0,147.0,7.3,16.0,147.0,126.85,100.57
2016,1,19,12,15,0.0,147.5,7.05,16.0,147.5,127.69,101.32
2016,1,19,12,30,0.0,148.0,6.8,16.0,148.0,128.59,102.07
2016,1,19,12,45,148.0,185.0,6.55,16.0,262.0,324.45,268.11
2016,1,19,13,0,296.0,222.0,6.3,16.0,376.0,523.96,431.18
2016,1,19,13,15,228.5,222.5,6.3,16.0,340.0,454.48,374.4
2016,1,19,13,30,161.0,223.0,6.3,16.0,304.0,400.93,330.01
2016,1,19,13,45,152.0,216.5,6.35,16.0,290.0,390.73,322.19
2016,1,19,14,0,143.0,210.0,6.4,16.0,276.0,379.98,313.81
2016,1,19,14,15,89.5,187.5,6.35,15.5,228.0,285.99,236.67
2016,1,19,14,30,36.0,165.0,6.3,15.0,180.0,210.59,173.19
2016,1,19,14,45,163.5,151.0,6.25,15.0,211.0,334.05,280.68
2016,1,19,15,0,291.0,137.0,6.2,15.0,242.0,455.34,383.76
2016,1,19,15,15,261.5,127.5,5.95,14.5,214.0,416.56,351.79
2016,1,19,15,30,232.0,118.0,5.7,14.0,186.0,378.14,319.85
2016,1,19,15,45,213.5,101.5,5.5,14.0,156.5,338.97,286.52
2016,1,19,16,0,195.0,85.0,5.3,14.0,127.0,299.74,252.28
2016,1,19,16,15,160.5,67.5,4.9,13.5,97.0,245.82,204.83
2016,1,19,16,30,126.0,50.0,4.5,13.0,67.0,192.97,156.97
2016,1,19,16,45,63.0,33.5,4.15,13.0,42.0,107.36,76.15
2016,1,19,17,0,0.0,17.0,3.8,13.0,17.0,16.3,0.0
2016,1,19,17,15,0.0,8.5,3.6,13.0,8.5,7.26,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,1.45,10.5,16.0,13.2,0.0
2016,1,20,8,0,0.0,32.0,1.6,11.0,32.0,25.95,16.3
2016,1,20,8,15,1.5,49.5,1.75,11.0,49.5,39.42,29.19
2016,1,20,8,30,3.0,67.0,1.9,11.0,67.0,53.36,40.08
2016,1,20,8,45,10.0,83.0,2.05,11.5,85.5,67.8,52.35
2016,1,20,9,0,17.0,99.0,2.2,12.0,104.0,83.34,65.36
2016,1,20,9,15,21.5,114.0,2.25,12.0,121.0,98.58,78.33
2016,1,20,9,30,26.0,129.0,2.3,12.0,138.0,116.92,93.9
2016,1,20,9,45,26.5,142.5,2.4,12.5,152.5,131.91,106.48
2016,1,20,10,0,27.0,156.0,2.5,13.0,167.0,147.21,119.16
2016,1,20,10,15,13.5,138.0,2.45,13.5,143.5,122.81,98.59
2016,1,20,10,30,0.0,120.0,2.4,14.0,120.0,101.08,80.13
2016,1,20,10,45,44.0,167.5,2.35,14.5,189.0,175.6,142.22
2016,1,20,11,0,88.0,215.0,2.3,15.0,258.0,253.09,205.39
2016,1,20,11,15,125.0,224.5,2.15,15.0,288.0,304.43,246.88
2016,1,20,11,30,162.0,234.0,2.0,15.0,318.0,348.85,282.56
2016,1,20,11,45,206.5,234.5,1.95,15.0,343.5,391.98,317.3
2016,1,20,12,0,251.0,235.0,1.9,15.0,369.0,453.12,365.41
2016,1,20,12,15,562.0,156.5,1.75,15.0,456.5,646.77,517.82
2016,1,20,12,30,873.0,78.0,1.6,15.0,544.0,833.82,651.08
2016,1,20,12,45,875.5,76.0,1.45,15.5,538.5,858.4,663.18
2016,1,20,13,0,878.0,74.0,1.3,16.0,533.0,879.76,674.61
2016,1,20,13,15,682.0,122.5,1.25,16.0,473.5,795.09,615.66
2016,1,20,13,30,486.0,171.0,1.2,16.0,414.0,675.73,530.69
2016,1,20,13,45,488.0,162.5,1.15,16.0,398.0,676.3,532.95
2016,1,20,14,0,490.0,154.0,1.1,16.0,382.0,674.54,532.25
2016,1,20,14,15,500.0,141.5,1.1,16.0,362.0,673.01,532.27
2016,1,20,14,30,510.0,129.0,1.1,16.0,342.0,668.91,530.14
2016,1,20,14,45,359.5,138.0,1.1,16.0,282.5,540.15,433.8
2016,1,20,15,0,209.0,147.0,1.1,16.0,223.0,393.82,320.21
2016,1,20,15,15,201.0,132.0,1.1,15.5,198.0,367.99,301.93
2016,1,20,15,30,193.0,117.0,1.1,15.0,173.0,341.5,281.66
2016,1,20,15,45,179.0,100.0,1.1,15.0,146.5,306.11,252.95
2016,1,20,16,0,165.0,83.0,1.1,15.0,120.0,270.42,223.14
2016,1,20,16,15,146.0,65.5,1.05,14.5,92.5,229.54,188.28
2016,1,20,16,30,127.0,48.0,1.0,14.0,65.0,188.59,151.94
2016,1,20,16,45,63.5,33.0,1.0,14.0,41.5,104.74,75.26
2016,1,20,17,0,0.0,18.0,1.0,14.0,18.0,17.51,0.0
2016,1,20,17,15,0.0,9.0,0.9,14.0,9.0,7.68,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,175.0,16.5,4.35,11.5,35.5,13.25,0.15
2016,1,21,8,0,350.0,33.0,4.4,12.0,71.0,27.16,17.29
2016,1,21,8,15,436.0,41.5,4.3,12.0,110.5,33.71,24.05
2016,1,21,8,30,522.0,50.0,4.2,12.0,150.0,57.66,32.94
2016,1,21,8,45,582.0,54.5,4.15,12.5,191.5,103.38,58.71
2016,1,21,9,0,642.0,59.0,4.1,13.0,233.0,156.29,99.01
2016,1,21,9,15,677.5,63.0,3.95,13.5,271.5,210.3,146.0
2016,1,21,9,30,713.0,67.0,3.8,14.0,310.0,269.4,199.09
2016,1,21,9,45,559.0,104.5,3.7,14.5,307.5,296.33,230.15
2016,1,21,10,0,405.0,142.0,3.6,15.0,305.0,301.71,240.42
2016,1,21,10,15,522.5,126.5,3.65,15.5,353.0,367.26,295.0
2016,1,21,10,30,640.0,111.0,3.7,16.0,401.0,449.05,362.13
2016,1,21,10,45,727.0,96.0,3.8,16.5,441.5,518.94,419.25
2016,1,21,11,0,814.0,81.0,3.9,17.0,482.0,593.48,479.08
2016,1,21,11,15,669.5,126.0,4.0,17.0,463.0,589.49,476.06
2016,1,21,11,30,525.0,171.0,4.1,17.0,444.0,561.76,454.15
2016,1,21,11,45,516.5,177.5,4.2,17.0,450.0,587.94,475.23
2016,1,21,12,0,508.0,184.0,4.3,17.0,456.0,611.89,494.22
2016,1,21,12,15,507.5,184.0,4.3,17.0,456.5,633.09,510.87
2016,1,21,12,30,507.0,184.0,4.3,17.0,457.0,652.34,525.94
2016,1,21,12,45,460.5,193.0,4.35,17.0,438.5,639.75,516.07
2016,1,21,13,0,414.0,202.0,4.4,17.0,420.0,623.09,503.12
2016,1,21,13,15,436.5,191.0,4.4,16.5,415.5,643.16,520.8
2016,1,21,13,30,459.0,180.0,4.4,16.0,411.0,661.66,537.21
2016,1,21,13,45,261.0,189.5,4.45,16.0,320.0,477.07,390.86
2016,1,21,14,0,63.0,199.0,4.5,16.0,229.0,270.06,220.39
2016,1,21,14,15,114.5,190.5,4.55,16.0,240.5,331.83,273.2
2016,1,21,14,30,166.0,182.0,4.6,16.0,252.0,374.03,309.45
2016,1,21,14,45,85.0,155.5,4.7,16.0,191.5,247.45,204.54
2016,1,21,15,0,4.0,129.0,4.8,16.0,131.0,126.04,101.04
2016,1,21,15,15,2.0,115.5,4.8,15.5,116.5,111.83,89.43
2016,1,21,15,30,0.0,102.0,4.8,15.0,102.0,97.75,77.66
2016,1,21,15,45,0.0,86.0,4.85,15.0,86.0,82.27,64.47
2016,1,21,16,0,0.0,70.0,4.9,15.0,70.0,66.62,50.98
2016,1,21,16,15,0.0,54.0,4.9,14.5,54.0,50.66,37.16
2016,1,21,16,30,0.0,38.0,4.9,14.0,38.0,34.11,22.75
2016,1,21,16,45,0.0,24.0,4.95,14.0,24.0,19.83,9.7
2016,1,21,17,0,0.0,10.0,5.0,14.0,10.0,8.23,0.0
2016,1,21,17,15,0.0,5.0,5.05,14.0,5.0,4.27,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
