Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,799.0,51.0,7.4,10.0,291.0,170.91,105.76
2016,2,1,9,15,763.0,59.0,7.3,10.0,315.0,222.97,155.47
2016,2,1,9,30,727.0,67.0,7.2,10.0,339.0,270.03,202.88
2016,2,1,9,45,801.5,67.0,7.1,10.5,394.0,341.63,267.4
2016,2,1,10,0,876.0,67.0,7.0,11.0,449.0,420.43,337.68
2016,2,1,10,15,890.5,69.0,6.85,11.0,481.0,480.6,392.94
2016,2,1,10,30,905.0,71.0,6.7,11.0,513.0,540.58,446.57
2016,2,1,10,45,910.5,74.0,6.6,11.5,537.0,596.1,494.27
2016,2,1,11,0,916.0,77.0,6.5,12.0,561.0,650.0,539.15
2016,2,1,11,15,922.0,77.5,6.4,12.0,578.5,699.69,580.53
2016,2,1,11,30,928.0,78.0,6.3,12.0,596.0,747.27,618.71
2016,2,1,11,45,925.5,80.5,6.2,12.0,605.0,788.44,649.7
2016,2,1,12,0,923.0,83.0,6.1,12.0,614.0,826.49,678.09
2016,2,1,12,15,923.0,83.0,6.0,12.0,615.5,860.46,703.22
2016,2,1,12,30,923.0,83.0,5.9,12.0,617.0,891.15,725.79
2016,2,1,12,45,919.5,83.0,5.8,12.0,610.5,915.39,743.48
2016,2,1,13,0,916.0,83.0,5.7,12.0,604.0,935.96,758.48
2016,2,1,13,15,910.5,82.5,5.7,12.0,590.0,950.36,769.63
2016,2,1,13,30,905.0,82.0,5.7,12.0,576.0,960.95,778.13
2016,2,1,13,45,897.5,80.0,5.7,12.0,554.5,963.92,781.16
2016,2,1,14,0,890.0,78.0,5.7,12.0,533.0,963.02,781.54
2016,2,1,14,15,876.0,76.5,5.65,12.0,504.0,963.37,782.69
2016,2,1,14,30,862.0,75.0,5.6,12.0,475.0,949.37,773.24
2016,2,1,14,45,846.0,71.5,5.6,12.0,440.5,927.17,758.05
2016,2,1,15,0,830.0,68.0,5.6,12.0,406.0,901.54,740.19
2016,2,1,15,15,803.0,65.5,5.35,11.5,366.0,863.83,712.75
2016,2,1,15,30,776.0,63.0,5.1,11.0,326.0,823.51,682.78
2016,2,1,15,45,738.0,58.5,4.95,11.0,282.0,768.48,639.84
2016,2,1,16,0,700.0,54.0,4.8,11.0,238.0,712.1,594.54
2016,2,1,16,15,640.5,48.5,4.65,10.5,192.5,635.52,532.39
2016,2,1,16,30,581.0,43.0,4.5,10.0,147.0,559.75,468.06
2016,2,1,16,45,484.5,35.0,4.4,9.5,104.0,464.01,383.75
2016,2,1,17,0,388.0,27.0,4.3,9.0,61.0,366.45,276.69
2016,2,1,17,15,194.0,13.5,4.3,8.5,30.5,177.18,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,3.6,9.0,8.0,6.83,0.0
2016,2,2,7,30,0.0,16.0,3.6,9.0,16.0,13.1,0.0
2016,2,2,7,45,55.0,33.5,3.65,9.0,41.0,26.32,15.6
2016,2,2,8,0,110.0,51.0,3.7,9.0,66.0,38.82,28.63
2016,2,2,8,15,140.0,69.5,3.65,9.0,96.0,52.04,41.15
2016,2,2,8,30,170.0,88.0,3.6,9.0,126.0,70.3,52.61
2016,2,2,8,45,193.0,105.5,3.6,9.5,157.5,100.67,73.78
2016,2,2,9,0,216.0,123.0,3.6,10.0,189.0,134.31,100.57
2016,2,2,9,15,236.5,136.5,3.5,10.0,218.0,167.39,128.83
2016,2,2,9,30,257.0,150.0,3.4,10.0,247.0,203.02,160.06
2016,2,2,9,45,333.5,154.0,3.3,10.0,292.5,251.82,201.27
2016,2,2,10,0,410.0,158.0,3.2,10.0,338.0,315.15,255.02
2016,2,2,10,15,604.5,125.5,3.05,10.0,412.0,406.61,330.82
2016,2,2,10,30,799.0,93.0,2.9,10.0,486.0,511.27,417.05
2016,2,2,10,45,541.5,161.5,2.8,10.5,434.0,474.24,388.36
2016,2,2,11,0,284.0,230.0,2.7,11.0,382.0,404.42,331.27
2016,2,2,11,15,566.0,163.5,2.65,11.0,478.0,554.39,454.17
2016,2,2,11,30,848.0,97.0,2.6,11.0,574.0,717.91,582.67
2016,2,2,11,45,860.0,95.0,2.6,11.0,585.5,762.85,614.94
2016,2,2,12,0,872.0,93.0,2.6,11.0,597.0,805.79,645.87
2016,2,2,12,15,873.5,93.0,2.7,11.0,599.5,840.2,671.13
2016,2,2,12,30,875.0,93.0,2.8,11.0,602.0,871.54,694.26
2016,2,2,12,45,884.0,88.5,2.95,11.5,598.5,891.81,708.57
2016,2,2,13,0,893.0,84.0,3.1,12.0,595.0,917.55,726.99
2016,2,2,13,15,657.5,147.5,3.15,12.0,519.0,810.59,649.95
2016,2,2,13,30,422.0,211.0,3.2,12.0,443.0,666.83,540.62
2016,2,2,13,45,321.5,220.0,3.25,12.0,393.0,571.49,467.48
2016,2,2,14,0,221.0,229.0,3.3,12.0,343.0,472.96,389.34
2016,2,2,14,15,531.5,152.0,3.3,12.0,406.5,723.27,591.98
2016,2,2,14,30,842.0,75.0,3.3,12.0,470.0,931.49,745.42
2016,2,2,14,45,824.0,72.5,3.3,12.0,436.0,908.81,728.48
2016,2,2,15,0,806.0,70.0,3.3,12.0,402.0,882.83,711.06
2016,2,2,15,15,779.0,67.0,3.2,11.5,362.0,844.72,685.05
2016,2,2,15,30,752.0,64.0,3.1,11.0,322.0,804.1,656.6
2016,2,2,15,45,706.5,61.0,3.05,11.0,278.5,744.69,612.1
2016,2,2,16,0,661.0,58.0,3.0,11.0,235.0,691.41,570.88
2016,2,2,16,15,601.5,52.5,2.95,10.5,190.5,616.53,511.83
2016,2,2,16,30,542.0,47.0,2.9,10.0,146.0,543.0,450.97
2016,2,2,16,45,440.5,38.5,2.85,10.0,103.5,435.18,358.25
2016,2,2,17,0,339.0,30.0,2.8,10.0,61.0,334.04,255.37
2016,2,2,17,15,169.5,15.0,2.85,9.5,30.5,164.12,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,2.8,6.5,13.0,11.1,0.0
2016,2,3,7,30,0.0,26.0,2.9,7.0,26.0,20.02,0.0
2016,2,3,7,45,212.5,33.5,3.05,7.5,63.0,25.91,15.7
2016,2,3,8,0,425.0,41.0,3.2,8.0,100.0,33.53,24.15
2016,2,3,8,15,500.0,48.5,3.2,8.0,143.5,39.06,29.69
2016,2,3,8,30,575.0,56.0,3.2,8.0,187.0,58.27,35.93
2016,2,3,8,45,623.5,61.5,3.25,8.5,230.5,107.54,62.38
2016,2,3,9,0,672.0,67.0,3.3,9.0,274.0,162.76,104.52
2016,2,3,9,15,705.5,71.0,3.3,9.5,315.0,219.09,153.8
2016,2,3,9,30,739.0,75.0,3.3,10.0,356.0,280.77,209.71
2016,2,3,9,45,555.0,121.0,3.3,10.5,343.5,302.76,237.92
2016,2,3,10,0,371.0,167.0,3.3,11.0,331.0,301.54,243.31
2016,2,3,10,15,590.5,128.0,3.2,11.0,411.0,402.63,326.7
2016,2,3,10,30,810.0,89.0,3.1,11.0,491.0,513.22,417.53
2016,2,3,10,45,819.5,91.5,3.05,11.5,515.0,566.84,461.55
2016,2,3,11,0,829.0,94.0,3.0,12.0,539.0,619.46,503.62
2016,2,3,11,15,837.0,95.0,3.0,12.0,557.0,668.26,542.71
2016,2,3,11,30,845.0,96.0,3.0,12.0,575.0,715.37,579.65
2016,2,3,11,45,845.5,98.0,3.0,12.5,584.0,756.06,608.68
2016,2,3,12,0,846.0,100.0,3.0,13.0,593.0,794.04,634.96
2016,2,3,12,15,464.0,182.0,3.0,13.0,453.0,598.51,484.88
2016,2,3,12,30,82.0,264.0,3.0,13.0,313.0,330.13,267.49
2016,2,3,12,45,41.0,183.0,3.05,13.0,207.5,209.91,170.72
2016,2,3,13,0,0.0,102.0,3.1,13.0,102.0,85.48,66.57
2016,2,3,13,15,4.5,147.5,3.1,13.0,150.5,132.11,105.88
2016,2,3,13,30,9.0,193.0,3.1,13.0,199.0,182.78,147.98
2016,2,3,13,45,42.0,210.0,3.15,13.0,232.5,253.02,206.97
2016,2,3,14,0,75.0,227.0,3.2,13.0,266.0,309.95,254.48
2016,2,3,14,15,250.0,199.0,3.15,13.0,319.0,488.77,403.07
2016,2,3,14,30,425.0,171.0,3.1,13.0,372.0,647.2,529.93
2016,2,3,14,45,342.0,170.5,3.1,13.0,324.5,547.24,451.38
2016,2,3,15,0,259.0,170.0,3.1,13.0,277.0,469.65,389.56
2016,2,3,15,15,241.5,156.5,3.05,12.5,249.0,436.69,364.68
2016,2,3,15,30,224.0,143.0,3.0,12.0,221.0,403.28,338.66
2016,2,3,15,45,208.5,125.5,3.0,12.0,190.5,365.57,308.14
2016,2,3,16,0,193.0,108.0,3.0,12.0,160.0,327.57,276.6
2016,2,3,16,15,171.0,89.5,2.95,11.5,129.5,282.36,238.41
2016,2,3,16,30,149.0,71.0,2.9,11.0,99.0,237.48,199.31
2016,2,3,16,45,113.0,52.5,2.9,11.0,70.5,182.14,149.56
2016,2,3,17,0,77.0,34.0,2.9,11.0,42.0,127.81,96.58
2016,2,3,17,15,38.5,17.0,2.9,11.0,21.0,52.16,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.0,3.6,7.5,14.0,7.68,0.0
2016,2,4,7,30,200.0,18.0,3.7,8.0,28.0,14.85,0.0
2016,2,4,7,45,324.0,29.0,3.8,8.5,66.0,23.81,14.15
2016,2,4,8,0,448.0,40.0,3.9,9.0,104.0,32.67,23.33
2016,2,4,8,15,522.0,47.5,3.85,9.0,148.0,38.27,28.88
2016,2,4,8,30,596.0,55.0,3.8,9.0,192.0,57.78,35.13
2016,2,4,8,45,642.0,60.5,3.75,9.5,236.0,108.19,61.98
2016,2,4,9,0,688.0,66.0,3.7,10.0,280.0,164.22,104.69
2016,2,4,9,15,720.5,70.0,3.7,10.0,321.5,223.66,156.84
2016,2,4,9,30,753.0,74.0,3.7,10.0,363.0,283.78,211.93
2016,2,4,9,45,771.5,78.0,3.7,10.5,399.0,342.25,265.91
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,401.84,319.79
2016,2,4,10,15,806.5,84.0,3.65,11.0,466.0,459.4,371.2
2016,2,4,10,30,823.0,86.0,3.6,11.0,497.0,517.2,421.37
2016,2,4,10,45,834.0,87.5,3.6,11.5,522.0,571.35,466.51
2016,2,4,11,0,845.0,89.0,3.6,12.0,547.0,624.58,509.54
2016,2,4,11,15,852.5,90.0,3.5,12.0,564.5,673.79,548.9
2016,2,4,11,30,860.0,91.0,3.4,12.0,582.0,721.22,585.91
2016,2,4,11,45,864.5,91.5,3.35,12.5,592.0,763.84,616.0
2016,2,4,12,0,869.0,92.0,3.3,13.0,602.0,803.98,643.68
2016,2,4,12,15,869.5,92.5,3.15,13.0,604.5,838.16,667.34
2016,2,4,12,30,870.0,93.0,3.0,13.0,607.0,869.24,688.55
2016,2,4,12,45,870.5,91.5,2.9,13.5,601.5,894.69,704.65
2016,2,4,13,0,871.0,90.0,2.8,14.0,596.0,916.72,718.27
2016,2,4,13,15,865.5,89.5,2.65,14.0,582.5,930.93,727.28
2016,2,4,13,30,860.0,89.0,2.5,14.0,569.0,941.37,733.74
2016,2,4,13,45,721.5,120.5,2.45,14.0,513.5,866.51,681.23
2016,2,4,14,0,583.0,152.0,2.4,14.0,458.0,777.68,618.51
2016,2,4,14,15,486.0,166.0,2.3,14.0,412.0,697.71,560.15
2016,2,4,14,30,389.0,180.0,2.2,14.0,366.0,602.35,488.06
2016,2,4,14,45,447.5,154.5,2.15,14.0,354.0,650.14,526.87
2016,2,4,15,0,506.0,129.0,2.1,14.0,342.0,672.44,544.8
2016,2,4,15,15,479.5,122.5,2.05,13.5,308.5,635.41,518.3
2016,2,4,15,30,453.0,116.0,2.0,13.0,275.0,597.17,490.77
2016,2,4,15,45,433.5,102.5,2.0,13.0,239.0,555.06,458.8
2016,2,4,16,0,414.0,89.0,2.0,13.0,203.0,511.92,424.98
2016,2,4,16,15,375.5,76.5,2.0,12.5,165.5,453.51,378.31
2016,2,4,16,30,337.0,64.0,2.0,12.0,128.0,396.23,330.19
2016,2,4,16,45,279.0,49.0,2.05,11.5,92.0,321.66,265.43
2016,2,4,17,0,221.0,34.0,2.1,11.0,56.0,250.92,196.04
2016,2,4,17,15,110.5,17.0,2.2,11.0,28.0,124.53,3.57
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,95.0,10.0,3.15,7.5,15.0,8.54,0.0
2016,2,5,7,30,190.0,20.0,3.2,8.0,30.0,16.57,0.0
2016,2,5,7,45,312.5,32.0,3.3,8.5,68.5,26.36,16.5
2016,2,5,8,0,435.0,44.0,3.4,9.0,107.0,36.0,26.34
2016,2,5,8,15,511.0,52.0,3.35,9.5,152.0,41.88,32.1
2016,2,5,8,30,587.0,60.0,3.3,10.0,197.0,61.45,38.36
2016,2,5,8,45,635.0,66.0,3.3,10.5,242.0,112.02,65.3
2016,2,5,9,0,683.0,72.0,3.3,11.0,287.0,168.54,108.12
2016,2,5,9,15,717.0,76.0,3.25,11.5,329.0,225.93,157.85
2016,2,5,9,30,751.0,80.0,3.2,12.0,371.0,288.82,214.26
2016,2,5,9,45,635.5,110.0,3.15,12.5,372.5,324.25,251.72
2016,2,5,10,0,520.0,140.0,3.1,13.0,374.0,342.83,272.77
2016,2,5,10,15,682.5,113.5,2.85,13.0,443.5,431.29,345.76
2016,2,5,10,30,845.0,87.0,2.6,13.0,513.0,529.84,425.73
2016,2,5,10,45,855.5,89.0,2.4,13.5,538.0,585.49,470.03
2016,2,5,11,0,866.0,91.0,2.2,14.0,563.0,640.15,511.94
2016,2,5,11,15,873.0,92.0,2.0,14.0,581.0,690.15,549.67
2016,2,5,11,30,880.0,93.0,1.8,14.0,599.0,738.27,584.6
2016,2,5,11,45,878.5,95.5,1.6,14.5,608.0,779.57,610.57
2016,2,5,12,0,877.0,98.0,1.4,15.0,617.0,817.92,633.46
2016,2,5,12,15,877.5,98.0,1.2,15.0,618.5,851.99,653.78
2016,2,5,12,30,878.0,98.0,1.0,15.0,620.0,882.9,671.25
2016,2,5,12,45,874.0,98.0,0.8,15.5,613.5,906.54,681.93
2016,2,5,13,0,870.0,98.0,0.6,16.0,607.0,926.54,689.72
2016,2,5,13,15,864.0,97.0,0.8,16.0,593.0,939.81,702.69
2016,2,5,13,30,858.0,96.0,1.0,16.0,579.0,949.27,713.25
2016,2,5,13,45,856.0,92.0,1.25,16.0,559.0,955.07,722.21
2016,2,5,14,0,854.0,88.0,1.5,16.0,539.0,957.05,728.41
2016,2,5,14,15,687.0,120.5,1.6,16.0,471.0,847.72,656.06
2016,2,5,14,30,520.0,153.0,1.7,16.0,403.0,717.99,567.24
2016,2,5,14,45,661.0,114.5,1.85,16.0,409.5,815.98,641.42
2016,2,5,15,0,802.0,76.0,2.0,16.0,416.0,890.69,695.89
2016,2,5,15,15,777.0,73.0,1.9,15.5,376.5,854.36,670.98
2016,2,5,15,30,752.0,70.0,1.8,15.0,337.0,815.37,644.84
2016,2,5,15,45,712.0,66.0,1.75,15.0,293.0,759.27,604.83
2016,2,5,16,0,672.0,62.0,1.7,15.0,249.0,709.47,568.21
2016,2,5,16,15,614.5,56.0,1.7,14.0,204.0,634.83,513.51
2016,2,5,16,30,557.0,50.0,1.7,13.0,159.0,561.35,456.61
2016,2,5,16,45,454.0,42.0,1.7,12.5,114.5,451.69,367.04
2016,2,5,17,0,351.0,34.0,1.7,12.0,70.0,348.17,272.7
2016,2,5,17,15,175.5,17.0,1.75,12.0,35.0,176.31,38.3
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,7.5,16.5,8.54,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,16.55,0.0
2016,2,6,7,45,344.0,31.0,3.85,8.5,71.5,25.47,15.95
2016,2,6,8,0,460.0,42.0,4.0,9.0,110.0,34.27,24.86
2016,2,6,8,15,531.5,49.0,3.9,9.5,154.5,39.4,29.9
2016,2,6,8,30,603.0,56.0,3.8,10.0,199.0,58.43,35.56
2016,2,6,8,45,654.0,60.5,3.7,10.5,244.0,109.03,61.98
2016,2,6,9,0,705.0,65.0,3.6,11.0,289.0,168.57,107.19
2016,2,6,9,15,736.0,68.5,3.5,11.5,330.5,225.71,156.98
2016,2,6,9,30,767.0,72.0,3.4,12.0,372.0,286.04,211.61
2016,2,6,9,45,790.5,74.0,3.35,12.5,409.0,345.27,265.68
2016,2,6,10,0,814.0,76.0,3.3,13.0,446.0,406.12,320.03
2016,2,6,10,15,829.0,78.0,3.1,13.5,477.0,464.39,370.63
2016,2,6,10,30,844.0,80.0,2.9,14.0,508.0,522.7,419.35
2016,2,6,10,45,856.0,80.5,2.75,14.5,533.0,577.51,463.67
2016,2,6,11,0,868.0,81.0,2.6,15.0,558.0,627.8,503.01
2016,2,6,11,15,874.5,82.0,2.5,15.0,575.5,676.56,540.92
2016,2,6,11,30,881.0,83.0,2.4,15.0,593.0,723.41,575.92
2016,2,6,11,45,663.0,155.5,2.35,15.5,543.0,685.47,543.92
2016,2,6,12,0,445.0,228.0,2.3,16.0,493.0,611.03,484.37
2016,2,6,12,15,669.0,155.5,2.4,16.0,555.0,748.37,591.62
2016,2,6,12,30,893.0,83.0,2.5,16.0,617.0,870.77,678.73
2016,2,6,12,45,888.0,83.5,2.6,16.0,610.5,893.71,694.64
2016,2,6,13,0,883.0,84.0,2.7,16.0,604.0,913.01,709.09
2016,2,6,13,15,877.5,83.0,2.7,16.0,590.5,926.36,718.72
2016,2,6,13,30,872.0,82.0,2.7,16.0,577.0,935.97,725.95
2016,2,6,13,45,864.5,80.5,2.75,16.5,556.5,939.31,728.08
2016,2,6,14,0,857.0,79.0,2.8,17.0,536.0,938.9,727.81
2016,2,6,14,15,578.5,140.0,2.8,16.5,441.5,766.36,607.18
2016,2,6,14,30,300.0,201.0,2.8,16.0,347.0,543.7,439.09
2016,2,6,14,45,367.5,174.0,2.8,16.0,340.0,576.57,468.74
2016,2,6,15,0,435.0,147.0,2.8,16.0,333.0,628.7,510.74
2016,2,6,15,15,461.5,127.5,2.65,15.5,308.0,625.99,510.4
2016,2,6,15,30,488.0,108.0,2.5,15.0,283.0,619.69,506.71
2016,2,6,15,45,463.0,97.5,2.35,15.0,247.0,575.56,472.61
2016,2,6,16,0,438.0,87.0,2.2,15.0,211.0,530.71,437.3
2016,2,6,16,15,401.5,75.0,2.15,14.5,173.0,473.67,392.19
2016,2,6,16,30,365.0,63.0,2.1,14.0,135.0,417.5,345.82
2016,2,6,16,45,310.0,49.0,2.05,13.5,98.5,345.23,283.78
2016,2,6,17,0,255.0,35.0,2.0,13.0,62.0,276.5,218.61
2016,2,6,17,15,127.5,17.5,1.95,13.0,31.0,139.15,47.66
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,10.5,18.5,8.11,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,17.16,0.22
2016,2,7,7,45,432.0,27.5,3.6,11.5,78.5,24.65,15.2
2016,2,7,8,0,553.0,36.0,3.8,12.0,120.0,32.14,22.71
2016,2,7,8,15,619.5,41.5,3.9,12.0,166.0,36.67,27.18
2016,2,7,8,30,686.0,47.0,4.0,12.0,212.0,56.38,32.26
2016,2,7,8,45,730.5,50.5,4.15,12.5,257.5,110.29,59.5
2016,2,7,9,0,775.0,54.0,4.3,13.0,303.0,169.55,104.16
2016,2,7,9,15,803.5,56.5,4.2,13.5,345.5,229.49,156.48
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,293.55,214.54
2016,2,7,9,45,846.5,63.0,4.05,14.5,425.0,354.68,270.62
2016,2,7,10,0,861.0,67.0,4.0,15.0,462.0,416.28,325.89
2016,2,7,10,15,875.5,68.5,3.8,15.0,494.0,475.6,378.2
2016,2,7,10,30,890.0,70.0,3.6,15.0,526.0,534.76,428.67
2016,2,7,10,45,899.5,71.5,3.45,15.5,551.5,590.66,474.17
2016,2,7,11,0,909.0,73.0,3.3,16.0,577.0,645.32,517.05
2016,2,7,11,15,915.5,74.0,3.2,16.0,594.5,695.96,556.65
2016,2,7,11,30,922.0,75.0,3.1,16.0,612.0,744.57,592.74
2016,2,7,11,45,925.5,75.5,3.05,16.5,622.5,788.11,622.36
2016,2,7,12,0,929.0,76.0,3.0,17.0,633.0,828.93,649.63
2016,2,7,12,15,929.5,76.0,2.95,17.0,635.0,863.78,673.62
2016,2,7,12,30,930.0,76.0,2.9,17.0,637.0,895.34,695.22
2016,2,7,12,45,930.5,75.0,2.9,17.5,631.5,922.28,712.6
2016,2,7,13,0,931.0,74.0,2.9,18.0,626.0,945.65,727.53
2016,2,7,13,15,926.0,73.5,2.9,18.0,612.5,960.87,738.31
2016,2,7,13,30,921.0,73.0,2.9,18.0,599.0,972.19,746.64
2016,2,7,13,45,912.0,72.0,2.95,18.0,577.5,975.14,749.84
2016,2,7,14,0,903.0,71.0,3.0,18.0,556.0,974.13,750.56
2016,2,7,14,15,891.0,69.5,2.95,18.0,527.5,965.67,745.48
2016,2,7,14,30,879.0,68.0,2.9,18.0,499.0,953.45,737.98
2016,2,7,14,45,862.0,66.0,2.9,18.0,464.0,932.12,724.63
2016,2,7,15,0,845.0,64.0,2.9,18.0,429.0,907.46,708.92
2016,2,7,15,15,821.0,61.5,2.7,17.5,389.0,882.66,692.72
2016,2,7,15,30,797.0,59.0,2.5,17.0,349.0,844.65,666.68
2016,2,7,15,45,763.0,56.0,2.35,17.0,305.5,794.52,630.44
2016,2,7,16,0,729.0,53.0,2.2,17.0,262.0,742.82,592.01
2016,2,7,16,15,677.0,48.0,2.15,16.5,216.0,671.98,539.46
2016,2,7,16,30,625.0,43.0,2.1,16.0,170.0,601.61,484.6
2016,2,7,16,45,539.5,36.5,2.05,15.5,125.0,504.29,405.68
2016,2,7,17,0,454.0,30.0,2.0,15.0,80.0,411.08,322.19
2016,2,7,17,15,227.0,15.0,2.0,15.0,40.0,211.6,95.73
2016,2,7,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,9.39,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,18.23,2.54
2016,2,8,7,45,365.0,32.5,4.75,12.5,77.5,26.68,16.97
2016,2,8,8,0,483.0,43.0,4.9,13.0,118.0,35.05,25.19
2016,2,8,8,15,556.0,50.0,4.8,13.5,164.0,40.2,30.15
2016,2,8,8,30,629.0,57.0,4.7,14.0,210.0,59.73,35.72
2016,2,8,8,45,673.0,62.0,4.6,14.5,255.5,111.92,62.71
2016,2,8,9,0,717.0,67.0,4.5,15.0,301.0,172.28,108.24
2016,2,8,9,15,748.5,70.5,4.35,15.5,343.5,230.47,158.29
2016,2,8,9,30,780.0,74.0,4.2,16.0,386.0,291.91,213.2
2016,2,8,9,45,813.0,74.0,4.05,16.5,425.5,353.49,268.3
2016,2,8,10,0,846.0,74.0,3.9,17.0,465.0,417.68,324.57
2016,2,8,10,15,861.0,75.5,3.8,17.0,497.0,477.41,376.73
2016,2,8,10,30,876.0,77.0,3.7,17.0,529.0,535.29,425.92
2016,2,8,10,45,887.0,78.0,3.6,17.5,554.5,591.0,471.05
2016,2,8,11,0,898.0,79.0,3.5,18.0,580.0,645.64,513.78
2016,2,8,11,15,904.5,80.0,3.4,18.5,598.0,695.95,551.87
2016,2,8,11,30,911.0,81.0,3.3,19.0,616.0,744.25,586.6
2016,2,8,11,45,914.5,81.5,3.2,19.5,626.0,787.52,615.53
2016,2,8,12,0,918.0,82.0,3.1,20.0,636.0,828.09,642.1
2016,2,8,12,15,918.5,82.0,3.0,20.0,638.0,862.73,665.41
2016,2,8,12,30,919.0,82.0,2.9,20.0,640.0,894.12,686.31
2016,2,8,12,45,921.0,80.0,2.8,20.5,635.0,921.07,702.7
2016,2,8,13,0,923.0,78.0,2.7,21.0,630.0,944.52,716.61
2016,2,8,13,15,918.0,77.5,2.65,21.0,616.5,959.69,726.73
2016,2,8,13,30,913.0,77.0,2.6,21.0,603.0,970.98,734.42
2016,2,8,13,45,904.0,76.0,2.55,21.0,581.5,973.93,736.66
2016,2,8,14,0,895.0,75.0,2.5,21.0,560.0,972.94,736.48
2016,2,8,14,15,883.0,73.5,2.4,21.0,531.5,964.54,730.98
2016,2,8,14,30,871.0,72.0,2.3,21.0,503.0,952.4,723.13
2016,2,8,14,45,853.5,70.5,2.25,21.0,468.0,942.09,717.13
2016,2,8,15,0,836.0,69.0,2.2,21.0,433.0,917.56,701.43
2016,2,8,15,15,812.0,66.0,2.05,20.5,393.0,881.66,678.16
2016,2,8,15,30,788.0,63.0,1.9,20.0,353.0,843.03,652.62
2016,2,8,15,45,752.5,60.0,1.75,20.0,309.0,791.58,616.14
2016,2,8,16,0,717.0,57.0,1.6,20.0,265.0,738.58,577.58
2016,2,8,16,15,664.5,52.0,1.6,19.5,219.0,667.39,526.54
2016,2,8,16,30,612.0,47.0,1.6,19.0,173.0,596.54,473.03
2016,2,8,16,45,525.5,39.5,1.65,18.5,128.0,505.8,401.33
2016,2,8,17,0,439.0,32.0,1.7,18.0,83.0,412.71,320.85
2016,2,8,17,15,281.5,21.0,1.7,17.5,47.5,261.93,137.62
2016,2,8,17,30,124.0,10.0,1.7,17.0,12.0,90.06,0.0
2016,2,8,17,45,62.0,5.0,1.75,17.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,141.5,11.0,3.2,11.5,20.5,9.39,0.0
2016,2,9,7,30,283.0,22.0,3.4,12.0,41.0,18.22,4.13
2016,2,9,7,45,399.0,32.0,3.6,12.5,82.5,26.27,16.77
2016,2,9,8,0,515.0,42.0,3.8,13.0,124.0,34.26,24.56
2016,2,9,8,15,585.0,48.5,3.85,13.5,171.0,39.06,29.18
2016,2,9,8,30,655.0,55.0,3.9,14.0,218.0,62.42,37.6
2016,2,9,8,45,700.5,59.5,3.95,14.5,264.0,115.52,64.61
2016,2,9,9,0,746.0,64.0,4.0,15.0,310.0,174.22,108.48
2016,2,9,9,15,719.5,72.5,3.75,15.5,335.5,226.12,155.67
2016,2,9,9,30,693.0,81.0,3.5,16.0,361.0,272.11,199.47
2016,2,9,9,45,641.0,105.0,3.25,16.5,382.5,322.17,246.29
2016,2,9,10,0,589.0,129.0,3.0,17.0,404.0,365.35,285.44
2016,2,9,10,15,642.0,123.0,2.7,17.0,441.5,422.72,333.6
2016,2,9,10,30,695.0,117.0,2.4,17.0,479.0,484.3,383.81
2016,2,9,10,45,588.0,159.0,2.15,17.5,475.5,504.79,399.67
2016,2,9,11,0,481.0,201.0,1.9,18.0,472.0,508.31,401.18
2016,2,9,11,15,475.5,210.0,1.75,18.5,484.5,541.88,425.81
2016,2,9,11,30,470.0,219.0,1.6,19.0,497.0,573.75,448.11
2016,2,9,11,45,695.0,152.0,1.45,19.5,571.0,707.91,547.01
2016,2,9,12,0,920.0,85.0,1.3,20.0,645.0,834.1,631.6
2016,2,9,12,15,920.0,85.0,1.2,20.0,647.0,868.51,651.72
2016,2,9,12,30,920.0,85.0,1.1,20.0,649.0,899.62,670.41
2016,2,9,12,45,919.5,84.0,1.05,20.5,643.0,925.69,685.12
2016,2,9,13,0,919.0,83.0,1.0,21.0,637.0,948.17,697.46
2016,2,9,13,15,913.5,82.5,1.05,21.0,623.0,962.92,708.04
2016,2,9,13,30,908.0,82.0,1.1,21.0,609.0,973.78,716.38
2016,2,9,13,45,629.5,153.0,1.2,21.0,512.0,820.74,617.62
2016,2,9,14,0,351.0,224.0,1.3,21.0,415.0,612.05,471.57
2016,2,9,14,15,309.5,218.5,1.35,20.5,380.5,570.62,444.8
2016,2,9,14,30,268.0,213.0,1.4,20.0,346.0,527.81,414.77
2016,2,9,14,45,259.5,200.0,1.5,20.0,322.0,506.35,400.54
2016,2,9,15,0,251.0,187.0,1.6,20.0,298.0,483.77,385.03
2016,2,9,15,15,224.5,170.0,1.5,19.5,262.5,437.75,350.94
2016,2,9,15,30,198.0,153.0,1.4,19.0,227.0,371.8,301.15
2016,2,9,15,45,184.5,136.5,1.35,18.5,198.5,338.7,276.21
2016,2,9,16,0,171.0,120.0,1.3,18.0,170.0,305.57,250.34
2016,2,9,16,15,155.5,101.0,1.25,17.5,140.5,266.83,219.13
2016,2,9,16,30,140.0,82.0,1.2,17.0,111.0,228.19,186.97
2016,2,9,16,45,116.5,62.0,1.15,16.5,82.5,181.42,146.94
2016,2,9,17,0,93.0,42.0,1.1,16.0,54.0,149.22,116.74
2016,2,9,17,15,46.5,25.5,1.1,15.5,31.5,74.65,40.48
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,87.5,12.0,2.0,12.0,18.0,10.24,0.0
2016,2,10,7,30,175.0,24.0,2.0,12.0,36.0,18.68,5.69
2016,2,10,7,45,256.5,38.5,2.0,12.5,72.5,29.7,19.85
2016,2,10,8,0,338.0,53.0,2.0,13.0,109.0,40.53,30.15
2016,2,10,8,15,387.5,66.0,2.0,13.0,149.0,49.89,38.91
2016,2,10,8,30,437.0,79.0,2.0,13.0,189.0,69.82,47.44
2016,2,10,8,45,485.5,84.5,2.0,13.5,228.5,113.52,71.73
2016,2,10,9,0,534.0,90.0,2.0,14.0,268.0,160.74,106.76
2016,2,10,9,15,648.0,85.0,1.85,14.0,329.0,219.17,152.96
2016,2,10,9,30,762.0,80.0,1.7,14.0,390.0,292.92,214.44
2016,2,10,9,45,745.5,86.0,1.6,14.5,413.0,342.37,260.07
2016,2,10,10,0,729.0,92.0,1.5,15.0,436.0,387.71,300.94
2016,2,10,10,15,787.0,90.0,1.5,15.5,483.5,458.79,359.55
2016,2,10,10,30,845.0,88.0,1.5,16.0,531.0,533.53,419.14
2016,2,10,10,45,854.5,90.0,1.55,16.5,556.0,589.03,462.91
2016,2,10,11,0,864.0,92.0,1.6,17.0,581.0,643.43,504.57
2016,2,10,11,15,871.0,93.0,1.65,17.0,599.0,693.73,543.05
2016,2,10,11,30,878.0,94.0,1.7,17.0,617.0,742.16,579.29
2016,2,10,11,45,578.5,185.0,1.8,17.0,532.0,646.99,507.35
2016,2,10,12,0,279.0,276.0,1.9,17.0,447.0,515.5,406.02
2016,2,10,12,15,583.5,185.0,1.9,17.0,544.5,703.33,552.29
2016,2,10,12,30,888.0,94.0,1.9,17.0,642.0,883.52,679.27
2016,2,10,12,45,887.5,93.0,1.95,17.5,636.5,908.93,694.1
2016,2,10,13,0,887.0,92.0,2.0,18.0,631.0,930.85,708.29
2016,2,10,13,15,882.0,91.5,2.0,18.0,617.0,945.62,718.53
2016,2,10,13,30,877.0,91.0,2.0,18.0,603.0,967.27,733.63
2016,2,10,13,45,868.0,89.5,2.0,18.5,582.0,969.69,734.46
2016,2,10,14,0,859.0,88.0,2.0,19.0,561.0,968.19,733.03
2016,2,10,14,15,711.0,119.0,1.95,19.0,497.0,874.19,669.68
2016,2,10,14,30,563.0,150.0,1.9,19.0,433.0,759.12,590.8
2016,2,10,14,45,508.5,150.5,1.9,19.0,393.0,707.14,555.75
2016,2,10,15,0,454.0,151.0,1.9,19.0,353.0,653.65,517.75
2016,2,10,15,15,327.5,153.0,1.8,18.5,292.0,511.82,411.67
2016,2,10,15,30,201.0,155.0,1.7,18.0,231.0,376.95,306.7
2016,2,10,15,45,186.0,138.5,1.6,17.5,202.0,342.44,280.75
2016,2,10,16,0,171.0,122.0,1.5,17.0,173.0,307.97,253.57
2016,2,10,16,15,155.5,102.5,1.5,16.5,143.0,268.46,221.7
2016,2,10,16,30,140.0,83.0,1.5,16.0,113.0,228.96,188.78
2016,2,10,16,45,117.0,63.5,1.55,16.0,84.5,183.53,149.42
2016,2,10,17,0,94.0,44.0,1.6,16.0,56.0,152.91,120.39
2016,2,10,17,15,47.0,27.0,1.6,15.5,33.0,78.12,46.22
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,101.0,12.5,1.85,12.5,20.0,10.67,0.0
2016,2,11,7,30,202.0,25.0,1.9,13.0,40.0,20.57,7.92
2016,2,11,7,45,277.5,39.0,1.95,13.5,76.0,30.13,20.24
2016,2,11,8,0,353.0,53.0,2.0,14.0,112.0,40.58,30.11
2016,2,11,8,15,400.5,65.5,1.8,14.0,152.5,49.57,38.51
2016,2,11,8,30,448.0,78.0,1.6,14.0,193.0,69.43,46.71
2016,2,11,8,45,486.5,85.5,1.45,14.5,231.5,114.43,72.1
2016,2,11,9,0,525.0,93.0,1.3,15.0,270.0,161.92,107.53
2016,2,11,9,15,596.0,91.5,1.1,15.5,317.0,213.55,149.05
2016,2,11,9,30,667.0,90.0,0.9,16.0,364.0,273.34,198.99
2016,2,11,9,45,546.5,131.0,0.75,16.5,369.0,309.31,234.4
2016,2,11,10,0,426.0,172.0,0.6,17.0,374.0,333.78,257.74
2016,2,11,10,15,380.5,195.0,0.6,17.0,384.5,356.34,277.77
2016,2,11,10,30,335.0,218.0,0.6,17.0,395.0,379.54,296.99
2016,2,11,10,45,340.0,228.5,0.6,17.5,415.5,414.84,324.06
2016,2,11,11,0,345.0,239.0,0.6,18.0,436.0,450.12,350.31
2016,2,11,11,15,477.0,206.5,0.6,18.0,488.0,540.1,418.32
2016,2,11,11,30,609.0,174.0,0.6,18.0,540.0,635.23,487.97
2016,2,11,11,45,600.5,182.5,0.6,18.0,548.0,667.77,510.15
2016,2,11,12,0,592.0,191.0,0.6,18.0,556.0,691.72,526.89
2016,2,11,12,15,479.0,226.5,0.6,18.0,523.0,660.53,503.11
2016,2,11,12,30,366.0,262.0,0.6,18.0,490.0,604.3,462.16
2016,2,11,12,45,327.0,268.0,0.65,18.0,470.0,591.33,453.7
2016,2,11,13,0,288.0,274.0,0.7,18.0,450.0,575.3,442.38
2016,2,11,13,15,338.5,256.5,0.65,18.0,459.0,613.13,470.92
2016,2,11,13,30,389.0,239.0,0.6,18.0,468.0,650.75,498.39
2016,2,11,13,45,473.0,206.0,0.6,18.5,474.5,723.17,549.8
2016,2,11,14,0,557.0,173.0,0.6,19.0,481.0,773.88,585.22
2016,2,11,14,15,608.5,147.5,0.65,18.5,469.0,808.34,610.7
2016,2,11,14,30,660.0,122.0,0.7,18.0,457.0,831.06,628.65
2016,2,11,14,45,648.0,115.5,0.8,18.0,426.0,810.43,617.26
2016,2,11,15,0,636.0,109.0,0.9,18.0,395.0,786.9,604.23
2016,2,11,15,15,623.5,106.5,0.95,17.5,365.5,765.05,592.44
2016,2,11,15,30,611.0,104.0,1.0,17.0,336.0,740.46,578.3
2016,2,11,15,45,573.0,97.0,1.1,17.0,294.0,684.93,540.84
2016,2,11,16,0,535.0,90.0,1.2,17.0,252.0,628.35,501.31
2016,2,11,16,15,479.0,80.5,1.3,16.5,207.5,548.81,443.33
2016,2,11,16,30,423.0,71.0,1.4,16.0,163.0,477.33,388.58
2016,2,11,16,45,345.5,58.0,1.5,16.0,121.0,386.5,314.54
2016,2,11,17,0,268.0,45.0,1.6,16.0,79.0,301.11,240.37
2016,2,11,17,15,134.0,29.0,1.65,15.5,46.0,173.68,114.87
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,11.1,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
