Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.5,13.5,1.65,12.0,23.0,11.52,0.0
2016,2,12,7,30,247.0,27.0,1.7,12.0,46.0,22.37,10.16
2016,2,12,7,45,355.0,38.5,1.8,12.5,87.5,31.52,21.63
2016,2,12,8,0,463.0,50.0,1.9,13.0,129.0,40.52,30.24
2016,2,12,8,15,530.5,57.0,1.8,13.0,174.5,45.41,35.0
2016,2,12,8,30,598.0,64.0,1.7,13.0,220.0,64.56,40.29
2016,2,12,8,45,553.0,80.5,1.65,13.5,245.5,116.43,71.38
2016,2,12,9,0,508.0,97.0,1.6,14.0,271.0,162.71,109.43
2016,2,12,9,15,495.5,114.5,1.55,14.0,302.0,207.92,149.51
2016,2,12,9,30,483.0,132.0,1.5,14.0,333.0,254.41,191.56
2016,2,12,9,45,417.5,160.0,1.5,14.5,345.0,289.97,225.04
2016,2,12,10,0,352.0,188.0,1.5,15.0,357.0,312.32,246.19
2016,2,12,10,15,432.0,183.5,1.6,15.0,404.5,376.81,298.84
2016,2,12,10,30,512.0,179.0,1.7,15.0,452.0,443.68,352.9
2016,2,12,10,45,671.0,140.0,1.8,15.5,515.5,535.7,425.38
2016,2,12,11,0,830.0,101.0,1.9,16.0,579.0,633.15,500.74
2016,2,12,11,15,837.0,102.5,1.95,16.0,596.5,682.66,538.61
2016,2,12,11,30,844.0,104.0,2.0,16.0,614.0,730.39,574.74
2016,2,12,11,45,843.5,106.0,2.15,16.5,623.0,770.96,603.4
2016,2,12,12,0,843.0,108.0,2.3,17.0,632.0,808.72,629.59
2016,2,12,12,15,843.5,108.0,2.35,17.0,634.0,842.16,653.07
2016,2,12,12,30,844.0,108.0,2.4,17.0,636.0,872.51,674.42
2016,2,12,12,45,838.0,109.0,2.5,17.0,629.5,894.98,690.78
2016,2,12,13,0,832.0,110.0,2.6,17.0,623.0,913.81,704.81
2016,2,12,13,15,826.0,109.0,2.65,16.5,609.0,926.68,715.81
2016,2,12,13,30,820.0,108.0,2.7,16.0,595.0,935.82,724.47
2016,2,12,13,45,684.5,142.5,2.75,16.0,539.5,864.78,675.71
2016,2,12,14,0,549.0,177.0,2.8,16.0,484.0,771.47,610.53
2016,2,12,14,15,471.5,186.5,2.8,16.0,441.0,712.17,567.31
2016,2,12,14,30,394.0,196.0,2.8,16.0,398.0,628.95,505.54
2016,2,12,14,45,462.5,167.0,2.8,16.0,388.5,683.69,549.78
2016,2,12,15,0,531.0,138.0,2.8,16.0,379.0,712.4,572.92
2016,2,12,15,15,523.5,125.5,2.65,15.5,345.0,684.95,553.65
2016,2,12,15,30,516.0,113.0,2.5,15.0,311.0,655.22,532.76
2016,2,12,15,45,472.0,107.5,2.45,15.0,272.0,599.61,491.08
2016,2,12,16,0,428.0,102.0,2.4,15.0,233.0,544.25,448.65
2016,2,12,16,15,388.0,89.0,2.45,14.5,193.0,482.98,401.05
2016,2,12,16,30,348.0,76.0,2.5,14.0,153.0,422.77,352.01
2016,2,12,16,45,286.0,61.5,2.55,14.0,114.5,344.74,285.46
2016,2,12,17,0,224.0,47.0,2.6,14.0,76.0,270.93,219.63
2016,2,12,17,15,112.0,31.0,2.65,14.0,45.5,146.84,101.59
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.5,13.0,3.8,10.5,26.5,11.1,0.0
2016,2,13,7,30,339.0,26.0,3.8,11.0,53.0,21.58,10.39
2016,2,13,7,45,449.5,34.5,3.85,11.5,97.0,28.28,18.98
2016,2,13,8,0,560.0,43.0,3.9,12.0,141.0,35.0,25.49
2016,2,13,8,15,623.5,49.0,3.75,12.5,188.5,42.9,32.83
2016,2,13,8,30,687.0,55.0,3.6,13.0,236.0,63.6,37.93
2016,2,13,8,45,343.5,80.5,3.45,13.5,171.0,95.08,61.83
2016,2,13,9,0,0.0,106.0,3.3,14.0,106.0,86.19,68.06
2016,2,13,9,15,0.0,124.0,3.15,14.0,124.0,101.3,80.72
2016,2,13,9,30,0.0,142.0,3.0,14.0,142.0,116.71,93.46
2016,2,13,9,45,43.5,176.5,2.9,14.5,197.5,163.43,130.98
2016,2,13,10,0,87.0,211.0,2.8,15.0,253.0,215.32,172.74
2016,2,13,10,15,499.5,141.0,2.65,15.5,407.5,370.0,295.26
2016,2,13,10,30,912.0,71.0,2.5,16.0,562.0,551.5,437.25
2016,2,13,10,45,923.5,71.5,2.45,16.5,588.5,609.15,482.42
2016,2,13,11,0,935.0,72.0,2.4,17.0,615.0,665.66,525.86
2016,2,13,11,15,941.5,73.0,2.45,17.0,633.5,717.96,566.34
2016,2,13,11,30,948.0,74.0,2.5,17.0,652.0,768.13,603.0
2016,2,13,11,45,953.0,73.5,2.6,17.5,663.0,813.13,633.83
2016,2,13,12,0,958.0,73.0,2.7,18.0,674.0,855.38,662.47
2016,2,13,12,15,959.0,73.5,2.8,18.0,676.5,892.49,688.66
2016,2,13,12,30,960.0,74.0,2.9,18.0,679.0,926.24,712.54
2016,2,13,12,45,951.5,76.5,3.0,18.0,671.5,950.37,729.86
2016,2,13,13,0,943.0,79.0,3.1,18.0,664.0,970.47,744.61
2016,2,13,13,15,938.0,78.5,3.35,18.0,650.0,986.15,757.69
2016,2,13,13,30,933.0,78.0,3.6,18.0,636.0,997.85,768.18
2016,2,13,13,45,923.5,77.5,3.9,18.0,614.0,1001.2,773.37
2016,2,13,14,0,914.0,77.0,4.2,18.0,592.0,1000.52,775.85
2016,2,13,14,15,901.5,75.5,4.5,17.5,562.5,991.65,774.62
2016,2,13,14,30,889.0,74.0,4.8,17.0,533.0,978.91,771.16
2016,2,13,14,45,871.0,72.5,5.1,17.0,497.0,957.14,759.44
2016,2,13,15,0,853.0,71.0,5.4,17.0,461.0,942.68,752.75
2016,2,13,15,15,829.5,68.5,5.3,16.5,420.0,907.45,729.29
2016,2,13,15,30,806.0,66.0,5.2,16.0,379.0,869.4,703.41
2016,2,13,15,45,768.5,63.5,5.1,16.0,333.5,816.01,664.04
2016,2,13,16,0,731.0,61.0,5.0,16.0,288.0,761.05,622.49
2016,2,13,16,15,680.0,56.0,4.8,15.0,240.5,690.18,568.96
2016,2,13,16,30,629.0,51.0,4.6,14.0,193.0,619.51,513.15
2016,2,13,16,45,543.0,44.5,4.45,13.5,146.0,528.88,437.76
2016,2,13,17,0,457.0,38.0,4.3,13.0,99.0,435.45,356.01
2016,2,13,17,15,228.5,30.0,4.25,12.5,60.5,244.17,178.59
2016,2,13,17,30,0.0,22.0,4.2,12.0,22.0,18.78,0.0
2016,2,13,17,45,0.0,11.0,4.2,12.0,11.0,9.39,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,177.0,12.5,4.45,11.5,27.5,10.67,0.0
2016,2,14,7,30,354.0,25.0,4.5,12.0,55.0,20.64,10.2
2016,2,14,7,45,454.0,33.5,4.55,12.5,98.0,27.37,18.17
2016,2,14,8,0,554.0,42.0,4.6,13.0,141.0,34.07,24.59
2016,2,14,8,15,614.0,47.5,4.5,13.5,187.5,41.44,31.41
2016,2,14,8,30,674.0,53.0,4.4,14.0,234.0,61.69,36.2
2016,2,14,8,45,713.0,57.0,4.3,14.5,279.0,115.35,63.74
2016,2,14,9,0,752.0,61.0,4.2,15.0,324.0,173.75,107.81
2016,2,14,9,15,667.0,87.5,4.15,15.5,342.5,226.42,158.08
2016,2,14,9,30,582.0,114.0,4.1,16.0,361.0,271.14,202.21
2016,2,14,9,45,300.0,148.5,4.05,16.5,276.5,235.36,183.63
2016,2,14,10,0,18.0,183.0,4.0,17.0,192.0,159.83,127.11
2016,2,14,10,15,213.5,195.5,4.0,17.0,311.0,279.68,223.83
2016,2,14,10,30,409.0,208.0,4.0,17.0,430.0,416.75,333.49
2016,2,14,10,45,498.5,190.5,4.05,17.5,473.5,479.88,383.95
2016,2,14,11,0,588.0,173.0,4.1,18.0,517.0,555.14,443.32
2016,2,14,11,15,564.5,188.0,4.1,18.0,526.0,582.01,464.5
2016,2,14,11,30,541.0,203.0,4.1,18.0,535.0,610.74,486.6
2016,2,14,11,45,469.5,231.0,4.15,18.5,522.5,612.32,486.09
2016,2,14,12,0,398.0,259.0,4.2,19.0,510.0,592.65,469.65
2016,2,14,12,15,646.5,172.5,4.2,19.0,581.5,753.13,594.73
2016,2,14,12,30,895.0,86.0,4.2,19.0,653.0,885.09,689.75
2016,2,14,12,45,896.5,84.5,4.2,19.5,649.0,911.85,706.61
2016,2,14,13,0,898.0,83.0,4.2,20.0,645.0,935.16,721.77
2016,2,14,13,15,894.5,82.5,4.25,20.0,632.0,951.42,733.75
2016,2,14,13,30,891.0,82.0,4.3,20.0,619.0,963.93,743.32
2016,2,14,13,45,880.5,82.5,4.4,20.0,598.0,967.11,746.82
2016,2,14,14,0,870.0,83.0,4.5,20.0,577.0,966.45,748.23
2016,2,14,14,15,859.0,81.5,4.55,19.5,549.0,958.98,746.07
2016,2,14,14,30,848.0,80.0,4.6,19.0,521.0,958.92,749.31
2016,2,14,14,45,773.5,88.0,4.65,19.0,470.0,894.35,704.94
2016,2,14,15,0,699.0,96.0,4.7,19.0,419.0,833.68,663.0
2016,2,14,15,15,616.5,104.0,4.75,18.5,370.5,757.84,610.0
2016,2,14,15,30,534.0,112.0,4.8,18.0,322.0,671.61,547.49
2016,2,14,15,45,499.5,105.0,4.85,18.0,283.0,622.05,510.65
2016,2,14,16,0,465.0,98.0,4.9,18.0,244.0,572.17,472.36
2016,2,14,16,15,429.5,86.0,4.85,17.5,204.0,514.7,427.31
2016,2,14,16,30,394.0,74.0,4.8,17.0,164.0,457.88,381.02
2016,2,14,16,45,339.5,60.0,4.75,16.5,124.5,384.29,318.69
2016,2,14,17,0,285.0,46.0,4.7,16.0,85.0,314.02,256.17
2016,2,14,17,15,142.5,33.0,4.75,15.5,52.5,188.05,138.17
2016,2,14,17,30,0.0,20.0,4.8,15.0,20.0,22.12,0.0
2016,2,14,17,45,0.0,10.0,4.9,15.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.5,12.5,2.65,14.5,31.0,10.67,0.0
2016,2,15,7,30,421.0,25.0,2.7,15.0,62.0,22.6,12.02
2016,2,15,7,45,520.5,32.5,2.75,15.5,107.5,29.08,19.47
2016,2,15,8,0,620.0,40.0,2.8,16.0,153.0,35.57,25.63
2016,2,15,8,15,678.0,44.5,2.8,16.0,201.5,39.2,29.13
2016,2,15,8,30,736.0,49.0,2.8,16.0,250.0,60.36,33.59
2016,2,15,8,45,773.5,52.5,2.8,16.5,297.0,117.48,62.46
2016,2,15,9,0,811.0,56.0,2.8,17.0,344.0,179.08,108.58
2016,2,15,9,15,836.0,58.5,2.85,17.0,387.0,243.58,164.27
2016,2,15,9,30,861.0,61.0,2.9,17.0,430.0,307.38,221.73
2016,2,15,9,45,700.5,107.0,2.95,17.5,424.5,346.38,262.88
2016,2,15,10,0,540.0,153.0,3.0,18.0,419.0,364.21,283.69
2016,2,15,10,15,731.0,110.0,3.0,18.0,495.5,454.19,356.54
2016,2,15,10,30,922.0,67.0,3.0,18.0,572.0,554.43,437.07
2016,2,15,10,45,930.5,68.0,3.05,18.5,597.0,611.46,482.65
2016,2,15,11,0,939.0,69.0,3.1,19.0,622.0,667.05,525.88
2016,2,15,11,15,944.5,70.0,3.1,19.0,640.0,718.92,565.92
2016,2,15,11,30,950.0,71.0,3.1,19.0,658.0,768.56,601.79
2016,2,15,11,45,952.0,71.5,3.15,19.5,668.0,812.53,631.58
2016,2,15,12,0,954.0,72.0,3.2,20.0,678.0,853.53,659.02
2016,2,15,12,15,954.5,72.0,3.25,20.0,680.0,889.55,684.09
2016,2,15,12,30,955.0,72.0,3.3,20.0,682.0,922.16,706.79
2016,2,15,12,45,947.0,74.5,3.35,20.0,675.0,946.59,723.9
2016,2,15,13,0,939.0,77.0,3.4,20.0,668.0,967.01,738.42
2016,2,15,13,15,934.5,76.5,3.4,20.0,654.0,983.06,749.76
2016,2,15,13,30,930.0,76.0,3.4,20.0,640.0,995.14,758.56
2016,2,15,13,45,920.5,75.5,3.45,20.0,618.0,998.39,761.91
2016,2,15,14,0,911.0,75.0,3.5,20.0,596.0,997.59,762.76
2016,2,15,14,15,900.0,74.0,3.45,20.0,567.5,990.73,758.9
2016,2,15,14,30,889.0,73.0,3.4,20.0,539.0,980.03,752.58
2016,2,15,14,45,871.0,71.5,3.4,20.0,503.5,958.13,739.0
2016,2,15,15,0,853.0,70.0,3.4,20.0,468.0,932.83,723.1
2016,2,15,15,15,831.0,67.5,3.2,19.5,427.0,909.68,708.61
2016,2,15,15,30,809.0,65.0,3.0,19.0,386.0,872.89,684.15
2016,2,15,15,45,776.0,62.0,2.85,19.0,341.0,822.77,648.74
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,770.93,611.26
2016,2,15,16,15,696.0,54.5,2.55,18.5,249.0,703.73,562.21
2016,2,15,16,30,649.0,50.0,2.4,18.0,202.0,636.52,511.0
2016,2,15,16,45,575.5,43.5,2.3,17.5,155.0,546.41,439.78
2016,2,15,17,0,502.0,37.0,2.2,17.0,108.0,468.65,374.02
2016,2,15,17,15,369.0,27.0,2.1,17.0,67.5,341.7,254.89
2016,2,15,17,30,236.0,17.0,2.0,17.0,27.0,204.51,0.0
2016,2,15,17,45,118.0,8.5,1.9,17.0,13.5,80.37,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,199.5,13.5,2.3,13.5,32.0,10.96,0.0
2016,2,16,7,30,399.0,27.0,2.4,14.0,64.0,22.36,12.29
2016,2,16,7,45,495.5,35.0,2.5,14.5,109.0,31.21,21.49
2016,2,16,8,0,592.0,43.0,2.6,15.0,154.0,38.03,27.95
2016,2,16,8,15,650.5,48.5,2.5,15.0,202.0,42.4,32.12
2016,2,16,8,30,709.0,54.0,2.4,15.0,250.0,64.09,37.15
2016,2,16,8,45,746.0,58.0,2.3,15.5,296.5,120.0,65.82
2016,2,16,9,0,783.0,62.0,2.2,16.0,343.0,180.39,111.17
2016,2,16,9,15,809.0,65.0,2.15,16.5,386.5,241.63,163.72
2016,2,16,9,30,835.0,68.0,2.1,17.0,430.0,305.35,220.22
2016,2,16,9,45,856.5,69.0,2.1,17.5,468.5,368.77,276.38
2016,2,16,10,0,878.0,70.0,2.1,18.0,507.0,431.71,330.87
2016,2,16,10,15,891.0,71.5,2.15,18.5,539.5,492.07,381.86
2016,2,16,10,30,904.0,73.0,2.2,19.0,572.0,552.06,430.78
2016,2,16,10,45,911.5,75.0,2.25,19.5,597.0,608.77,475.56
2016,2,16,11,0,919.0,77.0,2.3,20.0,622.0,664.0,517.76
2016,2,16,11,15,924.5,77.5,2.35,20.0,640.0,714.58,556.41
2016,2,16,11,30,930.0,78.0,2.4,20.0,658.0,762.96,591.33
2016,2,16,11,45,932.0,79.0,2.45,20.5,668.0,806.81,620.62
2016,2,16,12,0,934.0,80.0,2.5,21.0,678.0,847.76,647.63
2016,2,16,12,15,934.5,80.0,2.5,21.0,680.0,883.27,671.58
2016,2,16,12,30,935.0,80.0,2.5,21.0,682.0,915.42,693.2
2016,2,16,12,45,934.5,79.0,2.55,21.0,676.0,942.01,711.52
2016,2,16,13,0,934.0,78.0,2.6,21.0,670.0,964.92,727.5
2016,2,16,13,15,929.5,77.5,2.6,21.0,656.0,980.89,738.5
2016,2,16,13,30,925.0,77.0,2.6,21.0,642.0,992.9,747.06
2016,2,16,13,45,917.0,76.0,2.6,21.5,620.5,996.91,749.04
2016,2,16,14,0,909.0,75.0,2.6,22.0,599.0,996.9,748.58
2016,2,16,14,15,898.0,73.5,2.55,22.0,570.0,989.35,744.22
2016,2,16,14,30,887.0,72.0,2.5,22.0,541.0,977.93,737.49
2016,2,16,14,45,872.0,70.0,2.45,22.0,506.0,958.22,725.3
2016,2,16,15,0,857.0,68.0,2.4,22.0,471.0,935.03,710.84
2016,2,16,15,15,831.5,63.5,2.2,21.5,427.0,895.05,684.7
2016,2,16,15,30,806.0,59.0,2.0,21.0,383.0,852.33,656.39
2016,2,16,15,45,766.0,59.5,1.85,21.0,338.5,811.03,627.73
2016,2,16,16,0,726.0,60.0,1.7,21.0,294.0,757.92,589.94
2016,2,16,16,15,692.0,54.5,1.55,20.5,249.5,701.04,549.34
2016,2,16,16,30,658.0,49.0,1.4,20.0,205.0,643.49,506.33
2016,2,16,16,45,581.5,43.0,1.3,19.5,157.5,551.28,435.53
2016,2,16,17,0,505.0,37.0,1.2,19.0,110.0,471.14,369.99
2016,2,16,17,15,252.5,33.0,1.15,18.5,69.5,264.18,197.26
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,41.36,0.0
2016,2,16,17,45,0.0,14.5,1.05,18.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.0,7.55,16.0,24.0,13.56,0.0
2016,2,17,7,30,144.0,34.0,7.6,16.0,48.0,26.07,15.43
2016,2,17,7,45,193.0,51.5,7.65,16.0,81.5,39.63,28.62
2016,2,17,8,0,242.0,69.0,7.7,16.0,115.0,52.41,40.43
2016,2,17,8,15,274.5,86.0,7.6,16.0,152.0,64.46,51.44
2016,2,17,8,30,307.0,103.0,7.5,16.0,189.0,85.14,61.45
2016,2,17,8,45,333.5,116.5,7.45,16.5,225.0,121.62,83.74
2016,2,17,9,0,360.0,130.0,7.4,17.0,261.0,162.97,115.57
2016,2,17,9,15,348.0,150.0,7.55,17.0,289.0,202.4,150.44
2016,2,17,9,30,336.0,170.0,7.7,17.0,317.0,241.34,185.64
2016,2,17,9,45,367.0,180.5,7.85,17.0,354.0,286.08,224.47
2016,2,17,10,0,398.0,191.0,8.0,17.0,391.0,339.52,270.37
2016,2,17,10,15,286.0,223.0,8.05,17.0,371.5,337.82,271.9
2016,2,17,10,30,174.0,255.0,8.1,17.0,352.0,321.76,259.88
2016,2,17,10,45,314.0,241.0,8.15,17.5,425.5,411.87,333.72
2016,2,17,11,0,454.0,227.0,8.2,18.0,499.0,517.93,419.66
2016,2,17,11,15,416.0,245.5,8.1,17.5,500.0,537.54,436.01
2016,2,17,11,30,378.0,264.0,8.0,17.0,501.0,541.33,439.79
2016,2,17,11,45,189.0,214.5,7.95,17.0,333.0,367.19,299.04
2016,2,17,12,0,0.0,165.0,7.9,17.0,165.0,140.92,110.81
2016,2,17,12,15,264.5,194.5,7.9,17.0,366.0,431.27,353.82
2016,2,17,12,30,529.0,224.0,7.9,17.0,567.0,724.73,588.28
2016,2,17,12,45,456.0,246.5,7.95,17.0,540.5,702.46,569.0
2016,2,17,13,0,383.0,269.0,8.0,17.0,514.0,657.32,533.09
2016,2,17,13,15,289.0,279.5,8.05,17.0,462.0,593.05,481.25
2016,2,17,13,30,195.0,290.0,8.1,17.0,410.0,504.11,409.49
2016,2,17,13,45,191.5,281.5,8.15,17.0,396.5,497.85,405.33
2016,2,17,14,0,188.0,273.0,8.2,17.0,383.0,490.69,400.33
2016,2,17,14,15,94.0,141.0,8.2,16.5,196.0,244.29,201.06
2016,2,17,14,30,0.0,9.0,8.2,16.0,9.0,7.43,0.61
2016,2,17,14,45,0.0,14.5,8.25,16.0,14.5,11.97,4.48
2016,2,17,15,0,0.0,20.0,8.3,16.0,20.0,16.51,8.35
2016,2,17,15,15,0.0,16.5,8.3,16.0,16.5,13.61,5.91
2016,2,17,15,30,0.0,13.0,8.3,16.0,13.0,10.71,3.47
2016,2,17,15,45,0.0,11.5,8.35,16.0,11.5,9.47,2.42
2016,2,17,16,0,0.0,10.0,8.4,16.0,10.0,8.23,1.37
2016,2,17,16,15,0.0,8.5,8.45,15.5,8.5,6.99,0.32
2016,2,17,16,30,0.0,7.0,8.5,15.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.0,8.55,15.0,5.0,4.1,0.0
2016,2,17,17,0,0.0,3.0,8.6,15.0,3.0,2.46,0.0
2016,2,17,17,15,0.0,1.5,8.6,15.0,1.5,1.23,0.0
2016,2,17,17,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,82.5,21.0,6.0,12.0,29.5,16.54,0.0
2016,2,18,7,30,165.0,42.0,6.1,12.0,59.0,32.26,21.17
2016,2,18,7,45,267.0,56.5,6.25,12.5,101.0,42.92,32.02
2016,2,18,8,0,369.0,71.0,6.4,13.0,143.0,53.54,41.99
2016,2,18,8,15,438.5,81.0,6.35,13.0,189.5,60.59,48.64
2016,2,18,8,30,508.0,91.0,6.3,13.0,236.0,81.72,55.6
2016,2,18,8,45,367.5,119.5,6.3,13.5,234.0,127.26,88.02
2016,2,18,9,0,227.0,148.0,6.3,14.0,232.0,154.46,115.57
2016,2,18,9,15,452.0,131.0,6.2,14.0,322.5,212.75,156.56
2016,2,18,9,30,677.0,114.0,6.1,14.0,413.0,299.78,225.44
2016,2,18,9,45,338.5,118.5,6.1,14.0,268.0,227.76,179.1
2016,2,18,10,0,0.0,123.0,6.1,14.0,123.0,102.24,80.86
2016,2,18,10,15,84.0,190.0,6.05,14.0,237.5,202.68,164.23
2016,2,18,10,30,168.0,257.0,6.0,14.0,352.0,320.3,260.77
2016,2,18,10,45,135.5,267.5,6.0,14.0,346.0,324.55,264.2
2016,2,18,11,0,103.0,278.0,6.0,14.0,340.0,315.62,256.76
2016,2,18,11,15,251.0,269.0,5.95,14.0,426.0,437.67,357.49
2016,2,18,11,30,399.0,260.0,5.9,14.0,512.0,552.71,451.16
2016,2,18,11,45,389.5,270.5,5.85,14.5,520.0,578.1,469.94
2016,2,18,12,0,380.0,281.0,5.8,15.0,528.0,601.76,487.32
2016,2,18,12,15,269.0,296.5,5.7,15.0,471.5,543.54,439.64
2016,2,18,12,30,158.0,312.0,5.6,15.0,415.0,460.03,371.72
2016,2,18,12,45,324.5,274.0,5.6,15.0,483.5,596.02,483.16
2016,2,18,13,0,491.0,236.0,5.6,15.0,552.0,740.44,597.67
2016,2,18,13,15,433.5,247.5,5.5,15.0,522.0,712.86,574.93
2016,2,18,13,30,376.0,259.0,5.4,15.0,492.0,662.68,536.01
2016,2,18,13,45,216.0,256.0,5.35,15.0,389.0,490.79,399.78
2016,2,18,14,0,56.0,253.0,5.3,15.0,286.0,314.8,255.38
2016,2,18,14,15,429.0,178.0,5.2,14.5,410.0,662.94,543.75
2016,2,18,14,30,802.0,103.0,5.1,14.0,534.0,946.88,760.09
2016,2,18,14,45,784.5,100.0,5.0,14.0,499.0,923.9,742.18
2016,2,18,15,0,767.0,97.0,4.9,14.0,464.0,904.46,728.88
2016,2,18,15,15,741.5,93.5,4.75,14.0,423.5,867.15,701.9
2016,2,18,15,30,716.0,90.0,4.6,14.0,383.0,827.34,672.89
2016,2,18,15,45,687.0,84.0,4.5,14.0,339.5,778.86,637.19
2016,2,18,16,0,658.0,78.0,4.4,14.0,296.0,728.81,599.49
2016,2,18,16,15,607.5,72.0,4.1,13.5,249.0,658.93,545.39
2016,2,18,16,30,557.0,66.0,3.8,13.0,202.0,589.55,490.21
2016,2,18,16,45,484.5,56.5,3.55,12.5,156.0,499.62,416.26
2016,2,18,17,0,412.0,47.0,3.3,12.0,110.0,413.33,342.06
2016,2,18,17,15,287.5,34.5,3.15,11.5,70.5,291.99,231.51
2016,2,18,17,30,163.0,22.0,3.0,11.0,31.0,165.87,31.93
2016,2,18,17,45,81.5,11.0,2.95,11.0,15.5,60.0,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,168.5,16.5,5.8,11.5,34.5,13.34,0.0
2016,2,19,7,30,337.0,33.0,6.1,12.0,69.0,27.17,17.19
2016,2,19,7,45,425.5,43.0,6.4,12.5,112.5,34.87,25.03
2016,2,19,8,0,514.0,53.0,6.7,13.0,156.0,42.45,32.19
2016,2,19,8,15,573.5,60.0,6.85,13.0,203.0,47.31,36.81
2016,2,19,8,30,633.0,67.0,7.0,13.0,250.0,69.45,42.66
2016,2,19,8,45,667.0,73.0,7.2,13.5,295.0,122.7,71.77
2016,2,19,9,0,701.0,79.0,7.4,14.0,340.0,180.16,116.16
2016,2,19,9,15,534.0,123.5,7.45,14.0,336.5,225.53,164.22
2016,2,19,9,30,367.0,168.0,7.5,14.0,333.0,249.0,193.1
2016,2,19,9,45,349.5,188.0,7.55,14.5,355.5,286.56,227.16
2016,2,19,10,0,332.0,208.0,7.6,15.0,378.0,322.11,258.65
2016,2,19,10,15,271.0,232.5,7.5,15.0,377.0,339.21,274.73
2016,2,19,10,30,210.0,257.0,7.4,15.0,376.0,342.28,278.21
2016,2,19,10,45,222.0,268.0,7.35,15.0,398.5,374.98,305.44
2016,2,19,11,0,234.0,279.0,7.3,15.0,421.0,408.68,333.18
2016,2,19,11,15,150.0,281.5,7.1,15.0,374.0,369.73,300.76
2016,2,19,11,30,66.0,284.0,6.9,15.0,327.0,309.98,250.91
2016,2,19,11,45,80.5,294.5,6.75,15.0,347.0,337.51,273.46
2016,2,19,12,0,95.0,305.0,6.6,15.0,367.0,366.44,296.93
2016,2,19,12,15,204.5,299.5,6.35,14.5,434.0,475.83,387.5
2016,2,19,12,30,314.0,294.0,6.1,14.0,501.0,594.32,483.47
2016,2,19,12,45,364.0,278.5,5.9,14.0,516.5,636.74,517.43
2016,2,19,13,0,414.0,263.0,5.7,14.0,532.0,679.67,551.74
2016,2,19,13,15,386.0,264.0,5.4,14.0,510.5,667.31,541.05
2016,2,19,13,30,358.0,265.0,5.1,14.0,489.0,652.38,528.61
2016,2,19,13,45,188.5,243.0,4.85,14.0,360.5,448.32,366.21
2016,2,19,14,0,19.0,221.0,4.6,14.0,232.0,220.79,178.35
2016,2,19,14,15,9.5,117.5,4.35,13.5,123.0,109.39,87.0
2016,2,19,14,30,0.0,14.0,4.1,13.0,14.0,11.57,4.22
2016,2,19,14,45,0.0,62.5,3.95,13.0,62.5,51.82,38.6
2016,2,19,15,0,0.0,111.0,3.8,13.0,111.0,95.44,75.63
2016,2,19,15,15,0.0,96.0,3.75,13.0,96.0,81.57,64.04
2016,2,19,15,30,0.0,81.0,3.7,13.0,81.0,67.74,52.45
2016,2,19,15,45,0.0,71.5,3.7,13.0,71.5,59.29,45.36
2016,2,19,16,0,0.0,62.0,3.7,13.0,62.0,51.36,38.63
2016,2,19,16,15,0.0,52.0,3.65,12.5,52.0,43.03,31.55
2016,2,19,16,30,0.0,42.0,3.6,12.0,42.0,34.71,24.37
2016,2,19,16,45,0.0,32.5,3.55,12.0,32.5,26.82,17.41
2016,2,19,17,0,0.0,23.0,3.5,12.0,23.0,18.95,10.42
2016,2,19,17,15,0.0,14.5,3.45,11.5,14.5,11.93,4.07
2016,2,19,17,30,0.0,6.0,3.4,11.0,6.0,4.92,0.0
2016,2,19,17,45,0.0,3.0,3.4,11.0,3.0,2.56,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,7,15,82.0,19.5,3.6,8.0,28.5,15.54,0.45
2016,2,20,7,30,164.0,39.0,3.6,8.0,57.0,29.82,20.03
2016,2,20,7,45,212.5,57.5,3.6,8.5,93.0,44.01,33.71
2016,2,20,8,0,261.0,76.0,3.6,9.0,129.0,57.37,46.23
2016,2,20,8,15,292.5,92.5,3.45,9.5,167.0,68.99,56.95
2016,2,20,8,30,324.0,109.0,3.3,10.0,205.0,90.47,66.79
2016,2,20,8,45,357.0,120.0,3.15,10.5,241.5,126.96,88.91
2016,2,20,9,0,390.0,131.0,3.0,11.0,278.0,169.11,121.5
2016,2,20,9,15,468.5,132.0,2.85,11.0,329.0,217.83,161.03
2016,2,20,9,30,547.0,133.0,2.7,11.0,380.0,275.77,210.21
2016,2,20,9,45,679.5,116.0,2.55,11.5,449.5,349.63,271.58
2016,2,20,10,0,812.0,99.0,2.4,12.0,519.0,435.2,342.43
2016,2,20,10,15,826.0,101.5,2.25,12.0,551.0,494.86,393.57
2016,2,20,10,30,840.0,104.0,2.1,12.0,583.0,554.47,442.93
2016,2,20,10,45,715.0,144.0,1.95,12.5,564.0,569.9,455.28
2016,2,20,11,0,590.0,184.0,1.8,13.0,545.0,564.77,450.66
2016,2,20,11,15,521.5,217.0,1.65,13.0,543.0,583.69,464.2
2016,2,20,11,30,453.0,250.0,1.5,13.0,541.0,594.98,470.94
2016,2,20,11,45,402.5,268.0,1.4,13.5,529.5,585.92,462.45
2016,2,20,12,0,352.0,286.0,1.3,14.0,518.0,584.55,459.23
2016,2,20,12,15,316.0,295.0,1.3,14.0,504.0,581.56,456.55
2016,2,20,12,30,280.0,304.0,1.3,14.0,490.0,575.25,451.34
2016,2,20,12,45,457.5,245.0,1.35,14.0,545.5,703.59,549.74
2016,2,20,13,0,635.0,186.0,1.4,14.0,601.0,829.31,641.93
2016,2,20,13,15,765.5,140.0,1.5,14.0,629.5,920.02,704.48
2016,2,20,13,30,896.0,94.0,1.6,14.0,658.0,990.6,753.0
2016,2,20,13,45,888.5,93.0,1.7,14.5,636.5,995.0,755.96
2016,2,20,14,0,881.0,92.0,1.8,15.0,615.0,1006.9,764.93
2016,2,20,14,15,870.5,90.0,1.9,15.0,586.5,999.35,762.32
2016,2,20,14,30,860.0,88.0,2.0,15.0,558.0,987.9,757.37
2016,2,20,14,45,848.0,84.5,2.15,15.0,523.0,969.26,748.13
2016,2,20,15,0,836.0,81.0,2.3,15.0,488.0,947.01,736.27
2016,2,20,15,15,814.5,78.0,2.4,14.5,447.5,912.83,716.61
2016,2,20,15,30,793.0,75.0,2.5,14.0,407.0,875.74,694.41
2016,2,20,15,45,765.5,70.5,2.6,14.0,362.0,828.58,662.89
2016,2,20,16,0,738.0,66.0,2.7,14.0,317.0,779.44,628.87
2016,2,20,16,15,693.5,61.5,2.65,13.5,269.0,713.89,581.29
2016,2,20,16,30,649.0,57.0,2.6,13.0,221.0,655.47,537.07
2016,2,20,16,45,579.5,49.5,2.55,12.5,172.5,567.26,467.07
2016,2,20,17,0,510.0,42.0,2.5,12.0,124.0,482.49,396.17
2016,2,20,17,15,390.5,32.0,2.5,11.5,81.5,363.32,291.05
2016,2,20,17,30,271.0,22.0,2.5,11.0,39.0,242.55,107.56
2016,2,20,17,45,135.5,11.0,2.55,11.0,19.5,93.63,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.5,3.2,9.5,40.5,13.29,1.17
2016,2,21,7,30,425.0,33.0,3.3,10.0,81.0,27.22,17.81
2016,2,21,7,45,518.0,41.0,3.45,10.5,129.0,33.38,24.09
2016,2,21,8,0,611.0,49.0,3.6,11.0,177.0,39.54,29.95
2016,2,21,8,15,666.5,55.0,3.6,11.5,226.5,47.71,37.46
2016,2,21,8,30,722.0,61.0,3.6,12.0,276.0,72.48,43.22
2016,2,21,8,45,762.0,64.0,3.6,12.5,324.5,129.16,73.24
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,190.72,120.43
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,253.54,175.72
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,318.77,235.16
2016,2,21,9,45,872.5,75.0,3.5,13.5,502.0,384.1,294.26
2016,2,21,10,0,892.0,77.0,3.5,14.0,542.0,448.63,351.37
2016,2,21,10,15,905.0,78.5,3.45,14.0,575.0,510.26,405.18
2016,2,21,10,30,918.0,80.0,3.4,14.0,608.0,571.49,456.95
2016,2,21,10,45,927.5,81.0,3.4,14.5,634.0,629.5,503.85
2016,2,21,11,0,937.0,82.0,3.4,15.0,660.0,686.14,548.16
2016,2,21,11,15,942.5,83.0,3.4,15.0,678.5,738.44,588.96
2016,2,21,11,30,948.0,84.0,3.4,15.0,697.0,788.49,625.64
2016,2,21,11,45,950.5,84.5,3.4,15.0,707.5,833.2,657.31
2016,2,21,12,0,953.0,85.0,3.4,15.0,718.0,874.97,686.67
2016,2,21,12,15,953.5,85.0,3.5,15.0,720.0,911.35,712.69
2016,2,21,12,30,954.0,85.0,3.6,15.0,722.0,944.28,736.32
2016,2,21,12,45,951.5,85.0,3.7,15.5,715.5,970.92,754.2
2016,2,21,13,0,949.0,85.0,3.8,16.0,709.0,993.7,769.47
2016,2,21,13,15,944.5,84.5,3.9,16.0,694.5,1010.07,781.88
2016,2,21,13,30,940.0,84.0,4.0,16.0,680.0,1022.39,791.7
2016,2,21,13,45,928.5,84.5,4.15,16.0,657.0,1025.02,795.33
2016,2,21,14,0,917.0,85.0,4.3,16.0,634.0,1023.53,796.33
2016,2,21,14,15,905.5,83.5,4.45,15.5,604.0,1015.51,794.91
2016,2,21,14,30,894.0,82.0,4.6,15.0,574.0,1003.57,790.91
2016,2,21,14,45,699.5,121.0,4.75,15.0,491.0,876.04,701.39
2016,2,21,15,0,505.0,160.0,4.9,15.0,408.0,718.67,586.33
2016,2,21,15,15,518.5,142.0,4.95,14.5,378.0,705.09,579.38
2016,2,21,15,30,532.0,124.0,5.0,14.0,348.0,688.22,569.0
2016,2,21,15,45,503.0,116.0,5.05,14.0,309.0,641.98,534.2
2016,2,21,16,0,474.0,108.0,5.1,14.0,270.0,595.07,498.17
2016,2,21,16,15,446.0,94.5,4.95,13.5,229.5,541.38,455.93
2016,2,21,16,30,418.0,81.0,4.8,13.0,189.0,487.65,412.2
2016,2,21,16,45,369.5,67.5,4.65,12.5,148.0,418.0,353.32
2016,2,21,17,0,321.0,54.0,4.5,12.0,107.0,351.08,294.07
2016,2,21,17,15,240.5,39.0,4.4,11.5,70.5,262.46,212.78
2016,2,21,17,30,160.0,24.0,4.3,11.0,34.0,170.68,88.39
2016,2,21,17,45,80.0,12.0,4.25,11.0,17.0,60.0,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
