Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,11.1,0.0
2016,2,22,7,15,230.0,23.0,2.95,10.5,50.0,18.93,5.77
2016,2,22,7,30,460.0,33.0,3.0,11.0,87.0,27.24,17.89
2016,2,22,7,45,545.5,40.5,3.1,11.5,134.5,33.01,23.71
2016,2,22,8,0,631.0,48.0,3.2,12.0,182.0,42.2,32.24
2016,2,22,8,15,684.0,53.0,3.15,12.0,231.5,46.03,35.89
2016,2,22,8,30,737.0,58.0,3.1,12.0,281.0,71.0,41.31
2016,2,22,8,45,772.0,61.5,3.05,12.5,329.0,128.64,72.23
2016,2,22,9,0,807.0,65.0,3.0,13.0,377.0,190.5,119.92
2016,2,22,9,15,831.5,68.0,3.0,13.5,421.5,253.44,175.0
2016,2,22,9,30,856.0,71.0,3.0,14.0,466.0,318.66,233.82
2016,2,22,9,45,873.0,73.5,3.0,14.5,505.0,383.86,292.48
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,447.87,348.75
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.0,509.42,401.98
2016,2,22,10,30,916.0,79.0,2.9,15.0,610.0,570.57,453.15
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.0,628.32,499.33
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,684.54,542.78
2016,2,22,11,15,937.0,84.0,2.9,16.0,680.5,736.94,583.16
2016,2,22,11,30,943.0,85.0,2.9,16.0,699.0,787.15,619.49
2016,2,22,11,45,945.0,86.0,2.95,16.5,709.5,831.84,649.83
2016,2,22,12,0,947.0,87.0,3.0,17.0,720.0,873.57,677.81
2016,2,22,12,15,948.0,87.0,3.05,17.0,722.5,910.21,703.34
2016,2,22,12,30,949.0,87.0,3.1,17.0,725.0,943.46,726.52
2016,2,22,12,45,943.0,88.5,3.2,17.5,718.0,968.52,743.08
2016,2,22,13,0,937.0,90.0,3.3,18.0,711.0,989.63,757.05
2016,2,22,13,15,791.0,133.0,3.35,18.0,649.5,931.39,717.49
2016,2,22,13,30,645.0,176.0,3.4,18.0,588.0,861.11,669.52
2016,2,22,13,45,693.0,152.5,3.45,18.0,582.0,893.53,694.09
2016,2,22,14,0,741.0,129.0,3.5,18.0,576.0,921.81,715.03
2016,2,22,14,15,650.5,149.5,3.45,18.0,528.5,861.32,672.79
2016,2,22,14,30,560.0,170.0,3.4,18.0,481.0,787.51,621.05
2016,2,22,14,45,715.0,124.5,3.4,18.0,495.5,896.37,701.17
2016,2,22,15,0,870.0,79.0,3.4,18.0,510.0,979.53,760.38
2016,2,22,15,15,849.5,76.5,3.2,17.5,468.5,946.39,738.12
2016,2,22,15,30,829.0,74.0,3.0,17.0,427.0,910.18,714.42
2016,2,22,15,45,798.0,71.0,2.9,16.5,380.5,860.8,681.56
2016,2,22,16,0,767.0,68.0,2.8,16.0,334.0,809.42,646.4
2016,2,22,16,15,723.5,63.0,2.65,15.5,284.5,743.07,598.54
2016,2,22,16,30,680.0,58.0,2.5,15.0,235.0,676.32,548.46
2016,2,22,16,45,609.5,51.5,2.45,14.5,185.0,594.51,484.72
2016,2,22,17,0,539.0,45.0,2.4,14.0,135.0,508.73,414.35
2016,2,22,17,15,419.5,35.0,2.35,13.5,90.5,387.74,310.53
2016,2,22,17,30,300.0,25.0,2.3,13.0,46.0,268.8,156.16
2016,2,22,17,45,150.0,12.5,2.25,13.0,23.0,104.01,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,2.0,11.0,14.0,11.95,0.0
2016,2,23,7,15,223.5,25.0,2.15,11.0,52.5,20.6,8.16
2016,2,23,7,30,447.0,36.0,2.3,11.0,91.0,29.7,20.15
2016,2,23,7,45,536.5,44.5,2.5,11.5,140.0,36.21,26.6
2016,2,23,8,0,626.0,53.0,2.7,12.0,189.0,42.69,32.71
2016,2,23,8,15,681.0,58.5,2.85,12.0,240.0,50.64,40.04
2016,2,23,8,30,736.0,64.0,3.0,12.0,291.0,76.59,45.77
2016,2,23,8,45,776.0,67.5,3.15,12.5,340.5,134.81,77.17
2016,2,23,9,0,816.0,71.0,3.3,13.0,390.0,197.94,125.76
2016,2,23,9,15,645.5,113.0,3.25,13.5,383.0,247.16,176.99
2016,2,23,9,30,475.0,155.0,3.2,14.0,376.0,273.97,208.7
2016,2,23,9,45,690.5,117.5,3.15,14.5,468.5,356.68,274.66
2016,2,23,10,0,906.0,80.0,3.1,15.0,561.0,459.28,357.7
2016,2,23,10,15,918.5,82.0,2.9,15.0,594.5,522.15,411.37
2016,2,23,10,30,931.0,84.0,2.7,15.0,628.0,584.53,462.81
2016,2,23,10,45,940.0,85.0,2.5,15.5,654.5,643.12,508.46
2016,2,23,11,0,949.0,86.0,2.3,16.0,681.0,700.26,551.03
2016,2,23,11,15,954.5,87.0,2.15,16.5,699.5,753.28,589.1
2016,2,23,11,30,960.0,88.0,2.0,17.0,718.0,804.0,622.51
2016,2,23,11,45,960.5,89.5,1.9,17.5,728.0,848.86,650.72
2016,2,23,12,0,961.0,91.0,1.8,18.0,738.0,890.6,676.24
2016,2,23,12,15,961.0,91.0,1.7,18.0,739.5,926.98,698.97
2016,2,23,12,30,961.0,91.0,1.6,18.0,741.0,959.84,719.1
2016,2,23,12,45,956.5,91.5,1.55,18.5,734.0,985.51,733.66
2016,2,23,13,0,952.0,92.0,1.5,19.0,727.0,1007.22,745.64
2016,2,23,13,15,947.0,91.5,1.45,19.0,712.0,1023.27,755.43
2016,2,23,13,30,942.0,91.0,1.4,19.0,697.0,1035.22,762.73
2016,2,23,13,45,932.0,90.5,1.35,19.0,673.5,1038.16,764.44
2016,2,23,14,0,922.0,90.0,1.3,19.0,650.0,1036.95,763.75
2016,2,23,14,15,910.5,88.5,1.35,19.0,620.0,1028.95,760.75
2016,2,23,14,30,899.0,87.0,1.4,19.0,590.0,1016.98,755.37
2016,2,23,14,45,882.5,85.0,1.45,19.0,553.0,1006.96,751.38
2016,2,23,15,0,866.0,83.0,1.5,19.0,516.0,981.77,737.42
2016,2,23,15,15,843.5,80.0,1.5,18.5,473.5,946.02,717.04
2016,2,23,15,30,821.0,77.0,1.5,18.0,431.0,907.26,694.32
2016,2,23,15,45,786.5,74.0,1.5,18.0,383.5,854.68,660.19
2016,2,23,16,0,752.0,71.0,1.5,18.0,336.0,800.25,623.9
2016,2,23,16,15,706.5,66.0,1.5,17.5,286.0,739.23,582.61
2016,2,23,16,30,661.0,61.0,1.5,17.0,236.0,672.1,534.8
2016,2,23,16,45,580.5,55.0,1.55,16.5,185.5,576.18,462.99
2016,2,23,17,0,500.0,49.0,1.6,16.0,135.0,484.02,389.99
2016,2,23,17,15,383.5,37.5,1.65,15.5,90.5,364.74,290.04
2016,2,23,17,30,267.0,26.0,1.7,15.0,46.0,249.67,155.07
2016,2,23,17,45,133.5,13.0,1.75,15.0,23.0,94.2,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,20.57,9.2
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,31.89,22.19
2016,2,24,7,45,452.0,48.5,1.55,11.5,132.0,39.04,29.18
2016,2,24,8,0,543.0,58.0,1.7,12.0,179.0,46.12,35.83
2016,2,24,8,15,598.0,64.5,1.65,12.5,227.0,50.46,39.83
2016,2,24,8,30,653.0,71.0,1.6,13.0,275.0,75.47,45.93
2016,2,24,8,45,695.5,74.5,1.6,13.5,323.0,129.3,75.32
2016,2,24,9,0,738.0,78.0,1.6,14.0,371.0,191.71,123.11
2016,2,24,9,15,764.0,81.5,1.5,14.5,414.0,251.37,174.37
2016,2,24,9,30,790.0,85.0,1.4,15.0,457.0,313.63,229.14
2016,2,24,9,45,811.0,87.0,1.3,15.5,496.0,375.01,282.73
2016,2,24,10,0,832.0,89.0,1.2,16.0,535.0,437.71,335.67
2016,2,24,10,15,845.5,91.0,1.15,16.5,567.5,497.84,384.92
2016,2,24,10,30,859.0,93.0,1.1,17.0,600.0,557.79,432.01
2016,2,24,10,45,868.0,95.0,1.05,17.5,625.0,614.65,474.89
2016,2,24,11,0,877.0,97.0,1.0,18.0,650.0,666.44,512.54
2016,2,24,11,15,882.5,98.0,0.95,18.0,668.0,716.18,548.33
2016,2,24,11,30,888.0,99.0,0.9,18.0,686.0,763.83,580.71
2016,2,24,11,45,890.0,100.0,0.9,18.5,695.5,806.45,607.57
2016,2,24,12,0,892.0,101.0,0.9,19.0,705.0,846.28,632.24
2016,2,24,12,15,892.0,101.0,1.0,19.0,707.0,880.38,655.76
2016,2,24,12,30,892.0,101.0,1.1,19.0,709.0,911.2,677.23
2016,2,24,12,45,892.0,99.5,1.2,19.0,703.0,936.96,695.48
2016,2,24,13,0,892.0,98.0,1.3,19.0,697.0,959.15,711.57
2016,2,24,13,15,887.0,97.5,1.4,19.0,682.5,974.05,723.09
2016,2,24,13,30,882.0,97.0,1.5,19.0,668.0,985.11,732.32
2016,2,24,13,45,874.0,95.5,1.65,19.0,646.0,988.17,737.25
2016,2,24,14,0,866.0,94.0,1.8,19.0,624.0,998.9,747.4
2016,2,24,14,15,854.5,92.5,1.85,19.0,595.0,990.78,743.77
2016,2,24,14,30,843.0,91.0,1.9,19.0,566.0,978.82,737.92
2016,2,24,14,45,826.0,89.0,1.95,19.0,530.5,957.05,725.59
2016,2,24,15,0,809.0,87.0,2.0,19.0,495.0,931.83,710.95
2016,2,24,15,15,787.0,84.0,2.0,18.5,454.0,897.26,690.54
2016,2,24,15,30,765.0,81.0,2.0,18.0,413.0,859.87,667.85
2016,2,24,15,45,733.0,77.0,2.05,18.0,367.5,809.42,634.58
2016,2,24,16,0,701.0,73.0,2.1,18.0,322.0,763.71,603.81
2016,2,24,16,15,656.5,67.5,2.05,17.0,274.0,698.05,558.56
2016,2,24,16,30,612.0,62.0,2.0,16.0,226.0,632.63,511.43
2016,2,24,16,45,544.5,54.5,1.95,15.5,178.5,546.85,445.13
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,464.34,378.07
2016,2,24,17,15,369.5,36.0,1.9,14.5,88.0,353.09,283.68
2016,2,24,17,30,262.0,25.0,1.9,14.0,45.0,247.56,163.74
2016,2,24,17,45,131.0,12.5,1.95,14.0,22.5,92.24,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,11.1,0.0
2016,2,25,7,15,201.0,28.0,0.25,13.0,50.5,21.75,10.81
2016,2,25,7,30,325.0,43.0,0.3,13.0,86.0,35.14,24.99
2016,2,25,7,45,404.0,54.5,0.35,13.5,131.0,43.77,33.22
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,52.21,41.01
2016,2,25,8,15,538.5,74.0,0.45,14.0,223.5,57.43,45.82
2016,2,25,8,30,594.0,82.0,0.5,14.0,271.0,82.46,52.52
2016,2,25,8,45,631.0,88.0,0.55,14.5,316.5,134.1,81.37
2016,2,25,9,0,668.0,94.0,0.6,15.0,362.0,190.43,124.0
2016,2,25,9,15,696.0,98.5,0.65,15.5,404.5,247.83,172.37
2016,2,25,9,30,724.0,103.0,0.7,16.0,447.0,308.19,224.39
2016,2,25,9,45,748.0,105.0,0.75,16.5,485.5,367.57,275.36
2016,2,25,10,0,772.0,107.0,0.8,17.0,524.0,430.12,327.48
2016,2,25,10,15,786.5,109.5,0.8,17.5,556.0,488.07,374.32
2016,2,25,10,30,801.0,112.0,0.8,18.0,588.0,546.11,419.46
2016,2,25,10,45,814.5,112.0,0.8,18.5,614.0,600.95,460.68
2016,2,25,11,0,828.0,112.0,0.8,19.0,640.0,655.1,499.96
2016,2,25,11,15,575.0,204.0,0.75,19.0,575.5,610.61,465.63
2016,2,25,11,30,322.0,296.0,0.7,19.0,511.0,533.0,406.78
2016,2,25,11,45,323.0,300.5,0.65,19.5,519.0,557.8,424.4
2016,2,25,12,0,324.0,305.0,0.6,20.0,527.0,581.67,439.94
2016,2,25,12,15,588.0,210.0,0.45,20.0,613.0,742.73,554.64
2016,2,25,12,30,852.0,115.0,0.3,20.0,699.0,901.85,655.5
2016,2,25,12,45,654.5,189.5,0.2,20.5,636.0,834.91,607.15
2016,2,25,13,0,457.0,264.0,0.1,21.0,573.0,741.26,540.81
2016,2,25,13,15,660.0,183.5,0.2,21.0,619.5,871.67,632.84
2016,2,25,13,30,863.0,103.0,0.3,21.0,666.0,986.11,705.09
2016,2,25,13,45,852.5,102.5,0.4,21.0,643.5,987.99,707.36
2016,2,25,14,0,842.0,102.0,0.5,21.0,621.0,985.91,709.32
2016,2,25,14,15,831.0,100.5,0.7,21.0,592.5,978.23,710.19
2016,2,25,14,30,820.0,99.0,0.9,21.0,564.0,966.76,708.48
2016,2,25,14,45,799.0,98.0,1.1,21.0,528.5,942.31,698.01
2016,2,25,15,0,778.0,97.0,1.3,21.0,493.0,914.49,684.83
2016,2,25,15,15,756.0,93.5,1.55,20.5,452.0,879.6,668.1
2016,2,25,15,30,734.0,90.0,1.8,20.0,411.0,848.81,653.12
2016,2,25,15,45,701.5,85.5,2.05,19.5,366.5,798.18,622.99
2016,2,25,16,0,669.0,81.0,2.3,19.0,322.0,746.08,590.26
2016,2,25,16,15,624.5,75.0,2.25,18.5,274.5,680.5,543.89
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,615.13,495.8
2016,2,25,16,45,522.0,59.5,2.15,17.5,180.0,535.33,434.24
2016,2,25,17,0,464.0,50.0,2.1,17.0,133.0,458.14,371.6
2016,2,25,17,15,359.0,38.5,2.0,16.5,90.5,348.41,278.85
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,246.17,168.56
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,90.63,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.0,1.2,12.5,3.0,0.0,0.0
2016,2,26,7,0,0.0,6.0,1.3,13.0,6.0,5.12,0.0
2016,2,26,7,15,0.0,19.0,1.4,13.0,19.0,15.67,6.62
2016,2,26,7,30,0.0,32.0,1.5,13.0,32.0,26.45,17.45
2016,2,26,7,45,0.0,48.5,1.65,13.5,48.5,39.57,29.5
2016,2,26,8,0,0.0,65.0,1.8,14.0,65.0,52.48,41.23
2016,2,26,8,15,0.0,82.5,1.85,14.0,82.5,65.97,53.38
2016,2,26,8,30,0.0,100.0,1.9,14.0,100.0,79.74,62.62
2016,2,26,8,45,0.0,116.5,1.95,14.5,116.5,93.43,73.96
2016,2,26,9,0,0.0,133.0,2.0,15.0,133.0,107.32,85.27
2016,2,26,9,15,166.0,162.0,2.0,15.0,241.5,170.72,131.27
2016,2,26,9,30,332.0,191.0,2.0,15.0,350.0,258.8,199.14
2016,2,26,9,45,369.0,200.0,2.05,15.5,390.5,305.03,237.39
2016,2,26,10,0,406.0,209.0,2.1,16.0,431.0,360.2,282.5
2016,2,26,10,15,488.0,196.5,2.05,16.0,478.5,418.77,329.95
2016,2,26,10,30,570.0,184.0,2.0,16.0,526.0,484.81,382.74
2016,2,26,10,45,577.5,190.5,2.0,16.5,549.5,531.39,418.93
2016,2,26,11,0,585.0,197.0,2.0,17.0,573.0,577.46,453.8
2016,2,26,11,15,544.5,219.0,2.0,17.0,576.5,604.44,473.87
2016,2,26,11,30,504.0,241.0,2.0,17.0,580.0,626.42,489.76
2016,2,26,11,45,464.0,261.0,2.05,17.5,576.5,642.05,500.0
2016,2,26,12,0,424.0,281.0,2.1,18.0,573.0,653.08,506.63
2016,2,26,12,15,519.0,245.5,2.15,18.0,604.0,720.74,558.16
2016,2,26,12,30,614.0,210.0,2.2,18.0,635.0,796.73,614.32
2016,2,26,12,45,588.0,216.5,2.3,18.0,620.5,795.47,613.65
2016,2,26,13,0,562.0,223.0,2.4,18.0,606.0,797.01,615.47
2016,2,26,13,15,702.5,167.5,2.45,17.5,636.0,896.15,688.34
2016,2,26,13,30,843.0,112.0,2.5,17.0,666.0,978.26,746.09
2016,2,26,13,45,571.5,193.5,2.65,17.0,563.5,812.93,632.46
2016,2,26,14,0,300.0,275.0,2.8,17.0,461.0,622.92,490.53
2016,2,26,14,15,551.5,189.0,2.85,17.0,511.5,800.82,629.9
2016,2,26,14,30,803.0,103.0,2.9,17.0,562.0,955.49,739.39
2016,2,26,14,45,791.5,98.0,2.95,17.0,527.5,935.65,726.02
2016,2,26,15,0,780.0,93.0,3.0,17.0,493.0,912.33,711.85
2016,2,26,15,15,757.0,89.5,3.05,16.5,452.0,876.42,689.92
2016,2,26,15,30,734.0,86.0,3.1,16.0,411.0,837.8,665.68
2016,2,26,15,45,707.0,81.0,3.15,16.0,367.0,797.57,638.45
2016,2,26,16,0,680.0,76.0,3.2,16.0,323.0,749.61,604.74
2016,2,26,16,15,636.0,70.5,3.1,15.5,276.0,684.82,557.59
2016,2,26,16,30,592.0,65.0,3.0,15.0,229.0,620.26,508.88
2016,2,26,16,45,527.5,57.5,2.9,14.5,182.0,537.37,443.5
2016,2,26,17,0,463.0,50.0,2.8,14.0,135.0,457.5,377.49
2016,2,26,17,15,357.0,39.0,2.55,13.5,92.5,347.56,282.96
2016,2,26,17,30,251.0,28.0,2.3,13.0,50.0,247.22,177.21
2016,2,26,17,45,125.5,14.0,2.05,13.0,25.0,90.14,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,17.89,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.5,24.42,14.03
2016,2,27,7,30,438.0,40.0,2.2,12.0,102.0,32.66,23.02
2016,2,27,7,45,522.5,47.0,2.3,12.5,150.0,37.79,28.07
2016,2,27,8,0,607.0,54.0,2.4,13.0,198.0,42.96,32.92
2016,2,27,8,15,657.0,59.5,2.35,13.0,247.0,46.71,36.41
2016,2,27,8,30,707.0,65.0,2.3,13.0,296.0,78.85,46.58
2016,2,27,8,45,742.5,68.5,2.3,13.5,343.5,135.06,77.87
2016,2,27,9,0,778.0,72.0,2.3,14.0,391.0,195.59,124.77
2016,2,27,9,15,802.0,75.0,2.25,14.5,434.5,257.02,178.23
2016,2,27,9,30,826.0,78.0,2.2,15.0,478.0,320.71,235.0
2016,2,27,9,45,842.0,80.5,2.15,15.5,516.5,383.01,290.31
2016,2,27,10,0,858.0,83.0,2.1,16.0,555.0,445.97,344.58
2016,2,27,10,15,870.5,85.0,2.05,16.0,587.5,506.52,395.84
2016,2,27,10,30,883.0,87.0,2.0,16.0,620.0,566.4,444.84
2016,2,27,10,45,889.5,89.0,1.95,16.0,645.0,622.07,489.02
2016,2,27,11,0,896.0,91.0,1.9,16.0,670.0,676.17,530.59
2016,2,27,11,15,901.5,92.0,1.9,16.0,688.0,726.78,568.76
2016,2,27,11,30,907.0,93.0,1.9,16.0,706.0,775.23,603.11
2016,2,27,11,45,748.5,156.0,1.95,16.5,666.5,767.84,595.8
2016,2,27,12,0,590.0,219.0,2.0,17.0,627.0,728.65,564.84
2016,2,27,12,15,593.5,217.5,2.05,17.0,629.0,756.46,585.97
2016,2,27,12,30,597.0,216.0,2.1,17.0,631.0,782.08,604.82
2016,2,27,12,45,523.0,243.5,2.2,17.0,605.0,765.0,591.9
2016,2,27,13,0,449.0,271.0,2.3,17.0,579.0,741.73,574.72
2016,2,27,13,15,497.5,245.5,2.35,17.0,580.5,775.7,601.56
2016,2,27,13,30,546.0,220.0,2.4,17.0,582.0,807.77,626.58
2016,2,27,13,45,514.0,224.5,2.45,17.0,556.0,791.58,615.3
2016,2,27,14,0,482.0,229.0,2.5,17.0,530.0,772.32,602.23
2016,2,27,14,15,667.5,160.5,2.5,17.0,557.0,894.21,692.19
2016,2,27,14,30,853.0,92.0,2.5,17.0,584.0,992.71,760.17
2016,2,27,14,45,840.5,89.0,2.5,17.0,549.0,973.92,747.85
2016,2,27,15,0,828.0,86.0,2.5,17.0,514.0,951.52,734.32
2016,2,27,15,15,683.0,109.0,2.5,16.5,443.0,836.45,656.77
2016,2,27,15,30,538.0,132.0,2.5,16.0,372.0,705.65,565.31
2016,2,27,15,45,534.5,117.0,2.5,16.0,334.5,673.49,543.71
2016,2,27,16,0,531.0,102.0,2.5,16.0,297.0,647.58,525.51
2016,2,27,16,15,592.0,81.5,2.45,15.5,270.5,660.86,537.13
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,666.26,541.57
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,587.43,480.29
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,511.03,418.27
2016,2,27,17,15,431.0,37.5,2.4,13.5,101.5,398.97,324.41
2016,2,27,17,30,324.0,28.0,2.5,13.0,56.0,296.28,218.22
2016,2,27,17,45,162.0,14.0,2.6,13.0,28.0,112.89,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,2.75,10.5,9.5,8.11,0.0
2016,2,28,7,0,0.0,19.0,2.8,11.0,19.0,15.32,0.0
2016,2,28,7,15,97.0,36.5,2.85,11.5,50.5,28.19,17.55
2016,2,28,7,30,194.0,54.0,2.9,12.0,82.0,41.36,30.71
2016,2,28,7,45,237.0,72.5,3.0,12.5,120.0,54.76,43.17
2016,2,28,8,0,280.0,91.0,3.1,13.0,158.0,67.83,55.09
2016,2,28,8,15,306.0,108.5,3.05,13.0,197.0,79.78,65.9
2016,2,28,8,30,332.0,126.0,3.0,13.0,236.0,104.93,76.76
2016,2,28,8,45,361.5,137.0,2.95,13.5,273.0,141.97,99.71
2016,2,28,9,0,391.0,148.0,2.9,14.0,310.0,184.48,132.63
2016,2,28,9,15,210.0,169.5,2.8,14.0,258.0,187.64,144.06
2016,2,28,9,30,29.0,191.0,2.7,14.0,206.0,164.75,131.83
2016,2,28,9,45,29.5,205.0,2.65,14.5,220.5,180.74,144.67
2016,2,28,10,0,30.0,219.0,2.6,15.0,235.0,196.98,157.49
2016,2,28,10,15,185.5,238.5,2.55,15.0,350.5,298.38,238.68
2016,2,28,10,30,341.0,258.0,2.5,15.0,466.0,420.66,335.42
2016,2,28,10,45,292.0,280.0,2.5,15.5,463.0,435.58,346.37
2016,2,28,11,0,243.0,302.0,2.5,16.0,460.0,435.68,345.79
2016,2,28,11,15,405.0,261.5,2.55,16.0,533.5,548.17,434.41
2016,2,28,11,30,567.0,221.0,2.6,16.0,607.0,654.81,516.73
2016,2,28,11,45,500.0,252.5,2.65,16.5,596.5,662.92,520.33
2016,2,28,12,0,433.0,284.0,2.7,17.0,586.0,664.06,519.16
2016,2,28,12,15,404.5,293.0,2.75,17.0,575.5,655.69,513.31
2016,2,28,12,30,376.0,302.0,2.8,17.0,565.0,658.17,515.05
2016,2,28,12,45,256.0,316.5,2.9,17.0,495.5,579.61,454.94
2016,2,28,13,0,136.0,331.0,3.0,17.0,426.0,474.83,374.05
2016,2,28,13,15,473.0,231.5,3.05,17.0,548.5,737.46,580.0
2016,2,28,13,30,810.0,132.0,3.1,17.0,671.0,970.47,747.08
2016,2,28,13,45,540.0,208.5,3.15,17.0,563.0,799.79,625.01
2016,2,28,14,0,270.0,285.0,3.2,17.0,455.0,604.43,477.1
2016,2,28,14,15,299.0,265.5,3.2,16.5,445.5,615.93,489.76
2016,2,28,14,30,328.0,246.0,3.2,16.0,436.0,625.58,499.94
2016,2,28,14,45,266.5,238.5,3.25,16.0,387.0,557.86,448.38
2016,2,28,15,0,205.0,231.0,3.3,16.0,338.0,468.45,379.71
2016,2,28,15,15,262.0,204.0,3.3,16.0,329.5,512.75,417.23
2016,2,28,15,30,319.0,177.0,3.3,16.0,321.0,531.84,434.86
2016,2,28,15,45,219.5,165.5,3.3,16.0,260.0,421.53,346.78
2016,2,28,16,0,120.0,154.0,3.3,16.0,199.0,296.47,244.77
2016,2,28,16,15,105.5,135.0,3.3,15.5,170.5,260.57,216.19
2016,2,28,16,30,91.0,116.0,3.3,15.0,142.0,225.18,186.99
2016,2,28,16,45,77.5,94.5,3.3,14.5,113.5,187.17,154.86
2016,2,28,17,0,64.0,73.0,3.3,14.0,85.0,149.32,122.04
2016,2,28,17,15,39.5,52.0,3.3,13.5,59.0,91.73,71.85
2016,2,28,17,30,15.0,31.0,3.3,13.0,33.0,47.42,31.16
2016,2,28,17,45,7.5,15.5,3.3,13.0,16.5,20.59,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.5,9.5,2.35,10.5,14.0,8.11,0.0
2016,2,29,7,0,187.0,19.0,2.4,11.0,28.0,15.58,0.0
2016,2,29,7,15,316.5,30.5,2.45,11.5,69.0,24.87,15.39
2016,2,29,7,30,446.0,42.0,2.5,12.0,110.0,34.03,24.44
2016,2,29,7,45,533.5,49.0,2.6,12.5,159.5,39.17,29.41
2016,2,29,8,0,621.0,56.0,2.7,13.0,209.0,44.34,34.21
2016,2,29,8,15,310.5,82.0,2.7,13.5,158.5,59.39,47.67
2016,2,29,8,30,0.0,108.0,2.7,14.0,108.0,85.89,67.84
2016,2,29,8,45,74.5,143.5,2.7,14.5,175.0,119.56,92.67
2016,2,29,9,0,149.0,179.0,2.7,15.0,242.0,165.64,127.08
2016,2,29,9,15,162.0,198.5,2.65,15.5,273.5,197.59,153.07
2016,2,29,9,30,175.0,218.0,2.6,16.0,305.0,231.52,180.93
2016,2,29,9,45,173.5,236.5,2.55,16.5,328.0,261.28,205.57
2016,2,29,10,0,172.0,255.0,2.5,17.0,351.0,291.09,229.74
2016,2,29,10,15,263.5,256.5,2.4,17.0,413.5,357.11,282.01
2016,2,29,10,30,355.0,258.0,2.3,17.0,476.0,428.63,338.25
2016,2,29,10,45,625.0,176.0,2.25,17.5,578.5,553.8,435.45
2016,2,29,11,0,895.0,94.0,2.2,18.0,681.0,682.06,532.89
2016,2,29,11,15,901.0,95.0,2.1,18.0,699.0,733.05,569.9
2016,2,29,11,30,907.0,96.0,2.0,18.0,717.0,781.91,603.48
2016,2,29,11,45,915.0,94.0,1.95,18.5,728.0,826.88,632.37
2016,2,29,12,0,923.0,92.0,1.9,19.0,739.0,869.32,659.07
2016,2,29,12,15,924.0,92.0,1.9,19.0,741.0,905.15,682.77
2016,2,29,12,30,925.0,92.0,1.9,19.0,743.0,937.63,704.19
2016,2,29,12,45,926.5,90.0,1.9,19.0,738.0,964.83,722.1
2016,2,29,13,0,928.0,88.0,1.9,19.0,733.0,988.37,737.68
2016,2,29,13,15,924.0,87.5,1.85,19.0,718.5,1004.57,747.9
2016,2,29,13,30,920.0,87.0,1.8,19.0,704.0,1016.77,755.68
2016,2,29,13,45,767.5,135.0,1.8,19.5,638.5,952.91,712.92
2016,2,29,14,0,615.0,183.0,1.8,20.0,573.0,863.17,652.99
2016,2,29,14,15,746.5,133.5,1.75,20.0,586.0,944.01,708.92
2016,2,29,14,30,878.0,84.0,1.7,20.0,599.0,998.36,744.54
2016,2,29,14,45,855.5,85.0,1.65,20.0,561.0,985.88,736.48
2016,2,29,15,0,833.0,86.0,1.6,20.0,523.0,958.43,719.43
2016,2,29,15,15,812.0,83.0,1.5,20.0,481.5,924.08,697.21
2016,2,29,15,30,791.0,80.0,1.4,20.0,440.0,886.82,672.92
2016,2,29,15,45,757.0,77.5,1.3,20.0,393.0,835.41,638.68
2016,2,29,16,0,723.0,75.0,1.2,20.0,346.0,782.29,602.71
2016,2,29,16,15,681.0,70.0,1.1,19.5,297.5,724.23,563.37
2016,2,29,16,30,639.0,65.0,1.0,19.0,249.0,660.26,518.29
2016,2,29,16,45,569.0,59.0,0.95,18.5,199.5,572.89,454.36
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,488.73,389.67
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,380.91,302.25
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,281.62,210.94
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,138.2,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,112.0,10.0,2.15,12.5,16.0,8.54,0.0
2016,3,1,7,0,224.0,20.0,2.3,13.0,32.0,16.43,0.9
2016,3,1,7,15,352.5,31.5,2.35,13.5,75.0,25.74,16.17
2016,3,1,7,30,481.0,43.0,2.4,14.0,118.0,34.92,25.06
2016,3,1,7,45,560.5,50.0,2.5,14.5,167.5,40.04,29.96
2016,3,1,8,0,640.0,57.0,2.6,15.0,217.0,45.16,34.67
2016,3,1,8,15,687.0,62.0,2.5,15.0,267.5,52.78,41.51
2016,3,1,8,30,734.0,67.0,2.4,15.0,318.0,84.68,48.81
2016,3,1,8,45,699.5,79.5,2.35,15.5,346.5,138.64,81.52
2016,3,1,9,0,665.0,92.0,2.3,16.0,375.0,192.34,126.05
2016,3,1,9,15,646.5,109.0,2.35,16.0,408.0,249.08,176.75
2016,3,1,9,30,628.0,126.0,2.4,16.0,441.0,303.3,226.06
2016,3,1,9,45,758.5,102.5,2.45,16.5,511.0,376.41,286.25
2016,3,1,10,0,889.0,79.0,2.5,17.0,581.0,460.35,355.05
2016,3,1,10,15,900.5,80.5,2.5,17.0,613.5,521.51,406.86
2016,3,1,10,30,912.0,82.0,2.5,17.0,646.0,582.09,456.62
2016,3,1,10,45,921.0,82.5,2.55,17.5,672.0,639.31,501.61
2016,3,1,11,0,930.0,83.0,2.6,18.0,698.0,695.1,544.08
2016,3,1,11,15,935.5,84.0,2.55,18.0,716.0,747.24,583.15
2016,3,1,11,30,941.0,85.0,2.5,18.0,734.0,797.11,617.57
2016,3,1,11,45,946.0,84.5,2.5,18.0,745.0,842.5,648.65
2016,3,1,12,0,951.0,84.0,2.5,18.0,756.0,885.08,677.54
2016,3,1,12,15,952.0,84.0,2.5,18.0,758.0,921.73,702.19
2016,3,1,12,30,953.0,84.0,2.5,18.0,760.0,954.93,724.45
2016,3,1,12,45,951.5,83.5,2.5,18.0,753.5,981.66,742.35
2016,3,1,13,0,950.0,83.0,2.5,18.0,747.0,1004.52,757.76
2016,3,1,13,15,945.5,82.5,2.5,18.0,732.0,1020.54,768.74
2016,3,1,13,30,941.0,82.0,2.5,18.0,717.0,1032.45,777.21
2016,3,1,13,45,935.0,80.5,2.55,18.0,695.0,1037.54,781.89
2016,3,1,14,0,929.0,79.0,2.6,18.0,673.0,1038.47,784.06
2016,3,1,14,15,918.5,78.0,2.6,17.5,642.5,1031.4,782.04
2016,3,1,14,30,908.0,77.0,2.6,17.0,612.0,1020.32,777.55
2016,3,1,14,45,894.0,75.0,2.6,17.0,575.5,1000.59,765.88
2016,3,1,15,0,880.0,73.0,2.6,17.0,539.0,977.21,751.82
2016,3,1,15,15,860.0,70.5,2.55,16.5,496.5,943.88,731.78
2016,3,1,15,30,840.0,68.0,2.5,16.0,454.0,907.59,709.48
2016,3,1,15,45,812.5,65.5,2.5,16.0,407.0,871.78,686.26
2016,3,1,16,0,785.0,63.0,2.5,16.0,360.0,823.39,653.42
2016,3,1,16,15,745.5,59.0,2.3,15.5,310.0,760.75,608.97
2016,3,1,16,30,706.0,55.0,2.1,15.0,260.0,697.66,562.72
2016,3,1,16,45,643.5,50.0,1.95,15.0,209.5,614.74,498.76
2016,3,1,17,0,581.0,45.0,1.8,15.0,159.0,534.08,433.82
2016,3,1,17,15,482.0,37.0,1.7,14.5,112.5,434.22,351.44
2016,3,1,17,30,383.0,29.0,1.6,14.0,66.0,336.12,259.79
2016,3,1,17,45,191.5,14.5,1.55,13.5,33.0,163.81,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,8.11,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,15.68,2.66
2016,3,2,7,15,19.5,38.0,2.3,13.5,41.5,30.38,20.29
2016,3,2,7,30,39.0,57.0,2.4,14.0,64.0,44.74,33.73
2016,3,2,7,45,50.5,78.0,2.5,14.5,89.5,60.11,47.73
2016,3,2,8,0,62.0,99.0,2.6,15.0,115.0,75.18,61.24
2016,3,2,8,15,70.5,120.0,2.5,15.0,141.5,89.94,74.34
2016,3,2,8,30,79.0,141.0,2.4,15.0,168.0,109.34,85.25
2016,3,2,8,45,181.5,156.5,2.3,15.5,231.0,139.41,104.09
2016,3,2,9,0,284.0,172.0,2.2,16.0,294.0,184.62,136.09
2016,3,2,9,15,554.0,126.0,2.2,16.5,395.5,241.45,173.58
2016,3,2,9,30,824.0,80.0,2.2,17.0,497.0,326.94,238.63
2016,3,2,9,45,840.0,83.0,2.25,17.5,535.0,389.82,293.87
2016,3,2,10,0,856.0,86.0,2.3,18.0,573.0,453.38,348.21
2016,3,2,10,15,868.0,87.5,2.35,18.0,605.5,513.39,398.9
2016,3,2,10,30,880.0,89.0,2.4,18.0,638.0,572.55,447.39
2016,3,2,10,45,888.0,91.0,2.5,18.0,663.5,629.05,492.67
2016,3,2,11,0,896.0,93.0,2.6,18.0,689.0,684.13,535.71
2016,3,2,11,15,729.0,161.5,2.7,18.0,654.5,687.97,537.62
2016,3,2,11,30,562.0,230.0,2.8,18.0,620.0,662.05,517.27
2016,3,2,11,45,548.0,239.0,2.95,18.5,624.0,689.57,537.48
2016,3,2,12,0,534.0,248.0,3.1,19.0,628.0,714.22,554.92
2016,3,2,12,15,510.5,258.0,3.2,18.5,622.0,728.79,566.65
2016,3,2,12,30,487.0,268.0,3.3,18.0,616.0,739.9,575.92
2016,3,2,12,45,455.5,278.5,3.4,18.0,602.0,740.78,576.56
2016,3,2,13,0,424.0,289.0,3.5,18.0,588.0,738.07,574.65
2016,3,2,13,15,407.0,294.0,3.5,18.0,576.0,722.61,563.97
2016,3,2,13,30,390.0,299.0,3.5,18.0,564.0,722.91,564.41
2016,3,2,13,45,425.0,272.0,3.5,18.0,552.5,756.07,590.16
2016,3,2,14,0,460.0,245.0,3.5,18.0,541.0,769.28,601.76
2016,3,2,14,15,586.5,199.0,3.45,17.5,558.5,849.77,664.95
2016,3,2,14,30,713.0,153.0,3.4,17.0,576.0,935.94,727.66
2016,3,2,14,45,641.0,155.0,3.4,17.0,518.0,864.03,677.43
2016,3,2,15,0,569.0,157.0,3.4,17.0,460.0,780.85,619.31
2016,3,2,15,15,366.0,179.0,3.35,16.5,368.5,580.86,469.98
2016,3,2,15,30,163.0,201.0,3.3,16.0,277.0,391.74,319.9
2016,3,2,15,45,234.5,173.0,3.3,16.0,269.5,443.63,364.82
2016,3,2,16,0,306.0,145.0,3.3,16.0,262.0,469.61,388.24
2016,3,2,16,15,273.0,131.5,3.15,15.5,225.5,417.95,347.39
2016,3,2,16,30,240.0,118.0,3.0,15.0,189.0,367.7,306.89
2016,3,2,16,45,220.5,97.5,2.95,15.0,153.0,319.62,267.0
2016,3,2,17,0,201.0,77.0,2.9,15.0,117.0,271.92,226.05
2016,3,2,17,15,153.5,57.5,2.8,14.5,83.0,206.17,168.64
2016,3,2,17,30,106.0,38.0,2.7,14.0,49.0,143.47,110.79
2016,3,2,17,45,53.0,19.0,2.6,14.0,24.5,69.62,7.68
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
