Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.0,2.2,13.5,8.0,6.83,0.0
2016,3,3,7,0,0.0,16.0,2.2,14.0,16.0,13.19,2.53
2016,3,3,7,15,0.0,35.0,2.3,14.0,35.0,28.46,18.76
2016,3,3,7,30,0.0,54.0,2.4,14.0,54.0,43.18,32.43
2016,3,3,7,45,7.5,74.5,2.5,14.0,76.5,58.81,46.73
2016,3,3,8,0,15.0,95.0,2.6,14.0,99.0,74.29,60.72
2016,3,3,8,15,22.0,114.5,2.5,14.0,121.5,88.97,73.77
2016,3,3,8,30,29.0,134.0,2.4,14.0,144.0,102.92,81.38
2016,3,3,8,45,71.0,160.0,2.3,14.5,190.0,130.93,102.13
2016,3,3,9,0,113.0,186.0,2.2,15.0,236.0,164.75,127.68
2016,3,3,9,15,56.5,166.5,2.1,15.0,191.5,148.14,116.45
2016,3,3,9,30,0.0,147.0,2.0,15.0,147.0,120.69,95.59
2016,3,3,9,45,5.0,172.5,1.95,15.5,175.5,143.89,114.16
2016,3,3,10,0,10.0,198.0,1.9,16.0,204.0,168.16,133.33
2016,3,3,10,15,25.0,229.5,1.9,16.0,245.0,203.42,161.45
2016,3,3,10,30,40.0,261.0,1.9,16.0,286.0,246.69,195.75
2016,3,3,10,45,67.5,286.5,1.95,16.0,331.0,291.01,230.77
2016,3,3,11,0,95.0,312.0,2.0,16.0,376.0,339.06,268.46
2016,3,3,11,15,62.0,295.5,2.2,16.0,338.0,308.49,244.23
2016,3,3,11,30,29.0,279.0,2.4,16.0,300.0,273.9,216.66
2016,3,3,11,45,30.0,282.0,2.6,16.5,304.0,281.48,222.45
2016,3,3,12,0,31.0,285.0,2.8,17.0,308.0,289.1,228.13
2016,3,3,12,15,51.5,308.0,2.7,16.5,345.5,333.98,264.06
2016,3,3,12,30,72.0,331.0,2.6,16.0,383.0,381.27,301.48
2016,3,3,12,45,65.0,323.0,2.55,16.0,370.0,371.94,293.99
2016,3,3,13,0,58.0,315.0,2.5,16.0,357.0,361.81,286.14
2016,3,3,13,15,58.5,308.0,2.4,16.0,349.5,359.38,284.48
2016,3,3,13,30,59.0,301.0,2.3,16.0,342.0,356.69,282.63
2016,3,3,13,45,29.5,235.5,2.25,16.0,256.5,258.38,205.27
2016,3,3,14,0,0.0,170.0,2.2,16.0,171.0,147.94,116.22
2016,3,3,14,15,4.5,185.0,2.1,16.0,188.5,167.92,133.03
2016,3,3,14,30,9.0,200.0,2.0,16.0,206.0,188.94,150.38
2016,3,3,14,45,8.0,191.0,1.95,16.0,196.0,180.5,143.77
2016,3,3,15,0,7.0,182.0,1.9,16.0,186.0,172.15,137.31
2016,3,3,15,15,33.0,188.0,1.9,16.0,204.0,224.96,181.64
2016,3,3,15,30,59.0,194.0,1.9,16.0,222.0,262.13,212.87
2016,3,3,15,45,34.5,166.0,1.9,16.0,182.0,207.25,168.04
2016,3,3,16,0,10.0,138.0,1.9,16.0,142.0,138.43,111.11
2016,3,3,16,15,5.0,120.5,1.75,15.5,122.5,117.72,94.19
2016,3,3,16,30,0.0,103.0,1.6,15.0,103.0,97.29,77.11
2016,3,3,16,45,0.0,83.0,1.5,15.0,83.0,77.99,60.76
2016,3,3,17,0,0.0,63.0,1.4,15.0,63.0,58.3,43.83
2016,3,3,17,15,0.0,44.5,1.3,15.0,44.5,39.97,27.89
2016,3,3,17,30,0.0,26.0,1.2,15.0,26.0,21.48,11.68
2016,3,3,17,45,0.0,13.0,1.2,15.0,13.0,10.71,0.0
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.75,13.5,7.5,6.4,0.0
2016,3,4,7,0,0.0,15.0,1.9,14.0,15.0,12.36,2.84
2016,3,4,7,15,0.0,30.5,2.05,14.0,30.5,25.21,16.1
2016,3,4,7,30,0.0,46.0,2.2,14.0,46.0,37.56,27.56
2016,3,4,7,45,0.0,64.5,2.35,14.5,64.5,51.94,40.61
2016,3,4,8,0,0.0,83.0,2.5,15.0,83.0,66.15,53.31
2016,3,4,8,15,0.0,101.0,2.65,15.0,101.0,79.87,65.48
2016,3,4,8,30,0.0,119.0,2.8,15.0,119.0,94.17,74.48
2016,3,4,8,45,0.0,117.0,2.95,15.5,117.0,94.46,74.41
2016,3,4,9,0,0.0,115.0,3.1,16.0,115.0,93.97,73.66
2016,3,4,9,15,0.0,130.0,3.3,16.0,130.0,106.45,83.84
2016,3,4,9,30,0.0,145.0,3.5,16.0,145.0,119.1,94.08
2016,3,4,9,45,0.0,122.5,3.7,16.5,122.5,101.46,79.1
2016,3,4,10,0,0.0,100.0,3.9,17.0,100.0,83.14,63.67
2016,3,4,10,15,0.0,77.0,3.9,17.0,77.0,64.0,47.72
2016,3,4,10,30,0.0,54.0,3.9,17.0,54.0,44.83,31.75
2016,3,4,10,45,0.0,44.0,3.95,17.0,44.0,36.52,24.8
2016,3,4,11,0,0.0,34.0,4.0,17.0,34.0,28.21,17.86
2016,3,4,11,15,0.0,49.5,4.0,17.0,49.5,41.13,28.55
2016,3,4,11,30,0.0,65.0,4.0,17.0,65.0,54.08,39.22
2016,3,4,11,45,0.0,77.0,4.05,17.0,77.0,64.12,47.46
2016,3,4,12,0,0.0,89.0,4.1,17.0,89.0,74.18,55.69
2016,3,4,12,15,0.0,68.0,4.2,17.0,68.0,56.6,41.23
2016,3,4,12,30,0.0,47.0,4.3,17.0,47.0,39.07,26.77
2016,3,4,12,45,0.0,41.5,4.4,17.0,41.5,34.49,22.99
2016,3,4,13,0,0.0,36.0,4.5,17.0,36.0,29.9,19.2
2016,3,4,13,15,0.0,35.0,4.45,16.5,35.0,29.06,18.56
2016,3,4,13,30,0.0,34.0,4.4,16.0,34.0,28.22,17.93
2016,3,4,13,45,0.0,81.0,4.35,16.0,81.0,67.41,50.55
2016,3,4,14,0,0.0,128.0,4.3,16.0,128.0,108.7,84.69
2016,3,4,14,15,0.0,122.5,4.1,16.0,122.5,103.91,80.84
2016,3,4,14,30,0.0,117.0,3.9,16.0,117.0,99.12,77.04
2016,3,4,14,45,0.0,135.5,3.75,16.0,135.5,116.91,91.9
2016,3,4,15,0,0.0,154.0,3.6,16.0,154.0,136.07,107.89
2016,3,4,15,15,0.0,95.5,3.55,15.5,95.5,80.16,61.9
2016,3,4,15,30,0.0,37.0,3.5,15.0,37.0,30.59,20.39
2016,3,4,15,45,0.0,73.5,3.5,15.0,73.5,60.97,46.26
2016,3,4,16,0,0.0,110.0,3.5,15.0,110.0,97.68,77.39
2016,3,4,16,15,0.0,95.0,3.6,15.0,95.0,83.95,65.92
2016,3,4,16,30,0.0,80.0,3.7,15.0,80.0,70.17,54.3
2016,3,4,16,45,0.0,64.0,3.8,15.0,64.0,55.19,41.51
2016,3,4,17,0,0.0,48.0,3.9,15.0,48.0,40.07,28.44
2016,3,4,17,15,0.0,34.0,4.05,15.0,34.0,28.09,17.95
2016,3,4,17,30,0.0,20.0,4.2,15.0,20.0,16.48,7.7
2016,3,4,17,45,0.0,10.0,4.35,15.0,10.0,8.22,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,14.5,7.5,6.4,0.0
2016,3,5,7,0,0.0,15.0,6.0,15.0,15.0,12.35,3.37
2016,3,5,7,15,0.0,29.5,6.25,15.0,29.5,24.37,15.34
2016,3,5,7,30,0.0,44.0,6.5,15.0,44.0,36.17,26.22
2016,3,5,7,45,0.0,60.5,6.75,15.5,60.5,49.17,37.99
2016,3,5,8,0,0.0,77.0,7.0,16.0,77.0,62.03,49.47
2016,3,5,8,15,0.0,94.5,7.0,16.0,94.5,75.48,61.39
2016,3,5,8,30,0.0,112.0,7.0,16.0,112.0,89.36,70.22
2016,3,5,8,45,15.0,142.5,7.0,16.0,149.5,114.96,90.89
2016,3,5,9,0,30.0,173.0,7.0,16.0,187.0,141.52,112.12
2016,3,5,9,15,15.0,156.5,7.0,16.0,163.5,130.83,103.69
2016,3,5,9,30,0.0,140.0,7.0,16.0,140.0,115.13,90.92
2016,3,5,9,45,0.0,133.0,7.05,16.5,133.0,110.02,86.29
2016,3,5,10,0,0.0,126.0,7.1,17.0,126.0,104.62,81.47
2016,3,5,10,15,6.5,173.5,7.3,17.0,178.0,147.61,116.64
2016,3,5,10,30,13.0,221.0,7.5,17.0,230.0,192.23,152.88
2016,3,5,10,45,6.5,147.0,7.75,17.5,151.5,126.91,99.2
2016,3,5,11,0,0.0,73.0,8.0,18.0,73.0,60.73,44.58
2016,3,5,11,15,0.0,98.5,8.1,18.0,98.5,82.14,62.12
2016,3,5,11,30,0.0,124.0,8.2,18.0,124.0,103.93,79.89
2016,3,5,11,45,0.0,129.5,8.3,18.0,129.5,108.79,83.79
2016,3,5,12,0,0.0,135.0,8.4,18.0,135.0,113.69,87.76
2016,3,5,12,15,76.0,245.5,8.5,18.0,301.0,292.17,234.43
2016,3,5,12,30,152.0,356.0,8.6,18.0,467.0,496.15,396.97
2016,3,5,12,45,83.0,301.0,8.7,18.0,361.5,364.57,291.84
2016,3,5,13,0,14.0,246.0,8.8,18.0,256.0,230.12,182.44
2016,3,5,13,15,14.0,241.0,9.25,17.5,251.0,226.75,180.4
2016,3,5,13,30,14.0,236.0,9.7,17.0,246.0,223.34,178.24
2016,3,5,13,45,7.0,167.5,10.15,17.0,172.5,151.78,119.97
2016,3,5,14,0,0.0,99.0,10.6,17.0,99.0,82.68,63.0
2016,3,5,14,15,0.0,63.5,11.15,16.5,63.5,52.75,38.39
2016,3,5,14,30,0.0,28.0,11.7,16.0,28.0,23.19,13.81
2016,3,5,14,45,0.0,27.0,12.3,16.0,27.0,22.35,13.14
2016,3,5,15,0,0.0,26.0,12.9,16.0,26.0,21.5,12.47
2016,3,5,15,15,0.0,20.5,13.1,16.0,20.5,16.94,8.66
2016,3,5,15,30,0.0,15.0,13.3,16.0,15.0,12.38,4.83
2016,3,5,15,45,0.0,13.0,13.5,16.0,13.0,10.72,3.45
2016,3,5,16,0,0.0,11.0,13.7,16.0,11.0,9.06,2.06
2016,3,5,16,15,0.0,9.5,13.65,15.5,9.5,7.82,1.02
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,6.58,0.0
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,5.34,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,4.1,0.0
2016,3,5,17,15,0.0,3.5,13.35,15.0,3.5,2.87,0.0
2016,3,5,17,30,0.0,2.0,13.1,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,12.85,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.0,4.8,11.5,22.0,14.51,0.0
2016,3,6,7,0,125.0,34.0,4.8,12.0,44.0,26.34,14.72
2016,3,6,7,15,237.0,50.0,4.95,12.0,86.5,38.09,27.62
2016,3,6,7,30,349.0,66.0,5.1,12.0,129.0,49.91,38.82
2016,3,6,7,45,426.5,76.5,5.25,12.5,178.0,57.39,45.84
2016,3,6,8,0,504.0,87.0,5.4,13.0,227.0,67.45,54.92
2016,3,6,8,15,556.0,94.5,5.45,13.0,276.5,71.68,58.71
2016,3,6,8,30,608.0,102.0,5.5,13.0,326.0,105.34,67.97
2016,3,6,8,45,644.5,108.0,5.6,13.5,373.5,158.83,101.12
2016,3,6,9,0,681.0,114.0,5.7,14.0,421.0,217.0,147.47
2016,3,6,9,15,707.5,118.0,5.65,14.0,464.5,275.44,199.03
2016,3,6,9,30,734.0,122.0,5.6,14.0,508.0,336.63,254.29
2016,3,6,9,45,572.5,176.0,5.6,14.0,490.5,368.53,288.95
2016,3,6,10,0,411.0,230.0,5.6,14.0,473.0,383.09,306.08
2016,3,6,10,15,434.0,238.0,5.5,14.0,506.5,431.94,347.31
2016,3,6,10,30,457.0,246.0,5.4,14.0,540.0,482.72,389.3
2016,3,6,10,45,409.5,271.0,5.35,14.5,542.5,499.44,402.62
2016,3,6,11,0,362.0,296.0,5.3,15.0,545.0,517.9,416.4
2016,3,6,11,15,324.5,314.0,5.35,15.0,541.0,531.96,427.31
2016,3,6,11,30,287.0,332.0,5.4,15.0,537.0,542.09,434.79
2016,3,6,11,45,348.5,320.0,5.45,15.0,572.5,597.95,479.62
2016,3,6,12,0,410.0,308.0,5.5,15.0,608.0,656.96,526.42
2016,3,6,12,15,348.5,325.5,5.65,15.0,581.0,641.63,513.79
2016,3,6,12,30,287.0,343.0,5.8,15.0,554.0,621.4,497.41
2016,3,6,12,45,226.0,347.0,5.95,15.0,512.0,564.51,453.12
2016,3,6,13,0,165.0,351.0,6.1,15.0,470.0,521.19,418.5
2016,3,6,13,15,163.0,344.5,6.25,15.0,460.5,520.51,418.75
2016,3,6,13,30,161.0,338.0,6.4,15.0,451.0,518.9,418.2
2016,3,6,13,45,191.5,324.0,6.55,15.0,453.5,540.29,436.89
2016,3,6,14,0,222.0,310.0,6.7,15.0,456.0,561.07,455.16
2016,3,6,14,15,160.5,294.5,6.8,14.5,397.5,486.07,396.01
2016,3,6,14,30,99.0,279.0,6.9,14.0,339.0,388.14,317.61
2016,3,6,14,45,86.0,259.0,7.05,14.0,309.5,355.18,291.59
2016,3,6,15,0,73.0,239.0,7.2,14.0,280.0,321.88,264.91
2016,3,6,15,15,43.0,205.5,7.3,14.0,229.0,254.77,209.47
2016,3,6,15,30,13.0,172.0,7.4,14.0,178.0,171.47,139.67
2016,3,6,15,45,6.5,152.0,7.5,14.0,155.0,146.26,118.7
2016,3,6,16,0,0.0,132.0,7.6,14.0,132.0,121.25,97.65
2016,3,6,16,15,0.0,114.0,7.65,13.5,114.0,104.5,83.84
2016,3,6,16,30,0.0,96.0,7.7,13.0,96.0,87.66,69.72
2016,3,6,16,45,0.0,77.0,7.8,13.0,77.0,69.48,54.1
2016,3,6,17,0,0.0,58.0,7.9,13.0,58.0,51.03,38.06
2016,3,6,17,15,0.0,41.5,7.95,12.5,41.5,35.18,24.21
2016,3,6,17,30,0.0,25.0,8.0,12.0,25.0,20.63,11.37
2016,3,6,17,45,0.0,12.5,8.1,12.0,12.5,10.29,0.27
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,15.5,14.5,4.8,10.0,16.0,12.38,0.0
2016,3,7,7,0,31.0,29.0,5.0,10.0,32.0,23.18,13.0
2016,3,7,7,15,59.5,49.5,5.2,10.0,59.0,38.45,28.27
2016,3,7,7,30,88.0,70.0,5.4,10.0,86.0,53.36,42.29
2016,3,7,7,45,101.0,91.5,5.65,10.0,116.0,68.47,56.3
2016,3,7,8,0,114.0,113.0,5.9,10.0,146.0,83.16,69.74
2016,3,7,8,15,125.5,134.0,5.95,10.0,176.0,97.16,82.33
2016,3,7,8,30,137.0,155.0,6.0,10.0,206.0,120.28,94.46
2016,3,7,8,45,161.0,175.5,6.05,10.5,243.5,151.26,117.1
2016,3,7,9,0,185.0,196.0,6.1,11.0,281.0,185.8,144.63
2016,3,7,9,15,226.0,212.0,6.1,11.0,325.5,224.85,176.72
2016,3,7,9,30,267.0,228.0,6.1,11.0,370.0,270.55,215.24
2016,3,7,9,45,188.0,250.0,6.1,11.0,353.5,278.16,224.85
2016,3,7,10,0,109.0,272.0,6.1,11.0,337.0,274.18,223.31
2016,3,7,10,15,66.0,259.5,6.2,11.0,299.5,252.46,205.94
2016,3,7,10,30,23.0,247.0,6.3,11.0,262.0,219.64,178.7
2016,3,7,10,45,15.5,231.0,6.4,11.5,241.5,203.9,165.24
2016,3,7,11,0,8.0,215.0,6.5,12.0,221.0,186.87,150.68
2016,3,7,11,15,155.5,273.5,6.65,12.0,385.0,363.99,298.35
2016,3,7,11,30,303.0,332.0,6.8,12.0,549.0,554.14,452.36
2016,3,7,11,45,183.0,333.0,6.95,12.0,464.5,465.36,379.65
2016,3,7,12,0,63.0,334.0,7.1,12.0,380.0,363.31,295.08
2016,3,7,12,15,94.5,346.0,7.25,12.0,415.5,408.85,332.96
2016,3,7,12,30,126.0,358.0,7.4,12.0,451.0,474.06,386.0
2016,3,7,12,45,110.5,351.5,7.6,12.0,432.5,443.05,361.27
2016,3,7,13,0,95.0,345.0,7.8,12.0,414.0,427.95,349.18
2016,3,7,13,15,174.0,338.0,7.85,12.0,461.5,523.58,428.62
2016,3,7,13,30,253.0,331.0,7.9,12.0,509.0,622.75,509.71
2016,3,7,13,45,445.5,259.5,7.95,12.5,560.5,764.09,625.93
2016,3,7,14,0,638.0,188.0,8.0,13.0,612.0,895.01,730.68
2016,3,7,14,15,595.0,192.0,8.0,13.0,573.5,859.91,704.41
2016,3,7,14,30,552.0,196.0,8.0,13.0,535.0,814.68,670.53
2016,3,7,14,45,276.0,109.5,8.05,13.0,279.0,429.93,362.05
2016,3,7,15,0,0.0,23.0,8.1,13.0,23.0,19.02,10.53
2016,3,7,15,15,89.5,117.0,8.0,13.0,160.0,213.84,179.22
2016,3,7,15,30,179.0,211.0,7.9,13.0,297.0,417.02,349.96
2016,3,7,15,45,419.5,155.0,7.85,13.0,330.5,613.18,517.23
2016,3,7,16,0,660.0,99.0,7.8,13.0,364.0,762.78,639.86
2016,3,7,16,15,616.5,92.5,7.7,12.5,315.0,696.6,588.59
2016,3,7,16,30,573.0,86.0,7.6,12.0,266.0,630.51,536.57
2016,3,7,16,45,514.5,77.0,7.5,12.0,217.0,550.03,469.92
2016,3,7,17,0,456.0,68.0,7.4,12.0,168.0,471.9,403.01
2016,3,7,17,15,360.0,56.0,7.35,11.5,121.5,365.1,309.28
2016,3,7,17,30,264.0,44.0,7.3,11.0,75.0,271.08,222.79
2016,3,7,17,45,132.0,22.0,7.3,11.0,37.5,139.69,83.81
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,145.5,15.5,4.0,9.5,28.5,12.63,0.0
2016,3,8,7,0,291.0,31.0,4.0,10.0,57.0,25.52,15.38
2016,3,8,7,15,399.5,42.0,3.95,10.5,103.0,34.09,24.49
2016,3,8,7,30,508.0,53.0,3.9,11.0,149.0,42.54,32.53
2016,3,8,7,45,564.5,61.5,3.9,11.5,199.0,48.49,38.11
2016,3,8,8,0,621.0,70.0,3.9,12.0,249.0,54.3,43.38
2016,3,8,8,15,664.5,76.0,3.8,12.0,299.0,57.96,46.65
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,96.85,57.31
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,156.15,95.37
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,217.28,145.31
2016,3,8,9,15,760.0,102.5,3.5,13.0,482.0,277.66,198.87
2016,3,8,9,30,782.0,106.0,3.4,13.0,525.0,342.97,257.55
2016,3,8,9,45,608.0,167.5,3.3,13.0,507.5,379.61,295.95
2016,3,8,10,0,434.0,229.0,3.2,13.0,490.0,393.13,312.15
2016,3,8,10,15,443.0,240.5,3.15,13.0,519.0,439.29,350.76
2016,3,8,10,30,452.0,252.0,3.1,13.0,548.0,485.87,388.67
2016,3,8,10,45,378.0,284.0,3.05,13.0,537.5,492.47,394.25
2016,3,8,11,0,304.0,316.0,3.0,13.0,527.0,498.15,398.21
2016,3,8,11,15,199.5,329.0,2.9,13.0,469.5,446.77,357.29
2016,3,8,11,30,95.0,342.0,2.8,13.0,412.0,382.52,305.45
2016,3,8,11,45,51.0,278.0,2.75,13.0,316.0,293.15,234.74
2016,3,8,12,0,7.0,214.0,2.7,13.0,220.0,189.25,150.6
2016,3,8,12,15,51.5,283.5,2.7,13.0,322.5,307.88,247.13
2016,3,8,12,30,96.0,353.0,2.7,13.0,425.0,423.99,338.44
2016,3,8,12,45,76.0,339.0,2.75,13.0,395.5,397.11,316.81
2016,3,8,13,0,56.0,325.0,2.8,13.0,366.0,368.51,294.34
2016,3,8,13,15,29.0,250.5,2.9,13.0,272.0,267.05,214.1
2016,3,8,13,30,2.0,176.0,3.0,13.0,178.0,153.93,122.23
2016,3,8,13,45,7.0,202.0,3.2,13.0,207.0,184.15,147.51
2016,3,8,14,0,12.0,228.0,3.4,13.0,236.0,215.83,173.67
2016,3,8,14,15,6.0,198.5,3.3,12.5,202.5,181.89,146.25
2016,3,8,14,30,0.0,169.0,3.2,12.0,169.0,148.0,118.64
2016,3,8,14,45,1.0,170.5,3.15,12.0,171.0,151.57,121.96
2016,3,8,15,0,2.0,172.0,3.1,12.0,173.0,155.54,125.59
2016,3,8,15,15,1.0,159.0,2.8,12.0,159.5,142.96,115.36
2016,3,8,15,30,0.0,146.0,2.5,12.0,146.0,130.44,105.15
2016,3,8,15,45,0.0,108.5,2.25,12.0,108.5,93.76,74.55
2016,3,8,16,0,0.0,71.0,2.0,12.0,71.0,58.88,45.08
2016,3,8,16,15,0.0,62.0,1.65,11.5,62.0,51.36,38.85
2016,3,8,16,30,0.0,53.0,1.3,11.0,53.0,43.85,32.51
2016,3,8,16,45,0.0,43.0,1.0,11.0,43.0,35.53,25.29
2016,3,8,17,0,0.0,33.0,0.7,11.0,33.0,27.23,18.0
2016,3,8,17,15,0.0,24.0,1.05,10.5,24.0,19.77,11.37
2016,3,8,17,30,0.0,15.0,1.4,10.0,15.0,12.34,4.72
2016,3,8,17,45,0.0,8.5,1.75,10.0,8.5,6.98,0.0
2016,3,8,18,0,0.0,2.0,2.1,10.0,2.0,1.71,0.0
2016,3,8,18,15,0.0,1.0,2.2,10.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,4.35,11.5,6.0,4.92,0.0
2016,3,9,7,0,0.0,12.0,4.4,12.0,12.0,9.86,2.56
2016,3,9,7,15,0.0,22.0,4.4,12.0,22.0,18.12,10.34
2016,3,9,7,30,0.0,32.0,4.4,12.0,32.0,26.41,18.02
2016,3,9,7,45,0.0,43.0,4.4,12.5,43.0,35.54,26.36
2016,3,9,8,0,0.0,54.0,4.4,13.0,54.0,44.69,34.6
2016,3,9,8,15,0.0,65.0,4.3,13.0,65.0,53.87,42.8
2016,3,9,8,30,0.0,76.0,4.2,13.0,76.0,62.91,48.43
2016,3,9,8,45,0.0,86.0,4.1,13.5,86.0,71.06,55.11
2016,3,9,9,0,0.0,96.0,4.0,14.0,96.0,79.27,61.77
2016,3,9,9,15,75.0,169.5,3.9,14.0,210.5,155.65,122.66
2016,3,9,9,30,150.0,243.0,3.8,14.0,325.0,243.98,193.29
2016,3,9,9,45,184.0,259.5,3.75,14.5,367.0,284.34,225.66
2016,3,9,10,0,218.0,276.0,3.7,15.0,409.0,328.95,261.49
2016,3,9,10,15,226.0,291.0,3.7,15.0,434.5,363.41,289.66
2016,3,9,10,30,234.0,306.0,3.7,15.0,460.0,398.7,318.1
2016,3,9,10,45,209.0,321.5,3.7,15.5,463.0,415.02,330.44
2016,3,9,11,0,184.0,337.0,3.7,16.0,466.0,428.63,340.25
2016,3,9,11,15,197.5,344.5,3.7,16.0,486.0,459.65,364.54
2016,3,9,11,30,211.0,352.0,3.7,16.0,506.0,491.51,389.21
2016,3,9,11,45,163.0,356.0,3.75,16.5,476.0,471.47,372.26
2016,3,9,12,0,115.0,360.0,3.8,17.0,446.0,432.28,340.79
2016,3,9,12,15,85.0,346.0,3.8,17.0,409.5,399.84,315.41
2016,3,9,12,30,55.0,332.0,3.8,17.0,373.0,364.6,287.54
2016,3,9,12,45,42.0,312.5,3.85,17.0,343.5,337.06,266.11
2016,3,9,13,0,29.0,293.0,3.9,17.0,314.0,308.2,243.46
2016,3,9,13,15,26.0,282.0,3.9,17.0,301.0,277.65,219.71
2016,3,9,13,30,23.0,271.0,3.9,17.0,288.0,265.9,210.64
2016,3,9,13,45,48.5,288.0,3.9,17.0,321.5,333.07,264.75
2016,3,9,14,0,74.0,305.0,3.9,17.0,355.0,382.44,304.33
2016,3,9,14,15,51.0,274.5,3.9,17.0,308.0,328.06,261.47
2016,3,9,14,30,28.0,244.0,3.9,17.0,261.0,273.07,217.81
2016,3,9,14,45,52.5,245.0,3.9,17.0,275.0,302.67,243.0
2016,3,9,15,0,77.0,246.0,3.9,17.0,289.0,332.62,268.21
2016,3,9,15,15,56.5,220.5,3.85,17.0,251.0,284.92,230.11
2016,3,9,15,30,36.0,195.0,3.8,17.0,213.0,237.38,191.8
2016,3,9,15,45,47.0,180.5,3.8,17.0,201.5,233.99,190.2
2016,3,9,16,0,58.0,166.0,3.8,17.0,190.0,230.12,188.03
2016,3,9,16,15,51.0,146.0,3.65,16.5,165.0,202.25,165.66
2016,3,9,16,30,44.0,126.0,3.5,16.0,140.0,174.56,143.03
2016,3,9,16,45,36.5,105.0,3.35,15.5,115.0,145.2,118.49
2016,3,9,17,0,29.0,84.0,3.2,15.0,90.0,115.94,93.5
2016,3,9,17,15,15.5,63.0,3.15,14.5,66.0,73.54,56.84
2016,3,9,17,30,2.0,42.0,3.1,14.0,42.0,42.05,29.19
2016,3,9,17,45,1.0,24.5,3.1,14.0,24.5,23.08,10.37
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,5.97,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,6.05,13.5,15.5,12.79,0.0
2016,3,10,7,0,0.0,31.0,6.2,14.0,31.0,25.24,15.46
2016,3,10,7,15,9.5,51.5,6.3,14.0,53.5,41.08,30.34
2016,3,10,7,30,19.0,72.0,6.4,14.0,76.0,55.79,43.92
2016,3,10,7,45,28.0,93.0,6.5,14.5,100.5,70.95,57.61
2016,3,10,8,0,37.0,114.0,6.6,15.0,125.0,85.81,70.78
2016,3,10,8,15,44.0,134.5,6.8,15.0,150.0,100.06,83.31
2016,3,10,8,30,51.0,155.0,7.0,15.0,175.0,119.13,93.96
2016,3,10,8,45,88.0,180.0,7.2,15.5,219.5,148.03,115.33
2016,3,10,9,0,125.0,205.0,7.4,16.0,264.0,181.54,141.03
2016,3,10,9,15,62.5,133.0,7.4,16.0,162.5,124.66,96.73
2016,3,10,9,30,0.0,61.0,7.4,16.0,61.0,50.6,36.93
2016,3,10,9,45,0.0,102.5,7.4,16.5,102.5,85.14,65.54
2016,3,10,10,0,0.0,144.0,7.4,17.0,144.0,119.43,93.53
2016,3,10,10,15,0.0,79.0,7.3,17.0,79.0,65.7,49.02
2016,3,10,10,30,0.0,14.0,7.2,17.0,14.0,11.6,4.01
2016,3,10,10,45,0.0,20.0,7.1,17.0,20.0,16.58,8.15
2016,3,10,11,0,0.0,26.0,7.0,17.0,26.0,21.58,12.29
2016,3,10,11,15,0.0,70.0,6.85,17.0,70.0,58.27,42.63
2016,3,10,11,30,0.0,114.0,6.7,17.0,114.0,95.38,73.06
2016,3,10,11,45,0.0,115.5,6.6,17.0,115.5,96.74,74.11
2016,3,10,12,0,0.0,117.0,6.5,17.0,117.0,98.11,75.19
2016,3,10,12,15,2.5,158.5,6.35,17.0,160.5,136.55,106.6
2016,3,10,12,30,5.0,200.0,6.2,17.0,204.0,176.32,138.84
2016,3,10,12,45,2.5,134.0,6.05,17.0,136.0,115.52,89.47
2016,3,10,13,0,0.0,68.0,5.9,17.0,68.0,56.62,41.19
2016,3,10,13,15,0.0,42.0,5.65,17.0,42.0,34.91,23.31
2016,3,10,13,30,0.0,16.0,5.4,17.0,16.0,13.27,5.38
2016,3,10,13,45,0.0,51.0,5.2,17.0,51.0,42.38,29.57
2016,3,10,14,0,0.0,86.0,5.0,17.0,86.0,71.6,53.77
2016,3,10,14,15,0.0,81.0,4.8,17.0,81.0,67.39,50.37
2016,3,10,14,30,0.0,76.0,4.6,17.0,76.0,63.18,46.99
2016,3,10,14,45,0.0,43.5,4.45,17.0,43.5,36.06,24.53
2016,3,10,15,0,0.0,11.0,4.3,17.0,11.0,9.09,1.99
2016,3,10,15,15,0.0,39.0,4.2,16.5,39.0,32.28,21.58
2016,3,10,15,30,0.0,67.0,4.1,16.0,67.0,55.57,41.31
2016,3,10,15,45,0.0,60.0,4.05,16.0,60.0,49.71,36.49
2016,3,10,16,0,0.0,53.0,4.0,16.0,53.0,43.87,31.66
2016,3,10,16,15,0.0,46.0,4.0,15.5,46.0,38.03,26.85
2016,3,10,16,30,0.0,39.0,4.0,15.0,39.0,32.21,21.98
2016,3,10,16,45,0.0,32.0,4.0,15.0,32.0,26.4,16.99
2016,3,10,17,0,0.0,25.0,4.0,15.0,25.0,20.6,11.96
2016,3,10,17,15,0.0,18.0,4.2,14.5,18.0,14.81,6.91
2016,3,10,17,30,0.0,11.0,4.4,14.0,11.0,9.03,1.85
2016,3,10,17,45,0.0,6.0,4.6,14.0,6.0,4.92,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,10.85,13.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,10.9,13.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,6.0,10.5,13.0,6.0,4.92,0.0
2016,3,11,7,30,0.0,9.0,10.1,13.0,9.0,7.39,0.95
2016,3,11,7,45,0.0,11.5,9.75,13.0,11.5,9.45,2.85
2016,3,11,8,0,0.0,14.0,9.4,13.0,14.0,11.52,4.73
2016,3,11,8,15,0.0,17.0,9.25,13.0,17.0,14.0,6.96
2016,3,11,8,30,0.0,20.0,9.1,13.0,20.0,16.49,8.55
2016,3,11,8,45,0.0,64.5,8.95,13.0,64.5,53.46,40.19
2016,3,11,9,0,0.0,109.0,8.8,13.0,109.0,89.56,70.73
2016,3,11,9,15,0.0,80.5,8.55,13.0,80.5,66.86,51.3
2016,3,11,9,30,0.0,52.0,8.3,13.0,52.0,43.1,31.03
2016,3,11,9,45,4.5,127.5,8.05,13.5,130.5,107.3,84.81
2016,3,11,10,0,9.0,203.0,7.8,14.0,209.0,171.69,137.84
2016,3,11,10,15,11.5,218.5,7.75,14.0,226.0,187.34,150.47
2016,3,11,10,30,14.0,234.0,7.7,14.0,243.0,203.47,163.51
2016,3,11,10,45,7.5,201.5,7.7,14.0,206.5,173.66,138.83
2016,3,11,11,0,1.0,169.0,7.7,14.0,170.0,142.57,113.02
2016,3,11,11,15,17.0,235.0,7.7,14.0,248.0,211.64,169.91
2016,3,11,11,30,33.0,301.0,7.7,14.0,326.0,295.78,238.29
2016,3,11,11,45,129.5,334.0,7.7,14.0,431.5,422.78,342.46
2016,3,11,12,0,226.0,367.0,7.7,14.0,537.0,546.69,442.46
2016,3,11,12,15,357.5,326.5,7.75,14.0,596.5,650.54,527.25
2016,3,11,12,30,489.0,286.0,7.8,14.0,656.0,762.51,617.19
2016,3,11,12,45,520.5,271.5,7.9,14.0,662.0,796.81,644.84
2016,3,11,13,0,552.0,257.0,8.0,14.0,668.0,829.73,671.7
2016,3,11,13,15,489.5,276.0,8.15,14.0,635.5,804.1,651.36
2016,3,11,13,30,427.0,295.0,8.3,14.0,603.0,773.9,627.52
2016,3,11,13,45,229.0,284.0,8.5,14.0,448.5,552.26,451.16
2016,3,11,14,0,31.0,273.0,8.7,14.0,294.0,301.38,244.2
2016,3,11,14,15,28.5,258.5,8.65,13.5,277.0,285.88,232.63
2016,3,11,14,30,26.0,244.0,8.6,13.0,260.0,249.42,203.57
2016,3,11,14,45,16.5,216.5,8.6,13.0,226.5,213.35,173.87
2016,3,11,15,0,7.0,189.0,8.6,13.0,193.0,177.3,143.94
2016,3,11,15,15,3.5,117.0,8.55,12.5,119.0,103.42,82.41
2016,3,11,15,30,0.0,45.0,8.5,12.0,45.0,37.25,26.29
2016,3,11,15,45,0.0,25.5,8.5,12.0,25.5,21.06,12.48
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,4.94,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,4.11,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.29,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.46,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.64,0.0
2016,3,11,17,15,0.0,1.5,8.35,11.0,1.5,1.23,0.0
2016,3,11,17,30,0.0,1.0,8.3,11.0,1.0,0.82,0.0
2016,3,11,17,45,0.0,0.5,8.25,11.0,0.5,0.41,0.0
2016,3,11,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,5.05,10.5,9.0,7.39,0.0
2016,3,12,7,0,0.0,18.0,5.3,11.0,18.0,14.82,7.11
2016,3,12,7,15,0.0,31.5,5.6,11.0,31.5,26.01,17.51
2016,3,12,7,30,0.0,45.0,5.9,11.0,45.0,37.22,27.9
2016,3,12,7,45,0.0,59.5,6.2,11.5,59.5,49.01,38.63
2016,3,12,8,0,0.0,74.0,6.5,12.0,74.0,60.49,48.93
2016,3,12,8,15,0.0,88.5,6.7,12.0,88.5,71.87,59.08
2016,3,12,8,30,0.0,103.0,6.9,12.0,103.0,83.52,66.21
2016,3,12,8,45,0.0,104.0,7.1,12.5,104.0,85.13,67.26
2016,3,12,9,0,0.0,105.0,7.3,13.0,105.0,86.45,68.05
2016,3,12,9,15,126.5,174.0,7.4,13.0,244.5,172.83,135.93
2016,3,12,9,30,253.0,243.0,7.5,13.0,384.0,278.69,221.05
2016,3,12,9,45,139.0,241.0,7.65,13.0,319.5,253.11,203.72
2016,3,12,10,0,25.0,239.0,7.8,13.0,255.0,208.05,168.14
2016,3,12,10,15,80.0,279.0,7.8,13.0,333.0,275.52,223.47
2016,3,12,10,30,135.0,319.0,7.8,13.0,411.0,354.48,287.97
2016,3,12,10,45,105.5,323.5,7.8,13.0,397.0,345.7,280.72
2016,3,12,11,0,76.0,328.0,7.8,13.0,383.0,339.35,275.16
2016,3,12,11,15,52.5,312.5,7.8,13.0,351.0,315.58,255.53
2016,3,12,11,30,29.0,297.0,7.8,13.0,319.0,288.74,233.21
2016,3,12,11,45,24.5,288.5,7.8,13.5,307.0,268.9,216.61
2016,3,12,12,0,20.0,280.0,7.8,14.0,295.0,259.61,208.57
2016,3,12,12,15,15.5,260.0,7.8,14.0,271.5,239.16,191.9
2016,3,12,12,30,11.0,240.0,7.8,14.0,248.0,218.11,174.72
2016,3,12,12,45,5.5,181.0,7.85,14.0,185.0,160.12,127.29
2016,3,12,13,0,0.0,122.0,7.9,14.0,122.0,102.74,79.92
2016,3,12,13,15,4.0,169.5,7.9,14.0,172.5,149.23,118.53
2016,3,12,13,30,8.0,217.0,7.9,14.0,223.0,197.98,158.75
2016,3,12,13,45,9.5,222.5,7.9,14.0,229.5,205.82,165.39
2016,3,12,14,0,11.0,228.0,7.9,14.0,236.0,213.99,172.37
2016,3,12,14,15,7.5,209.0,7.8,14.0,214.5,193.06,155.32
2016,3,12,14,30,4.0,190.0,7.7,14.0,193.0,172.02,138.13
2016,3,12,14,45,14.5,205.0,7.65,14.0,213.5,199.18,161.37
2016,3,12,15,0,25.0,220.0,7.6,14.0,234.0,227.65,185.65
2016,3,12,15,15,12.5,128.0,7.45,14.0,135.0,122.73,98.48
2016,3,12,15,30,0.0,36.0,7.3,14.0,36.0,29.78,19.71
2016,3,12,15,45,20.5,101.0,7.15,14.0,109.5,114.04,92.23
2016,3,12,16,0,41.0,166.0,7.0,14.0,183.0,212.5,175.83
2016,3,12,16,15,33.5,146.0,6.9,13.5,159.0,184.64,152.79
2016,3,12,16,30,26.0,126.0,6.8,13.0,135.0,157.04,129.7
2016,3,12,16,45,17.0,105.0,6.7,13.0,110.5,114.92,93.58
2016,3,12,17,0,8.0,84.0,6.6,13.0,86.0,87.19,69.35
2016,3,12,17,15,4.0,62.5,6.45,13.0,63.5,62.63,47.78
2016,3,12,17,30,0.0,41.0,6.3,13.0,41.0,37.51,25.7
2016,3,12,17,45,0.0,23.5,6.15,13.0,23.5,19.47,9.08
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,5.12,0.0
2016,3,12,18,15,0.0,3.0,6.0,13.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,5.6,13.5,1.5,1.23,0.0
2016,3,13,7,0,0.0,3.0,5.8,14.0,3.0,2.46,0.0
2016,3,13,7,15,0.0,5.0,5.9,14.0,5.0,4.1,0.0
2016,3,13,7,30,0.0,7.0,6.0,14.0,7.0,5.75,0.0
2016,3,13,7,45,0.0,9.5,6.1,14.0,9.5,7.81,1.35
2016,3,13,8,0,0.0,12.0,6.2,14.0,12.0,9.87,3.22
2016,3,13,8,15,0.0,14.5,6.25,14.0,14.5,11.94,5.07
2016,3,13,8,30,0.0,17.0,6.3,14.0,17.0,14.01,6.38
2016,3,13,8,45,0.0,26.0,6.35,14.0,26.0,21.47,12.72
2016,3,13,9,0,0.0,35.0,6.4,14.0,35.0,28.94,19.04
2016,3,13,9,15,0.0,89.0,6.45,14.0,89.0,73.94,57.05
2016,3,13,9,30,0.0,143.0,6.5,14.0,143.0,117.63,93.44
2016,3,13,9,45,0.0,118.0,6.55,14.0,118.0,97.84,76.69
2016,3,13,10,0,0.0,93.0,6.6,14.0,93.0,77.41,59.47
2016,3,13,10,15,0.0,91.0,6.6,14.0,91.0,75.76,57.98
2016,3,13,10,30,0.0,89.0,6.6,14.0,89.0,74.12,56.5
2016,3,13,10,45,0.0,84.0,6.6,14.0,84.0,69.96,52.95
2016,3,13,11,0,0.0,79.0,6.6,14.0,79.0,65.8,49.42
2016,3,13,11,15,0.0,101.0,6.6,14.0,101.0,84.3,64.73
2016,3,13,11,30,0.0,123.0,6.6,14.0,123.0,103.06,80.18
2016,3,13,11,45,5.0,180.0,6.6,14.5,184.0,156.52,124.01
2016,3,13,12,0,10.0,237.0,6.6,15.0,245.0,212.04,168.91
2016,3,13,12,15,5.0,189.5,6.6,15.0,193.5,166.09,131.44
2016,3,13,12,30,0.0,142.0,6.6,15.0,142.0,120.02,93.67
2016,3,13,12,45,0.0,146.0,6.65,15.0,146.0,123.71,96.75
2016,3,13,13,0,0.0,150.0,6.7,15.0,150.0,127.45,99.86
2016,3,13,13,15,0.0,151.5,6.65,15.0,151.5,129.01,101.21
2016,3,13,13,30,0.0,153.0,6.6,15.0,153.0,130.61,102.61
2016,3,13,13,45,0.0,121.0,6.6,15.0,121.0,102.07,79.25
2016,3,13,14,0,0.0,89.0,6.6,15.0,89.0,74.13,56.24
2016,3,13,14,15,0.0,121.0,6.5,15.0,121.0,102.3,79.71
2016,3,13,14,30,0.0,153.0,6.4,15.0,153.0,132.15,104.53
