Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,45,0.0,91.0,6.3,15.0,91.0,75.71,57.88
2016,3,13,15,0,0.0,29.0,6.2,15.0,29.0,24.0,14.62
2016,3,13,15,15,0.0,54.5,6.1,14.5,54.5,45.18,32.63
2016,3,13,15,30,0.0,80.0,6.0,14.0,80.0,66.43,50.79
2016,3,13,15,45,0.0,43.5,5.95,14.0,43.5,35.99,25.08
2016,3,13,16,0,0.0,7.0,5.9,14.0,7.0,5.77,0.0
2016,3,13,16,15,0.0,6.0,5.85,14.0,6.0,4.94,0.0
2016,3,13,16,30,0.0,5.0,5.8,14.0,5.0,4.11,0.0
2016,3,13,16,45,0.0,4.0,5.75,14.0,4.0,3.29,0.0
2016,3,13,17,0,0.0,3.0,5.7,14.0,3.0,2.46,0.0
2016,3,13,17,15,0.0,2.0,5.55,14.0,2.0,1.64,0.0
2016,3,13,17,30,0.0,1.0,5.4,14.0,1.0,0.82,0.0
2016,3,13,17,45,0.0,0.5,5.3,14.0,0.5,0.41,0.0
2016,3,13,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.5,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,11.0,8.0,6.83,0.0
2016,3,14,6,45,61.5,28.0,4.35,11.5,35.5,22.2,9.68
2016,3,14,7,0,123.0,48.0,4.4,12.0,63.0,36.68,26.15
2016,3,14,7,15,181.5,67.5,4.4,12.0,102.0,50.88,39.57
2016,3,14,7,30,240.0,87.0,4.4,12.0,141.0,64.76,52.46
2016,3,14,7,45,277.5,106.0,4.4,12.0,183.0,77.84,64.41
2016,3,14,8,0,315.0,125.0,4.4,12.0,225.0,90.53,75.78
2016,3,14,8,15,368.0,131.0,4.35,12.0,267.0,91.54,76.56
2016,3,14,8,30,421.0,137.0,4.3,12.0,309.0,122.99,86.08
2016,3,14,8,45,433.5,153.5,4.25,12.5,349.0,169.79,118.99
2016,3,14,9,0,446.0,170.0,4.2,13.0,389.0,218.47,158.89
2016,3,14,9,15,444.5,188.5,4.1,13.0,423.5,266.76,201.37
2016,3,14,9,30,443.0,207.0,4.0,13.0,458.0,314.92,243.96
2016,3,14,9,45,414.5,231.5,3.95,13.0,478.5,357.08,281.57
2016,3,14,10,0,386.0,256.0,3.9,13.0,499.0,392.14,312.26
2016,3,14,10,15,480.5,236.0,3.85,13.0,554.0,457.02,365.38
2016,3,14,10,30,575.0,216.0,3.8,13.0,609.0,526.77,422.0
2016,3,14,10,45,523.0,246.0,3.8,13.5,613.0,558.15,446.29
2016,3,14,11,0,471.0,276.0,3.8,14.0,617.0,583.35,464.92
2016,3,14,11,15,342.5,320.5,3.8,14.0,571.5,551.47,439.25
2016,3,14,11,30,214.0,365.0,3.8,14.0,526.0,505.42,401.94
2016,3,14,11,45,322.0,341.0,3.85,14.0,586.5,597.31,474.73
2016,3,14,12,0,430.0,317.0,3.9,14.0,647.0,697.19,551.62
2016,3,14,12,15,361.0,339.0,3.95,14.0,616.5,666.18,527.06
2016,3,14,12,30,292.0,361.0,4.0,14.0,586.0,643.27,508.67
2016,3,14,12,45,465.5,295.0,4.05,14.5,649.0,769.43,606.4
2016,3,14,13,0,639.0,229.0,4.1,15.0,712.0,891.37,697.78
2016,3,14,13,15,522.5,269.5,4.25,15.0,659.5,830.06,651.32
2016,3,14,13,30,406.0,310.0,4.4,15.0,607.0,749.9,591.99
2016,3,14,13,45,609.5,224.5,4.55,15.0,654.5,898.23,707.8
2016,3,14,14,0,813.0,139.0,4.7,15.0,702.0,1011.41,790.28
2016,3,14,14,15,800.5,136.5,4.8,14.5,671.0,1000.03,785.02
2016,3,14,14,30,788.0,134.0,4.9,14.0,640.0,992.78,783.7
2016,3,14,14,45,770.5,131.0,5.05,14.0,602.5,968.63,769.14
2016,3,14,15,0,753.0,128.0,5.2,14.0,565.0,941.16,752.14
2016,3,14,15,15,730.5,124.5,5.25,14.0,522.5,905.09,727.95
2016,3,14,15,30,708.0,121.0,5.3,14.0,480.0,866.39,701.58
2016,3,14,15,45,624.5,121.0,5.4,14.0,416.0,772.08,632.73
2016,3,14,16,0,541.0,121.0,5.5,14.0,352.0,669.84,555.87
2016,3,14,16,15,552.5,109.0,5.4,13.5,319.5,657.8,548.91
2016,3,14,16,30,564.0,97.0,5.3,13.0,287.0,633.78,531.53
2016,3,14,16,45,503.0,88.0,5.25,12.5,236.5,551.13,466.1
2016,3,14,17,0,442.0,79.0,5.2,12.0,186.0,468.35,397.83
2016,3,14,17,15,354.5,66.5,5.15,11.5,139.0,371.45,314.36
2016,3,14,17,30,267.0,54.0,5.1,11.0,92.0,282.33,234.75
2016,3,14,17,45,133.5,36.0,5.05,11.0,55.0,151.45,114.97
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,17.16,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,7.68,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,3.4,8.5,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,3.4,9.0,12.0,10.24,0.0
2016,3,15,6,45,165.5,27.0,3.4,9.5,47.5,20.91,9.96
2016,3,15,7,0,331.0,42.0,3.4,10.0,83.0,34.28,24.44
2016,3,15,7,15,423.0,52.0,3.4,10.5,131.0,41.66,31.68
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,48.94,38.53
2016,3,15,7,45,582.0,67.5,3.4,11.5,231.0,52.35,41.7
2016,3,15,8,0,649.0,73.0,3.4,12.0,283.0,55.83,44.75
2016,3,15,8,15,688.0,78.0,3.4,12.5,333.5,58.67,47.13
2016,3,15,8,30,727.0,83.0,3.4,13.0,384.0,105.82,61.03
2016,3,15,8,45,758.0,86.0,3.4,13.5,432.5,168.68,103.09
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,230.3,153.46
2016,3,15,9,15,808.5,92.0,3.35,14.0,524.0,292.32,208.8
2016,3,15,9,30,828.0,95.0,3.3,14.0,567.0,355.97,266.29
2016,3,15,9,45,844.0,96.5,3.3,14.5,605.5,418.28,321.56
2016,3,15,10,0,860.0,98.0,3.3,15.0,644.0,481.16,375.68
2016,3,15,10,15,870.5,100.0,3.25,15.0,675.5,541.33,426.63
2016,3,15,10,30,881.0,102.0,3.2,15.0,707.0,600.41,475.11
2016,3,15,10,45,889.5,102.5,3.2,15.5,732.0,655.92,518.65
2016,3,15,11,0,898.0,103.0,3.2,16.0,757.0,709.94,559.71
2016,3,15,11,15,902.5,104.0,3.2,16.0,774.0,759.84,597.63
2016,3,15,11,30,907.0,105.0,3.2,16.0,791.0,807.41,631.13
2016,3,15,11,45,910.5,104.5,3.2,16.0,800.0,850.14,660.88
2016,3,15,12,0,914.0,104.0,3.2,16.0,809.0,890.0,688.43
2016,3,15,12,15,914.0,104.5,3.25,16.0,810.0,924.75,712.63
2016,3,15,12,30,914.0,105.0,3.3,16.0,811.0,956.08,734.49
2016,3,15,12,45,917.0,102.0,3.35,16.5,805.0,982.94,751.91
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,1006.14,766.86
2016,3,15,13,15,916.0,98.5,3.5,17.0,784.0,1021.48,778.42
2016,3,15,13,30,912.0,98.0,3.6,17.0,769.0,1032.8,787.47
2016,3,15,13,45,906.5,96.5,3.7,17.0,746.0,1037.44,792.17
2016,3,15,14,0,901.0,95.0,3.8,17.0,723.0,1038.0,794.33
2016,3,15,14,15,892.0,93.5,3.9,17.0,692.5,1030.98,791.47
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,1020.01,786.08
2016,3,15,14,45,870.0,90.0,4.15,17.0,625.5,1000.59,775.24
2016,3,15,15,0,857.0,88.0,4.3,17.0,589.0,977.57,761.9
2016,3,15,15,15,839.0,85.5,4.4,16.5,546.0,956.86,751.55
2016,3,15,15,30,821.0,83.0,4.5,16.0,503.0,921.53,730.62
2016,3,15,15,45,797.5,79.5,4.65,16.0,456.0,876.93,701.52
2016,3,15,16,0,774.0,76.0,4.8,16.0,409.0,830.13,670.06
2016,3,15,16,15,739.0,72.0,4.8,15.5,358.5,770.69,628.49
2016,3,15,16,30,704.0,68.0,4.8,15.0,308.0,710.51,585.0
2016,3,15,16,45,654.5,62.5,4.85,14.5,256.5,642.25,533.59
2016,3,15,17,0,605.0,57.0,4.9,14.0,205.0,570.43,476.89
2016,3,15,17,15,525.0,49.0,4.85,13.5,155.5,475.6,398.33
2016,3,15,17,30,445.0,41.0,4.8,13.0,106.0,386.71,319.99
2016,3,15,17,45,308.0,29.0,4.8,12.5,65.0,265.0,205.65
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,140.33,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,51.24,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.35,10.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.3,11.0,15.0,12.8,0.0
2016,3,16,6,45,193.5,27.0,1.3,11.5,52.5,20.96,10.67
2016,3,16,7,0,387.0,39.0,1.3,12.0,90.0,31.71,22.14
2016,3,16,7,15,475.5,48.5,1.35,12.0,139.0,38.83,29.07
2016,3,16,7,30,564.0,58.0,1.4,12.0,188.0,45.86,35.69
2016,3,16,7,45,621.5,64.0,1.45,12.5,240.0,49.81,39.28
2016,3,16,8,0,679.0,70.0,1.5,13.0,292.0,53.74,42.72
2016,3,16,8,15,716.5,74.5,1.6,13.5,343.0,61.41,49.37
2016,3,16,8,30,754.0,79.0,1.7,14.0,394.0,110.45,63.33
2016,3,16,8,45,782.0,82.0,1.85,14.5,442.5,169.75,102.17
2016,3,16,9,0,810.0,85.0,2.0,15.0,491.0,232.33,153.17
2016,3,16,9,15,829.5,88.0,2.05,15.0,535.0,295.65,209.14
2016,3,16,9,30,849.0,91.0,2.1,15.0,579.0,360.58,267.12
2016,3,16,9,45,864.0,92.5,2.2,15.5,617.5,425.24,323.67
2016,3,16,10,0,879.0,94.0,2.3,16.0,656.0,487.85,377.03
2016,3,16,10,15,889.0,96.0,2.35,16.0,688.0,548.38,427.74
2016,3,16,10,30,899.0,98.0,2.4,16.0,720.0,608.12,476.25
2016,3,16,10,45,906.5,98.5,2.45,16.5,745.0,663.87,519.44
2016,3,16,11,0,914.0,99.0,2.5,17.0,770.0,717.98,560.07
2016,3,16,11,15,918.0,100.0,2.5,17.0,786.5,768.17,597.3
2016,3,16,11,30,922.0,101.0,2.5,17.0,803.0,815.94,630.25
2016,3,16,11,45,925.0,101.0,2.55,17.5,812.0,859.27,658.92
2016,3,16,12,0,928.0,101.0,2.6,18.0,821.0,899.65,685.32
2016,3,16,12,15,927.5,101.0,2.65,18.0,821.0,933.81,708.63
2016,3,16,12,30,927.0,101.0,2.7,18.0,821.0,964.45,729.6
2016,3,16,12,45,929.5,98.0,2.75,18.5,814.5,991.04,746.48
2016,3,16,13,0,932.0,95.0,2.8,19.0,808.0,1013.89,760.92
2016,3,16,13,15,927.5,94.5,2.85,19.0,792.0,1028.82,771.64
2016,3,16,13,30,923.0,94.0,2.9,19.0,776.0,1039.66,779.89
2016,3,16,13,45,916.5,92.5,2.95,19.0,752.5,1043.24,783.51
2016,3,16,14,0,910.0,91.0,3.0,19.0,729.0,1042.7,784.63
2016,3,16,14,15,900.5,89.5,3.05,19.0,698.0,1035.02,781.19
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,1023.37,775.28
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.5,1003.74,764.5
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,980.48,751.29
2016,3,16,15,15,847.0,81.5,3.3,18.5,549.5,948.26,732.47
2016,3,16,15,30,829.0,79.0,3.3,18.0,507.0,923.81,718.97
2016,3,16,15,45,805.0,76.0,3.35,18.0,459.5,879.15,689.84
2016,3,16,16,0,781.0,73.0,3.4,18.0,412.0,832.31,658.7
2016,3,16,16,15,747.0,69.0,3.35,17.5,361.5,773.53,618.67
2016,3,16,16,30,713.0,65.0,3.3,17.0,311.0,713.99,576.82
2016,3,16,16,45,663.5,60.0,3.25,16.5,259.5,640.34,522.5
2016,3,16,17,0,614.0,55.0,3.2,16.0,208.0,573.96,471.42
2016,3,16,17,15,537.0,47.5,3.2,15.5,158.0,481.61,397.09
2016,3,16,17,30,460.0,40.0,3.2,15.0,108.0,394.97,322.69
2016,3,16,17,45,326.5,28.5,3.25,14.5,67.0,275.23,213.18
2016,3,16,18,0,193.0,17.0,3.3,14.0,26.0,153.7,0.0
2016,3,16,18,15,96.5,8.5,3.35,14.0,13.0,56.78,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,2.7,11.5,9.0,5.55,0.0
2016,3,17,6,30,149.0,13.0,2.8,12.0,18.0,11.1,0.0
2016,3,17,6,45,295.5,25.5,2.95,13.0,58.0,20.79,10.96
2016,3,17,7,0,442.0,38.0,3.1,14.0,98.0,30.94,21.32
2016,3,17,7,15,526.0,46.0,3.05,14.0,148.0,36.93,27.14
2016,3,17,7,30,610.0,54.0,3.0,14.0,198.0,42.88,32.72
2016,3,17,7,45,663.5,59.5,2.95,14.5,251.0,50.74,39.77
2016,3,17,8,0,717.0,65.0,2.9,15.0,304.0,54.75,43.24
2016,3,17,8,15,753.0,69.0,2.75,15.5,355.5,57.35,45.37
2016,3,17,8,30,789.0,73.0,2.6,16.0,407.0,109.24,60.27
2016,3,17,8,45,814.5,76.5,2.5,16.5,456.0,170.88,100.91
2016,3,17,9,0,840.0,80.0,2.4,17.0,505.0,235.44,153.51
2016,3,17,9,15,858.5,82.5,2.35,17.0,549.5,299.93,210.36
2016,3,17,9,30,877.0,85.0,2.3,17.0,594.0,368.46,270.96
2016,3,17,9,45,890.0,87.0,2.25,17.5,632.5,431.98,326.16
2016,3,17,10,0,903.0,89.0,2.2,18.0,671.0,495.56,379.55
2016,3,17,10,15,912.5,90.5,2.1,18.5,703.0,556.67,428.89
2016,3,17,10,30,922.0,92.0,2.0,19.0,735.0,616.87,475.46
2016,3,17,10,45,928.5,93.0,1.95,19.5,759.5,673.55,517.85
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,728.44,557.39
2016,3,17,11,15,939.0,95.0,1.85,20.0,801.0,779.51,593.5
2016,3,17,11,30,943.0,96.0,1.8,20.0,818.0,828.09,625.47
2016,3,17,11,45,944.5,96.5,1.75,20.5,826.5,871.44,652.21
2016,3,17,12,0,946.0,97.0,1.7,21.0,835.0,911.67,676.48
2016,3,17,12,15,946.0,97.0,1.65,21.0,835.5,946.76,698.36
2016,3,17,12,30,946.0,97.0,1.6,21.0,836.0,978.29,717.81
2016,3,17,12,45,944.0,96.5,1.55,21.0,828.0,1003.71,733.25
2016,3,17,13,0,942.0,96.0,1.5,21.0,820.0,1025.21,746.23
2016,3,17,13,15,937.5,95.5,1.5,21.0,804.0,1040.27,756.02
2016,3,17,13,30,933.0,95.0,1.5,21.0,788.0,1051.2,763.43
2016,3,17,13,45,926.0,94.0,1.5,21.5,764.0,1054.9,765.01
2016,3,17,14,0,919.0,93.0,1.5,22.0,740.0,1054.44,764.23
2016,3,17,14,15,909.5,91.5,1.55,22.0,709.0,1046.74,761.39
2016,3,17,14,30,900.0,90.0,1.6,22.0,678.0,1035.02,756.2
2016,3,17,14,45,886.5,88.0,1.65,22.0,640.5,1014.78,745.67
2016,3,17,15,0,873.0,86.0,1.7,22.0,603.0,990.88,732.84
2016,3,17,15,15,855.5,83.5,1.75,21.5,559.5,970.15,723.46
2016,3,17,15,30,838.0,81.0,1.8,21.0,516.0,934.83,704.17
2016,3,17,15,45,814.0,78.0,1.9,21.0,468.0,889.89,677.31
2016,3,17,16,0,790.0,75.0,2.0,21.0,420.0,842.72,648.22
2016,3,17,16,15,756.0,71.0,1.95,20.5,369.0,783.59,609.61
2016,3,17,16,30,722.0,67.0,1.9,20.0,318.0,723.63,569.2
2016,3,17,16,45,673.0,61.5,1.9,19.5,266.0,649.34,516.87
2016,3,17,17,0,624.0,56.0,1.9,19.0,214.0,582.33,467.5
2016,3,17,17,15,546.5,48.5,1.95,18.5,163.5,489.14,395.24
2016,3,17,17,30,469.0,41.0,2.0,18.0,113.0,401.64,322.54
2016,3,17,17,45,336.5,29.5,2.05,17.5,70.5,282.03,216.64
2016,3,17,18,0,204.0,18.0,2.1,17.0,28.0,161.97,12.09
2016,3,17,18,15,102.0,9.0,2.2,16.5,14.0,59.9,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,2.5,3.15,11.0,2.5,2.13,0.0
2016,3,18,6,30,0.0,5.0,3.2,11.0,5.0,4.1,0.0
2016,3,18,6,45,0.0,16.0,3.25,11.5,16.0,13.17,5.18
2016,3,18,7,0,0.0,27.0,3.3,12.0,27.0,22.28,13.98
2016,3,18,7,15,0.0,40.5,3.2,12.0,40.5,33.48,24.35
2016,3,18,7,30,0.0,54.0,3.1,12.0,54.0,44.63,34.6
2016,3,18,7,45,0.0,67.5,3.05,12.5,67.5,55.42,44.3
2016,3,18,8,0,0.0,81.0,3.0,13.0,81.0,66.13,53.75
2016,3,18,8,15,33.0,128.5,3.0,13.0,143.0,97.7,81.62
2016,3,18,8,30,66.0,176.0,3.0,13.0,205.0,135.66,107.35
2016,3,18,8,45,33.0,167.5,3.0,13.5,182.0,134.34,106.44
2016,3,18,9,0,0.0,159.0,3.0,14.0,159.0,128.29,102.39
2016,3,18,9,15,2.0,171.5,3.0,14.0,173.0,139.73,111.49
2016,3,18,9,30,4.0,184.0,3.0,14.0,187.0,151.5,120.83
2016,3,18,9,45,5.5,195.0,3.0,14.5,199.0,162.22,129.06
2016,3,18,10,0,7.0,206.0,3.0,15.0,211.0,173.19,137.46
2016,3,18,10,15,222.0,243.0,2.95,15.0,399.5,326.66,260.47
2016,3,18,10,30,437.0,280.0,2.9,15.0,588.0,504.53,399.17
2016,3,18,10,45,440.5,288.5,2.9,15.0,607.5,544.88,430.14
2016,3,18,11,0,444.0,297.0,2.9,15.0,627.0,584.64,460.76
2016,3,18,11,15,487.5,286.5,2.85,15.0,655.5,635.8,499.93
2016,3,18,11,30,531.0,276.0,2.8,15.0,684.0,688.84,539.82
2016,3,18,11,45,725.0,194.5,2.75,15.5,759.0,803.0,625.19
2016,3,18,12,0,919.0,113.0,2.7,16.0,834.0,905.67,695.65
2016,3,18,12,15,919.0,113.0,2.65,16.0,834.5,940.05,717.85
2016,3,18,12,30,919.0,113.0,2.6,16.0,835.0,970.96,738.19
2016,3,18,12,45,908.0,117.5,2.6,16.0,825.0,992.6,752.74
2016,3,18,13,0,897.0,122.0,2.6,16.0,815.0,1010.15,764.7
2016,3,18,13,15,892.5,121.0,2.65,16.0,799.0,1024.2,775.0
2016,3,18,13,30,888.0,120.0,2.7,16.0,783.0,1034.29,782.84
2016,3,18,13,45,881.0,118.5,2.8,16.0,759.5,1050.25,795.34
2016,3,18,14,0,874.0,117.0,2.9,16.0,736.0,1049.37,796.66
2016,3,18,14,15,863.5,115.0,2.95,16.0,705.0,1040.27,792.26
2016,3,18,14,30,853.0,113.0,3.0,16.0,674.0,1027.2,785.38
2016,3,18,14,45,841.5,109.5,3.15,16.0,637.0,1007.5,774.96
2016,3,18,15,0,830.0,106.0,3.3,16.0,600.0,984.12,761.97
2016,3,18,15,15,709.0,125.0,3.3,15.5,525.5,883.6,694.53
2016,3,18,15,30,588.0,144.0,3.3,15.0,451.0,776.19,620.39
2016,3,18,15,45,523.5,144.0,3.35,15.0,398.5,693.47,561.39
2016,3,18,16,0,459.0,144.0,3.4,15.0,346.0,621.89,508.44
2016,3,18,16,15,425.0,134.5,3.3,14.5,304.0,567.4,467.98
2016,3,18,16,30,391.0,125.0,3.2,14.0,262.0,513.49,426.7
2016,3,18,16,45,363.0,107.5,3.15,14.0,219.0,455.55,380.6
2016,3,18,17,0,335.0,90.0,3.1,14.0,176.0,398.44,333.59
2016,3,18,17,15,288.0,72.5,2.95,13.5,134.5,328.95,274.8
2016,3,18,17,30,241.0,55.0,2.8,13.0,93.0,263.02,216.89
2016,3,18,17,45,156.5,37.5,2.65,12.5,58.5,178.13,139.54
2016,3,18,18,0,72.0,20.0,2.5,12.0,24.0,77.13,14.48
2016,3,18,18,15,36.0,10.0,2.45,11.5,12.0,26.93,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.9,11.5,7.5,6.4,0.0
2016,3,19,6,30,0.0,15.0,2.0,12.0,15.0,12.38,0.0
2016,3,19,6,45,40.5,34.0,2.15,12.5,40.0,26.91,16.77
2016,3,19,7,0,81.0,53.0,2.3,13.0,65.0,41.18,30.54
2016,3,19,7,15,103.0,74.5,2.35,13.0,96.0,56.7,44.89
2016,3,19,7,30,125.0,96.0,2.4,13.0,127.0,71.84,58.72
2016,3,19,7,45,142.0,117.0,2.5,13.5,160.0,86.27,71.52
2016,3,19,8,0,159.0,138.0,2.6,14.0,193.0,100.32,83.72
2016,3,19,8,15,347.5,131.0,2.6,14.0,275.0,90.44,74.84
2016,3,19,8,30,536.0,124.0,2.6,14.0,357.0,125.51,82.2
2016,3,19,8,45,658.0,106.0,2.65,14.5,424.0,170.18,107.86
2016,3,19,9,0,780.0,88.0,2.7,15.0,491.0,232.21,154.78
2016,3,19,9,15,799.0,90.5,2.75,15.0,533.5,293.1,208.98
2016,3,19,9,30,818.0,93.0,2.8,15.0,576.0,355.53,265.08
2016,3,19,9,45,828.0,97.0,2.85,15.5,612.5,416.97,319.21
2016,3,19,10,0,838.0,101.0,2.9,16.0,649.0,478.34,371.64
2016,3,19,10,15,848.0,103.0,2.9,16.0,680.0,536.89,420.84
2016,3,19,10,30,858.0,105.0,2.9,16.0,711.0,594.33,467.68
2016,3,19,10,45,863.5,107.0,2.95,16.0,734.5,647.98,510.49
2016,3,19,11,0,869.0,109.0,3.0,16.0,758.0,699.94,550.94
2016,3,19,11,15,873.5,110.0,2.95,16.0,774.5,748.33,587.36
2016,3,19,11,30,878.0,111.0,2.9,16.0,791.0,794.46,619.59
2016,3,19,11,45,880.0,111.5,2.9,16.0,799.5,835.62,648.15
2016,3,19,12,0,882.0,112.0,2.9,16.0,808.0,873.92,674.55
2016,3,19,12,15,883.0,112.0,2.85,16.0,809.0,907.8,697.37
2016,3,19,12,30,884.0,112.0,2.8,16.0,810.0,938.42,717.86
2016,3,19,12,45,624.5,229.0,2.8,16.5,720.0,859.25,660.63
2016,3,19,13,0,365.0,346.0,2.8,17.0,630.0,723.89,557.94
2016,3,19,13,15,624.5,225.5,2.8,17.0,699.5,891.58,685.09
2016,3,19,13,30,884.0,105.0,2.8,17.0,769.0,1014.06,768.47
2016,3,19,13,45,880.0,103.0,2.8,17.0,747.0,1019.17,771.53
2016,3,19,14,0,876.0,101.0,2.8,17.0,725.0,1020.32,773.29
2016,3,19,14,15,868.0,99.5,2.8,16.5,695.5,1014.05,771.7
2016,3,19,14,30,860.0,98.0,2.8,16.0,666.0,1003.93,767.73
2016,3,19,14,45,851.5,94.5,2.85,16.0,630.5,987.18,758.39
2016,3,19,15,0,843.0,91.0,2.9,16.0,595.0,978.4,754.68
2016,3,19,15,15,826.0,88.5,2.95,16.0,553.0,947.06,735.31
2016,3,19,15,30,809.0,86.0,3.0,16.0,511.0,912.66,713.8
2016,3,19,15,45,479.5,138.0,3.15,16.0,383.5,644.13,520.22
2016,3,19,16,0,150.0,190.0,3.3,16.0,256.0,357.23,292.16
2016,3,19,16,15,143.0,168.0,3.3,15.5,225.5,323.3,267.16
2016,3,19,16,30,136.0,146.0,3.3,15.0,195.0,289.08,240.34
2016,3,19,16,45,129.5,123.5,3.3,14.5,164.0,254.32,212.36
2016,3,19,17,0,123.0,101.0,3.3,14.0,133.0,219.26,183.24
2016,3,19,17,15,106.0,79.0,3.1,13.5,102.5,177.06,146.85
2016,3,19,17,30,89.0,57.0,2.9,13.0,72.0,135.26,109.92
2016,3,19,17,45,45.0,38.5,2.7,13.0,46.0,83.05,62.55
2016,3,19,18,0,1.0,20.0,2.5,13.0,20.0,18.51,1.18
2016,3,19,18,15,0.5,10.0,2.4,12.5,10.0,8.79,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,8.54,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,16.22,0.0
2016,3,20,6,45,94.0,36.5,4.6,13.5,51.0,28.31,18.12
2016,3,20,7,0,188.0,53.0,4.8,14.0,82.0,40.81,30.14
2016,3,20,7,15,224.5,72.0,4.9,14.0,119.5,54.52,42.82
2016,3,20,7,30,261.0,91.0,5.0,14.0,157.0,67.85,54.98
2016,3,20,7,45,284.0,109.0,5.1,14.5,195.5,80.02,65.77
2016,3,20,8,0,307.0,127.0,5.2,15.0,234.0,91.8,75.98
2016,3,20,8,15,237.0,156.5,5.25,15.0,247.0,109.09,90.99
2016,3,20,8,30,167.0,186.0,5.3,15.0,260.0,146.62,112.2
2016,3,20,8,45,309.0,184.5,5.35,15.5,339.0,179.65,130.98
2016,3,20,9,0,451.0,183.0,5.4,16.0,418.0,232.44,168.6
2016,3,20,9,15,387.0,217.0,5.45,16.0,431.0,275.51,208.75
2016,3,20,9,30,323.0,251.0,5.5,16.0,444.0,309.95,241.01
2016,3,20,9,45,218.5,279.0,5.6,16.5,413.5,314.75,248.23
2016,3,20,10,0,114.0,307.0,5.7,17.0,383.0,304.89,241.74
2016,3,20,10,15,67.5,286.0,5.8,17.0,331.5,274.55,218.02
2016,3,20,10,30,21.0,265.0,5.9,17.0,280.0,233.04,184.58
2016,3,20,10,45,10.5,183.0,6.0,17.0,190.5,159.7,125.44
2016,3,20,11,0,0.0,101.0,6.1,17.0,101.0,84.3,63.84
2016,3,20,11,15,0.0,114.0,6.15,17.0,114.0,95.33,72.83
2016,3,20,11,30,0.0,127.0,6.2,17.0,127.0,106.47,81.85
2016,3,20,11,45,0.0,97.5,6.3,17.5,97.5,81.47,61.29
2016,3,20,12,0,0.0,68.0,6.4,18.0,68.0,56.7,40.93
2016,3,20,12,15,3.0,134.5,6.35,17.5,137.0,115.96,89.47
2016,3,20,12,30,6.0,201.0,6.3,17.0,206.0,177.57,139.55
2016,3,20,12,45,6.0,202.5,6.3,17.0,207.5,179.58,141.16
2016,3,20,13,0,6.0,204.0,6.3,17.0,209.0,181.59,142.86
2016,3,20,13,15,3.0,139.5,6.2,17.0,142.0,121.14,93.95
2016,3,20,13,30,0.0,75.0,6.1,17.0,75.0,62.5,45.97
2016,3,20,13,45,0.0,80.5,6.05,17.0,80.5,67.08,49.82
2016,3,20,14,0,0.0,86.0,6.0,17.0,86.0,71.65,53.66
2016,3,20,14,15,0.0,56.5,5.85,16.5,56.5,46.96,33.43
2016,3,20,14,30,0.0,27.0,5.7,16.0,27.0,22.39,13.08
2016,3,20,14,45,0.0,25.5,5.6,16.0,25.5,21.13,12.07
2016,3,20,15,0,0.0,24.0,5.5,16.0,24.0,19.87,11.05
2016,3,20,15,15,0.0,22.0,5.35,16.0,22.0,18.2,9.69
2016,3,20,15,30,0.0,20.0,5.2,16.0,20.0,16.53,8.32
2016,3,20,15,45,0.0,21.5,5.1,16.0,21.5,17.76,9.4
2016,3,20,16,0,0.0,23.0,5.0,16.0,23.0,18.98,10.49
2016,3,20,16,15,0.0,20.0,4.8,15.5,20.0,16.49,8.44
2016,3,20,16,30,0.0,17.0,4.6,15.0,17.0,14.0,6.36
2016,3,20,16,45,0.0,14.0,4.45,15.0,14.0,11.52,4.24
2016,3,20,17,0,0.0,11.0,4.3,15.0,11.0,9.04,2.1
2016,3,20,17,15,0.0,8.5,4.1,14.5,8.5,6.98,0.31
2016,3,20,17,30,0.0,6.0,3.9,14.0,6.0,4.92,0.0
2016,3,20,17,45,0.0,3.5,3.75,14.0,3.5,2.87,0.0
2016,3,20,18,0,0.0,1.0,3.6,14.0,1.0,0.82,0.0
2016,3,20,18,15,0.0,0.5,3.5,14.0,0.5,0.43,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,4.15,12.0,11.5,8.96,0.0
2016,3,21,6,30,32.0,21.0,4.3,12.0,23.0,16.92,0.84
2016,3,21,6,45,109.0,40.5,4.5,12.5,56.0,31.23,20.92
2016,3,21,7,0,186.0,60.0,4.7,13.0,89.0,45.65,34.6
2016,3,21,7,15,237.5,78.0,4.9,13.0,130.0,58.66,46.72
2016,3,21,7,30,289.0,96.0,5.1,13.0,171.0,71.37,58.36
2016,3,21,7,45,345.0,106.0,5.3,13.5,214.5,75.99,62.44
2016,3,21,8,0,401.0,116.0,5.5,14.0,258.0,82.11,67.69
2016,3,21,8,15,319.5,149.5,5.6,14.0,273.0,105.79,88.43
2016,3,21,8,30,238.0,183.0,5.7,14.0,288.0,147.1,110.42
2016,3,21,8,45,366.0,179.0,5.85,14.5,361.5,184.51,132.98
2016,3,21,9,0,494.0,175.0,6.0,15.0,435.0,236.14,170.67
2016,3,21,9,15,635.5,146.5,6.1,15.0,509.5,292.49,215.64
2016,3,21,9,30,777.0,118.0,6.2,15.0,584.0,365.15,276.68
2016,3,21,9,45,792.5,120.5,6.3,15.0,621.5,425.29,331.08
2016,3,21,10,0,808.0,123.0,6.4,15.0,659.0,486.06,384.9
2016,3,21,10,15,412.5,188.5,6.5,15.0,462.5,384.89,309.45
2016,3,21,10,30,17.0,254.0,6.6,15.0,266.0,221.53,176.66
2016,3,21,10,45,8.5,187.0,6.75,15.5,193.0,161.8,127.89
2016,3,21,11,0,0.0,120.0,6.9,16.0,120.0,100.29,77.22
2016,3,21,11,15,1.0,143.0,7.0,16.0,144.0,120.63,93.85
2016,3,21,11,30,2.0,166.0,7.1,16.0,168.0,141.36,110.69
2016,3,21,11,45,1.0,128.0,7.2,16.0,129.0,108.26,83.62
2016,3,21,12,0,0.0,90.0,7.3,16.0,90.0,75.14,56.43
2016,3,21,12,15,0.0,90.5,7.25,16.0,90.5,75.57,56.79
2016,3,21,12,30,0.0,91.0,7.2,16.0,91.0,76.0,57.14
2016,3,21,12,45,3.5,154.0,7.2,16.0,157.0,133.94,104.73
2016,3,21,13,0,7.0,217.0,7.2,16.0,223.0,194.36,153.88
2016,3,21,13,15,7.0,213.0,7.1,16.0,218.5,191.46,151.59
2016,3,21,13,30,7.0,209.0,7.0,16.0,214.0,188.51,149.35
2016,3,21,13,45,5.5,202.5,6.9,16.0,206.5,181.67,143.91
2016,3,21,14,0,4.0,196.0,6.8,16.0,199.0,174.77,138.43
2016,3,21,14,15,2.0,112.0,6.7,15.5,113.5,96.19,74.41
2016,3,21,14,30,0.0,28.0,6.6,15.0,28.0,23.22,13.83
2016,3,21,14,45,0.0,26.5,6.55,15.0,26.5,21.96,12.82
2016,3,21,15,0,0.0,25.0,6.5,15.0,25.0,20.7,11.8
2016,3,21,15,15,0.0,22.5,6.4,14.5,22.5,18.61,10.11
2016,3,21,15,30,0.0,20.0,6.3,14.0,20.0,16.53,8.41
2016,3,21,15,45,0.0,19.0,6.25,14.0,19.0,15.69,7.74
2016,3,21,16,0,0.0,18.0,6.2,14.0,18.0,14.85,7.06
2016,3,21,16,15,48.0,82.5,6.0,14.0,100.0,118.42,97.43
2016,3,21,16,30,96.0,147.0,5.8,14.0,182.0,255.06,213.54
2016,3,21,16,45,255.0,120.5,5.65,14.0,193.0,365.9,309.83
2016,3,21,17,0,414.0,94.0,5.5,14.0,204.0,461.7,390.24
2016,3,21,17,15,335.5,80.0,5.3,13.5,156.5,370.73,312.28
2016,3,21,17,30,257.0,66.0,5.1,13.0,109.0,286.55,238.29
2016,3,21,17,45,181.0,46.0,4.9,13.0,70.5,190.93,152.56
2016,3,21,18,0,105.0,26.0,4.7,13.0,32.0,107.52,51.79
2016,3,21,18,15,52.5,13.0,4.75,12.5,16.0,37.73,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,83.0,12.0,4.15,10.5,17.0,10.24,0.0
2016,3,22,6,30,166.0,24.0,4.3,11.0,34.0,18.67,4.24
2016,3,22,6,45,300.0,36.5,4.45,11.5,76.5,29.79,19.98
2016,3,22,7,0,434.0,49.0,4.6,12.0,119.0,39.61,29.49
2016,3,22,7,15,513.5,57.5,4.6,12.0,170.0,45.64,35.33
2016,3,22,7,30,593.0,66.0,4.6,12.0,221.0,51.62,40.92
2016,3,22,7,45,649.0,70.5,4.7,12.0,274.5,54.25,43.33
2016,3,22,8,0,705.0,75.0,4.8,12.0,328.0,56.94,45.69
2016,3,22,8,15,739.5,79.5,4.75,12.0,379.5,64.79,52.59
2016,3,22,8,30,774.0,84.0,4.7,12.0,431.0,122.78,71.23
2016,3,22,8,45,804.5,85.5,4.7,12.5,481.0,182.8,112.74
2016,3,22,9,0,835.0,87.0,4.7,13.0,531.0,246.33,166.08
2016,3,22,9,15,853.0,89.5,4.75,13.0,574.5,310.48,224.3
2016,3,22,9,30,871.0,92.0,4.8,13.0,618.0,378.57,286.35
2016,3,22,9,45,888.5,92.0,4.85,13.5,657.5,441.85,343.17
2016,3,22,10,0,906.0,92.0,4.9,14.0,697.0,505.61,398.86
2016,3,22,10,15,915.0,93.0,4.95,14.0,728.5,566.05,451.12
2016,3,22,10,30,924.0,94.0,5.0,14.0,760.0,625.47,501.1
2016,3,22,10,45,689.5,196.5,5.05,14.0,702.5,626.57,502.06
2016,3,22,11,0,455.0,299.0,5.1,14.0,645.0,594.74,475.77
2016,3,22,11,15,701.0,198.0,5.1,14.0,743.5,716.37,573.88
2016,3,22,11,30,947.0,97.0,5.1,14.0,842.0,836.63,666.49
2016,3,22,11,45,948.5,97.0,5.2,14.5,850.5,879.31,696.07
2016,3,22,12,0,950.0,97.0,5.3,15.0,859.0,918.83,723.6
2016,3,22,12,15,949.5,97.0,5.4,15.0,859.0,953.24,748.78
2016,3,22,12,30,949.0,97.0,5.5,15.0,859.0,984.04,771.44
2016,3,22,12,45,945.0,98.0,5.6,15.0,850.0,1008.86,789.93
2016,3,22,13,0,941.0,99.0,5.7,15.0,841.0,1029.7,805.76
2016,3,22,13,15,937.0,98.0,5.8,15.0,825.0,1044.32,817.33
2016,3,22,13,30,933.0,97.0,5.9,15.0,809.0,1054.8,826.18
2016,3,22,13,45,926.5,96.0,6.05,15.0,785.0,1058.63,830.84
2016,3,22,14,0,920.0,95.0,6.2,15.0,761.0,1058.29,832.72
2016,3,22,14,15,911.0,93.5,6.25,14.5,729.5,1050.71,830.51
2016,3,22,14,30,902.0,92.0,6.3,14.0,698.0,1039.12,825.56
2016,3,22,14,45,891.0,89.5,6.35,14.0,660.5,1020.39,813.96
2016,3,22,15,0,880.0,87.0,6.4,14.0,623.0,997.94,799.72
2016,3,22,15,15,863.0,85.0,6.35,14.0,579.5,966.69,778.41
2016,3,22,15,30,846.0,83.0,6.3,14.0,536.0,943.16,762.86
2016,3,22,15,45,823.0,80.0,6.25,14.0,488.0,898.65,731.43
2016,3,22,16,0,800.0,77.0,6.2,14.0,440.0,851.85,697.96
2016,3,22,16,15,768.0,73.0,6.1,13.5,389.0,793.93,656.36
2016,3,22,16,30,736.0,69.0,6.0,13.0,338.0,735.05,612.95
2016,3,22,16,45,690.0,64.0,5.95,13.0,285.0,663.14,556.81
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,597.99,504.2
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,507.39,429.02
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,421.96,353.91
2016,3,22,17,45,373.0,34.5,5.35,12.0,84.5,307.33,249.75
2016,3,22,18,0,249.0,24.0,5.2,12.0,40.0,198.41,111.67
2016,3,22,18,15,124.5,12.0,5.15,11.5,20.0,73.26,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,30.5,11.5,3.1,9.5,13.5,9.82,0.0
2016,3,23,6,30,61.0,23.0,3.1,10.0,27.0,18.16,5.83
2016,3,23,6,45,117.5,42.0,3.1,10.5,58.5,32.44,22.54
2016,3,23,7,0,174.0,61.0,3.1,11.0,90.0,46.41,35.73
2016,3,23,7,15,204.0,81.0,3.05,11.0,127.0,60.55,48.88
2016,3,23,7,30,234.0,101.0,3.0,11.0,164.0,74.26,61.44
2016,3,23,7,45,258.5,119.0,3.0,11.5,202.0,86.22,72.05
2016,3,23,8,0,283.0,137.0,3.0,12.0,240.0,97.78,82.07
2016,3,23,8,15,316.0,153.5,2.95,12.5,284.5,108.49,91.14
2016,3,23,8,30,349.0,170.0,2.9,13.0,329.0,148.48,107.39
2016,3,23,8,45,283.5,202.0,2.9,13.5,340.0,189.15,140.3
2016,3,23,9,0,218.0,234.0,2.9,14.0,351.0,224.0,171.6
2016,3,23,9,15,543.5,164.0,2.8,14.5,487.5,280.36,207.62
2016,3,23,9,30,869.0,94.0,2.7,15.0,624.0,378.16,281.93
2016,3,23,9,45,808.5,119.5,2.65,15.5,636.0,432.84,331.33
2016,3,23,10,0,748.0,145.0,2.6,16.0,648.0,477.49,370.52
2016,3,23,10,15,568.5,226.0,2.5,16.0,618.0,498.37,389.53
2016,3,23,10,30,389.0,307.0,2.4,16.0,588.0,495.35,387.73
2016,3,23,10,45,512.0,269.5,2.35,16.5,653.0,575.12,448.96
2016,3,23,11,0,635.0,232.0,2.3,17.0,718.0,662.14,513.88
2016,3,23,11,15,787.5,167.5,2.4,17.0,782.5,748.25,579.62
2016,3,23,11,30,940.0,103.0,2.5,17.0,847.0,837.83,644.61
2016,3,23,11,45,940.5,104.0,2.6,17.0,855.0,880.42,673.84
2016,3,23,12,0,941.0,105.0,2.7,17.0,863.0,919.83,701.2
2016,3,23,12,15,816.0,165.5,2.85,17.0,823.0,914.07,698.0
2016,3,23,12,30,691.0,226.0,3.0,17.0,783.0,896.05,686.43
2016,3,23,12,45,647.0,243.0,3.2,17.0,760.5,894.59,686.44
2016,3,23,13,0,603.0,260.0,3.4,17.0,738.0,887.74,682.43
2016,3,23,13,15,756.5,186.0,3.5,17.0,774.0,981.4,750.57
2016,3,23,13,30,910.0,112.0,3.6,17.0,810.0,1048.48,796.99
2016,3,23,13,45,898.0,113.0,3.75,17.0,784.5,1048.9,798.72
2016,3,23,14,0,886.0,114.0,3.9,17.0,759.0,1045.24,798.39
2016,3,23,14,15,876.0,112.5,4.0,17.0,727.5,1049.7,803.43
2016,3,23,14,30,866.0,111.0,4.1,17.0,696.0,1037.29,797.0
2016,3,23,14,45,686.0,159.0,4.2,17.0,607.0,914.43,713.22
2016,3,23,15,0,506.0,207.0,4.3,17.0,518.0,773.52,612.73
2016,3,23,15,15,651.0,154.5,4.35,16.5,524.5,858.92,680.73
2016,3,23,15,30,796.0,102.0,4.4,16.0,531.0,917.95,726.51
2016,3,23,15,45,644.0,122.5,4.5,16.0,449.5,788.43,633.82
2016,3,23,16,0,492.0,143.0,4.6,16.0,368.0,647.71,529.88
2016,3,23,16,15,455.5,135.0,4.6,15.5,324.5,591.66,488.72
2016,3,23,16,30,419.0,127.0,4.6,15.0,281.0,536.27,446.44
2016,3,23,16,45,387.0,111.0,4.65,15.0,236.5,475.8,398.37
