Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,0,355.0,95.0,4.7,15.0,192.0,416.52,349.66
2016,3,23,17,15,306.5,78.0,4.55,14.0,149.0,345.79,290.43
2016,3,23,17,30,258.0,61.0,4.4,13.0,106.0,278.77,232.11
2016,3,23,17,45,177.0,43.5,4.3,12.5,69.0,195.47,157.29
2016,3,23,18,0,96.0,26.0,4.2,12.0,32.0,102.07,59.5
2016,3,23,18,15,48.0,13.0,4.1,11.5,16.0,35.33,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.5,12.5,4.95,10.5,18.5,10.67,0.0
2016,3,24,6,30,169.0,25.0,5.1,11.0,37.0,19.41,7.89
2016,3,24,6,45,279.0,39.5,5.3,11.5,79.0,30.48,20.86
2016,3,24,7,0,389.0,54.0,5.5,12.0,121.0,43.33,32.9
2016,3,24,7,15,463.0,63.5,5.5,12.5,170.5,49.94,39.15
2016,3,24,7,30,537.0,73.0,5.5,13.0,220.0,56.43,45.07
2016,3,24,7,45,579.0,82.0,5.5,13.5,270.0,62.09,50.06
2016,3,24,8,0,621.0,91.0,5.5,14.0,320.0,67.55,54.73
2016,3,24,8,15,657.5,97.0,5.5,14.0,370.5,72.38,58.86
2016,3,24,8,30,694.0,103.0,5.5,14.0,421.0,127.71,77.02
2016,3,24,8,45,697.0,116.5,5.5,14.5,464.5,188.55,121.39
2016,3,24,9,0,700.0,130.0,5.5,15.0,508.0,249.77,173.42
2016,3,24,9,15,721.0,134.0,5.4,15.0,551.0,308.63,225.8
2016,3,24,9,30,742.0,138.0,5.3,15.0,594.0,369.45,280.33
2016,3,24,9,45,753.0,143.5,5.25,15.5,630.5,429.18,332.89
2016,3,24,10,0,764.0,149.0,5.2,16.0,667.0,489.14,384.17
2016,3,24,10,15,776.5,151.5,5.1,16.0,698.0,547.27,433.15
2016,3,24,10,30,789.0,154.0,5.0,16.0,729.0,604.94,480.38
2016,3,24,10,45,810.0,149.0,4.95,16.5,756.0,660.21,523.84
2016,3,24,11,0,831.0,144.0,4.9,17.0,783.0,715.27,565.93
2016,3,24,11,15,836.5,145.0,4.85,17.0,800.0,764.04,603.17
2016,3,24,11,30,842.0,146.0,4.8,17.0,817.0,810.73,637.74
2016,3,24,11,45,838.0,151.0,4.8,17.5,824.0,851.2,665.23
2016,3,24,12,0,834.0,156.0,4.8,18.0,831.0,888.5,690.21
2016,3,24,12,15,834.5,156.0,4.85,18.0,831.5,921.62,713.78
2016,3,24,12,30,835.0,156.0,4.9,18.0,832.0,951.49,735.11
2016,3,24,12,45,857.0,142.5,4.95,18.0,830.5,984.46,758.67
2016,3,24,13,0,879.0,129.0,5.0,18.0,829.0,1001.66,771.26
2016,3,24,13,15,874.5,128.0,5.05,18.0,813.0,1015.03,781.41
2016,3,24,13,30,870.0,127.0,5.1,18.0,797.0,1037.7,798.24
2016,3,24,13,45,864.0,125.0,5.15,18.0,773.5,1040.81,801.56
2016,3,24,14,0,858.0,123.0,5.2,18.0,750.0,1039.87,802.36
2016,3,24,14,15,848.0,121.5,5.25,18.0,719.0,1031.43,798.11
2016,3,24,14,30,838.0,120.0,5.3,18.0,688.0,1019.08,791.29
2016,3,24,14,45,816.5,120.5,5.35,18.0,649.0,993.62,775.32
2016,3,24,15,0,795.0,121.0,5.4,18.0,610.0,964.73,756.94
2016,3,24,15,15,775.5,117.5,5.4,17.5,567.0,937.01,740.45
2016,3,24,15,30,756.0,114.0,5.4,17.0,524.0,899.81,716.86
2016,3,24,15,45,717.5,113.5,5.45,17.0,475.0,845.97,679.55
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,790.78,640.61
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,729.85,597.55
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,668.55,552.89
2016,3,24,16,45,567.5,89.5,5.7,15.5,274.5,600.07,501.04
2016,3,24,17,0,528.0,79.0,5.8,15.0,224.0,532.59,447.89
2016,3,24,17,15,455.5,68.0,5.7,14.5,174.0,442.5,372.39
2016,3,24,17,30,383.0,57.0,5.6,14.0,124.0,355.41,296.65
2016,3,24,17,45,285.0,41.5,5.5,13.5,82.0,257.67,209.13
2016,3,24,18,0,187.0,26.0,5.4,13.0,40.0,165.89,105.68
2016,3,24,18,15,93.5,13.0,5.35,12.5,20.0,58.19,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,4.7,10.5,21.5,11.95,0.0
2016,3,25,6,30,202.0,28.0,4.9,11.0,43.0,21.75,10.59
2016,3,25,6,45,307.0,42.5,5.1,11.5,86.5,32.81,22.99
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,45.85,35.2
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.0,51.97,41.09
2016,3,25,7,30,558.0,75.0,5.5,12.0,230.0,58.02,46.68
2016,3,25,7,45,612.5,80.5,5.6,12.5,282.5,61.07,49.34
2016,3,25,8,0,667.0,86.0,5.7,13.0,335.0,64.15,51.9
2016,3,25,8,15,701.0,90.5,5.8,13.5,385.5,69.42,56.34
2016,3,25,8,30,735.0,95.0,5.9,14.0,436.0,126.26,73.97
2016,3,25,8,45,767.5,96.0,6.0,14.5,485.0,189.23,118.84
2016,3,25,9,0,800.0,97.0,6.1,15.0,534.0,250.55,170.29
2016,3,25,9,15,817.5,100.0,6.05,15.0,577.0,312.83,226.63
2016,3,25,9,30,835.0,103.0,6.0,15.0,620.0,376.44,284.61
2016,3,25,9,45,850.0,104.5,5.95,15.5,658.0,438.77,340.24
2016,3,25,10,0,865.0,106.0,5.9,16.0,696.0,501.86,394.92
2016,3,25,10,15,875.0,107.5,5.8,16.0,727.5,560.98,445.6
2016,3,25,10,30,885.0,109.0,5.7,16.0,759.0,619.28,494.12
2016,3,25,10,45,889.0,111.5,5.65,16.5,782.0,673.58,537.3
2016,3,25,11,0,893.0,114.0,5.6,17.0,805.0,725.97,577.69
2016,3,25,11,15,897.5,115.0,5.5,17.0,821.5,775.2,615.5
2016,3,25,11,30,902.0,116.0,5.4,17.0,838.0,822.1,648.99
2016,3,25,11,45,905.0,116.0,5.35,17.5,846.5,864.26,677.64
2016,3,25,12,0,908.0,116.0,5.3,18.0,855.0,903.52,703.89
2016,3,25,12,15,908.0,116.0,5.25,18.0,855.0,937.04,727.21
2016,3,25,12,30,908.0,116.0,5.2,18.0,855.0,967.12,748.06
2016,3,25,12,45,915.0,110.5,5.2,18.0,849.0,994.6,767.43
2016,3,25,13,0,922.0,105.0,5.2,18.0,843.0,1018.47,784.36
2016,3,25,13,15,918.0,104.5,5.25,18.0,827.0,1033.14,795.39
2016,3,25,13,30,914.0,104.0,5.3,18.0,811.0,1043.78,803.83
2016,3,25,13,45,908.0,102.5,5.35,18.0,787.0,1047.23,807.46
2016,3,25,14,0,902.0,101.0,5.4,18.0,763.0,1046.58,808.46
2016,3,25,14,15,893.0,99.5,5.5,18.0,731.5,1038.84,805.07
2016,3,25,14,30,884.0,98.0,5.6,18.0,700.0,1027.16,799.06
2016,3,25,14,45,871.0,95.5,5.75,18.0,662.5,1006.43,787.07
2016,3,25,15,0,858.0,93.0,5.9,18.0,625.0,982.09,772.49
2016,3,25,15,15,840.5,90.5,6.0,17.5,581.5,961.25,761.55
2016,3,25,15,30,823.0,88.0,6.1,17.0,538.0,925.71,739.66
2016,3,25,15,45,794.5,86.5,6.25,17.0,489.0,878.3,707.45
2016,3,25,16,0,766.0,85.0,6.4,17.0,440.0,828.93,673.17
2016,3,25,16,15,733.0,80.5,6.45,16.5,389.0,770.39,631.89
2016,3,25,16,30,700.0,76.0,6.5,16.0,338.0,716.38,592.96
2016,3,25,16,45,645.5,71.5,6.6,15.5,285.0,640.03,534.97
2016,3,25,17,0,591.0,67.0,6.7,15.0,232.0,565.71,476.37
2016,3,25,17,15,518.5,59.0,6.6,14.5,181.5,476.79,402.59
2016,3,25,17,30,446.0,51.0,6.5,14.0,131.0,392.94,329.08
2016,3,25,17,45,324.0,39.0,6.45,13.5,87.0,280.38,228.82
2016,3,25,18,0,202.0,27.0,6.4,13.0,43.0,176.41,117.95
2016,3,25,18,15,101.0,13.5,6.35,12.5,21.5,62.27,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,12.5,4.1,11.5,24.5,10.67,0.0
2016,3,26,6,30,289.0,25.0,4.2,12.0,49.0,20.44,10.26
2016,3,26,6,45,399.0,35.0,4.3,12.5,93.5,28.31,19.09
2016,3,26,7,0,509.0,45.0,4.4,13.0,138.0,36.1,26.47
2016,3,26,7,15,575.0,51.5,4.35,13.5,189.0,40.72,30.84
2016,3,26,7,30,641.0,58.0,4.3,14.0,240.0,45.32,35.01
2016,3,26,7,45,685.0,63.0,4.3,14.5,292.0,52.84,41.63
2016,3,26,8,0,729.0,68.0,4.3,15.0,344.0,56.3,44.53
2016,3,26,8,15,759.0,71.5,4.25,15.0,394.0,63.01,50.32
2016,3,26,8,30,789.0,75.0,4.2,15.0,444.0,121.75,67.5
2016,3,26,8,45,810.5,77.5,4.2,15.5,491.5,182.14,110.33
2016,3,26,9,0,832.0,80.0,4.2,16.0,539.0,249.48,166.97
2016,3,26,9,15,848.0,82.5,4.15,16.5,581.5,311.87,222.62
2016,3,26,9,30,864.0,85.0,4.1,17.0,624.0,375.22,279.22
2016,3,26,9,45,872.0,88.5,4.1,17.5,660.0,436.87,333.53
2016,3,26,10,0,880.0,92.0,4.1,18.0,696.0,498.01,385.72
2016,3,26,10,15,888.5,93.0,4.1,18.0,726.5,556.46,434.92
2016,3,26,10,30,897.0,94.0,4.1,18.0,757.0,613.87,481.83
2016,3,26,10,45,902.0,95.5,4.2,18.0,780.0,668.24,525.37
2016,3,26,11,0,907.0,97.0,4.3,18.0,803.0,720.72,566.5
2016,3,26,11,15,910.5,97.5,4.35,18.0,818.5,769.05,602.85
2016,3,26,11,30,914.0,98.0,4.4,18.0,834.0,814.89,635.6
2016,3,26,11,45,916.5,98.0,4.5,18.5,841.5,856.73,664.35
2016,3,26,12,0,919.0,98.0,4.6,19.0,849.0,895.59,690.82
2016,3,26,12,15,918.5,98.0,4.7,19.0,849.0,928.62,714.48
2016,3,26,12,30,918.0,98.0,4.8,19.0,849.0,958.15,735.78
2016,3,26,12,45,904.5,103.5,4.9,19.0,837.5,977.53,750.12
2016,3,26,13,0,891.0,109.0,5.0,19.0,826.0,992.75,761.75
2016,3,26,13,15,886.5,108.5,5.05,19.0,809.5,1006.34,772.04
2016,3,26,13,30,882.0,108.0,5.1,19.0,793.0,1016.02,779.78
2016,3,26,13,45,675.0,194.5,5.2,19.0,710.0,933.41,723.24
2016,3,26,14,0,468.0,281.0,5.3,19.0,627.0,813.94,635.03
2016,3,26,14,15,549.0,238.5,5.4,18.5,627.5,854.74,670.81
2016,3,26,14,30,630.0,196.0,5.5,18.0,628.0,899.76,708.02
2016,3,26,14,45,701.5,157.5,5.6,18.0,614.0,927.05,729.6
2016,3,26,15,0,773.0,119.0,5.7,18.0,600.0,939.56,740.77
2016,3,26,15,15,650.5,145.5,5.7,17.5,531.5,846.69,675.77
2016,3,26,15,30,528.0,172.0,5.7,17.0,463.0,737.78,597.19
2016,3,26,15,45,471.0,168.0,5.75,17.0,410.5,668.37,545.25
2016,3,26,16,0,414.0,164.0,5.8,17.0,358.0,599.85,492.72
2016,3,26,16,15,507.0,126.5,5.7,16.5,336.5,624.13,516.28
2016,3,26,16,30,600.0,89.0,5.6,16.0,315.0,648.19,537.19
2016,3,26,16,45,542.5,85.0,5.6,16.0,266.5,573.47,478.65
2016,3,26,17,0,485.0,81.0,5.6,16.0,218.0,500.83,419.93
2016,3,26,17,15,415.0,70.5,5.45,15.5,170.0,410.57,344.57
2016,3,26,17,30,345.0,60.0,5.3,15.0,122.0,332.58,276.69
2016,3,26,17,45,244.0,44.5,5.15,14.5,81.5,235.21,190.56
2016,3,26,18,0,143.0,29.0,5.0,14.0,41.0,147.43,100.56
2016,3,26,18,15,71.5,14.5,4.85,13.5,20.5,48.21,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,126.5,14.5,4.25,11.5,25.5,12.38,0.0
2016,3,27,6,30,253.0,29.0,4.4,12.0,51.0,23.75,13.42
2016,3,27,6,45,362.0,41.0,4.55,12.5,96.0,33.16,23.4
2016,3,27,7,0,471.0,53.0,4.7,13.0,141.0,42.39,32.1
2016,3,27,7,15,541.5,60.5,4.7,13.0,193.0,47.53,37.01
2016,3,27,7,30,612.0,68.0,4.7,13.0,245.0,52.62,41.69
2016,3,27,7,45,468.0,104.5,4.7,13.5,255.0,75.44,61.93
2016,3,27,8,0,324.0,141.0,4.7,14.0,265.0,100.68,83.98
2016,3,27,8,15,541.5,116.5,4.8,14.0,358.5,87.3,71.95
2016,3,27,8,30,759.0,92.0,4.9,14.0,452.0,133.59,78.52
2016,3,27,8,45,502.5,166.5,5.0,14.0,415.0,197.18,137.15
2016,3,27,9,0,246.0,241.0,5.1,14.0,378.0,234.13,179.35
2016,3,27,9,15,186.5,265.5,5.25,14.0,374.0,258.34,202.54
2016,3,27,9,30,127.0,290.0,5.4,14.0,370.0,273.25,217.2
2016,3,27,9,45,93.5,297.0,5.55,14.5,358.0,277.73,221.56
2016,3,27,10,0,60.0,304.0,5.7,15.0,346.0,277.49,221.46
2016,3,27,10,15,147.5,329.0,5.8,15.0,437.0,354.96,283.61
2016,3,27,10,30,235.0,354.0,5.9,15.0,528.0,440.58,352.06
2016,3,27,10,45,565.0,237.0,6.0,15.0,674.0,581.93,467.25
2016,3,27,11,0,895.0,120.0,6.1,15.0,820.0,734.2,590.12
2016,3,27,11,15,899.5,121.0,6.1,15.0,836.5,783.49,628.53
2016,3,27,11,30,904.0,122.0,6.1,15.0,853.0,830.42,663.04
2016,3,27,11,45,906.5,122.5,6.15,15.5,862.0,872.68,692.77
2016,3,27,12,0,909.0,123.0,6.2,16.0,871.0,912.01,720.16
2016,3,27,12,15,909.5,123.5,6.2,16.0,871.0,946.45,745.0
2016,3,27,12,30,910.0,124.0,6.2,16.0,871.0,977.51,767.4
2016,3,27,12,45,912.0,121.5,6.25,16.0,864.5,1003.43,786.44
2016,3,27,13,0,914.0,119.0,6.3,16.0,858.0,1025.67,802.96
2016,3,27,13,15,910.5,118.0,6.4,16.0,842.0,1040.24,814.47
2016,3,27,13,30,907.0,117.0,6.5,16.0,826.0,1050.8,823.32
2016,3,27,13,45,895.5,118.5,6.6,16.0,800.5,1051.95,825.62
2016,3,27,14,0,884.0,120.0,6.7,16.0,775.0,1049.06,825.24
2016,3,27,14,15,874.5,118.5,6.8,15.5,743.5,1054.1,832.37
2016,3,27,14,30,865.0,117.0,6.9,15.0,712.0,1041.94,827.18
2016,3,27,14,45,850.0,115.0,7.0,15.0,673.5,1019.76,813.23
2016,3,27,15,0,835.0,113.0,7.1,15.0,635.0,993.97,796.66
2016,3,27,15,15,588.5,168.0,7.15,14.5,523.5,810.13,661.52
2016,3,27,15,30,342.0,223.0,7.2,14.0,412.0,596.79,493.26
2016,3,27,15,45,383.0,193.0,7.25,14.0,387.5,593.53,494.3
2016,3,27,16,0,424.0,163.0,7.3,14.0,363.0,607.05,507.6
2016,3,27,16,15,298.5,159.0,7.25,13.5,292.0,460.56,388.53
2016,3,27,16,30,173.0,155.0,7.2,13.0,221.0,325.97,275.7
2016,3,27,16,45,146.5,136.0,7.15,13.0,186.0,278.78,235.99
2016,3,27,17,0,120.0,117.0,7.1,13.0,151.0,233.36,196.89
2016,3,27,17,15,99.5,94.0,7.1,12.5,118.5,188.22,157.79
2016,3,27,17,30,79.0,71.0,7.1,12.0,86.0,144.07,118.72
2016,3,27,17,45,45.5,49.5,7.1,12.0,57.5,84.66,65.97
2016,3,27,18,0,12.0,28.0,7.1,12.0,29.0,38.04,22.64
2016,3,27,18,15,6.0,14.0,7.15,12.0,14.5,14.95,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,163.0,15.0,8.5,9.0,29.5,12.2,0.0
2016,3,28,6,30,326.0,30.0,8.6,9.0,59.0,24.7,14.82
2016,3,28,6,45,443.5,39.0,8.7,9.5,108.0,31.66,22.43
2016,3,28,7,0,561.0,48.0,8.8,10.0,157.0,38.63,29.14
2016,3,28,7,15,626.0,54.5,8.75,10.0,210.5,43.25,33.59
2016,3,28,7,30,691.0,61.0,8.7,10.0,264.0,52.07,41.68
2016,3,28,7,45,735.5,65.0,8.7,10.5,318.0,54.75,44.01
2016,3,28,8,0,780.0,69.0,8.7,11.0,372.0,57.46,46.25
2016,3,28,8,15,809.0,72.5,8.6,11.0,424.5,67.22,54.87
2016,3,28,8,30,838.0,76.0,8.5,11.0,477.0,129.24,72.49
2016,3,28,8,45,858.5,78.5,8.4,11.5,525.5,198.12,123.66
2016,3,28,9,0,879.0,81.0,8.3,12.0,574.0,263.03,180.05
2016,3,28,9,15,895.0,83.5,8.25,12.0,618.0,328.4,240.66
2016,3,28,9,30,911.0,86.0,8.2,12.0,662.0,394.67,302.57
2016,3,28,9,45,922.0,88.0,8.15,12.5,700.5,459.09,361.61
2016,3,28,10,0,933.0,90.0,8.1,13.0,739.0,523.23,418.78
2016,3,28,10,15,941.0,91.0,8.05,13.0,770.0,584.33,472.68
2016,3,28,10,30,949.0,92.0,8.0,13.0,801.0,644.22,524.13
2016,3,28,10,45,954.0,93.5,7.95,13.0,825.0,701.19,571.92
2016,3,28,11,0,959.0,95.0,7.9,13.0,849.0,756.12,616.96
2016,3,28,11,15,962.0,95.5,7.9,13.0,865.0,806.38,656.44
2016,3,28,11,30,965.0,96.0,7.9,13.0,881.0,853.94,692.25
2016,3,28,11,45,965.5,97.0,7.9,13.5,888.5,897.02,723.12
2016,3,28,12,0,966.0,98.0,7.9,14.0,896.0,936.84,751.31
2016,3,28,12,15,965.5,98.0,7.85,14.0,895.0,971.3,776.61
2016,3,28,12,30,965.0,98.0,7.8,14.0,894.0,1002.09,799.17
2016,3,28,12,45,944.5,107.5,7.75,14.0,880.5,1020.04,812.31
2016,3,28,13,0,924.0,117.0,7.7,14.0,867.0,1033.35,822.2
2016,3,28,13,15,919.0,116.0,7.65,14.0,849.5,1046.49,832.12
2016,3,28,13,30,914.0,115.0,7.6,14.0,832.0,1055.55,839.2
2016,3,28,13,45,907.5,113.5,7.6,14.0,807.5,1058.45,842.21
2016,3,28,14,0,901.0,112.0,7.6,14.0,783.0,1057.24,842.42
2016,3,28,14,15,891.0,110.0,7.5,14.0,750.5,1047.87,836.31
2016,3,28,14,30,881.0,108.0,7.4,14.0,718.0,1034.54,827.5
2016,3,28,14,45,867.0,106.0,7.35,14.0,679.0,1025.7,822.43
2016,3,28,15,0,853.0,104.0,7.3,14.0,640.0,1000.64,805.46
2016,3,28,15,15,834.5,101.5,7.2,13.5,596.0,967.1,783.51
2016,3,28,15,30,816.0,99.0,7.1,13.0,552.0,930.51,759.14
2016,3,28,15,45,446.5,149.0,7.0,13.0,394.0,621.2,518.89
2016,3,28,16,0,77.0,199.0,6.9,13.0,236.0,277.11,230.13
2016,3,28,16,15,215.5,167.5,6.7,13.0,253.5,397.96,335.58
2016,3,28,16,30,354.0,136.0,6.5,13.0,271.0,488.79,413.87
2016,3,28,16,45,484.5,102.5,6.35,13.0,258.5,539.18,457.92
2016,3,28,17,0,615.0,69.0,6.2,13.0,246.0,583.86,494.22
2016,3,28,17,15,544.0,61.0,6.05,12.5,194.0,494.99,420.25
2016,3,28,17,30,473.0,53.0,5.9,12.0,142.0,411.01,346.74
2016,3,28,17,45,361.0,41.5,5.75,11.5,96.5,303.9,251.14
2016,3,28,18,0,249.0,30.0,5.6,11.0,51.0,208.47,153.37
2016,3,28,18,15,124.5,15.0,5.5,10.5,25.5,74.89,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,159.5,15.5,2.3,9.5,30.5,12.55,0.0
2016,3,29,6,30,319.0,31.0,2.3,10.0,61.0,25.43,15.75
2016,3,29,6,45,435.5,40.0,2.35,10.5,109.5,32.36,23.08
2016,3,29,7,0,552.0,49.0,2.4,11.0,158.0,39.29,29.71
2016,3,29,7,15,616.0,55.0,2.55,11.0,211.0,43.47,33.72
2016,3,29,7,30,680.0,61.0,2.7,11.0,264.0,51.86,41.37
2016,3,29,7,45,728.0,64.5,2.9,11.5,319.0,54.18,43.33
2016,3,29,8,0,776.0,68.0,3.1,12.0,374.0,56.55,45.26
2016,3,29,8,15,805.0,71.5,3.1,12.0,426.0,67.65,45.38
2016,3,29,8,30,834.0,75.0,3.1,12.0,478.0,129.38,71.95
2016,3,29,8,45,857.0,77.0,3.1,12.5,527.0,198.06,122.41
2016,3,29,9,0,880.0,79.0,3.1,13.0,576.0,262.96,177.7
2016,3,29,9,15,895.5,81.0,2.85,13.5,620.0,327.76,235.77
2016,3,29,9,30,911.0,83.0,2.6,14.0,664.0,393.37,294.2
2016,3,29,9,45,922.5,85.0,2.4,14.5,702.5,457.88,350.24
2016,3,29,10,0,934.0,87.0,2.2,15.0,741.0,522.17,403.83
2016,3,29,10,15,942.0,88.0,2.0,15.0,772.0,583.21,453.44
2016,3,29,10,30,950.0,89.0,1.8,15.0,803.0,643.03,499.94
2016,3,29,10,45,955.5,90.5,1.65,15.0,827.0,700.23,542.8
2016,3,29,11,0,961.0,92.0,1.5,15.0,851.0,755.46,582.45
2016,3,29,11,15,964.0,92.5,1.6,15.0,867.0,805.67,618.55
2016,3,29,11,30,967.0,93.0,1.7,15.0,883.0,853.18,651.44
2016,3,29,11,45,967.5,94.0,1.8,15.5,890.5,896.21,679.84
2016,3,29,12,0,968.0,95.0,1.9,16.0,898.0,935.95,705.86
2016,3,29,12,15,967.5,95.0,2.1,16.0,897.5,970.34,730.72
2016,3,29,12,30,967.0,95.0,2.3,16.0,897.0,1001.04,753.19
2016,3,29,12,45,963.0,95.5,2.55,16.0,887.5,1025.14,771.89
2016,3,29,13,0,959.0,96.0,2.8,16.0,878.0,1045.17,787.99
2016,3,29,13,15,954.5,95.0,2.95,16.0,860.5,1058.95,799.03
2016,3,29,13,30,950.0,94.0,3.1,16.0,843.0,1068.52,807.47
2016,3,29,13,45,941.0,94.5,3.3,16.0,817.5,1071.01,811.79
2016,3,29,14,0,932.0,95.0,3.5,16.0,792.0,1069.3,813.43
2016,3,29,14,15,922.5,93.5,3.6,15.5,760.0,1060.65,811.18
2016,3,29,14,30,913.0,92.0,3.7,15.0,728.0,1047.93,806.3
2016,3,29,14,45,897.0,92.0,3.8,15.0,688.0,1026.55,794.01
2016,3,29,15,0,881.0,92.0,3.9,15.0,648.0,1001.6,779.28
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.0,969.3,759.0
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,944.72,744.12
2016,3,29,15,45,821.5,84.5,4.05,15.0,510.5,898.12,713.18
2016,3,29,16,0,796.0,82.0,4.1,15.0,461.0,849.38,680.3
2016,3,29,16,15,764.5,78.0,4.1,14.5,409.5,791.77,641.08
2016,3,29,16,30,733.0,74.0,4.1,14.0,358.0,733.22,600.03
2016,3,29,16,45,687.0,69.0,4.1,13.5,304.5,666.27,551.02
2016,3,29,17,0,641.0,64.0,4.1,13.0,251.0,596.16,497.52
2016,3,29,17,15,573.5,57.0,3.9,12.5,198.5,510.06,428.27
2016,3,29,17,30,506.0,50.0,3.7,12.0,146.0,428.56,358.31
2016,3,29,17,45,393.5,39.5,3.55,11.5,100.0,320.86,263.83
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,224.85,167.89
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,104.79,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,116.5,18.5,2.65,10.0,30.0,14.39,0.0
2016,3,30,6,30,233.0,37.0,2.7,10.0,60.0,28.55,18.66
2016,3,30,6,45,332.5,50.0,2.8,10.5,105.5,38.33,28.43
2016,3,30,7,0,432.0,63.0,2.9,11.0,151.0,50.09,39.41
2016,3,30,7,15,499.5,72.0,2.8,11.0,202.5,56.05,45.06
2016,3,30,7,30,567.0,81.0,2.7,11.0,254.0,61.91,50.41
2016,3,30,7,45,616.5,87.0,2.65,11.5,306.5,65.16,53.17
2016,3,30,8,0,666.0,93.0,2.6,12.0,359.0,68.38,55.81
2016,3,30,8,15,699.0,98.0,2.6,12.0,409.5,80.03,55.99
2016,3,30,8,30,732.0,103.0,2.6,12.0,460.0,137.21,82.14
2016,3,30,8,45,760.5,105.0,2.65,12.5,508.5,200.67,128.68
2016,3,30,9,0,789.0,107.0,2.7,13.0,557.0,261.59,180.02
2016,3,30,9,15,806.5,110.0,2.8,13.0,600.0,323.17,235.26
2016,3,30,9,30,824.0,113.0,2.9,13.0,643.0,386.08,291.8
2016,3,30,9,45,839.5,114.5,3.0,13.5,680.5,447.93,345.99
2016,3,30,10,0,855.0,116.0,3.1,14.0,718.0,510.22,398.97
2016,3,30,10,15,864.5,117.5,3.15,14.0,749.0,569.48,448.67
2016,3,30,10,30,874.0,119.0,3.2,14.0,780.0,625.67,494.65
2016,3,30,10,45,882.0,119.5,3.3,14.5,804.0,679.98,537.15
2016,3,30,11,0,890.0,120.0,3.4,15.0,828.0,732.72,577.29
2016,3,30,11,15,894.0,121.0,3.4,15.0,843.5,781.15,613.83
2016,3,30,11,30,898.0,122.0,3.4,15.0,859.0,827.2,646.23
2016,3,30,11,45,901.5,121.5,3.45,15.0,867.5,868.84,675.53
2016,3,30,12,0,905.0,121.0,3.5,15.0,876.0,907.62,702.69
2016,3,30,12,15,905.0,121.0,3.5,15.0,875.5,940.7,725.48
2016,3,30,12,30,905.0,121.0,3.5,15.0,875.0,970.36,745.9
2016,3,30,12,45,908.0,117.5,3.5,15.0,867.5,995.78,763.42
2016,3,30,13,0,911.0,114.0,3.5,15.0,860.0,1017.53,778.51
2016,3,30,13,15,906.5,113.5,3.55,15.0,843.5,1031.23,788.63
2016,3,30,13,30,902.0,113.0,3.6,15.0,827.0,1040.94,796.24
2016,3,30,13,45,896.5,111.0,3.65,15.0,803.0,1043.99,799.51
2016,3,30,14,0,891.0,109.0,3.7,15.0,779.0,1042.99,800.23
2016,3,30,14,15,881.5,107.5,3.75,15.0,747.0,1034.47,795.99
2016,3,30,14,30,872.0,106.0,3.8,15.0,715.0,1022.06,789.26
2016,3,30,14,45,859.0,104.0,3.9,15.0,677.0,1014.01,786.06
2016,3,30,15,0,846.0,102.0,4.0,15.0,639.0,989.91,771.68
2016,3,30,15,15,828.5,99.0,4.1,14.5,595.5,956.76,752.35
2016,3,30,15,30,811.0,96.0,4.2,14.0,552.0,920.56,730.58
2016,3,30,15,45,787.5,92.5,4.3,14.0,504.0,875.39,700.74
2016,3,30,16,0,764.0,89.0,4.4,14.0,456.0,828.08,668.9
2016,3,30,16,15,732.0,85.0,4.45,13.5,404.5,770.94,629.75
2016,3,30,16,30,700.0,81.0,4.5,13.0,353.0,718.46,593.01
2016,3,30,16,45,654.0,75.0,4.6,13.0,300.5,646.9,539.07
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,576.74,484.28
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,491.07,414.42
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,409.99,344.43
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,304.35,251.32
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,210.1,159.21
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,96.58,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.0,2.65,11.0,11.0,9.05,0.0
2016,3,31,6,30,0.0,22.0,2.7,11.0,22.0,18.14,9.9
2016,3,31,6,45,0.0,38.0,2.75,11.5,38.0,31.41,22.26
2016,3,31,7,0,0.0,54.0,2.8,12.0,54.0,44.13,33.98
2016,3,31,7,15,0.0,71.5,2.75,12.0,71.5,57.82,46.48
2016,3,31,7,30,0.0,89.0,2.7,12.0,89.0,71.38,58.69
2016,3,31,7,45,0.0,107.5,2.65,12.0,107.5,85.51,71.2
2016,3,31,8,0,0.0,126.0,2.6,12.0,126.0,99.51,83.41
2016,3,31,8,15,0.0,137.0,2.55,12.0,137.0,108.42,86.94
2016,3,31,8,30,0.0,148.0,2.5,12.0,148.0,118.08,94.76
2016,3,31,8,45,5.0,171.5,2.5,12.5,174.5,137.68,110.35
2016,3,31,9,0,10.0,195.0,2.5,13.0,201.0,158.29,126.58
2016,3,31,9,15,49.0,243.5,2.55,13.0,275.0,205.48,163.59
2016,3,31,9,30,88.0,292.0,2.6,13.0,349.0,261.83,208.1
2016,3,31,9,45,188.0,307.0,2.7,13.5,438.0,325.26,257.14
2016,3,31,10,0,288.0,322.0,2.8,14.0,527.0,403.21,317.95
2016,3,31,10,15,597.0,213.5,2.85,14.0,660.5,509.09,401.71
2016,3,31,10,30,906.0,105.0,2.9,14.0,794.0,633.14,499.83
2016,3,31,10,45,913.5,105.5,3.0,14.5,818.0,688.5,542.52
2016,3,31,11,0,921.0,106.0,3.1,15.0,842.0,742.15,583.17
2016,3,31,11,15,925.0,106.5,3.15,15.0,857.5,791.28,619.67
2016,3,31,11,30,929.0,107.0,3.2,15.0,873.0,837.9,652.53
2016,3,31,11,45,931.5,107.0,3.3,15.5,881.0,880.1,681.09
2016,3,31,12,0,934.0,107.0,3.4,16.0,889.0,919.27,707.34
2016,3,31,12,15,934.0,107.0,3.55,16.0,888.5,952.99,731.39
2016,3,31,12,30,934.0,107.0,3.7,16.0,888.0,983.18,753.08
2016,3,31,12,45,938.5,103.0,3.85,16.0,881.0,1009.85,772.44
2016,3,31,13,0,943.0,99.0,4.0,16.0,874.0,1032.76,789.37
2016,3,31,13,15,939.0,98.0,4.15,16.0,857.0,1046.64,800.26
2016,3,31,13,30,935.0,97.0,4.3,16.0,840.0,1056.38,808.55
2016,3,31,13,45,928.0,96.5,4.45,16.0,815.5,1059.5,812.93
2016,3,31,14,0,921.0,96.0,4.6,16.0,791.0,1058.48,814.81
2016,3,31,14,15,912.5,94.5,4.65,15.5,759.5,1050.7,812.74
2016,3,31,14,30,904.0,93.0,4.7,15.0,728.0,1038.9,808.04
2016,3,31,14,45,891.5,91.5,4.8,15.0,689.5,1019.19,796.79
2016,3,31,15,0,879.0,90.0,4.9,15.0,651.0,995.83,782.98
2016,3,31,15,15,863.0,88.0,4.95,15.0,607.5,965.01,763.35
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,941.82,749.2
2016,3,31,15,45,824.5,83.5,5.05,15.0,515.5,897.95,719.71
2016,3,31,16,0,802.0,81.0,5.1,15.0,467.0,851.8,688.18
2016,3,31,16,15,772.5,77.0,5.05,14.5,416.0,795.72,649.22
2016,3,31,16,30,743.0,73.0,5.0,14.0,365.0,738.57,608.46
2016,3,31,16,45,698.5,68.5,5.0,13.5,311.5,668.17,556.2
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,603.99,506.94
2016,3,31,17,15,589.5,57.5,4.85,12.5,206.0,520.17,439.06
2016,3,31,17,30,525.0,51.0,4.7,12.0,154.0,440.59,370.31
2016,3,31,17,45,416.5,41.0,4.55,12.0,107.0,335.09,276.71
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,240.53,184.23
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,113.86,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,14.04,1.77
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,28.59,19.0
2016,4,1,6,45,428.0,45.5,3.55,11.5,120.5,36.59,26.89
2016,4,1,7,0,521.0,56.0,3.6,12.0,168.0,44.44,34.28
2016,4,1,7,15,262.5,82.0,3.55,12.0,139.0,59.52,48.02
2016,4,1,7,30,4.0,108.0,3.5,12.0,110.0,84.68,70.57
2016,4,1,7,45,9.0,127.0,3.45,12.5,131.0,99.05,83.06
2016,4,1,8,0,14.0,146.0,3.4,13.0,152.0,113.29,95.22
2016,4,1,8,15,16.5,164.0,3.35,13.0,171.5,127.37,102.3
2016,4,1,8,30,19.0,182.0,3.3,13.0,191.0,143.91,115.17
2016,4,1,8,45,63.0,220.5,3.3,13.5,255.5,176.9,139.68
2016,4,1,9,0,107.0,259.0,3.3,14.0,320.0,221.56,173.88
2016,4,1,9,15,148.0,280.5,3.25,14.0,373.0,258.76,202.96
2016,4,1,9,30,189.0,302.0,3.2,14.0,426.0,304.19,239.15
2016,4,1,9,45,193.5,320.5,3.15,14.0,453.0,337.68,266.54
2016,4,1,10,0,198.0,339.0,3.1,14.0,480.0,371.85,294.1
2016,4,1,10,15,550.0,222.5,3.05,14.0,637.5,489.51,387.28
2016,4,1,10,30,902.0,106.0,3.0,14.0,795.0,632.42,499.7
2016,4,1,10,45,909.5,106.5,2.95,14.5,818.5,687.5,541.47
2016,4,1,11,0,917.0,107.0,2.9,15.0,842.0,740.89,581.13
2016,4,1,11,15,920.5,107.5,2.85,15.0,858.0,789.38,616.51
2016,4,1,11,30,924.0,108.0,2.8,15.0,874.0,835.34,648.1
2016,4,1,11,45,927.0,107.5,2.75,15.0,881.5,877.2,676.48
2016,4,1,12,0,930.0,107.0,2.7,15.0,889.0,916.06,702.52
2016,4,1,12,15,930.0,107.0,2.7,15.0,888.5,949.56,725.14
2016,4,1,12,30,930.0,107.0,2.7,15.0,888.0,979.54,745.36
2016,4,1,12,45,931.0,105.0,2.75,15.5,880.0,1004.77,761.44
2016,4,1,13,0,932.0,103.0,2.8,16.0,872.0,1026.21,775.04
2016,4,1,13,15,928.0,102.0,2.9,16.0,855.5,1039.87,785.5
2016,4,1,13,30,924.0,101.0,3.0,16.0,839.0,1049.46,793.46
2016,4,1,13,45,919.0,99.5,3.1,16.0,815.0,1053.38,797.81
2016,4,1,14,0,914.0,98.0,3.2,16.0,791.0,1053.19,799.61
2016,4,1,14,15,905.5,96.5,3.3,16.0,759.5,1045.36,796.42
2016,4,1,14,30,897.0,95.0,3.4,16.0,728.0,1033.55,790.7
2016,4,1,14,45,885.5,93.0,3.5,16.0,690.0,1014.27,779.95
2016,4,1,15,0,874.0,91.0,3.6,16.0,652.0,991.33,766.73
2016,4,1,15,15,858.5,88.5,3.7,15.5,608.5,960.42,749.29
2016,4,1,15,30,843.0,86.0,3.8,15.0,565.0,937.12,737.07
2016,4,1,15,45,821.0,83.5,3.9,15.0,517.0,893.77,708.81
2016,4,1,16,0,799.0,81.0,4.0,15.0,469.0,848.15,678.51
2016,4,1,16,15,770.0,77.0,4.0,14.5,417.5,792.59,640.9
2016,4,1,16,30,741.0,73.0,4.0,14.0,366.0,735.95,601.45
2016,4,1,16,45,698.0,68.5,4.05,14.0,313.0,666.84,550.13
2016,4,1,17,0,655.0,64.0,4.1,14.0,260.0,603.72,501.7
2016,4,1,17,15,592.0,57.0,3.95,13.5,208.0,520.31,435.33
2016,4,1,17,30,529.0,50.0,3.8,13.0,156.0,441.09,367.98
2016,4,1,17,45,424.5,40.5,3.7,12.5,109.0,338.57,278.57
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,246.54,190.35
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,117.35,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.5,1.4,10.0,10.5,8.63,0.0
2016,4,2,6,30,0.0,21.0,1.3,10.0,21.0,17.31,9.46
2016,4,2,6,45,0.0,34.5,1.25,10.5,34.5,28.5,19.9
2016,4,2,7,0,0.0,48.0,1.2,11.0,48.0,39.72,30.26
2016,4,2,7,15,0.0,63.0,1.1,11.0,63.0,51.75,41.27
2016,4,2,7,30,0.0,78.0,1.0,11.0,78.0,63.61,51.95
2016,4,2,7,45,0.0,93.0,0.9,11.5,93.0,75.36,62.24
2016,4,2,8,0,0.0,108.0,0.8,12.0,108.0,87.02,72.23
2016,4,2,8,15,5.5,141.0,0.75,12.5,144.0,111.63,89.14
2016,4,2,8,30,11.0,174.0,0.7,13.0,180.0,137.78,109.84
2016,4,2,8,45,215.0,196.5,0.7,13.5,322.0,178.45,133.19
2016,4,2,9,0,419.0,219.0,0.7,14.0,464.0,257.87,188.87
2016,4,2,9,15,480.5,215.0,0.75,14.0,515.0,306.24,227.72
2016,4,2,9,30,542.0,211.0,0.8,14.0,566.0,361.48,272.9
2016,4,2,9,45,674.5,177.0,0.9,14.5,644.0,430.81,327.68
2016,4,2,10,0,807.0,143.0,1.0,15.0,722.0,512.77,391.89
2016,4,2,10,15,817.0,145.0,1.15,15.0,752.5,570.21,438.48
2016,4,2,10,30,827.0,147.0,1.3,15.0,783.0,627.01,483.58
2016,4,2,10,45,835.0,148.0,1.45,15.5,806.0,680.73,524.43
2016,4,2,11,0,843.0,149.0,1.6,16.0,829.0,733.04,563.22
2016,4,2,11,15,847.5,150.0,1.75,16.0,844.5,781.09,599.25
2016,4,2,11,30,852.0,151.0,1.9,16.0,860.0,826.92,632.67
2016,4,2,11,45,859.5,148.0,2.05,16.5,868.5,868.95,661.07
2016,4,2,12,0,867.0,145.0,2.2,17.0,877.0,908.38,687.54
2016,4,2,12,15,866.5,144.5,2.35,17.0,876.0,940.33,710.2
2016,4,2,12,30,866.0,144.0,2.5,17.0,875.0,968.86,730.65
2016,4,2,12,45,874.0,137.5,2.65,17.5,868.5,983.13,740.24
2016,4,2,13,0,882.0,131.0,2.8,18.0,862.0,1006.24,755.96
2016,4,2,13,15,877.0,130.0,2.9,18.0,845.0,1018.47,765.37
2016,4,2,13,30,872.0,129.0,3.0,18.0,828.0,1026.79,772.42
2016,4,2,13,45,779.0,167.0,3.15,18.0,777.5,997.16,754.53
2016,4,2,14,0,686.0,205.0,3.3,18.0,727.0,959.57,731.32
2016,4,2,14,15,758.0,165.5,3.3,17.5,720.5,993.11,757.17
2016,4,2,14,30,830.0,126.0,3.3,17.0,714.0,1013.34,773.47
2016,4,2,14,45,810.5,126.0,3.35,17.0,675.0,988.82,758.41
2016,4,2,15,0,791.0,126.0,3.4,17.0,636.0,960.91,741.37
2016,4,2,15,15,772.5,122.5,3.4,16.5,593.0,926.94,721.04
2016,4,2,15,30,754.0,119.0,3.4,16.0,550.0,897.07,703.44
2016,4,2,15,45,718.0,110.5,3.4,16.0,492.5,835.44,661.38
2016,4,2,16,0,682.0,102.0,3.4,16.0,435.0,772.6,617.83
2016,4,2,16,15,655.0,102.0,3.4,15.5,393.5,727.53,587.71
2016,4,2,16,30,628.0,102.0,3.4,15.0,352.0,681.21,555.68
2016,4,2,16,45,572.5,96.5,3.4,15.0,299.5,604.95,498.42
2016,4,2,17,0,517.0,91.0,3.4,15.0,247.0,530.6,440.24
2016,4,2,17,15,450.5,80.0,3.3,14.5,197.0,441.94,368.47
2016,4,2,17,30,384.0,69.0,3.2,14.0,147.0,364.04,302.56
2016,4,2,17,45,284.0,54.0,3.15,13.5,102.0,266.67,218.28
2016,4,2,18,0,184.0,39.0,3.1,13.0,57.0,180.14,138.54
