Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,15,92.0,19.5,3.0,12.5,28.5,87.19,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,9.0,2.1,9.0,10.0,7.68,0.0
2016,4,3,6,15,178.5,25.0,2.1,9.0,44.5,19.43,7.94
2016,4,3,6,30,314.0,41.0,2.1,9.0,79.0,33.5,23.77
2016,4,3,6,45,408.0,52.0,2.15,9.5,127.0,41.72,31.84
2016,4,3,7,0,502.0,63.0,2.2,10.0,175.0,49.79,39.45
2016,4,3,7,15,251.5,86.5,2.15,10.0,143.0,64.91,53.29
2016,4,3,7,30,1.0,110.0,2.1,10.0,111.0,86.31,72.54
2016,4,3,7,45,6.5,129.0,2.1,10.5,132.0,100.67,85.05
2016,4,3,8,0,12.0,148.0,2.1,11.0,153.0,114.91,97.22
2016,4,3,8,15,22.0,172.5,2.1,11.5,183.0,133.59,107.77
2016,4,3,8,30,32.0,197.0,2.1,12.0,213.0,150.31,120.1
2016,4,3,8,45,423.5,151.0,2.15,12.5,398.5,177.98,124.7
2016,4,3,9,0,815.0,105.0,2.2,13.0,584.0,269.88,185.72
2016,4,3,9,15,831.5,107.5,2.25,13.0,627.0,332.26,241.48
2016,4,3,9,30,848.0,110.0,2.3,13.0,670.0,395.76,298.22
2016,4,3,9,45,860.0,112.5,2.35,13.5,707.0,458.21,352.46
2016,4,3,10,0,872.0,115.0,2.4,14.0,744.0,520.87,405.1
2016,4,3,10,15,881.0,117.0,2.45,14.0,775.0,579.84,454.03
2016,4,3,10,30,890.0,119.0,2.5,14.0,806.0,637.84,500.75
2016,4,3,10,45,894.5,121.0,2.55,14.5,829.0,691.72,542.1
2016,4,3,11,0,899.0,123.0,2.6,15.0,852.0,743.68,580.81
2016,4,3,11,15,728.5,211.5,2.65,15.0,809.5,752.64,585.14
2016,4,3,11,30,558.0,300.0,2.7,15.0,767.0,733.73,569.01
2016,4,3,11,45,731.0,214.5,2.75,15.5,832.0,831.11,642.25
2016,4,3,12,0,904.0,129.0,2.8,16.0,897.0,915.01,700.13
2016,4,3,12,15,712.0,224.0,2.9,16.0,828.5,886.42,679.91
2016,4,3,12,30,520.0,319.0,3.0,16.0,760.0,822.74,631.71
2016,4,3,12,45,705.0,226.5,3.15,16.5,817.5,932.63,713.92
2016,4,3,13,0,890.0,134.0,3.3,17.0,875.0,1016.77,770.59
2016,4,3,13,15,885.0,133.5,3.4,16.5,858.0,1029.62,781.33
2016,4,3,13,30,880.0,133.0,3.5,16.0,841.0,1038.55,790.25
2016,4,3,13,45,867.5,134.5,3.65,16.0,815.0,1051.96,801.35
2016,4,3,14,0,855.0,136.0,3.8,16.0,789.0,1047.65,800.48
2016,4,3,14,15,845.0,134.0,3.9,16.0,757.0,1038.01,795.87
2016,4,3,14,30,835.0,132.0,4.0,16.0,725.0,1024.47,788.72
2016,4,3,14,45,821.0,129.5,4.1,16.0,687.0,1002.58,775.85
2016,4,3,15,0,807.0,127.0,4.2,16.0,649.0,977.15,760.54
2016,4,3,15,15,788.5,123.5,4.25,15.5,605.0,942.88,740.0
2016,4,3,15,30,770.0,120.0,4.3,15.0,561.0,912.67,722.28
2016,4,3,15,45,752.5,113.0,4.35,15.0,514.0,869.75,693.79
2016,4,3,16,0,735.0,106.0,4.4,15.0,467.0,824.51,663.19
2016,4,3,16,15,702.5,101.0,4.35,14.5,416.0,766.7,623.11
2016,4,3,16,30,670.0,96.0,4.3,14.0,365.0,708.23,581.54
2016,4,3,16,45,630.5,88.0,4.3,14.0,312.5,640.41,530.58
2016,4,3,17,0,591.0,80.0,4.3,14.0,260.0,573.47,478.64
2016,4,3,17,15,525.5,71.0,4.15,13.5,208.5,488.43,409.47
2016,4,3,17,30,460.0,62.0,4.0,13.0,157.0,407.69,340.86
2016,4,3,17,45,361.5,49.5,3.85,12.5,110.5,308.62,254.55
2016,4,3,18,0,263.0,37.0,3.7,12.0,64.0,219.37,171.61
2016,4,3,18,15,131.5,18.5,3.6,11.5,32.0,105.16,12.61
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,11.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,12.0,12.0,10.24,0.0
2016,4,4,6,15,160.5,27.5,5.6,12.0,47.5,21.27,10.05
2016,4,4,6,30,321.0,43.0,5.7,12.0,83.0,35.13,24.94
2016,4,4,6,45,418.5,53.5,5.8,12.5,132.5,42.89,32.49
2016,4,4,7,0,516.0,64.0,5.9,13.0,182.0,50.54,39.63
2016,4,4,7,15,578.0,71.5,5.85,13.0,235.5,55.39,44.14
2016,4,4,7,30,640.0,79.0,5.8,13.0,289.0,60.16,48.43
2016,4,4,7,45,684.5,84.0,5.75,13.5,343.0,62.82,50.61
2016,4,4,8,0,729.0,89.0,5.7,14.0,397.0,65.46,52.7
2016,4,4,8,15,759.0,93.5,5.8,14.0,449.0,90.0,59.18
2016,4,4,8,30,789.0,98.0,5.9,14.0,501.0,149.78,88.66
2016,4,4,8,45,811.5,101.0,6.0,14.5,549.0,210.88,134.37
2016,4,4,9,0,834.0,104.0,6.1,15.0,597.0,274.43,189.01
2016,4,4,9,15,850.0,106.5,6.1,15.0,640.5,337.82,246.58
2016,4,4,9,30,866.0,109.0,6.1,15.0,684.0,402.24,305.19
2016,4,4,9,45,877.5,111.5,6.15,15.5,721.5,465.5,361.41
2016,4,4,10,0,889.0,114.0,6.2,16.0,759.0,528.96,416.18
2016,4,4,10,15,897.5,115.5,6.05,16.0,789.5,588.13,466.49
2016,4,4,10,30,906.0,117.0,5.9,16.0,820.0,646.22,514.42
2016,4,4,10,45,910.5,119.0,5.8,16.5,843.0,700.82,557.35
2016,4,4,11,0,915.0,121.0,5.7,17.0,866.0,753.46,597.43
2016,4,4,11,15,918.5,121.5,5.65,17.0,881.5,801.84,634.32
2016,4,4,11,30,922.0,122.0,5.6,17.0,897.0,847.68,667.13
2016,4,4,11,45,922.0,123.5,5.6,17.0,903.5,888.83,696.55
2016,4,4,12,0,922.0,125.0,5.6,17.0,910.0,926.84,723.58
2016,4,4,12,15,921.5,125.0,5.5,17.0,909.0,959.67,746.19
2016,4,4,12,30,921.0,125.0,5.4,17.0,908.0,989.0,766.22
2016,4,4,12,45,922.5,122.0,5.35,17.0,900.0,1013.6,783.26
2016,4,4,13,0,924.0,119.0,5.3,17.0,892.0,1034.43,797.71
2016,4,4,13,15,919.5,118.0,5.3,17.0,874.5,1047.51,807.27
2016,4,4,13,30,915.0,117.0,5.3,17.0,857.0,1056.53,814.19
2016,4,4,13,45,905.5,117.5,5.35,17.5,831.0,1058.03,814.89
2016,4,4,14,0,896.0,118.0,5.4,18.0,805.0,1055.46,812.97
2016,4,4,14,15,886.0,116.0,5.75,17.5,772.5,1045.67,811.65
2016,4,4,14,30,876.0,114.0,6.1,17.0,740.0,1044.73,816.54
2016,4,4,14,45,859.5,113.0,6.5,17.0,700.0,1021.62,804.14
2016,4,4,15,0,843.0,112.0,6.9,17.0,660.0,994.95,788.9
2016,4,4,15,15,825.0,109.0,7.05,16.5,616.0,961.13,768.32
2016,4,4,15,30,807.0,106.0,7.2,16.0,572.0,924.3,745.19
2016,4,4,15,45,779.5,103.5,7.4,16.0,522.5,876.45,712.12
2016,4,4,16,0,752.0,101.0,7.6,16.0,473.0,832.55,681.52
2016,4,4,16,15,719.5,96.0,7.4,15.5,421.0,774.24,639.13
2016,4,4,16,30,687.0,91.0,7.2,15.0,369.0,715.27,595.39
2016,4,4,16,45,638.5,85.5,7.0,15.0,315.5,642.77,538.66
2016,4,4,17,0,590.0,80.0,6.8,15.0,262.0,571.78,481.73
2016,4,4,17,15,522.0,71.5,6.4,14.5,210.0,485.68,410.06
2016,4,4,17,30,454.0,63.0,6.0,14.0,158.0,404.07,339.49
2016,4,4,17,45,348.5,51.0,5.6,13.5,111.5,299.37,247.64
2016,4,4,18,0,243.0,39.0,5.2,13.0,65.0,210.4,165.28
2016,4,4,18,15,121.5,19.5,4.95,12.5,32.5,102.15,24.82
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,46.0,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,92.0,13.0,2.7,11.0,15.0,11.1,0.0
2016,4,5,6,15,242.0,26.5,2.65,11.5,53.0,21.66,11.15
2016,4,5,6,30,392.0,40.0,2.6,12.0,91.0,32.6,22.88
2016,4,5,6,45,478.5,49.5,2.55,12.5,140.5,39.67,29.72
2016,4,5,7,0,565.0,59.0,2.5,13.0,190.0,46.64,36.22
2016,4,5,7,15,622.5,65.5,2.4,13.5,244.0,50.91,40.1
2016,4,5,7,30,680.0,72.0,2.3,14.0,298.0,55.14,43.77
2016,4,5,7,45,723.5,75.5,2.2,14.5,352.5,62.12,49.78
2016,4,5,8,0,767.0,79.0,2.1,15.0,407.0,64.14,51.31
2016,4,5,8,15,794.5,83.0,2.15,15.0,458.5,84.33,52.83
2016,4,5,8,30,822.0,87.0,2.2,15.0,510.0,145.71,83.07
2016,4,5,8,45,845.0,88.5,2.25,15.5,559.0,207.74,128.99
2016,4,5,9,0,868.0,90.0,2.3,16.0,608.0,277.0,187.4
2016,4,5,9,15,883.0,92.5,2.4,16.5,651.0,341.15,244.1
2016,4,5,9,30,898.0,95.0,2.5,17.0,694.0,406.03,301.14
2016,4,5,9,45,908.0,97.0,2.7,17.5,731.5,468.87,355.57
2016,4,5,10,0,918.0,99.0,2.9,18.0,769.0,531.28,408.03
2016,4,5,10,15,925.5,100.0,2.95,18.0,799.0,590.81,457.09
2016,4,5,10,30,933.0,101.0,3.0,18.0,829.0,649.07,503.7
2016,4,5,10,45,938.0,102.5,3.15,18.5,852.0,704.64,546.38
2016,4,5,11,0,943.0,104.0,3.3,19.0,875.0,758.21,586.42
2016,4,5,11,15,946.0,104.5,3.3,19.0,890.0,807.14,621.65
2016,4,5,11,30,949.0,105.0,3.3,19.0,905.0,853.41,653.42
2016,4,5,11,45,950.5,105.0,3.35,19.5,912.0,895.11,680.77
2016,4,5,12,0,952.0,105.0,3.4,20.0,919.0,933.63,705.73
2016,4,5,12,15,951.5,105.0,3.35,20.0,918.0,967.01,727.73
2016,4,5,12,30,951.0,105.0,3.3,20.0,917.0,996.77,747.24
2016,4,5,12,45,950.0,104.0,3.3,20.5,908.0,1021.28,762.16
2016,4,5,13,0,949.0,103.0,3.3,21.0,899.0,1041.88,774.53
2016,4,5,13,15,944.5,102.5,3.3,21.0,881.5,1055.54,783.92
2016,4,5,13,30,940.0,102.0,3.3,21.0,864.0,1065.06,790.78
2016,4,5,13,45,933.5,101.0,3.3,21.0,838.5,1067.86,793.4
2016,4,5,14,0,927.0,100.0,3.3,21.0,813.0,1066.49,793.5
2016,4,5,14,15,918.0,98.5,3.3,21.0,781.0,1057.9,789.03
2016,4,5,14,30,909.0,97.0,3.3,21.0,749.0,1045.29,782.11
2016,4,5,14,45,896.0,95.5,3.35,21.0,710.0,1024.76,770.45
2016,4,5,15,0,883.0,94.0,3.4,21.0,671.0,1000.6,756.44
2016,4,5,15,15,867.0,91.5,3.45,20.5,626.5,968.89,738.67
2016,4,5,15,30,851.0,89.0,3.5,20.0,582.0,944.78,726.02
2016,4,5,15,45,828.0,86.5,3.6,20.0,533.0,900.16,697.72
2016,4,5,16,0,805.0,84.0,3.7,20.0,484.0,853.31,667.43
2016,4,5,16,15,775.5,80.0,3.7,19.5,432.0,797.06,630.38
2016,4,5,16,30,746.0,76.0,3.7,19.0,380.0,739.76,591.53
2016,4,5,16,45,703.0,71.5,3.7,18.5,326.0,670.48,542.34
2016,4,5,17,0,660.0,67.0,3.7,18.0,272.0,607.18,495.89
2016,4,5,17,15,598.0,60.0,3.55,17.5,219.5,524.39,431.46
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,445.67,366.15
2016,4,5,17,45,435.5,43.5,3.25,16.5,118.5,345.51,280.78
2016,4,5,18,0,335.0,34.0,3.1,16.0,70.0,255.23,198.93
2016,4,5,18,15,167.5,17.0,2.95,15.5,35.0,124.97,43.3
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.5,5.55,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,17.0,11.1,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,55.0,21.97,11.73
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,33.28,23.23
2016,4,6,6,45,468.5,50.5,3.6,16.0,142.5,40.32,29.87
2016,4,6,7,0,557.0,60.0,3.7,17.0,192.0,47.26,36.17
2016,4,6,7,15,614.0,66.5,3.65,17.0,245.5,51.49,40.02
2016,4,6,7,30,671.0,73.0,3.6,17.0,299.0,55.67,43.69
2016,4,6,7,45,710.5,78.0,3.55,17.5,353.0,58.5,45.99
2016,4,6,8,0,750.0,83.0,3.5,18.0,407.0,66.86,53.05
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.5,87.85,54.58
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,148.22,84.34
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,209.97,129.87
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,273.85,183.52
2016,4,6,9,15,862.0,99.5,3.4,20.5,649.0,337.56,239.22
2016,4,6,9,30,877.0,102.0,3.4,21.0,692.0,404.96,297.44
2016,4,6,9,45,887.5,104.5,3.45,21.5,729.0,467.18,350.49
2016,4,6,10,0,898.0,107.0,3.5,22.0,766.0,529.08,401.6
2016,4,6,10,15,906.0,108.5,3.4,22.0,796.0,588.2,449.43
2016,4,6,10,30,914.0,110.0,3.3,22.0,826.0,646.17,494.79
2016,4,6,10,45,917.5,112.0,3.25,22.5,848.5,700.26,535.04
2016,4,6,11,0,921.0,114.0,3.2,23.0,871.0,752.26,572.45
2016,4,6,11,15,924.0,114.5,3.1,23.5,885.5,800.23,605.09
2016,4,6,11,30,927.0,115.0,3.0,24.0,900.0,845.62,633.81
2016,4,6,11,45,926.5,116.5,2.9,24.5,906.5,886.26,658.82
2016,4,6,12,0,926.0,118.0,2.8,25.0,913.0,923.7,681.31
2016,4,6,12,15,925.0,117.5,2.65,25.0,911.0,955.43,700.66
2016,4,6,12,30,924.0,117.0,2.5,25.0,909.0,983.58,717.47
2016,4,6,12,45,915.5,119.5,2.45,25.5,898.0,1003.93,728.66
2016,4,6,13,0,907.0,122.0,2.4,26.0,887.0,1020.26,737.34
2016,4,6,13,15,902.0,121.5,2.25,26.0,869.0,1032.96,744.12
2016,4,6,13,30,897.0,121.0,2.1,26.0,851.0,1041.67,748.36
2016,4,6,13,45,888.5,120.0,1.95,26.5,825.0,1042.32,746.1
2016,4,6,14,0,880.0,119.0,1.8,27.0,799.0,1038.96,741.44
2016,4,6,14,15,870.0,117.5,1.7,27.0,767.0,1029.59,735.33
2016,4,6,14,30,860.0,116.0,1.6,27.0,735.0,1029.24,735.03
2016,4,6,14,45,688.5,168.0,1.5,27.0,647.0,918.25,664.7
2016,4,6,15,0,517.0,220.0,1.4,27.0,559.0,789.55,580.34
2016,4,6,15,15,456.0,222.5,1.3,27.0,507.0,725.87,538.13
2016,4,6,15,30,395.0,225.0,1.2,27.0,455.0,641.76,480.91
2016,4,6,15,45,503.0,175.0,1.1,27.0,442.5,697.51,523.08
2016,4,6,16,0,611.0,125.0,1.0,27.0,430.0,732.37,547.62
2016,4,6,16,15,645.0,108.0,0.85,26.5,399.5,722.12,541.17
2016,4,6,16,30,679.0,91.0,0.7,26.0,369.0,706.47,531.3
2016,4,6,16,45,631.0,85.5,0.55,26.0,316.0,634.77,481.36
2016,4,6,17,0,583.0,80.0,0.4,26.0,263.0,564.62,431.73
2016,4,6,17,15,518.5,71.5,0.35,25.0,211.5,481.49,372.33
2016,4,6,17,30,454.0,63.0,0.3,24.0,160.0,402.63,312.87
2016,4,6,17,45,358.0,50.5,0.3,23.5,114.0,305.78,236.44
2016,4,6,18,0,262.0,38.0,0.3,23.0,68.0,217.1,162.29
2016,4,6,18,15,131.0,19.0,0.45,22.5,34.0,106.16,42.59
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.0,7.0,5.97,0.0
2016,4,7,6,0,0.0,14.0,3.3,14.0,14.0,11.56,0.0
2016,4,7,6,15,70.5,33.0,3.45,14.5,43.0,26.16,15.52
2016,4,7,6,30,141.0,52.0,3.6,15.0,72.0,39.77,28.94
2016,4,7,6,45,185.0,72.5,3.75,15.5,110.0,54.5,42.43
2016,4,7,7,0,229.0,93.0,3.9,16.0,148.0,68.83,55.35
2016,4,7,7,15,275.0,107.0,3.9,16.0,189.0,78.62,64.12
2016,4,7,7,30,321.0,121.0,3.9,16.0,230.0,88.15,72.47
2016,4,7,7,45,383.5,131.5,3.95,16.0,283.5,91.19,74.96
2016,4,7,8,0,446.0,142.0,4.0,16.0,337.0,97.19,79.98
2016,4,7,8,15,435.0,165.0,3.9,16.0,374.0,123.13,89.88
2016,4,7,8,30,424.0,188.0,3.8,16.0,411.0,171.82,120.01
2016,4,7,8,45,439.0,204.0,3.75,16.5,453.0,219.19,155.68
2016,4,7,9,0,454.0,220.0,3.7,17.0,495.0,268.67,196.28
2016,4,7,9,15,472.5,229.5,3.6,17.0,533.5,316.45,236.89
2016,4,7,9,30,491.0,239.0,3.5,17.0,572.0,366.24,279.15
2016,4,7,9,45,532.5,238.5,3.45,17.0,617.0,419.9,323.7
2016,4,7,10,0,574.0,238.0,3.4,17.0,662.0,477.48,370.7
2016,4,7,10,15,708.0,187.0,3.3,17.0,730.5,548.9,427.77
2016,4,7,10,30,842.0,136.0,3.2,17.0,799.0,628.68,490.63
2016,4,7,10,45,845.5,138.5,3.15,17.5,820.0,681.04,530.1
2016,4,7,11,0,849.0,141.0,3.1,18.0,841.0,731.53,567.08
2016,4,7,11,15,852.0,141.5,3.05,18.0,855.0,777.73,601.07
2016,4,7,11,30,855.0,142.0,3.0,18.0,869.0,821.53,631.74
2016,4,7,11,45,852.5,144.5,2.95,18.0,874.5,860.11,657.79
2016,4,7,12,0,850.0,147.0,2.9,18.0,880.0,895.55,681.49
2016,4,7,12,15,636.5,254.5,2.9,18.0,803.0,846.29,645.03
2016,4,7,12,30,423.0,362.0,2.9,18.0,726.0,771.85,587.97
2016,4,7,12,45,472.5,340.0,2.9,18.0,742.5,815.77,621.14
2016,4,7,13,0,522.0,318.0,2.9,18.0,759.0,858.73,652.53
2016,4,7,13,15,654.5,243.5,2.9,17.5,785.5,934.73,710.33
2016,4,7,13,30,787.0,169.0,2.9,17.0,812.0,994.59,752.89
2016,4,7,13,45,530.0,267.0,2.95,17.0,694.5,849.39,650.89
2016,4,7,14,0,273.0,365.0,3.0,17.0,577.0,678.9,524.41
2016,4,7,14,15,225.0,355.5,3.0,17.0,525.5,602.68,469.93
2016,4,7,14,30,177.0,346.0,3.0,17.0,474.0,546.91,428.55
2016,4,7,14,45,224.5,320.5,3.0,17.0,474.5,568.45,447.63
2016,4,7,15,0,272.0,295.0,3.0,17.0,475.0,609.04,480.06
2016,4,7,15,15,298.5,268.5,2.95,16.5,454.0,603.06,478.41
2016,4,7,15,30,325.0,242.0,2.9,16.0,433.0,594.22,474.92
2016,4,7,15,45,194.5,225.5,2.9,16.0,337.5,428.46,346.47
2016,4,7,16,0,64.0,209.0,2.9,16.0,242.0,271.22,219.66
2016,4,7,16,15,104.0,190.5,2.8,15.5,236.5,303.95,248.87
2016,4,7,16,30,144.0,172.0,2.7,15.0,231.0,315.08,260.09
2016,4,7,16,45,126.5,151.0,2.6,15.0,198.0,273.97,226.67
2016,4,7,17,0,109.0,130.0,2.5,15.0,165.0,233.79,193.54
2016,4,7,17,15,91.0,107.0,2.35,15.0,132.5,191.54,157.95
2016,4,7,17,30,73.0,84.0,2.2,15.0,100.0,150.3,122.47
2016,4,7,17,45,49.0,62.0,2.1,15.0,71.5,97.49,76.78
2016,4,7,18,0,25.0,40.0,2.0,15.0,43.0,57.4,41.39
2016,4,7,18,15,12.5,20.0,1.9,14.5,21.5,25.49,8.1
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,2.99,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,5.75,0.0
2016,4,8,6,15,0.0,21.5,1.6,13.0,21.5,17.74,9.07
2016,4,8,6,30,0.0,36.0,1.6,13.0,36.0,29.74,20.52
2016,4,8,6,45,0.0,54.5,1.65,13.5,54.5,44.28,33.82
2016,4,8,7,0,0.0,73.0,1.7,14.0,73.0,58.64,46.8
2016,4,8,7,15,0.0,93.0,1.6,14.0,93.0,73.92,60.46
2016,4,8,7,30,0.0,113.0,1.5,14.0,113.0,89.04,73.74
2016,4,8,7,45,0.0,125.0,1.45,14.5,125.0,98.57,81.75
2016,4,8,8,0,0.0,137.0,1.4,15.0,137.0,108.0,89.52
2016,4,8,8,15,11.5,167.0,1.35,15.0,173.5,130.56,103.66
2016,4,8,8,30,23.0,197.0,1.3,15.0,210.0,155.83,123.18
2016,4,8,8,45,30.5,221.5,1.3,15.5,239.5,173.4,136.28
2016,4,8,9,0,38.0,246.0,1.3,16.0,269.0,198.04,155.18
2016,4,8,9,15,54.0,274.5,1.3,16.0,310.0,229.59,179.55
2016,4,8,9,30,70.0,303.0,1.3,16.0,351.0,263.91,206.09
2016,4,8,9,45,35.0,180.5,1.3,16.0,204.5,163.12,127.2
2016,4,8,10,0,0.0,58.0,1.3,16.0,58.0,48.27,34.39
2016,4,8,10,15,49.5,218.0,1.3,16.0,257.5,208.6,164.22
2016,4,8,10,30,99.0,378.0,1.3,16.0,457.0,374.88,291.91
2016,4,8,10,45,89.0,385.0,1.35,16.0,457.5,384.29,298.01
2016,4,8,11,0,79.0,392.0,1.4,16.0,458.0,392.48,304.06
2016,4,8,11,15,65.5,387.5,1.45,16.0,443.0,386.74,299.58
2016,4,8,11,30,52.0,383.0,1.5,16.0,428.0,379.22,293.77
2016,4,8,11,45,30.0,297.0,1.55,16.0,323.5,288.22,224.51
2016,4,8,12,0,8.0,211.0,1.6,16.0,219.0,186.02,144.79
2016,4,8,12,15,8.5,210.5,1.65,16.0,218.5,186.8,145.77
2016,4,8,12,30,9.0,210.0,1.7,16.0,218.0,187.55,146.45
2016,4,8,12,45,16.0,264.0,1.75,16.5,278.0,243.33,190.2
2016,4,8,13,0,23.0,318.0,1.8,17.0,338.0,301.19,234.64
2016,4,8,13,15,26.5,322.5,1.85,16.5,345.0,329.66,256.99
2016,4,8,13,30,30.0,327.0,1.9,16.0,352.0,340.9,266.39
2016,4,8,13,45,93.5,353.5,2.0,16.0,427.5,436.36,341.62
2016,4,8,14,0,157.0,380.0,2.1,16.0,503.0,555.32,431.92
2016,4,8,14,15,90.0,327.0,2.1,16.0,397.0,411.7,323.13
2016,4,8,14,30,23.0,274.0,2.1,16.0,291.0,269.03,212.1
2016,4,8,14,45,11.5,208.5,2.15,16.0,217.0,194.72,153.87
2016,4,8,15,0,0.0,143.0,2.2,16.0,143.0,122.24,95.39
2016,4,8,15,15,83.5,204.5,2.15,16.0,253.5,298.19,240.51
2016,4,8,15,30,167.0,266.0,2.1,16.0,364.0,450.68,360.97
2016,4,8,15,45,311.0,218.5,2.1,16.0,383.0,547.37,439.01
2016,4,8,16,0,455.0,171.0,2.1,16.0,402.0,634.37,508.33
2016,4,8,16,15,236.0,160.5,2.0,15.5,280.0,398.7,325.24
2016,4,8,16,30,17.0,150.0,1.9,15.0,158.0,151.79,122.15
2016,4,8,16,45,10.5,130.5,1.85,15.0,135.0,128.28,103.25
2016,4,8,17,0,4.0,111.0,1.8,15.0,112.0,105.21,83.89
2016,4,8,17,15,2.0,89.0,1.7,14.5,89.5,82.83,65.09
2016,4,8,17,30,0.0,67.0,1.6,14.0,67.0,60.31,45.83
2016,4,8,17,45,0.0,47.5,1.5,14.0,47.5,41.7,29.62
2016,4,8,18,0,0.0,28.0,1.4,14.0,28.0,23.13,13.39
2016,4,8,18,15,0.0,14.0,1.3,14.0,14.0,11.53,1.16
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,13.0,4.0,3.41,0.0
2016,4,9,6,0,0.0,8.0,1.8,13.0,8.0,6.57,0.0
2016,4,9,6,15,0.0,21.0,1.85,13.0,21.0,17.32,8.9
2016,4,9,6,30,0.0,34.0,1.9,13.0,34.0,28.1,19.13
2016,4,9,6,45,0.0,51.0,2.0,13.5,51.0,41.8,31.65
2016,4,9,7,0,0.0,68.0,2.1,14.0,68.0,55.15,43.72
2016,4,9,7,15,0.0,86.0,2.05,14.0,86.0,69.11,56.2
2016,4,9,7,30,0.0,104.0,2.0,14.0,104.0,82.92,68.37
2016,4,9,7,45,7.5,131.5,2.0,14.0,135.0,103.21,86.01
2016,4,9,8,0,15.0,159.0,2.0,14.0,166.0,123.12,103.06
2016,4,9,8,15,7.5,143.5,1.95,14.0,147.0,114.32,90.7
2016,4,9,8,30,0.0,128.0,1.9,14.0,128.0,103.98,81.98
2016,4,9,8,45,0.0,132.0,1.9,14.5,132.0,107.79,84.73
2016,4,9,9,0,0.0,136.0,1.9,15.0,136.0,111.49,87.36
2016,4,9,9,15,7.0,185.0,1.85,15.0,189.5,152.42,120.29
2016,4,9,9,30,14.0,234.0,1.8,15.0,243.0,194.55,153.72
2016,4,9,9,45,21.0,263.0,1.8,15.0,278.0,222.63,175.66
2016,4,9,10,0,28.0,292.0,1.8,15.0,313.0,252.05,198.58
2016,4,9,10,15,20.5,275.5,1.75,15.0,291.5,238.18,187.39
2016,4,9,10,30,13.0,259.0,1.7,15.0,270.0,222.76,175.05
2016,4,9,10,45,15.5,276.0,1.7,15.5,289.5,240.41,188.51
2016,4,9,11,0,18.0,293.0,1.7,16.0,309.0,258.53,202.12
2016,4,9,11,15,17.5,292.5,1.65,16.0,307.5,259.92,202.97
2016,4,9,11,30,17.0,292.0,1.6,16.0,306.0,261.12,203.76
2016,4,9,11,45,28.5,332.5,1.6,16.0,357.0,319.22,248.67
2016,4,9,12,0,40.0,373.0,1.6,16.0,408.0,371.21,288.03
2016,4,9,12,15,45.0,379.5,1.55,16.0,419.0,386.94,299.64
2016,4,9,12,30,50.0,386.0,1.5,16.0,430.0,402.98,311.66
2016,4,9,12,45,96.5,405.5,1.5,16.0,488.5,471.83,364.26
2016,4,9,13,0,143.0,425.0,1.5,16.0,547.0,561.79,430.66
2016,4,9,13,15,123.0,412.0,1.55,16.0,515.5,536.41,411.7
2016,4,9,13,30,103.0,399.0,1.6,16.0,484.0,489.07,377.61
2016,4,9,13,45,103.0,386.5,1.65,16.0,469.0,480.82,372.63
2016,4,9,14,0,103.0,374.0,1.7,16.0,454.0,471.91,366.91
2016,4,9,14,15,77.5,345.0,1.7,16.0,404.0,418.23,326.73
2016,4,9,14,30,52.0,316.0,1.7,16.0,354.0,363.85,285.6
2016,4,9,14,45,48.5,296.5,1.75,16.0,330.5,341.84,269.66
2016,4,9,15,0,45.0,277.0,1.8,16.0,307.0,319.5,253.13
2016,4,9,15,15,49.5,262.5,1.8,16.0,293.5,310.42,247.03
2016,4,9,15,30,54.0,248.0,1.8,16.0,280.0,301.01,240.61
2016,4,9,15,45,32.0,211.5,1.85,16.0,230.0,240.78,192.95
2016,4,9,16,0,10.0,175.0,1.9,16.0,180.0,166.88,133.29
2016,4,9,16,15,5.0,112.5,1.85,15.5,115.0,101.01,79.62
2016,4,9,16,30,0.0,50.0,1.8,15.0,50.0,41.37,29.65
2016,4,9,16,45,0.0,43.0,1.8,15.0,43.0,35.54,24.81
2016,4,9,17,0,0.0,36.0,1.8,15.0,36.0,29.72,19.88
2016,4,9,17,15,0.0,29.0,1.7,14.5,29.0,23.91,14.93
2016,4,9,17,30,0.0,22.0,1.6,14.0,22.0,18.11,9.91
2016,4,9,17,45,0.0,15.5,1.55,14.0,15.5,12.74,5.18
2016,4,9,18,0,0.0,9.0,1.5,14.0,9.0,7.39,0.45
2016,4,9,18,15,0.0,5.0,1.4,14.0,5.0,4.1,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.85,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,4.51,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,7.39,0.87
2016,4,10,6,45,0.0,13.5,3.3,13.0,13.5,11.1,4.3
2016,4,10,7,0,0.0,18.0,3.4,13.0,18.0,14.81,7.71
2016,4,10,7,15,0.0,23.0,3.45,13.0,23.0,18.95,11.46
2016,4,10,7,30,0.0,28.0,3.5,13.0,28.0,23.1,15.18
2016,4,10,7,45,0.0,24.0,3.6,13.5,24.0,19.8,12.14
2016,4,10,8,0,0.0,20.0,3.7,14.0,20.0,16.5,9.11
2016,4,10,8,15,0.0,23.0,3.7,14.0,23.0,19.0,10.58
2016,4,10,8,30,0.0,26.0,3.7,14.0,26.0,21.5,12.66
2016,4,10,8,45,0.0,44.0,3.75,14.0,44.0,36.46,25.27
2016,4,10,9,0,0.0,62.0,3.8,14.0,62.0,51.48,37.81
2016,4,10,9,15,0.0,83.0,3.85,14.0,83.0,69.07,52.39
2016,4,10,9,30,0.0,104.0,3.9,14.0,104.0,86.48,66.71
2016,4,10,9,45,0.0,110.0,3.95,14.0,110.0,91.48,70.69
2016,4,10,10,0,0.0,116.0,4.0,14.0,116.0,96.52,74.7
2016,4,10,10,15,0.0,124.0,4.05,14.0,124.0,103.25,80.11
2016,4,10,10,30,0.0,132.0,4.1,14.0,132.0,110.05,85.56
2016,4,10,10,45,0.0,111.5,4.2,14.5,111.5,93.12,71.43
2016,4,10,11,0,0.0,91.0,4.3,15.0,91.0,76.04,57.24
2016,4,10,11,15,0.0,119.0,4.35,15.0,119.5,99.62,76.5
2016,4,10,11,30,0.0,147.0,4.4,15.0,148.0,123.44,95.83
2016,4,10,11,45,1.5,153.5,4.5,15.0,155.5,130.44,101.5
2016,4,10,12,0,3.0,160.0,4.6,15.0,163.0,137.59,107.34
2016,4,10,12,15,3.5,165.5,4.6,15.0,169.0,143.12,111.83
2016,4,10,12,30,4.0,171.0,4.6,15.0,175.0,148.71,116.38
2016,4,10,12,45,5.5,184.5,4.7,15.0,189.5,162.32,127.49
2016,4,10,13,0,7.0,198.0,4.8,15.0,204.0,176.17,138.79
2016,4,10,13,15,3.5,116.0,4.8,15.0,119.0,101.08,77.85
2016,4,10,13,30,0.0,34.0,4.8,15.0,34.0,28.32,17.89
2016,4,10,13,45,0.0,72.5,4.8,15.0,72.5,60.48,44.56
2016,4,10,14,0,0.0,111.0,4.8,15.0,111.0,93.25,71.61
2016,4,10,14,15,1.0,140.5,4.75,14.5,141.0,120.27,94.1
2016,4,10,14,30,2.0,170.0,4.7,14.0,171.0,148.2,117.37
2016,4,10,14,45,1.5,171.0,4.7,14.0,172.0,149.07,118.27
2016,4,10,15,0,1.0,172.0,4.7,14.0,173.0,150.1,119.36
2016,4,10,15,15,0.5,146.5,4.65,14.0,147.0,126.32,100.03
2016,4,10,15,30,0.0,121.0,4.6,14.0,121.0,102.69,80.68
2016,4,10,15,45,0.0,128.5,4.55,14.0,128.5,110.18,87.21
2016,4,10,16,0,0.0,136.0,4.5,14.0,136.0,118.32,94.29
2016,4,10,16,15,46.0,155.0,4.4,13.5,174.5,192.13,158.26
2016,4,10,16,30,92.0,174.0,4.3,13.0,213.0,255.94,213.24
2016,4,10,16,45,79.5,152.5,4.2,13.0,183.0,221.37,184.43
2016,4,10,17,0,67.0,131.0,4.1,13.0,153.0,187.48,155.93
2016,4,10,17,15,53.5,108.0,3.95,12.5,123.5,151.6,125.44
2016,4,10,17,30,40.0,85.0,3.8,12.0,94.0,116.43,94.96
2016,4,10,17,45,23.0,63.0,3.65,12.0,68.0,81.21,63.8
2016,4,10,18,0,6.0,41.0,3.5,12.0,42.0,41.59,29.01
2016,4,10,18,15,3.0,23.0,3.4,12.0,23.5,21.57,8.82
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.27,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,40.0,11.0,1.05,11.5,13.5,9.39,0.0
2016,4,11,6,0,80.0,22.0,1.0,12.0,27.0,17.39,2.49
2016,4,11,6,15,183.5,39.5,1.05,12.0,65.0,30.22,20.27
2016,4,11,6,30,287.0,57.0,1.1,12.0,103.0,43.21,32.7
2016,4,11,6,45,368.0,69.0,1.15,12.5,150.5,51.85,40.82
2016,4,11,7,0,449.0,81.0,1.2,13.0,198.0,60.33,48.55
2016,4,11,7,15,503.5,90.0,1.3,13.0,249.0,68.17,55.59
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,73.4,60.15
2016,4,11,7,45,597.5,105.5,1.5,13.5,350.5,76.41,62.53
2016,4,11,8,0,637.0,112.0,1.6,14.0,401.0,79.33,64.77
2016,4,11,8,15,445.5,171.0,1.65,14.0,384.5,129.65,94.14
2016,4,11,8,30,254.0,230.0,1.7,14.0,368.0,186.4,138.94
2016,4,11,8,45,163.5,251.0,1.8,14.5,342.5,211.92,162.1
2016,4,11,9,0,73.0,272.0,1.9,15.0,317.0,224.24,175.53
2016,4,11,9,15,38.5,232.5,1.9,15.0,257.0,195.07,153.42
2016,4,11,9,30,4.0,193.0,1.9,15.0,197.0,159.08,125.26
2016,4,11,9,45,22.0,253.5,1.95,15.0,271.0,215.67,170.26
2016,4,11,10,0,40.0,314.0,2.0,15.0,345.0,274.87,216.56
2016,4,11,10,15,39.5,325.5,2.05,15.0,356.5,289.95,228.05
2016,4,11,10,30,39.0,337.0,2.1,15.0,368.0,305.07,239.69
2016,4,11,10,45,38.5,345.0,2.15,15.5,376.5,317.33,248.59
2016,4,11,11,0,38.0,353.0,2.2,16.0,385.0,329.55,257.41
2016,4,11,11,15,30.5,339.5,2.2,16.0,366.0,317.61,247.99
2016,4,11,11,30,23.0,326.0,2.2,16.0,347.0,295.14,230.52
2016,4,11,11,45,29.0,345.5,2.25,16.0,371.5,331.07,258.38
2016,4,11,12,0,35.0,365.0,2.3,16.0,396.0,358.8,279.62
2016,4,11,12,15,21.0,282.0,2.3,16.0,300.5,272.65,213.13
2016,4,11,12,30,7.0,199.0,2.3,16.0,205.0,175.93,137.13
2016,4,11,12,45,62.0,311.0,2.35,16.0,364.5,345.05,271.49
2016,4,11,13,0,117.0,423.0,2.4,16.0,524.0,533.29,413.44
2016,4,11,13,15,470.5,286.0,2.4,16.0,678.0,787.46,606.83
2016,4,11,13,30,824.0,149.0,2.4,16.0,832.0,1008.38,761.24
2016,4,11,13,45,818.5,146.5,2.4,16.0,808.0,1010.02,760.76
2016,4,11,14,0,813.0,144.0,2.4,16.0,784.0,1007.8,760.24
2016,4,11,14,15,803.0,141.5,2.35,16.0,752.5,997.21,753.76
2016,4,11,14,30,793.0,139.0,2.3,16.0,721.0,982.91,745.0
2016,4,11,14,45,783.5,134.0,2.3,16.0,684.5,962.8,733.0
2016,4,11,15,0,774.0,129.0,2.3,16.0,648.0,939.23,718.75
2016,4,11,15,15,756.0,126.0,2.25,16.0,605.0,906.34,697.61
2016,4,11,15,30,738.0,123.0,2.2,16.0,562.0,877.36,679.18
2016,4,11,15,45,715.0,118.0,2.2,16.0,515.5,832.46,649.85
2016,4,11,16,0,692.0,113.0,2.2,16.0,469.0,785.73,618.89
2016,4,11,16,15,660.5,108.0,2.2,15.5,419.0,730.2,582.01
2016,4,11,16,30,629.0,103.0,2.2,15.0,369.0,674.12,543.72
2016,4,11,16,45,591.5,94.5,2.2,15.0,318.5,609.14,496.46
2016,4,11,17,0,554.0,86.0,2.2,15.0,268.0,545.06,447.97
2016,4,11,17,15,494.0,77.0,2.2,14.5,218.0,466.12,385.78
2016,4,11,17,30,434.0,68.0,2.2,14.0,168.0,391.11,324.12
2016,4,11,17,45,352.5,55.5,2.2,14.0,122.5,301.17,247.33
2016,4,11,18,0,271.0,43.0,2.2,14.0,77.0,224.39,178.85
2016,4,11,18,15,154.5,26.5,2.3,13.5,44.0,131.55,85.17
2016,4,11,18,30,38.0,10.0,2.4,13.0,11.0,24.68,0.0
2016,4,11,18,45,19.0,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,3.75,11.5,6.5,5.55,0.0
2016,4,12,6,0,0.0,13.0,3.9,12.0,13.0,10.7,0.5
2016,4,12,6,15,0.0,30.5,3.95,12.0,30.5,25.11,15.98
2016,4,12,6,30,0.0,48.0,4.0,12.0,48.0,38.9,28.89
2016,4,12,6,45,1.0,69.5,4.1,12.5,70.0,55.37,43.96
2016,4,12,7,0,2.0,91.0,4.2,13.0,92.0,71.65,58.63
2016,4,12,7,15,9.5,111.0,4.2,13.0,115.0,86.81,72.18
2016,4,12,7,30,17.0,131.0,4.2,13.0,138.0,101.87,85.41
2016,4,12,7,45,8.5,104.5,4.25,13.0,108.0,84.56,69.88
2016,4,12,8,0,0.0,78.0,4.3,13.0,78.0,64.74,52.13
2016,4,12,8,15,0.0,106.5,4.35,13.0,106.5,87.19,68.53
2016,4,12,8,30,0.0,135.0,4.4,13.0,135.0,109.37,86.89
2016,4,12,8,45,0.0,149.0,4.45,13.5,149.0,120.85,95.99
2016,4,12,9,0,0.0,163.0,4.5,14.0,163.0,132.46,105.11
2016,4,12,9,15,0.0,131.0,4.55,14.0,131.0,108.04,84.68
2016,4,12,9,30,0.0,99.0,4.6,14.0,99.0,82.42,63.29
2016,4,12,9,45,1.0,134.5,4.65,14.0,135.5,111.88,87.5
2016,4,12,10,0,2.0,170.0,4.7,14.0,172.0,141.62,111.69
2016,4,12,10,15,5.5,198.5,4.8,14.0,203.5,167.42,132.54
2016,4,12,10,30,9.0,227.0,4.9,14.0,235.0,193.96,153.89
2016,4,12,10,45,9.0,227.0,5.0,14.5,235.0,195.26,154.5
2016,4,12,11,0,9.0,227.0,5.1,15.0,235.0,196.48,155.1
2016,4,12,11,15,17.0,280.0,5.1,15.0,295.0,248.68,196.88
2016,4,12,11,30,25.0,333.0,5.1,15.0,355.0,311.95,246.88
2016,4,12,11,45,21.5,320.0,5.2,15.0,339.5,290.99,230.2
2016,4,12,12,0,18.0,307.0,5.3,15.0,324.0,278.64,220.46
2016,4,12,12,15,40.0,355.5,5.3,15.0,391.5,358.64,284.04
2016,4,12,12,30,62.0,404.0,5.3,15.0,459.0,430.59,340.37
2016,4,12,12,45,62.0,396.5,5.35,15.0,451.0,428.73,339.04
2016,4,12,13,0,62.0,389.0,5.4,15.0,443.0,426.34,337.54
2016,4,12,13,15,424.5,281.5,5.45,15.0,636.0,736.73,585.87
2016,4,12,13,30,787.0,174.0,5.5,15.0,829.0,996.19,780.21
2016,4,12,13,45,783.0,170.5,5.6,15.0,806.0,998.24,781.64
2016,4,12,14,0,779.0,167.0,5.7,15.0,783.0,996.53,782.1
2016,4,12,14,15,768.5,165.0,5.75,15.0,752.0,994.95,782.49
2016,4,12,14,30,758.0,163.0,5.8,15.0,721.0,981.08,774.16
2016,4,12,14,45,680.5,179.0,5.9,15.0,660.5,916.75,729.41
2016,4,12,15,0,603.0,195.0,6.0,15.0,600.0,849.68,682.09
2016,4,12,15,15,649.5,170.5,6.0,14.5,581.5,859.42,692.69
2016,4,12,15,30,696.0,146.0,6.0,14.0,563.0,863.38,698.79
2016,4,12,15,45,540.0,169.0,6.05,14.0,476.5,718.93,590.24
2016,4,12,16,0,384.0,192.0,6.1,14.0,390.0,571.25,473.45
2016,4,12,16,15,406.0,166.0,6.0,14.0,356.5,568.41,473.2
2016,4,12,16,30,428.0,140.0,5.9,14.0,323.0,542.25,454.08
2016,4,12,16,45,372.0,134.0,5.8,14.0,278.0,474.82,399.17
2016,4,12,17,0,316.0,128.0,5.7,14.0,233.0,395.57,333.78
2016,4,12,17,15,274.0,110.0,5.55,13.5,189.0,332.54,281.03
2016,4,12,17,30,232.0,92.0,5.4,13.0,145.0,272.83,229.55
2016,4,12,17,45,176.0,71.5,5.25,12.5,106.0,204.93,169.81
2016,4,12,18,0,120.0,51.0,5.1,12.0,67.0,142.24,113.55
2016,4,12,18,15,60.0,30.0,5.0,12.0,38.0,71.4,45.87
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
