Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,135.0,19.0,3.85,11.5,34.0,14.78,2.09
2016,4,23,6,0,270.0,38.0,4.0,12.0,68.0,29.38,19.54
2016,4,23,6,15,367.0,49.0,4.05,12.0,113.5,39.35,29.24
2016,4,23,6,30,464.0,60.0,4.1,12.0,159.0,47.48,36.96
2016,4,23,6,45,525.5,68.5,4.2,12.5,209.5,53.15,42.2
2016,4,23,7,0,587.0,77.0,4.3,13.0,260.0,58.69,47.13
2016,4,23,7,15,631.0,83.0,4.2,13.0,312.5,62.03,50.05
2016,4,23,7,30,675.0,89.0,4.1,13.0,365.0,65.28,52.81
2016,4,23,7,45,706.0,93.5,4.1,13.5,416.5,67.24,54.26
2016,4,23,8,0,737.0,98.0,4.1,14.0,468.0,69.12,55.62
2016,4,23,8,15,760.5,102.0,4.1,14.0,517.0,112.94,68.48
2016,4,23,8,30,784.0,106.0,4.1,14.0,566.0,171.08,103.3
2016,4,23,8,45,799.0,110.0,4.2,14.5,610.5,230.37,150.31
2016,4,23,9,0,814.0,114.0,4.3,15.0,655.0,291.04,203.16
2016,4,23,9,15,827.0,116.0,4.3,15.0,695.0,350.68,256.96
2016,4,23,9,30,840.0,118.0,4.3,15.0,735.0,410.88,310.93
2016,4,23,9,45,860.0,115.0,4.35,15.5,772.0,472.25,364.05
2016,4,23,10,0,880.0,112.0,4.4,16.0,809.0,531.46,414.08
2016,4,23,10,15,886.5,113.5,4.4,16.0,837.0,587.19,460.69
2016,4,23,10,30,893.0,115.0,4.4,16.0,865.0,641.61,504.96
2016,4,23,10,45,896.0,116.5,4.45,16.5,885.5,692.21,544.35
2016,4,23,11,0,899.0,118.0,4.5,17.0,906.0,740.71,581.1
2016,4,23,11,15,902.0,119.0,4.4,17.0,919.5,786.49,614.85
2016,4,23,11,30,905.0,120.0,4.3,17.0,933.0,829.79,644.78
2016,4,23,11,45,904.5,121.0,4.25,17.0,938.0,867.54,670.93
2016,4,23,12,0,904.0,122.0,4.2,17.0,943.0,902.2,694.79
2016,4,23,12,15,903.0,122.0,4.25,17.0,941.0,932.28,715.88
2016,4,23,12,30,902.0,122.0,4.3,17.0,939.0,958.95,734.63
2016,4,23,12,45,896.5,123.5,4.35,17.0,928.0,979.29,749.12
2016,4,23,13,0,891.0,125.0,4.4,17.0,917.0,995.88,761.27
2016,4,23,13,15,886.5,124.0,4.55,17.0,899.0,1007.17,770.85
2016,4,23,13,30,882.0,123.0,4.7,17.0,881.0,1014.59,777.93
2016,4,23,13,45,870.5,124.5,4.9,17.0,854.5,1013.71,779.83
2016,4,23,14,0,859.0,126.0,5.1,17.0,828.0,1009.0,779.17
2016,4,23,14,15,850.0,124.0,5.2,17.0,796.5,999.4,774.37
2016,4,23,14,30,841.0,122.0,5.3,17.0,765.0,998.87,776.12
2016,4,23,14,45,823.5,122.5,5.45,17.0,726.0,976.13,762.5
2016,4,23,15,0,806.0,123.0,5.6,17.0,687.0,950.1,746.56
2016,4,23,15,15,789.5,120.0,5.6,16.5,644.0,918.03,726.62
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,883.13,704.44
2016,4,23,15,45,747.5,115.0,5.65,16.0,553.0,843.95,677.77
2016,4,23,16,0,722.0,113.0,5.7,16.0,505.0,797.89,645.61
2016,4,23,16,15,693.5,108.0,5.65,15.5,455.5,744.31,607.97
2016,4,23,16,30,665.0,103.0,5.6,15.0,406.0,689.98,568.99
2016,4,23,16,45,618.0,99.5,5.6,15.0,353.5,622.73,517.97
2016,4,23,17,0,571.0,96.0,5.6,15.0,301.0,556.86,465.73
2016,4,23,17,15,516.5,87.5,5.5,14.5,250.5,482.37,405.33
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,406.59,341.97
2016,4,23,17,45,377.0,68.5,5.35,14.0,152.5,321.62,268.2
2016,4,23,18,0,292.0,58.0,5.3,14.0,105.0,245.14,200.07
2016,4,23,18,15,188.5,41.0,5.2,13.5,67.0,160.93,124.52
2016,4,23,18,30,85.0,24.0,5.1,13.0,29.0,72.51,27.56
2016,4,23,18,45,42.5,12.0,5.05,13.0,14.5,25.27,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,26.0,21.5,6.45,11.5,24.5,17.44,4.88
2016,4,24,6,0,52.0,43.0,6.7,12.0,49.0,33.5,23.18
2016,4,24,6,15,91.0,65.0,6.7,12.0,82.0,49.51,38.24
2016,4,24,6,30,130.0,87.0,6.7,12.0,115.0,65.22,52.81
2016,4,24,6,45,164.5,108.5,6.7,12.5,154.0,80.3,66.48
2016,4,24,7,0,199.0,130.0,6.7,13.0,193.0,92.53,77.31
2016,4,24,7,15,238.0,144.0,6.65,13.0,232.5,101.6,85.25
2016,4,24,7,30,277.0,158.0,6.6,13.0,272.0,110.38,92.79
2016,4,24,7,45,270.0,182.5,6.6,13.5,306.0,124.43,104.65
2016,4,24,8,0,263.0,207.0,6.6,14.0,340.0,137.77,115.72
2016,4,24,8,15,502.5,168.5,6.6,14.0,454.0,137.1,95.58
2016,4,24,8,30,742.0,130.0,6.6,14.0,568.0,177.5,110.58
2016,4,24,8,45,775.0,128.0,6.6,14.5,617.0,239.92,159.72
2016,4,24,9,0,808.0,126.0,6.6,15.0,666.0,299.1,210.91
2016,4,24,9,15,822.5,128.5,6.55,15.5,707.0,359.28,265.06
2016,4,24,9,30,837.0,131.0,6.5,16.0,748.0,420.26,319.48
2016,4,24,9,45,854.0,129.5,6.5,16.5,784.5,479.62,371.52
2016,4,24,10,0,871.0,128.0,6.5,17.0,821.0,539.51,422.58
2016,4,24,10,15,878.5,129.5,6.55,17.0,849.5,595.44,470.1
2016,4,24,10,30,886.0,131.0,6.6,17.0,878.0,650.17,515.51
2016,4,24,10,45,890.0,133.0,6.7,17.0,899.0,701.6,557.46
2016,4,24,11,0,894.0,135.0,6.8,17.0,920.0,751.06,597.05
2016,4,24,11,15,896.5,136.0,7.05,17.0,933.5,796.4,633.36
2016,4,24,11,30,899.0,137.0,7.3,17.0,947.0,839.23,665.74
2016,4,24,11,45,893.5,141.0,7.55,17.0,951.0,875.38,693.08
2016,4,24,12,0,888.0,145.0,7.8,17.0,955.0,908.2,718.02
2016,4,24,12,15,887.5,145.0,8.0,17.0,952.5,938.54,741.03
2016,4,24,12,30,887.0,145.0,8.2,17.0,950.0,965.58,761.69
2016,4,24,12,45,692.5,247.0,8.45,17.0,871.5,926.78,733.55
2016,4,24,13,0,498.0,349.0,8.7,17.0,793.0,852.84,674.22
2016,4,24,13,15,487.0,342.5,8.85,16.5,769.5,849.34,674.05
2016,4,24,13,30,476.0,336.0,9.0,16.0,746.0,842.82,671.44
2016,4,24,13,45,624.0,263.5,9.15,16.0,785.0,930.45,743.09
2016,4,24,14,0,772.0,191.0,9.3,16.0,824.0,1011.41,806.29
2016,4,24,14,15,761.5,188.0,9.35,15.5,792.5,999.77,800.22
2016,4,24,14,30,751.0,185.0,9.4,15.0,761.0,984.55,791.85
2016,4,24,14,45,725.5,187.0,9.5,15.0,721.0,956.44,772.47
2016,4,24,15,0,700.0,189.0,9.6,15.0,681.0,925.35,750.81
2016,4,24,15,15,681.0,184.0,9.6,14.5,638.0,890.47,727.29
2016,4,24,15,30,662.0,179.0,9.6,14.0,595.0,853.09,701.61
2016,4,24,15,45,530.5,190.5,9.65,14.0,507.5,721.85,598.99
2016,4,24,16,0,399.0,202.0,9.7,14.0,420.0,603.87,503.56
2016,4,24,16,15,485.0,172.5,9.75,13.5,412.0,631.32,530.49
2016,4,24,16,30,571.0,143.0,9.8,13.0,404.0,650.11,549.94
2016,4,24,16,45,545.0,129.5,9.85,13.0,354.5,592.05,503.24
2016,4,24,17,0,519.0,116.0,9.9,13.0,305.0,534.26,455.8
2016,4,24,17,15,463.0,105.0,9.9,12.5,253.5,459.7,393.33
2016,4,24,17,30,407.0,94.0,9.9,12.0,202.0,389.18,332.51
2016,4,24,17,45,336.5,79.0,9.9,12.0,154.5,310.22,262.31
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,238.15,196.88
2016,4,24,18,15,170.5,44.5,9.9,11.5,68.5,146.55,114.68
2016,4,24,18,30,75.0,25.0,9.9,11.0,30.0,69.94,31.16
2016,4,24,18,45,37.5,12.5,9.95,11.0,15.0,23.89,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,34.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,69.0,10.0,5.7,9.0,11.0,8.54,0.0
2016,4,25,5,45,227.0,22.5,5.8,9.5,46.0,18.38,6.65
2016,4,25,6,0,385.0,35.0,5.9,10.0,81.0,28.59,19.24
2016,4,25,6,15,477.5,43.5,6.0,10.0,129.5,35.02,25.69
2016,4,25,6,30,570.0,52.0,6.1,10.0,178.0,41.39,31.82
2016,4,25,6,45,630.0,58.0,6.2,10.5,231.0,45.52,35.65
2016,4,25,7,0,690.0,64.0,6.3,11.0,284.0,54.0,43.27
2016,4,25,7,15,729.5,68.5,6.3,11.5,338.5,56.96,45.78
2016,4,25,7,30,769.0,73.0,6.3,12.0,393.0,59.88,48.16
2016,4,25,7,45,797.0,77.0,6.3,12.5,446.5,62.21,49.98
2016,4,25,8,0,825.0,81.0,6.3,13.0,500.0,64.45,51.69
2016,4,25,8,15,846.0,84.0,6.2,13.0,550.5,106.27,60.15
2016,4,25,8,30,867.0,87.0,6.1,13.0,601.0,175.65,103.96
2016,4,25,8,45,882.5,89.5,6.05,13.5,648.0,238.08,154.11
2016,4,25,9,0,898.0,92.0,6.0,14.0,695.0,301.71,210.41
2016,4,25,9,15,910.0,94.0,6.0,14.0,736.5,364.81,268.37
2016,4,25,9,30,922.0,96.0,6.0,14.0,778.0,428.15,326.26
2016,4,25,9,45,929.5,98.5,6.05,14.5,813.0,489.91,381.17
2016,4,25,10,0,937.0,101.0,6.1,15.0,848.0,550.86,433.8
2016,4,25,10,15,943.0,102.0,6.15,15.0,877.0,608.71,483.31
2016,4,25,10,30,949.0,103.0,6.2,15.0,906.0,665.06,530.34
2016,4,25,10,45,953.0,104.0,6.3,15.5,927.0,718.36,572.93
2016,4,25,11,0,957.0,105.0,6.4,16.0,948.0,769.49,612.79
2016,4,25,11,15,959.0,105.5,6.45,16.0,961.5,816.31,648.51
2016,4,25,11,30,961.0,106.0,6.5,16.0,975.0,860.38,680.84
2016,4,25,11,45,959.5,107.5,6.6,16.0,979.5,899.52,709.66
2016,4,25,12,0,958.0,109.0,6.7,16.0,984.0,935.34,736.03
2016,4,25,12,15,957.0,109.0,6.75,16.0,981.5,966.74,758.95
2016,4,25,12,30,956.0,109.0,6.8,16.0,979.0,994.53,779.32
2016,4,25,12,45,947.5,112.5,6.85,16.0,966.5,1014.95,794.45
2016,4,25,13,0,939.0,116.0,6.9,16.0,954.0,1031.35,806.84
2016,4,25,13,15,934.5,115.0,6.95,16.0,935.5,1043.12,816.06
2016,4,25,13,30,930.0,114.0,7.0,16.0,917.0,1050.85,822.55
2016,4,25,13,45,923.0,113.5,7.05,16.0,891.0,1052.54,824.88
2016,4,25,14,0,916.0,113.0,7.1,16.0,865.0,1050.19,824.49
2016,4,25,14,15,907.5,111.0,7.15,16.0,832.5,1040.75,819.15
2016,4,25,14,30,899.0,109.0,7.2,16.0,800.0,1027.4,811.13
2016,4,25,14,45,886.5,107.5,7.25,16.0,761.0,1006.87,797.98
2016,4,25,15,0,874.0,106.0,7.3,16.0,722.0,982.81,782.32
2016,4,25,15,15,859.0,103.5,7.35,16.0,677.5,962.89,769.75
2016,4,25,15,30,844.0,101.0,7.4,16.0,633.0,928.51,746.39
2016,4,25,15,45,823.5,98.5,7.45,16.0,584.5,886.29,717.02
2016,4,25,16,0,803.0,96.0,7.5,16.0,536.0,841.81,685.62
2016,4,25,16,15,776.5,92.0,7.5,15.5,484.5,788.55,648.09
2016,4,25,16,30,750.0,88.0,7.5,15.0,433.0,734.1,608.89
2016,4,25,16,45,712.0,83.5,7.5,15.0,379.0,673.62,562.86
2016,4,25,17,0,674.0,79.0,7.5,15.0,325.0,609.84,513.1
2016,4,25,17,15,623.0,73.0,7.35,14.5,272.0,536.54,453.39
2016,4,25,17,30,572.0,67.0,7.2,14.0,219.0,466.08,393.8
2016,4,25,17,45,490.5,58.5,7.1,13.5,168.5,378.5,317.85
2016,4,25,18,0,409.0,50.0,7.0,13.0,118.0,298.11,245.94
2016,4,25,18,15,290.0,37.5,6.75,12.5,77.0,204.3,161.1
2016,4,25,18,30,171.0,25.0,6.5,12.0,36.0,117.86,61.74
2016,4,25,18,45,85.5,12.5,6.3,11.5,18.0,40.71,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,7.68,0.0
2016,4,26,5,45,67.0,26.5,3.55,10.5,35.0,20.77,9.16
2016,4,26,6,0,134.0,44.0,3.6,11.0,61.0,33.96,23.94
2016,4,26,6,15,182.0,63.0,3.65,11.0,97.5,47.86,37.07
2016,4,26,6,30,230.0,82.0,3.7,11.0,134.0,61.42,49.69
2016,4,26,6,45,256.0,102.0,3.8,11.5,173.5,75.11,62.09
2016,4,26,7,0,282.0,122.0,3.9,12.0,213.0,88.35,73.82
2016,4,26,7,15,315.0,136.0,3.9,12.5,254.5,97.5,81.67
2016,4,26,7,30,348.0,150.0,3.9,13.0,296.0,106.35,89.08
2016,4,26,7,45,489.5,135.0,3.9,13.5,369.0,92.3,76.28
2016,4,26,8,0,631.0,120.0,3.9,14.0,442.0,81.89,66.77
2016,4,26,8,15,491.5,179.0,3.8,14.0,445.0,143.76,100.85
2016,4,26,8,30,352.0,238.0,3.7,14.0,448.0,207.03,151.0
2016,4,26,8,45,385.0,250.0,3.6,14.5,496.0,249.76,183.24
2016,4,26,9,0,418.0,262.0,3.5,15.0,544.0,292.79,217.96
2016,4,26,9,15,382.0,291.5,3.45,15.0,561.5,337.67,257.36
2016,4,26,9,30,346.0,321.0,3.4,15.0,579.0,374.83,289.69
2016,4,26,9,45,430.0,304.0,3.4,15.0,639.5,425.36,330.32
2016,4,26,10,0,514.0,287.0,3.4,15.0,700.0,486.19,379.09
2016,4,26,10,15,492.0,308.0,3.55,15.0,714.0,525.92,411.53
2016,4,26,10,30,470.0,329.0,3.7,15.0,728.0,562.8,440.98
2016,4,26,10,45,488.5,335.0,3.9,15.5,758.5,611.35,478.15
2016,4,26,11,0,507.0,341.0,4.1,16.0,789.0,660.57,515.14
2016,4,26,11,15,391.5,390.5,4.3,16.0,739.5,641.07,499.83
2016,4,26,11,30,276.0,440.0,4.5,16.0,690.0,617.28,480.83
2016,4,26,11,45,293.5,438.5,4.75,16.0,706.0,649.31,506.24
2016,4,26,12,0,311.0,437.0,5.0,16.0,722.0,681.33,531.36
2016,4,26,12,15,302.0,438.5,5.15,16.0,714.5,692.2,539.88
2016,4,26,12,30,293.0,440.0,5.3,16.0,707.0,701.15,547.07
2016,4,26,12,45,401.5,394.0,5.5,16.0,756.0,772.84,604.29
2016,4,26,13,0,510.0,348.0,5.7,16.0,805.0,861.6,672.96
2016,4,26,13,15,541.0,327.0,5.8,16.0,803.5,885.27,691.87
2016,4,26,13,30,572.0,306.0,5.9,16.0,802.0,906.33,709.32
2016,4,26,13,45,588.0,287.0,6.05,16.0,783.5,911.5,715.36
2016,4,26,14,0,604.0,268.0,6.2,16.0,765.0,917.73,722.25
2016,4,26,14,15,697.0,210.0,6.2,16.0,763.0,955.93,753.01
2016,4,26,14,30,790.0,152.0,6.2,16.0,761.0,977.0,769.35
2016,4,26,14,45,781.5,147.0,6.25,16.0,724.5,957.69,756.94
2016,4,26,15,0,773.0,142.0,6.3,16.0,688.0,934.97,742.27
2016,4,26,15,15,756.0,138.5,6.3,15.5,645.0,909.28,726.58
2016,4,26,15,30,739.0,135.0,6.3,15.0,602.0,874.13,703.74
2016,4,26,15,45,723.5,128.0,6.3,15.0,556.5,833.86,675.51
2016,4,26,16,0,708.0,121.0,6.3,15.0,511.0,791.38,645.33
2016,4,26,16,15,679.5,116.0,6.3,14.5,461.5,738.33,607.76
2016,4,26,16,30,651.0,111.0,6.3,14.0,412.0,684.54,568.84
2016,4,26,16,45,616.0,103.5,6.35,14.0,361.0,622.56,521.54
2016,4,26,17,0,581.0,96.0,6.4,14.0,310.0,561.21,472.49
2016,4,26,17,15,528.5,88.0,6.35,13.5,259.0,488.48,413.12
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,418.84,354.36
2016,4,26,17,45,397.0,69.5,6.3,12.5,160.5,331.89,279.22
2016,4,26,18,0,318.0,59.0,6.3,12.0,113.0,257.64,212.89
2016,4,26,18,15,216.5,43.0,6.2,12.0,74.0,174.38,137.56
2016,4,26,18,30,115.0,27.0,6.1,12.0,35.0,89.43,49.38
2016,4,26,18,45,57.5,13.5,6.0,12.0,17.5,31.67,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,36.0,11.0,3.6,11.0,12.0,9.39,0.0
2016,4,27,5,45,159.5,26.5,3.9,11.5,45.0,20.51,9.62
2016,4,27,6,0,283.0,42.0,4.2,12.0,78.0,32.35,22.52
2016,4,27,6,15,372.5,53.0,4.35,12.0,123.5,42.28,32.01
2016,4,27,6,30,462.0,64.0,4.5,12.0,169.0,50.26,39.54
2016,4,27,6,45,231.0,51.0,4.7,12.5,103.5,37.41,28.1
2016,4,27,7,0,0.0,38.0,4.9,13.0,38.0,31.38,22.63
2016,4,27,7,15,0.0,45.5,5.15,13.0,45.5,37.62,28.18
2016,4,27,7,30,0.0,53.0,5.4,13.0,53.0,43.87,33.68
2016,4,27,7,45,0.0,72.0,5.7,13.5,72.0,59.73,47.56
2016,4,27,8,0,0.0,91.0,6.0,14.0,91.0,75.39,61.08
2016,4,27,8,15,22.5,167.5,6.3,14.0,181.0,128.42,101.78
2016,4,27,8,30,45.0,244.0,6.6,14.0,271.0,185.05,146.89
2016,4,27,8,45,25.5,221.5,6.9,14.0,237.0,174.02,138.28
2016,4,27,9,0,6.0,199.0,7.2,14.0,203.0,161.7,128.75
2016,4,27,9,15,13.5,236.0,7.35,14.0,246.5,193.81,154.59
2016,4,27,9,30,21.0,273.0,7.5,14.0,290.0,227.31,181.48
2016,4,27,9,45,15.5,251.5,7.7,14.0,264.0,211.36,168.47
2016,4,27,10,0,10.0,230.0,7.9,14.0,238.0,193.79,154.1
2016,4,27,10,15,19.0,282.0,7.95,14.0,298.0,242.12,193.12
2016,4,27,10,30,28.0,334.0,8.0,14.0,358.0,293.57,234.32
2016,4,27,10,45,325.5,313.5,8.05,14.0,601.5,482.87,389.34
2016,4,27,11,0,623.0,293.0,8.1,14.0,845.0,700.93,563.44
2016,4,27,11,15,745.0,225.5,8.05,14.0,895.0,770.59,619.98
2016,4,27,11,30,867.0,158.0,8.0,14.0,945.0,839.0,675.28
2016,4,27,11,45,866.5,160.0,8.0,14.0,951.0,877.7,704.08
2016,4,27,12,0,866.0,162.0,8.0,14.0,957.0,913.41,730.65
2016,4,27,12,15,866.0,162.0,8.0,14.0,955.5,944.54,753.77
2016,4,27,12,30,866.0,162.0,8.0,14.0,954.0,972.35,774.45
2016,4,27,12,45,857.5,165.5,8.0,14.0,942.5,992.09,789.23
2016,4,27,13,0,849.0,169.0,8.0,14.0,931.0,1007.97,801.29
2016,4,27,13,15,844.5,167.5,8.0,14.0,913.0,1018.94,809.86
2016,4,27,13,30,840.0,166.0,8.0,14.0,895.0,1026.04,815.75
2016,4,27,13,45,837.5,161.5,8.05,14.0,871.0,1028.21,818.4
2016,4,27,14,0,835.0,157.0,8.1,14.0,847.0,1026.45,818.33
2016,4,27,14,15,632.5,232.0,8.1,14.0,743.5,912.54,734.02
2016,4,27,14,30,430.0,307.0,8.1,14.0,640.0,781.54,630.35
2016,4,27,14,45,610.0,226.5,8.15,14.0,672.5,879.4,712.17
2016,4,27,15,0,790.0,146.0,8.2,14.0,705.0,954.44,771.19
2016,4,27,15,15,772.0,142.0,8.15,14.0,661.0,927.3,751.99
2016,4,27,15,30,754.0,138.0,8.1,14.0,617.0,890.31,725.64
2016,4,27,15,45,728.5,134.5,8.1,14.0,568.5,844.68,692.68
2016,4,27,16,0,703.0,131.0,8.1,14.0,520.0,797.31,658.06
2016,4,27,16,15,672.5,125.5,8.05,14.0,469.0,742.1,616.71
2016,4,27,16,30,642.0,120.0,8.0,14.0,418.0,686.26,574.25
2016,4,27,16,45,603.0,112.5,8.0,14.0,366.0,621.48,523.43
2016,4,27,17,0,564.0,105.0,8.0,14.0,314.0,557.61,471.58
2016,4,27,17,15,509.5,95.5,7.95,13.5,262.0,477.0,405.3
2016,4,27,17,30,455.0,86.0,7.9,13.0,210.0,407.14,345.83
2016,4,27,17,45,387.5,73.0,7.85,13.0,162.5,329.94,277.85
2016,4,27,18,0,320.0,60.0,7.8,13.0,115.0,259.16,213.97
2016,4,27,18,15,216.0,44.0,7.75,12.5,75.5,174.72,138.13
2016,4,27,18,30,112.0,28.0,7.7,12.0,36.0,89.74,52.67
2016,4,27,18,45,56.0,14.0,7.65,12.0,18.0,31.51,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,26.5,6.5,5.2,10.0,7.0,0.0,0.0
2016,4,28,5,30,53.0,13.0,5.4,10.0,14.0,11.1,0.0
2016,4,28,5,45,179.0,28.0,5.65,10.5,48.0,21.68,11.1
2016,4,28,6,0,305.0,43.0,5.9,11.0,82.0,33.16,23.39
2016,4,28,6,15,394.0,53.5,5.9,11.5,128.5,42.69,32.47
2016,4,28,6,30,483.0,64.0,5.9,12.0,175.0,50.27,39.56
2016,4,28,6,45,545.5,70.5,5.95,12.5,226.5,54.3,43.26
2016,4,28,7,0,608.0,77.0,6.0,13.0,278.0,58.3,46.76
2016,4,28,7,15,649.5,83.0,5.85,13.0,330.5,61.66,49.67
2016,4,28,7,30,691.0,89.0,5.7,13.0,383.0,64.91,52.42
2016,4,28,7,45,725.0,92.0,5.6,13.5,435.0,65.92,53.03
2016,4,28,8,0,759.0,95.0,5.5,14.0,487.0,73.21,59.15
2016,4,28,8,15,781.5,98.5,5.3,14.5,536.5,114.43,67.61
2016,4,28,8,30,804.0,102.0,5.1,15.0,586.0,173.06,103.4
2016,4,28,8,45,822.5,104.0,4.95,15.5,632.0,232.36,150.57
2016,4,28,9,0,841.0,106.0,4.8,16.0,678.0,293.39,203.67
2016,4,28,9,15,854.0,108.0,4.65,16.0,718.5,358.44,261.72
2016,4,28,9,30,867.0,110.0,4.5,16.0,759.0,418.69,315.52
2016,4,28,9,45,886.5,107.0,4.4,16.5,796.5,478.08,366.79
2016,4,28,10,0,906.0,104.0,4.3,17.0,834.0,537.93,416.79
2016,4,28,10,15,913.0,105.0,4.2,17.0,862.5,594.34,463.35
2016,4,28,10,30,920.0,106.0,4.1,17.0,891.0,649.43,507.6
2016,4,28,10,45,922.5,108.5,4.05,17.5,911.5,701.29,547.2
2016,4,28,11,0,925.0,111.0,4.0,18.0,932.0,750.95,583.97
2016,4,28,11,15,928.0,111.5,4.05,18.0,946.0,796.89,617.95
2016,4,28,11,30,931.0,112.0,4.1,18.0,960.0,840.25,648.46
2016,4,28,11,45,930.0,114.0,4.2,18.5,965.0,878.92,674.46
2016,4,28,12,0,929.0,116.0,4.3,19.0,970.0,914.44,698.1
2016,4,28,12,15,928.5,115.5,4.45,19.0,968.0,944.8,719.92
2016,4,28,12,30,928.0,115.0,4.6,19.0,966.0,971.7,739.67
2016,4,28,12,45,929.5,113.0,4.75,19.0,957.0,995.44,757.36
2016,4,28,13,0,931.0,111.0,4.9,19.0,948.0,1015.5,772.67
2016,4,28,13,15,927.5,110.0,5.05,19.0,930.5,1027.88,782.84
2016,4,28,13,30,924.0,109.0,5.2,19.0,913.0,1036.28,790.47
2016,4,28,13,45,917.5,108.5,5.35,19.0,887.5,1038.23,793.79
2016,4,28,14,0,911.0,108.0,5.5,19.0,862.0,1036.18,794.5
2016,4,28,14,15,903.0,106.5,5.65,18.5,830.5,1027.62,792.35
2016,4,28,14,30,895.0,105.0,5.8,18.0,799.0,1015.2,787.55
2016,4,28,14,45,880.0,105.5,5.95,18.0,760.0,994.37,775.27
2016,4,28,15,0,865.0,106.0,6.1,18.0,721.0,970.18,760.55
2016,4,28,15,15,851.0,103.5,6.2,17.5,677.5,951.28,750.79
2016,4,28,15,30,837.0,101.0,6.3,17.0,634.0,918.04,730.42
2016,4,28,15,45,810.5,101.0,6.45,17.0,585.0,873.59,700.33
2016,4,28,16,0,784.0,101.0,6.6,17.0,536.0,827.19,668.34
2016,4,28,16,15,758.0,97.0,6.6,16.5,485.0,775.07,632.1
2016,4,28,16,30,732.0,93.0,6.6,16.0,434.0,726.12,597.58
2016,4,28,16,45,688.0,90.0,6.6,15.5,380.5,659.75,548.46
2016,4,28,17,0,644.0,87.0,6.6,15.0,327.0,594.51,498.46
2016,4,28,17,15,593.0,80.0,6.55,14.5,275.0,521.49,439.34
2016,4,28,17,30,542.0,73.0,6.5,14.0,223.0,451.37,380.59
2016,4,28,17,45,454.5,65.5,6.45,13.5,172.5,363.01,304.48
2016,4,28,18,0,367.0,58.0,6.4,13.0,122.0,280.35,231.35
2016,4,28,18,15,257.5,43.5,6.15,12.5,81.0,192.6,152.77
2016,4,28,18,30,148.0,29.0,5.9,12.0,40.0,115.02,72.1
2016,4,28,18,45,74.0,14.5,5.65,12.0,20.0,38.15,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.12,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,10.24,0.0
2016,4,29,5,45,83.5,34.0,3.35,11.0,45.0,26.28,15.17
2016,4,29,6,0,167.0,56.0,3.4,11.0,78.0,42.47,31.64
2016,4,29,6,15,249.0,72.5,3.45,11.0,122.5,54.74,43.32
2016,4,29,6,30,331.0,89.0,3.5,11.0,167.0,65.58,53.49
2016,4,29,6,45,401.0,100.0,3.6,11.5,217.5,72.87,60.11
2016,4,29,7,0,471.0,111.0,3.7,12.0,268.0,80.0,66.36
2016,4,29,7,15,516.5,119.5,3.75,12.0,319.0,85.03,70.7
2016,4,29,7,30,562.0,128.0,3.8,12.0,370.0,89.89,74.8
2016,4,29,7,45,597.5,134.5,3.9,12.0,420.0,93.87,78.07
2016,4,29,8,0,633.0,141.0,4.0,12.0,470.0,95.92,79.61
2016,4,29,8,15,658.5,146.5,4.1,12.0,518.0,133.72,87.77
2016,4,29,8,30,684.0,152.0,4.2,12.0,566.0,187.43,121.5
2016,4,29,8,45,705.0,155.5,4.3,12.5,610.5,241.97,164.88
2016,4,29,9,0,726.0,159.0,4.4,13.0,655.0,298.78,214.07
2016,4,29,9,15,741.0,162.5,4.4,13.0,694.5,355.69,265.09
2016,4,29,9,30,756.0,166.0,4.4,13.0,734.0,413.61,316.67
2016,4,29,9,45,788.5,157.0,4.4,13.0,772.5,472.82,368.19
2016,4,29,10,0,821.0,148.0,4.4,13.0,811.0,530.45,417.55
2016,4,29,10,15,829.0,149.5,4.5,13.0,839.0,584.95,463.62
2016,4,29,10,30,837.0,151.0,4.6,13.0,867.0,638.48,507.82
2016,4,29,10,45,843.0,152.0,4.75,13.5,888.0,689.08,547.98
2016,4,29,11,0,849.0,153.0,4.9,14.0,909.0,738.04,585.97
2016,4,29,11,15,853.0,154.0,5.2,14.0,922.5,783.64,622.57
2016,4,29,11,30,857.0,155.0,5.5,14.0,936.0,826.99,656.63
2016,4,29,11,45,687.0,260.0,5.8,14.5,888.5,823.49,650.87
2016,4,29,12,0,517.0,365.0,6.1,15.0,841.0,800.61,629.88
2016,4,29,12,15,687.0,261.0,6.2,15.0,892.5,882.65,696.26
2016,4,29,12,30,857.0,157.0,6.3,15.0,944.0,957.23,752.69
2016,4,29,12,45,858.5,154.0,6.4,15.5,935.5,979.62,767.87
2016,4,29,13,0,860.0,151.0,6.5,16.0,927.0,984.42,770.68
2016,4,29,13,15,856.0,150.0,6.55,16.0,909.5,1010.22,790.04
2016,4,29,13,30,852.0,149.0,6.6,16.0,892.0,1018.16,796.59
2016,4,29,13,45,843.0,149.0,6.65,16.0,866.5,1018.31,797.78
2016,4,29,14,0,834.0,149.0,6.7,16.0,841.0,1014.6,796.37
2016,4,29,14,15,824.5,147.0,6.75,16.0,809.5,1004.48,790.5
2016,4,29,14,30,815.0,145.0,6.8,16.0,778.0,990.66,782.07
2016,4,29,14,45,715.0,175.5,6.85,16.0,711.0,927.4,737.43
2016,4,29,15,0,615.0,206.0,6.9,16.0,644.0,854.34,684.84
2016,4,29,15,15,685.0,170.0,6.95,15.5,630.5,873.3,702.7
2016,4,29,15,30,755.0,134.0,7.0,15.0,617.0,884.02,714.05
2016,4,29,15,45,731.5,130.5,7.05,15.0,569.5,840.26,682.98
2016,4,29,16,0,708.0,127.0,7.1,15.0,522.0,794.7,650.38
2016,4,29,16,15,680.0,122.0,7.15,14.5,472.5,742.16,613.06
2016,4,29,16,30,652.0,117.0,7.2,14.0,423.0,688.81,574.32
2016,4,29,16,45,617.5,109.5,7.3,14.0,372.0,627.3,526.88
2016,4,29,17,0,583.0,102.0,7.4,14.0,321.0,566.33,477.91
2016,4,29,17,15,530.5,94.0,7.4,13.5,270.0,493.62,418.37
2016,4,29,17,30,478.0,86.0,7.4,13.0,219.0,419.78,356.12
2016,4,29,17,45,404.5,74.5,7.45,13.0,170.5,339.93,286.19
2016,4,29,18,0,331.0,63.0,7.5,13.0,122.0,267.11,220.76
2016,4,29,18,15,227.0,47.0,7.45,12.5,81.5,182.32,144.91
2016,4,29,18,30,123.0,31.0,7.4,12.0,41.0,99.02,63.71
2016,4,29,18,45,61.5,15.5,7.4,12.0,20.5,34.6,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,7.5,5.1,11.5,9.5,6.4,0.0
2016,4,30,5,30,107.0,15.0,5.1,12.0,19.0,11.7,0.0
2016,4,30,5,45,240.0,28.5,5.2,12.5,56.0,23.26,13.03
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,34.11,24.15
2016,4,30,6,15,458.0,51.0,5.3,13.0,141.0,40.7,30.58
2016,4,30,6,30,543.0,60.0,5.3,13.0,189.0,47.21,36.71
2016,4,30,6,45,601.5,66.5,5.35,13.5,242.0,51.44,40.54
2016,4,30,7,0,660.0,73.0,5.4,14.0,295.0,55.62,44.18
2016,4,30,7,15,698.5,78.0,5.45,14.5,348.0,58.41,46.48
2016,4,30,7,30,737.0,83.0,5.5,15.0,401.0,66.72,53.58
2016,4,30,7,45,766.0,86.5,5.55,15.5,453.5,68.37,54.73
2016,4,30,8,0,795.0,90.0,5.6,16.0,506.0,69.97,55.83
2016,4,30,8,15,816.0,93.5,5.5,16.0,555.5,113.94,65.35
2016,4,30,8,30,837.0,97.0,5.4,16.0,605.0,174.39,102.58
2016,4,30,8,45,852.5,99.5,5.3,16.5,650.5,235.36,151.22
2016,4,30,9,0,868.0,102.0,5.2,17.0,696.0,303.1,209.85
2016,4,30,9,15,879.5,104.0,5.1,17.0,736.5,363.87,264.67
2016,4,30,9,30,891.0,106.0,5.0,17.0,777.0,424.84,319.26
2016,4,30,9,45,906.0,104.0,4.95,17.5,813.0,484.19,370.78
2016,4,30,10,0,921.0,102.0,4.9,18.0,849.0,543.48,420.66
2016,4,30,10,15,927.0,103.5,4.85,18.0,877.0,600.35,467.93
2016,4,30,10,30,933.0,105.0,4.8,18.0,905.0,655.77,512.68
2016,4,30,10,45,937.0,105.5,4.8,18.5,925.5,707.36,552.48
2016,4,30,11,0,941.0,106.0,4.8,19.0,946.0,756.82,589.56
2016,4,30,11,15,943.0,106.5,4.75,19.0,959.0,802.47,622.95
2016,4,30,11,30,945.0,107.0,4.7,19.0,972.0,845.42,652.83
2016,4,30,11,45,945.5,107.0,4.7,19.5,977.0,883.81,678.24
2016,4,30,12,0,946.0,107.0,4.7,20.0,982.0,919.06,701.23
2016,4,30,12,15,945.0,107.0,4.7,20.0,979.0,949.67,722.27
2016,4,30,12,30,944.0,107.0,4.7,20.0,976.0,976.75,740.88
2016,4,30,12,45,939.0,108.5,4.7,20.0,964.5,997.89,755.46
2016,4,30,13,0,934.0,110.0,4.7,20.0,953.0,1015.17,767.51
2016,4,30,13,15,929.5,109.0,4.7,20.0,934.5,1026.51,775.65
2016,4,30,13,30,925.0,108.0,4.7,20.0,916.0,1033.85,781.24
2016,4,30,13,45,919.0,106.5,4.75,20.5,890.5,1035.17,781.81
2016,4,30,14,0,913.0,105.0,4.8,21.0,865.0,1032.47,779.83
2016,4,30,14,15,905.0,104.0,4.85,21.0,833.0,1024.36,775.87
2016,4,30,14,30,897.0,103.0,4.9,21.0,801.0,1012.41,769.42
2016,4,30,14,45,886.5,100.5,4.95,21.0,763.0,992.61,757.67
2016,4,30,15,0,876.0,98.0,5.0,21.0,725.0,969.25,743.51
2016,4,30,15,15,862.0,96.0,5.0,20.5,681.5,939.76,726.1
2016,4,30,15,30,848.0,94.0,5.0,20.0,638.0,907.26,706.45
2016,4,30,15,45,830.5,91.0,5.05,20.0,590.5,877.21,687.33
2016,4,30,16,0,813.0,88.0,5.1,20.0,543.0,834.75,658.98
2016,4,30,16,15,788.5,84.5,5.1,19.5,492.0,783.72,624.88
2016,4,30,16,30,764.0,81.0,5.1,19.0,441.0,731.4,589.09
2016,4,30,16,45,731.0,76.5,5.15,19.0,388.5,670.48,544.91
2016,4,30,17,0,698.0,72.0,5.2,19.0,336.0,609.72,499.71
2016,4,30,17,15,652.0,67.0,5.15,18.5,283.5,543.67,448.33
2016,4,30,17,30,606.0,62.0,5.1,18.0,231.0,476.83,393.89
2016,4,30,17,45,536.0,54.5,5.1,17.5,181.0,396.08,326.09
2016,4,30,18,0,466.0,47.0,5.1,17.0,131.0,321.36,260.94
2016,4,30,18,15,355.5,36.5,5.0,16.5,88.5,231.21,181.54
2016,4,30,18,30,245.0,26.0,4.9,16.0,46.0,153.18,101.94
2016,4,30,18,45,122.5,13.0,4.85,15.5,23.0,53.54,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.25,13.0,10.5,6.83,0.0
2016,5,1,5,30,125.0,16.0,1.2,13.0,21.0,12.49,0.0
2016,5,1,5,45,255.0,28.0,1.15,13.5,58.0,22.76,12.91
2016,5,1,6,0,385.0,40.0,1.1,14.0,95.0,32.33,22.62
2016,5,1,6,15,468.5,49.0,1.1,14.5,143.0,39.01,28.98
2016,5,1,6,30,552.0,58.0,1.1,15.0,191.0,45.58,35.03
2016,5,1,6,45,604.5,64.5,1.1,15.5,242.5,49.84,38.84
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,54.02,42.44
2016,5,1,7,15,695.0,75.5,1.1,16.5,346.5,56.51,44.44
2016,5,1,7,30,733.0,80.0,1.1,17.0,399.0,64.29,51.0
2016,5,1,7,45,760.0,84.0,1.15,17.5,450.5,66.36,52.51
2016,5,1,8,0,787.0,88.0,1.2,18.0,502.0,68.34,53.93
2016,5,1,8,15,807.5,91.5,1.15,18.5,551.0,112.39,63.27
2016,5,1,8,30,828.0,95.0,1.1,19.0,600.0,172.13,99.15
2016,5,1,8,45,843.0,97.5,1.05,19.5,645.0,238.71,150.74
2016,5,1,9,0,858.0,100.0,1.0,20.0,690.0,299.31,201.5
2016,5,1,9,15,870.0,102.0,0.9,20.5,730.0,359.5,252.6
2016,5,1,9,30,882.0,104.0,0.8,21.0,770.0,419.95,302.78
2016,5,1,9,45,890.5,106.0,0.7,21.5,804.5,478.89,349.99
2016,5,1,10,0,899.0,108.0,0.6,22.0,839.0,537.2,394.55
2016,5,1,10,15,905.5,109.0,0.6,22.0,866.5,592.72,436.88
2016,5,1,10,30,912.0,110.0,0.6,22.0,894.0,646.87,476.79
2016,5,1,10,45,915.5,111.5,0.65,22.5,914.5,697.89,512.93
2016,5,1,11,0,919.0,113.0,0.7,23.0,935.0,746.83,546.57
2016,5,1,11,15,922.0,113.5,0.85,23.0,948.5,792.25,579.09
2016,5,1,11,30,925.0,114.0,1.0,23.0,962.0,835.13,608.39
2016,5,1,11,45,924.5,115.0,1.2,23.0,967.0,872.87,634.99
2016,5,1,12,0,924.0,116.0,1.4,23.0,972.0,907.5,659.57
2016,5,1,12,15,923.5,115.5,1.55,23.0,969.0,937.5,680.51
2016,5,1,12,30,923.0,115.0,1.7,23.0,966.0,964.08,699.31
2016,5,1,12,45,920.0,115.0,1.9,23.0,955.5,985.23,715.36
2016,5,1,13,0,917.0,115.0,2.1,23.0,945.0,1002.64,729.08
2016,5,1,13,15,913.0,114.0,2.2,23.0,927.5,1014.27,738.02
2016,5,1,13,30,909.0,113.0,2.3,23.0,910.0,1021.97,744.63
2016,5,1,13,45,901.5,113.0,2.45,23.0,884.0,1023.31,747.83
2016,5,1,14,0,894.0,113.0,2.6,23.0,858.0,1020.73,748.62
2016,5,1,14,15,885.5,111.5,2.65,22.5,826.5,1011.73,745.79
2016,5,1,14,30,877.0,110.0,2.7,22.0,795.0,998.95,740.61
2016,5,1,14,45,864.0,109.0,2.75,22.0,756.5,978.66,729.11
2016,5,1,15,0,851.0,108.0,2.8,22.0,718.0,954.99,715.41
2016,5,1,15,15,836.5,105.5,2.75,21.5,675.0,935.92,705.36
2016,5,1,15,30,822.0,103.0,2.7,21.0,632.0,902.59,685.54
2016,5,1,15,45,800.0,101.0,2.7,21.0,584.5,860.34,658.56
2016,5,1,16,0,778.0,99.0,2.7,21.0,537.0,816.01,629.84
2016,5,1,16,15,753.0,95.5,2.6,20.5,486.5,765.68,596.93
2016,5,1,16,30,728.0,92.0,2.5,20.0,436.0,718.14,565.41
2016,5,1,16,45,690.0,87.5,2.4,19.5,383.5,654.93,521.54
2016,5,1,17,0,652.0,83.0,2.3,19.0,331.0,592.45,476.73
2016,5,1,17,15,603.5,77.0,2.1,18.5,279.0,522.3,422.92
2016,5,1,17,30,555.0,71.0,1.9,18.0,227.0,454.8,369.3
2016,5,1,17,45,480.5,62.5,1.75,17.5,177.5,372.75,302.26
2016,5,1,18,0,406.0,54.0,1.6,17.0,128.0,297.15,238.23
2016,5,1,18,15,301.0,41.5,1.45,16.5,86.5,207.77,161.68
2016,5,1,18,30,196.0,29.0,1.3,16.0,45.0,134.65,90.78
2016,5,1,18,45,98.0,14.5,1.2,15.5,22.5,46.25,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.5,8.5,1.25,11.5,10.0,7.26,0.0
2016,5,2,5,30,67.0,17.0,1.3,12.0,20.0,13.57,0.0
2016,5,2,5,45,174.0,33.5,1.4,12.5,55.5,25.77,15.68
2016,5,2,6,0,281.0,50.0,1.5,13.0,91.0,38.17,27.86
2016,5,2,6,15,140.5,53.5,1.5,13.0,74.0,41.22,31.14
2016,5,2,6,30,0.0,57.0,1.5,13.0,57.0,46.9,36.5
2016,5,2,6,45,0.0,73.0,1.55,13.5,73.0,59.52,47.79
2016,5,2,7,0,0.0,89.0,1.6,14.0,89.0,72.03,58.76
2016,5,2,7,15,52.5,135.0,1.55,14.0,158.5,102.12,85.09
2016,5,2,7,30,105.0,181.0,1.5,14.0,228.0,126.74,106.19
2016,5,2,7,45,68.5,192.0,1.5,14.5,224.0,139.25,116.35
2016,5,2,8,0,32.0,203.0,1.5,15.0,220.0,146.5,121.9
2016,5,2,8,15,164.5,231.0,1.45,15.5,330.5,170.25,130.21
2016,5,2,8,30,297.0,259.0,1.4,16.0,441.0,213.61,156.25
2016,5,2,8,45,425.0,237.5,1.4,16.5,519.5,244.66,174.71
2016,5,2,9,0,553.0,216.0,1.4,17.0,598.0,295.56,211.92
2016,5,2,9,15,681.5,176.0,1.3,17.0,674.0,346.71,252.0
2016,5,2,9,30,810.0,136.0,1.2,17.0,750.0,414.19,305.9
2016,5,2,9,45,830.5,132.0,1.2,17.5,786.5,470.89,352.68
2016,5,2,10,0,851.0,128.0,1.2,18.0,823.0,528.7,398.81
2016,5,2,10,15,858.0,129.5,1.2,18.0,850.5,582.45,441.21
2016,5,2,10,30,865.0,131.0,1.2,18.0,878.0,635.0,481.39
2016,5,2,10,45,867.5,134.0,1.2,18.5,897.5,684.4,517.11
2016,5,2,11,0,870.0,137.0,1.2,19.0,917.0,731.78,550.26
2016,5,2,11,15,872.5,137.5,1.2,19.0,929.5,774.92,580.7
2016,5,2,11,30,875.0,138.0,1.2,19.0,942.0,815.65,607.67
2016,5,2,11,45,872.0,141.0,1.3,19.5,946.0,851.41,630.92
2016,5,2,12,0,869.0,144.0,1.4,20.0,950.0,884.14,652.08
2016,5,2,12,15,868.0,144.0,1.55,20.0,947.5,912.87,672.51
2016,5,2,12,30,867.0,144.0,1.7,20.0,945.0,938.4,690.91
2016,5,2,12,45,664.0,255.0,1.9,20.0,864.5,899.22,666.26
2016,5,2,13,0,461.0,366.0,2.1,20.0,784.0,825.66,614.05
2016,5,2,13,15,510.0,342.0,2.25,20.0,796.0,863.38,643.44
2016,5,2,13,30,559.0,318.0,2.4,20.0,808.0,898.94,670.35
2016,5,2,13,45,561.0,304.5,2.55,20.0,784.5,895.74,670.24
2016,5,2,14,0,563.0,291.0,2.7,20.0,761.0,889.43,668.41
2016,5,2,14,15,544.5,281.5,2.75,19.5,722.5,863.8,653.46
2016,5,2,14,30,526.0,272.0,2.8,19.0,684.0,835.45,636.61
2016,5,2,14,45,552.0,246.5,2.85,19.0,660.5,831.3,636.51
2016,5,2,15,0,578.0,221.0,2.9,19.0,637.0,823.28,633.59
2016,5,2,15,15,568.5,207.5,2.9,18.5,596.0,790.83,613.42
2016,5,2,15,30,559.0,194.0,2.9,18.0,555.0,756.06,591.49
2016,5,2,15,45,464.5,205.0,2.9,18.0,490.0,669.82,528.42
2016,5,2,16,0,370.0,216.0,2.9,18.0,425.0,568.14,452.89
2016,5,2,16,15,300.5,205.5,2.85,17.5,365.0,487.84,392.83
2016,5,2,16,30,231.0,195.0,2.8,17.0,305.0,411.35,333.89
2016,5,2,16,45,197.0,174.0,2.75,16.5,260.5,338.64,277.52
2016,5,2,17,0,163.0,153.0,2.7,16.0,216.0,284.38,234.3
2016,5,2,17,15,136.5,134.5,2.65,15.5,181.5,240.71,198.74
2016,5,2,17,30,110.0,116.0,2.6,15.0,147.0,199.23,164.12
2016,5,2,17,45,183.5,93.5,2.6,14.5,133.0,222.8,183.81
2016,5,2,18,0,257.0,71.0,2.6,14.0,119.0,236.28,192.77
