Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,15,176.0,52.0,2.55,13.5,80.0,153.46,120.84
2016,5,2,18,30,95.0,33.0,2.5,13.0,41.0,89.44,61.07
2016,5,2,18,45,47.5,16.5,2.45,13.0,20.5,39.67,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,8.23,0.0
2016,5,3,5,45,0.0,26.5,1.6,12.5,26.5,21.86,12.63
2016,5,3,6,0,0.0,43.0,1.6,13.0,43.0,34.91,25.06
2016,5,3,6,15,3.5,64.0,1.5,13.0,65.0,51.03,39.88
2016,5,3,6,30,7.0,85.0,1.4,13.0,87.0,66.98,54.4
2016,5,3,6,45,16.0,105.5,1.35,13.0,111.0,82.51,68.31
2016,5,3,7,0,25.0,126.0,1.3,13.0,135.0,94.8,79.1
2016,5,3,7,15,130.0,151.5,1.45,13.0,207.5,109.2,91.56
2016,5,3,7,30,235.0,177.0,1.6,13.0,280.0,120.94,101.53
2016,5,3,7,45,238.0,200.5,1.8,13.5,316.0,134.0,112.32
2016,5,3,8,0,241.0,224.0,2.0,14.0,352.0,146.41,122.41
2016,5,3,8,15,185.5,250.5,2.1,14.0,355.0,182.64,140.58
2016,5,3,8,30,130.0,277.0,2.2,14.0,358.0,209.61,161.83
2016,5,3,8,45,182.5,296.5,2.35,14.5,418.5,246.8,188.65
2016,5,3,9,0,235.0,316.0,2.5,15.0,479.0,290.82,221.95
2016,5,3,9,15,242.5,335.0,2.45,15.0,511.5,322.36,247.82
2016,5,3,9,30,250.0,354.0,2.4,15.0,544.0,360.41,278.66
2016,5,3,9,45,182.0,373.5,2.35,15.5,515.5,369.56,287.05
2016,5,3,10,0,114.0,393.0,2.3,16.0,487.0,367.41,285.65
2016,5,3,10,15,281.5,368.5,2.15,16.0,610.0,453.32,351.56
2016,5,3,10,30,449.0,344.0,2.0,16.0,733.0,558.3,430.66
2016,5,3,10,45,355.0,391.0,1.9,16.5,703.0,562.55,431.66
2016,5,3,11,0,261.0,438.0,1.8,17.0,673.0,559.98,427.45
2016,5,3,11,15,251.5,447.0,1.7,17.0,676.0,580.55,441.91
2016,5,3,11,30,242.0,456.0,1.6,17.0,679.0,592.78,450.04
2016,5,3,11,45,240.0,459.5,1.5,17.0,681.5,610.35,462.0
2016,5,3,12,0,238.0,463.0,1.4,17.0,684.0,626.86,472.98
2016,5,3,12,15,372.0,416.5,1.45,17.0,761.5,728.52,547.63
2016,5,3,12,30,506.0,370.0,1.5,17.0,839.0,836.54,624.03
2016,5,3,12,45,497.5,366.0,1.55,17.5,823.0,843.61,627.34
2016,5,3,13,0,489.0,362.0,1.6,18.0,807.0,847.72,629.82
2016,5,3,13,15,417.0,384.0,1.7,18.0,759.0,811.62,605.24
2016,5,3,13,30,345.0,406.0,1.8,18.0,711.0,758.38,569.08
2016,5,3,13,45,436.0,355.5,1.9,18.0,728.5,820.94,616.62
2016,5,3,14,0,527.0,305.0,2.0,18.0,746.0,866.71,651.69
2016,5,3,14,15,368.5,340.0,2.1,17.5,643.0,729.38,555.85
2016,5,3,14,30,210.0,375.0,2.2,17.0,540.0,591.72,456.63
2016,5,3,14,45,211.0,355.5,2.35,17.0,514.5,573.35,445.94
2016,5,3,15,0,212.0,336.0,2.5,17.0,489.0,553.69,433.28
2016,5,3,15,15,223.5,313.0,2.65,17.0,465.5,538.85,424.43
2016,5,3,15,30,235.0,290.0,2.8,17.0,442.0,522.31,414.15
2016,5,3,15,45,192.0,270.0,2.95,17.0,388.5,458.43,366.08
2016,5,3,16,0,149.0,250.0,3.1,17.0,335.0,396.0,318.23
2016,5,3,16,15,135.0,226.0,3.1,16.5,297.5,355.14,287.62
2016,5,3,16,30,121.0,202.0,3.1,16.0,260.0,314.53,256.5
2016,5,3,16,45,94.5,177.0,3.1,16.0,219.0,249.06,203.87
2016,5,3,17,0,68.0,152.0,3.1,16.0,178.0,200.95,164.4
2016,5,3,17,15,54.5,131.0,3.0,15.5,150.0,168.37,137.64
2016,5,3,17,30,41.0,110.0,2.9,15.0,122.0,136.81,111.16
2016,5,3,17,45,29.5,88.0,2.85,15.0,96.0,106.14,84.82
2016,5,3,18,0,18.0,66.0,2.8,15.0,70.0,76.18,58.79
2016,5,3,18,15,9.0,45.5,2.6,14.5,47.5,45.56,32.27
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,21.03,10.47
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,10.31,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,5.97,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,11.54,0.0
2016,5,4,5,45,29.5,35.5,2.5,12.5,40.0,28.39,18.24
2016,5,4,6,0,59.0,57.0,2.5,13.0,66.0,43.76,32.84
2016,5,4,6,15,90.0,79.5,2.45,13.0,99.5,59.8,47.65
2016,5,4,6,30,121.0,102.0,2.4,13.0,133.0,75.49,61.97
2016,5,4,6,45,164.0,118.0,2.4,13.0,169.5,87.13,72.42
2016,5,4,7,0,207.0,134.0,2.4,13.0,206.0,95.14,79.44
2016,5,4,7,15,285.0,146.0,2.3,13.0,263.0,103.26,86.41
2016,5,4,7,30,363.0,158.0,2.2,13.0,320.0,106.18,88.68
2016,5,4,7,45,309.0,190.5,2.15,13.5,340.0,129.23,108.25
2016,5,4,8,0,255.0,223.0,2.1,14.0,360.0,146.02,122.08
2016,5,4,8,15,266.0,244.5,2.0,14.0,398.5,177.1,133.51
2016,5,4,8,30,277.0,266.0,1.9,14.0,437.0,215.31,159.88
2016,5,4,8,45,320.0,277.5,1.85,14.0,489.0,255.25,189.52
2016,5,4,9,0,363.0,289.0,1.8,14.0,541.0,300.43,225.12
2016,5,4,9,15,321.0,319.0,1.7,14.0,552.0,336.31,256.49
2016,5,4,9,30,279.0,349.0,1.6,14.0,563.0,367.63,283.26
2016,5,4,9,45,278.0,367.0,1.55,14.5,587.5,403.85,311.72
2016,5,4,10,0,277.0,385.0,1.5,15.0,612.0,440.0,339.31
2016,5,4,10,15,292.5,395.0,1.5,15.0,642.5,479.03,369.26
2016,5,4,10,30,308.0,405.0,1.5,15.0,673.0,519.33,399.67
2016,5,4,10,45,251.0,427.5,1.5,15.5,649.5,523.61,401.72
2016,5,4,11,0,194.0,450.0,1.5,16.0,626.0,518.72,396.83
2016,5,4,11,15,202.0,456.5,1.65,16.0,641.5,545.89,417.65
2016,5,4,11,30,210.0,463.0,1.8,16.0,657.0,573.19,438.23
2016,5,4,11,45,243.0,459.0,2.0,16.0,685.0,620.26,473.72
2016,5,4,12,0,276.0,455.0,2.2,16.0,713.0,661.63,504.96
2016,5,4,12,15,335.5,429.5,2.3,16.0,742.0,707.37,539.64
2016,5,4,12,30,395.0,404.0,2.4,16.0,771.0,753.92,574.72
2016,5,4,12,45,406.5,394.0,2.5,16.5,768.0,782.92,594.77
2016,5,4,13,0,418.0,384.0,2.6,17.0,765.0,799.26,606.31
2016,5,4,13,15,364.5,399.0,2.65,17.0,726.5,760.23,578.58
2016,5,4,13,30,311.0,414.0,2.7,17.0,688.0,732.12,558.37
2016,5,4,13,45,354.0,385.0,2.8,17.0,689.0,752.27,575.58
2016,5,4,14,0,397.0,356.0,2.9,17.0,690.0,770.24,590.98
2016,5,4,14,15,360.0,354.5,2.95,17.0,648.5,735.3,566.29
2016,5,4,14,30,323.0,353.0,3.0,17.0,607.0,698.88,540.66
2016,5,4,14,45,332.0,332.0,3.05,17.0,582.0,685.39,532.94
2016,5,4,15,0,341.0,311.0,3.1,17.0,557.0,669.73,523.48
2016,5,4,15,15,344.0,289.5,3.1,16.5,525.5,645.65,508.45
2016,5,4,15,30,347.0,268.0,3.1,16.0,494.0,619.62,491.85
2016,5,4,15,45,366.0,241.5,3.1,16.0,464.0,600.4,479.71
2016,5,4,16,0,385.0,215.0,3.1,16.0,434.0,578.27,465.18
2016,5,4,16,15,389.0,192.5,3.0,15.5,396.5,563.12,455.54
2016,5,4,16,30,393.0,170.0,2.9,15.0,359.0,527.68,430.39
2016,5,4,16,45,328.5,158.0,2.85,15.0,304.0,433.51,356.89
2016,5,4,17,0,264.0,146.0,2.8,15.0,249.0,361.29,298.93
2016,5,4,17,15,228.5,130.5,2.7,14.5,210.0,309.34,256.98
2016,5,4,17,30,193.0,115.0,2.6,14.0,171.0,260.22,216.17
2016,5,4,17,45,160.0,94.5,2.55,14.0,134.5,198.5,163.75
2016,5,4,18,0,127.0,74.0,2.5,14.0,98.0,151.65,122.75
2016,5,4,18,15,83.5,53.0,2.35,13.5,67.0,102.14,79.31
2016,5,4,18,30,40.0,32.0,2.2,13.0,36.0,56.2,37.72
2016,5,4,18,45,20.0,16.0,2.1,13.0,18.0,25.2,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,4.27,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,8.22,0.0
2016,5,5,5,45,0.0,25.0,2.1,13.0,25.0,20.65,11.83
2016,5,5,6,0,0.0,40.0,2.2,13.0,40.0,32.83,23.31
2016,5,5,6,15,0.0,59.0,2.25,13.0,59.0,47.64,36.91
2016,5,5,6,30,0.0,78.0,2.3,13.0,78.0,62.28,50.25
2016,5,5,6,45,2.0,98.0,2.35,13.5,99.0,77.5,63.77
2016,5,5,7,0,4.0,118.0,2.4,14.0,120.0,92.59,76.89
2016,5,5,7,15,170.0,141.5,2.4,14.0,217.5,103.86,86.59
2016,5,5,7,30,336.0,165.0,2.4,14.0,315.0,115.08,96.11
2016,5,5,7,45,168.0,145.5,2.45,14.5,220.5,100.26,82.71
2016,5,5,8,0,0.0,126.0,2.5,15.0,126.0,101.87,83.69
2016,5,5,8,15,63.5,203.0,2.45,15.0,242.5,154.27,120.79
2016,5,5,8,30,127.0,280.0,2.4,15.0,359.0,211.06,162.6
2016,5,5,8,45,67.0,243.5,2.4,15.5,285.5,196.9,153.05
2016,5,5,9,0,7.0,207.0,2.4,16.0,212.0,168.11,131.97
2016,5,5,9,15,83.0,286.5,2.35,16.0,350.0,247.53,192.9
2016,5,5,9,30,159.0,366.0,2.3,16.0,488.0,337.54,261.61
2016,5,5,9,45,89.0,327.5,2.3,16.0,396.5,297.72,232.1
2016,5,5,10,0,19.0,289.0,2.3,16.0,305.0,244.73,191.36
2016,5,5,10,15,15.0,266.5,2.3,16.0,279.5,227.22,177.67
2016,5,5,10,30,11.0,244.0,2.3,16.0,254.0,208.52,162.87
2016,5,5,10,45,22.0,307.0,2.3,16.5,327.0,268.89,209.76
2016,5,5,11,0,33.0,370.0,2.3,17.0,400.0,335.38,260.17
2016,5,5,11,15,20.5,286.5,2.3,17.0,305.5,260.15,202.05
2016,5,5,11,30,8.0,203.0,2.3,17.0,211.0,176.87,136.95
2016,5,5,11,45,4.0,161.5,2.35,17.0,165.5,139.14,107.11
2016,5,5,12,0,0.0,120.0,2.4,17.0,120.0,100.87,76.41
2016,5,5,12,15,0.0,117.5,2.4,17.0,117.5,98.84,74.83
2016,5,5,12,30,0.0,115.0,2.4,17.0,115.0,96.78,73.19
2016,5,5,12,45,9.5,217.5,2.4,17.5,226.5,194.25,150.94
2016,5,5,13,0,19.0,320.0,2.4,18.0,338.0,295.28,229.04
2016,5,5,13,15,33.5,354.0,2.4,17.5,384.5,359.52,278.72
2016,5,5,13,30,48.0,388.0,2.4,17.0,431.0,410.63,318.2
2016,5,5,13,45,85.0,399.0,2.4,17.0,471.5,461.99,358.02
2016,5,5,14,0,122.0,410.0,2.4,17.0,512.0,533.45,412.04
2016,5,5,14,15,73.5,354.0,2.4,17.0,414.5,410.74,319.86
2016,5,5,14,30,25.0,298.0,2.4,17.0,317.0,288.5,225.87
2016,5,5,14,45,175.5,307.0,2.4,17.0,434.5,485.11,382.18
2016,5,5,15,0,326.0,316.0,2.4,17.0,552.0,659.83,514.18
2016,5,5,15,15,322.5,297.0,2.35,16.5,519.0,632.72,495.15
2016,5,5,15,30,319.0,278.0,2.3,16.0,486.0,604.04,476.3
2016,5,5,15,45,508.5,202.0,2.25,16.0,505.5,703.09,555.22
2016,5,5,16,0,698.0,126.0,2.2,16.0,525.0,777.85,611.95
2016,5,5,16,15,671.0,121.0,2.2,16.0,476.0,726.84,576.19
2016,5,5,16,30,644.0,116.0,2.2,16.0,427.0,675.04,540.3
2016,5,5,16,45,608.0,109.5,2.2,16.0,376.5,614.3,496.33
2016,5,5,17,0,572.0,103.0,2.2,16.0,326.0,554.27,451.13
2016,5,5,17,15,524.0,95.0,2.25,15.5,276.0,485.72,398.65
2016,5,5,17,30,476.0,87.0,2.3,15.0,226.0,414.81,342.32
2016,5,5,17,45,408.0,76.0,2.35,15.0,178.5,339.26,279.29
2016,5,5,18,0,340.0,65.0,2.4,15.0,131.0,270.05,219.59
2016,5,5,18,15,249.0,50.0,2.25,14.5,90.5,192.34,152.08
2016,5,5,18,30,158.0,35.0,2.1,14.0,50.0,124.95,90.04
2016,5,5,18,45,79.0,17.5,2.0,13.5,25.0,57.63,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,3.84,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,7.39,0.0
2016,5,6,5,45,0.0,22.5,2.7,12.5,22.5,18.56,10.17
2016,5,6,6,0,0.0,36.0,2.7,13.0,36.0,29.76,20.64
2016,5,6,6,15,0.0,53.0,2.65,13.0,53.0,43.34,33.1
2016,5,6,6,30,0.0,70.0,2.6,13.0,70.0,56.66,45.24
2016,5,6,6,45,0.0,88.5,2.55,13.0,88.5,70.93,58.05
2016,5,6,7,0,0.0,107.0,2.5,13.0,107.0,85.07,70.54
2016,5,6,7,15,89.5,146.5,2.45,13.0,187.0,105.95,88.77
2016,5,6,7,30,179.0,186.0,2.4,13.0,267.0,130.75,110.14
2016,5,6,7,45,155.5,210.5,2.4,13.0,286.5,144.85,121.95
2016,5,6,8,0,132.0,235.0,2.4,13.0,306.0,158.34,133.13
2016,5,6,8,15,107.5,254.5,2.35,13.0,316.0,187.57,147.43
2016,5,6,8,30,83.0,274.0,2.3,13.0,326.0,208.87,163.84
2016,5,6,8,45,67.0,285.5,2.3,13.5,329.5,223.93,175.87
2016,5,6,9,0,51.0,297.0,2.3,14.0,333.0,236.76,186.32
2016,5,6,9,15,29.0,251.0,2.3,14.0,272.0,205.27,161.85
2016,5,6,9,30,7.0,205.0,2.3,14.0,211.0,169.73,133.77
2016,5,6,9,45,6.5,200.0,2.3,14.0,205.5,166.83,131.35
2016,5,6,10,0,6.0,195.0,2.3,14.0,200.0,163.66,128.64
2016,5,6,10,15,3.0,132.5,2.3,14.0,135.0,111.89,86.65
2016,5,6,10,30,0.0,70.0,2.3,14.0,70.0,58.5,42.89
2016,5,6,10,45,0.0,103.5,2.3,14.5,103.5,86.5,65.74
2016,5,6,11,0,0.0,137.0,2.3,15.0,137.0,114.55,88.28
2016,5,6,11,15,0.5,140.0,2.3,15.0,140.5,117.63,90.68
2016,5,6,11,30,1.0,143.0,2.3,15.0,144.0,120.77,93.18
2016,5,6,11,45,9.5,230.0,2.35,15.0,239.0,201.84,158.15
2016,5,6,12,0,18.0,317.0,2.4,15.0,334.0,285.12,223.34
2016,5,6,12,15,19.0,323.0,2.4,15.0,341.0,293.03,229.23
2016,5,6,12,30,20.0,329.0,2.4,15.0,348.0,300.98,235.44
2016,5,6,12,45,16.0,293.0,2.4,15.0,308.5,266.81,208.95
2016,5,6,13,0,12.0,257.0,2.4,15.0,269.0,232.07,181.92
2016,5,6,13,15,9.5,224.5,2.35,15.0,233.5,201.51,157.96
2016,5,6,13,30,7.0,192.0,2.3,15.0,198.0,170.74,133.63
2016,5,6,13,45,13.0,245.0,2.3,15.0,256.0,224.46,176.72
2016,5,6,14,0,19.0,298.0,2.3,15.0,314.0,279.98,220.52
2016,5,6,14,15,40.5,325.5,2.25,15.0,358.5,348.27,274.3
2016,5,6,14,30,62.0,353.0,2.2,15.0,403.0,400.62,315.13
2016,5,6,14,45,31.0,219.5,2.15,15.0,244.5,234.57,185.91
2016,5,6,15,0,0.0,86.0,2.1,15.0,86.0,71.67,53.87
2016,5,6,15,15,0.0,112.5,1.95,15.0,112.5,94.46,72.98
2016,5,6,15,30,0.0,139.0,1.8,15.0,139.0,118.25,92.68
2016,5,6,15,45,0.0,128.0,1.7,15.0,128.0,108.59,84.95
2016,5,6,16,0,0.0,117.0,1.6,15.0,117.0,98.93,77.25
2016,5,6,16,15,0.0,87.5,1.4,14.5,87.5,72.72,55.8
2016,5,6,16,30,0.0,58.0,1.2,14.0,58.0,48.06,35.33
2016,5,6,16,45,0.0,45.5,1.0,14.0,45.5,37.64,26.61
2016,5,6,17,0,0.0,33.0,0.8,14.0,33.0,27.25,17.82
2016,5,6,17,15,0.0,27.5,0.7,14.0,27.5,22.68,13.95
2016,5,6,17,30,0.0,22.0,0.6,14.0,22.0,18.12,10.03
2016,5,6,17,45,0.0,17.5,0.5,14.0,17.5,14.4,6.79
2016,5,6,18,0,0.0,13.0,0.4,14.0,13.0,10.68,3.51
2016,5,6,18,15,0.0,9.0,0.45,13.5,9.0,7.39,0.59
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.1,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.05,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,7.68,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,14.86,2.29
2016,5,7,5,45,24.0,38.5,2.0,12.5,42.5,30.69,20.62
2016,5,7,6,0,48.0,59.0,2.2,13.0,67.0,46.02,34.97
2016,5,7,6,15,72.5,81.5,2.25,13.0,98.0,61.24,49.02
2016,5,7,6,30,97.0,104.0,2.3,13.0,129.0,76.82,63.19
2016,5,7,6,45,127.0,122.5,2.35,13.5,163.0,89.74,74.59
2016,5,7,7,0,157.0,141.0,2.4,14.0,197.0,102.39,85.5
2016,5,7,7,15,78.5,127.5,2.45,14.0,155.5,94.24,78.12
2016,5,7,7,30,0.0,114.0,2.5,14.0,114.0,91.96,75.88
2016,5,7,7,45,66.5,175.0,2.6,14.0,211.0,129.74,108.51
2016,5,7,8,0,133.0,236.0,2.7,14.0,308.0,158.92,133.19
2016,5,7,8,15,152.0,259.5,2.75,14.0,349.0,185.8,144.12
2016,5,7,8,30,171.0,283.0,2.8,14.0,390.0,218.6,167.4
2016,5,7,8,45,92.5,259.5,2.9,14.5,318.0,212.33,165.06
2016,5,7,9,0,14.0,236.0,3.0,15.0,246.0,191.43,151.08
2016,5,7,9,15,11.5,231.0,2.95,15.0,239.5,189.49,149.42
2016,5,7,9,30,9.0,226.0,2.9,15.0,233.0,186.78,147.08
2016,5,7,9,45,4.5,158.5,2.9,15.5,162.0,132.81,103.32
2016,5,7,10,0,0.0,91.0,2.9,16.0,91.0,75.98,56.95
2016,5,7,10,15,0.0,67.5,2.85,16.0,67.5,56.37,40.86
2016,5,7,10,30,0.0,44.0,2.8,16.0,44.0,36.72,24.69
2016,5,7,10,45,0.0,47.0,2.75,16.0,47.0,39.26,26.76
2016,5,7,11,0,0.0,50.0,2.7,16.0,50.0,41.8,28.82
2016,5,7,11,15,0.0,74.0,2.65,16.0,74.0,61.96,45.29
2016,5,7,11,30,0.0,98.0,2.6,16.0,98.0,82.14,61.67
2016,5,7,11,45,0.0,80.0,2.6,16.5,80.0,67.06,49.27
2016,5,7,12,0,0.0,62.0,2.6,17.0,62.0,51.93,36.89
2016,5,7,12,15,0.0,64.5,2.55,17.0,64.5,54.03,38.61
2016,5,7,12,30,0.0,67.0,2.5,17.0,67.0,56.12,40.32
2016,5,7,12,45,3.0,125.5,2.5,17.0,128.5,108.59,82.91
2016,5,7,13,0,6.0,184.0,2.5,17.0,190.0,162.11,125.74
2016,5,7,13,15,9.0,221.5,2.45,17.0,230.0,198.32,154.44
2016,5,7,13,30,12.0,259.0,2.4,17.0,270.0,235.35,183.6
2016,5,7,13,45,9.5,227.5,2.4,17.0,236.0,205.15,159.95
2016,5,7,14,0,7.0,196.0,2.4,17.0,202.0,174.83,136.18
2016,5,7,14,15,3.5,131.0,2.4,17.0,134.0,114.07,87.69
2016,5,7,14,30,0.0,66.0,2.4,17.0,66.0,55.02,39.72
2016,5,7,14,45,0.0,81.0,2.4,17.0,81.0,67.53,50.11
2016,5,7,15,0,0.0,96.0,2.4,17.0,96.0,80.11,60.52
2016,5,7,15,15,0.0,115.0,2.35,16.5,115.0,96.65,74.34
2016,5,7,15,30,0.0,134.0,2.3,16.0,134.0,113.7,88.64
2016,5,7,15,45,0.0,119.0,2.3,16.0,119.0,100.44,77.98
2016,5,7,16,0,0.0,104.0,2.3,16.0,104.0,87.21,67.3
2016,5,7,16,15,0.0,84.0,2.25,16.0,84.0,69.79,53.05
2016,5,7,16,30,0.0,64.0,2.2,16.0,64.0,53.06,39.22
2016,5,7,16,45,0.0,49.0,2.2,16.0,49.0,40.55,28.81
2016,5,7,17,0,0.0,34.0,2.2,16.0,34.0,28.08,18.31
2016,5,7,17,15,0.0,28.5,2.1,15.5,28.5,23.51,14.51
2016,5,7,17,30,0.0,23.0,2.0,15.0,23.0,18.95,10.64
2016,5,7,17,45,0.0,18.0,1.95,15.0,18.0,14.81,7.06
2016,5,7,18,0,0.0,13.0,1.9,15.0,13.0,10.68,3.45
2016,5,7,18,15,0.0,9.0,1.85,14.5,9.0,7.39,0.55
2016,5,7,18,30,0.0,5.0,1.8,14.0,5.0,4.1,0.0
2016,5,7,18,45,0.0,2.5,1.75,14.0,2.5,2.05,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.5,5.0,4.27,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,8.22,0.0
2016,5,8,5,45,0.0,23.0,1.25,13.5,23.0,18.97,10.63
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,29.76,20.63
2016,5,8,6,15,0.0,52.0,1.3,14.0,52.0,42.69,32.46
2016,5,8,6,30,0.0,68.0,1.3,14.0,68.0,55.31,43.9
2016,5,8,6,45,0.0,85.5,1.35,14.5,85.5,68.91,55.91
2016,5,8,7,0,0.0,103.0,1.4,15.0,103.0,82.38,67.58
2016,5,8,7,15,0.0,122.0,1.4,15.0,122.0,96.79,79.99
2016,5,8,7,30,0.0,141.0,1.4,15.0,141.0,111.05,92.09
2016,5,8,7,45,53.5,188.5,1.45,15.0,217.5,137.57,114.58
2016,5,8,8,0,107.0,236.0,1.5,15.0,294.0,166.38,138.67
2016,5,8,8,15,108.0,259.0,1.5,15.0,322.5,190.36,148.1
2016,5,8,8,30,109.0,282.0,1.5,15.0,351.0,217.12,167.56
2016,5,8,8,45,108.0,303.0,1.5,15.5,375.5,242.78,187.09
2016,5,8,9,0,107.0,324.0,1.5,16.0,400.0,268.59,207.1
2016,5,8,9,15,61.0,291.0,1.5,16.0,334.5,243.52,189.2
2016,5,8,9,30,15.0,258.0,1.5,16.0,269.0,213.58,166.83
2016,5,8,9,45,10.5,226.5,1.55,16.5,235.0,189.47,147.57
2016,5,8,10,0,6.0,195.0,1.6,17.0,201.0,163.63,126.85
2016,5,8,10,15,8.5,219.5,1.65,17.0,227.5,185.77,144.3
2016,5,8,10,30,11.0,244.0,1.7,17.0,254.0,208.43,161.93
2016,5,8,10,45,38.0,332.5,1.8,17.0,367.0,301.88,234.45
2016,5,8,11,0,65.0,421.0,1.9,17.0,480.0,399.34,308.03
2016,5,8,11,15,112.0,445.0,2.0,17.0,548.5,467.7,359.36
2016,5,8,11,30,159.0,469.0,2.1,17.0,617.0,536.29,410.42
2016,5,8,11,45,169.5,462.0,2.25,17.5,621.0,551.87,421.54
2016,5,8,12,0,180.0,455.0,2.4,18.0,625.0,567.1,432.73
2016,5,8,12,15,180.0,454.0,2.45,18.0,623.0,578.07,440.97
2016,5,8,12,30,180.0,453.0,2.5,18.0,621.0,588.06,448.55
2016,5,8,12,45,285.0,419.0,2.65,18.0,682.5,677.69,516.56
2016,5,8,13,0,390.0,385.0,2.8,18.0,744.0,756.15,575.46
2016,5,8,13,15,366.5,398.0,2.85,18.0,730.0,757.52,575.81
2016,5,8,13,30,343.0,411.0,2.9,18.0,716.0,756.8,575.29
2016,5,8,13,45,591.5,271.0,3.0,18.0,779.0,889.64,676.7
2016,5,8,14,0,840.0,131.0,3.1,18.0,842.0,976.84,738.96
2016,5,8,14,15,831.5,129.0,3.15,17.5,811.5,967.67,734.75
2016,5,8,14,30,823.0,127.0,3.2,17.0,781.0,967.53,737.69
2016,5,8,14,45,817.0,122.5,3.25,17.0,745.5,950.68,727.81
2016,5,8,15,0,811.0,118.0,3.3,17.0,710.0,930.34,715.7
2016,5,8,15,15,797.0,115.0,3.35,17.0,668.5,900.83,697.18
2016,5,8,15,30,783.0,112.0,3.4,17.0,627.0,868.47,676.59
2016,5,8,15,45,766.5,108.0,3.45,17.0,582.0,830.12,651.53
2016,5,8,16,0,750.0,104.0,3.5,17.0,537.0,789.55,624.56
2016,5,8,16,15,725.5,100.0,3.55,16.5,488.0,740.36,591.93
2016,5,8,16,30,701.0,96.0,3.6,16.0,439.0,694.01,560.72
2016,5,8,16,45,672.5,90.0,3.7,16.0,389.5,637.69,520.2
2016,5,8,17,0,644.0,84.0,3.8,16.0,340.0,581.42,478.03
2016,5,8,17,15,599.5,78.0,3.85,15.5,289.5,514.91,426.28
2016,5,8,17,30,555.0,72.0,3.9,15.0,239.0,450.72,374.44
2016,5,8,17,45,495.5,63.5,3.95,15.0,191.0,377.96,312.99
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,310.11,253.68
2016,5,8,18,15,341.5,44.5,3.9,14.5,101.0,229.58,183.09
2016,5,8,18,30,247.0,34.0,3.8,14.0,59.0,157.3,116.92
2016,5,8,18,45,123.5,17.0,3.7,13.5,29.5,72.57,10.88
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,16.5,11.52,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,33.0,21.14,7.96
2016,5,9,5,45,203.5,42.5,2.75,11.5,71.0,32.49,22.44
2016,5,9,6,0,308.0,58.0,2.8,12.0,109.0,44.01,33.42
2016,5,9,6,15,170.0,78.0,2.8,12.0,107.5,58.29,46.64
2016,5,9,6,30,32.0,98.0,2.8,12.0,106.0,74.61,61.49
2016,5,9,6,45,42.5,118.5,2.8,12.0,132.5,89.19,74.55
2016,5,9,7,0,53.0,139.0,2.8,12.0,159.0,103.53,87.16
2016,5,9,7,15,30.0,146.0,2.75,12.0,158.0,109.17,91.91
2016,5,9,7,30,7.0,153.0,2.7,12.0,157.0,119.34,100.54
2016,5,9,7,45,42.5,192.5,2.7,12.5,216.0,139.79,117.79
2016,5,9,8,0,78.0,232.0,2.7,13.0,275.0,163.88,137.9
2016,5,9,8,15,85.5,255.5,2.65,13.0,307.0,186.99,147.61
2016,5,9,8,30,93.0,279.0,2.6,13.0,339.0,213.32,167.04
2016,5,9,8,45,106.0,303.0,2.6,13.5,375.5,242.4,189.06
2016,5,9,9,0,119.0,327.0,2.6,14.0,412.0,267.65,208.45
2016,5,9,9,15,166.0,346.5,2.55,14.0,471.5,309.44,240.58
2016,5,9,9,30,213.0,366.0,2.5,14.0,531.0,357.11,277.67
2016,5,9,9,45,284.5,366.5,2.5,14.5,597.0,404.56,314.09
2016,5,9,10,0,356.0,367.0,2.5,15.0,663.0,463.55,359.39
2016,5,9,10,15,621.5,244.5,2.5,15.0,780.5,541.21,420.55
2016,5,9,10,30,887.0,122.0,2.5,15.0,898.0,637.22,496.08
2016,5,9,10,45,891.5,123.0,2.5,15.5,918.5,686.68,533.24
2016,5,9,11,0,896.0,124.0,2.5,16.0,939.0,734.22,568.18
2016,5,9,11,15,898.5,124.5,2.55,16.0,951.5,777.76,600.75
2016,5,9,11,30,901.0,125.0,2.6,16.0,964.0,818.83,629.44
2016,5,9,11,45,901.0,125.5,2.65,16.5,969.0,855.23,653.42
2016,5,9,12,0,901.0,126.0,2.7,17.0,974.0,888.69,675.22
2016,5,9,12,15,901.0,126.0,2.75,17.0,971.5,918.6,695.8
2016,5,9,12,30,901.0,126.0,2.8,17.0,969.0,945.29,714.22
2016,5,9,12,45,898.5,125.5,2.9,17.0,959.0,965.8,728.94
2016,5,9,13,0,896.0,125.0,3.0,17.0,949.0,982.7,741.38
2016,5,9,13,15,892.5,124.5,3.05,17.0,931.5,994.94,750.4
2016,5,9,13,30,889.0,124.0,3.1,17.0,914.0,1003.4,757.05
2016,5,9,13,45,883.0,122.5,3.2,17.0,889.5,1004.62,759.4
2016,5,9,14,0,877.0,121.0,3.3,17.0,865.0,1002.0,759.33
2016,5,9,14,15,869.0,119.5,3.35,17.0,834.0,993.62,755.1
2016,5,9,14,30,861.0,118.0,3.4,17.0,803.0,981.56,748.51
2016,5,9,14,45,851.0,116.0,3.45,17.0,766.0,963.46,737.87
2016,5,9,15,0,841.0,114.0,3.5,17.0,729.0,953.29,732.83
2016,5,9,15,15,827.5,111.5,3.5,17.0,687.0,924.31,714.34
2016,5,9,15,30,814.0,109.0,3.5,17.0,645.0,892.35,693.84
2016,5,9,15,45,796.5,105.5,3.55,17.0,599.0,852.94,668.18
2016,5,9,16,0,779.0,102.0,3.6,17.0,553.0,811.25,640.58
2016,5,9,16,15,755.5,98.0,3.65,16.5,503.5,762.02,608.16
2016,5,9,16,30,732.0,94.0,3.7,16.0,454.0,711.51,574.05
2016,5,9,16,45,697.5,90.0,3.75,16.0,402.5,655.63,533.92
2016,5,9,17,0,663.0,86.0,3.8,16.0,351.0,596.49,489.61
2016,5,9,17,15,618.5,80.0,3.85,15.5,299.5,529.16,437.44
2016,5,9,17,30,574.0,74.0,3.9,15.0,248.0,464.06,385.07
2016,5,9,17,45,502.0,67.0,4.0,14.5,198.0,384.94,319.2
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,311.75,256.04
2016,5,9,18,15,333.0,48.5,4.05,13.5,104.5,226.54,181.55
2016,5,9,18,30,236.0,37.0,4.0,13.0,61.0,156.39,117.42
2016,5,9,18,45,118.0,18.5,3.95,13.0,30.5,73.06,18.17
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.0,2.15,11.0,17.5,11.1,0.0
2016,5,10,5,30,121.0,26.0,2.2,11.0,35.0,20.07,8.04
2016,5,10,5,45,233.5,40.5,2.25,11.5,74.0,31.08,21.31
2016,5,10,6,0,346.0,55.0,2.3,12.0,113.0,41.97,31.66
2016,5,10,6,15,420.0,65.0,2.25,12.0,160.5,51.19,40.34
2016,5,10,6,30,494.0,75.0,2.2,12.0,208.0,58.0,46.66
2016,5,10,6,45,247.0,77.0,2.2,12.5,143.5,54.98,43.91
2016,5,10,7,0,0.0,79.0,2.2,13.0,79.0,64.95,52.65
2016,5,10,7,15,0.0,97.5,2.15,13.5,97.5,79.32,65.12
2016,5,10,7,30,0.0,116.0,2.1,14.0,116.0,93.51,77.21
2016,5,10,7,45,0.0,133.5,2.05,14.5,133.5,106.82,88.34
2016,5,10,8,0,0.0,151.0,2.0,15.0,151.0,119.99,99.2
2016,5,10,8,15,3.0,171.5,1.9,15.0,173.5,136.15,107.63
2016,5,10,8,30,6.0,192.0,1.8,15.0,196.0,153.07,120.84
2016,5,10,8,45,7.0,201.0,1.75,15.5,206.0,161.82,127.25
2016,5,10,9,0,8.0,210.0,1.7,16.0,216.0,170.66,133.74
2016,5,10,9,15,13.5,242.5,1.7,16.5,253.0,198.78,155.41
2016,5,10,9,30,19.0,275.0,1.7,17.0,290.0,227.95,177.64
2016,5,10,9,45,48.0,330.0,1.7,17.5,370.0,281.1,217.92
2016,5,10,10,0,77.0,385.0,1.7,18.0,450.0,343.28,264.48
2016,5,10,10,15,452.5,271.5,1.65,18.0,667.0,469.9,360.91
2016,5,10,10,30,828.0,158.0,1.6,18.0,884.0,632.52,482.29
2016,5,10,10,45,835.0,158.5,1.6,18.5,904.5,682.08,517.49
2016,5,10,11,0,842.0,159.0,1.6,19.0,925.0,730.11,551.49
2016,5,10,11,15,845.0,159.5,1.6,19.0,938.0,773.46,582.39
2016,5,10,11,30,848.0,160.0,1.6,19.0,951.0,814.52,611.08
2016,5,10,11,45,852.0,158.5,1.65,19.5,957.0,852.14,635.14
2016,5,10,12,0,856.0,157.0,1.7,20.0,963.0,875.71,649.69
2016,5,10,12,15,855.5,157.0,1.8,20.0,961.0,904.3,669.52
2016,5,10,12,30,855.0,157.0,1.9,20.0,959.0,929.81,687.3
2016,5,10,12,45,861.5,150.5,2.05,20.0,951.5,952.88,704.12
2016,5,10,13,0,868.0,144.0,2.2,20.0,944.0,972.58,718.82
2016,5,10,13,15,864.0,143.0,2.3,20.0,926.5,983.78,727.52
2016,5,10,13,30,860.0,142.0,2.4,20.0,909.0,991.27,733.99
2016,5,10,13,45,855.0,140.0,2.55,20.0,884.5,993.1,737.39
2016,5,10,14,0,850.0,138.0,2.7,20.0,860.0,991.19,738.43
2016,5,10,14,15,841.5,136.5,2.75,20.0,829.0,995.96,743.11
2016,5,10,14,30,833.0,135.0,2.8,20.0,798.0,983.55,736.43
2016,5,10,14,45,824.0,131.0,2.9,20.0,762.0,964.38,725.85
2016,5,10,15,0,815.0,127.0,3.0,20.0,726.0,941.77,712.95
2016,5,10,15,15,800.5,124.5,3.05,19.5,684.0,912.37,696.3
2016,5,10,15,30,786.0,122.0,3.1,19.0,642.0,880.1,677.5
2016,5,10,15,45,771.0,117.0,3.15,19.0,596.5,842.0,653.08
2016,5,10,16,0,756.0,112.0,3.2,19.0,551.0,801.55,626.7
2016,5,10,16,15,731.5,107.5,3.25,18.5,501.5,756.17,597.46
2016,5,10,16,30,707.0,103.0,3.3,18.0,452.0,705.23,563.43
2016,5,10,16,45,678.5,97.0,3.4,18.0,401.5,648.77,523.52
2016,5,10,17,0,650.0,91.0,3.5,18.0,351.0,592.3,481.59
2016,5,10,17,15,605.5,84.5,3.45,17.5,299.5,524.97,429.76
2016,5,10,17,30,561.0,78.0,3.4,17.0,248.0,459.87,377.87
2016,5,10,17,45,501.5,69.0,3.4,16.5,199.5,386.28,317.21
2016,5,10,18,0,442.0,60.0,3.4,16.0,151.0,317.49,258.35
2016,5,10,18,15,347.5,48.5,3.25,15.5,107.5,235.59,187.28
2016,5,10,18,30,253.0,37.0,3.1,15.0,64.0,162.6,121.66
2016,5,10,18,45,126.5,18.5,3.0,14.5,32.0,76.09,24.9
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,12.5,2.55,11.5,20.0,10.67,0.0
2016,5,11,5,30,194.0,25.0,2.6,12.0,40.0,19.46,8.17
2016,5,11,5,45,303.5,37.0,2.65,12.5,80.0,29.96,20.31
2016,5,11,6,0,413.0,49.0,2.7,13.0,120.0,39.28,29.18
2016,5,11,6,15,206.5,58.0,2.65,13.0,93.5,42.81,32.72
2016,5,11,6,30,0.0,67.0,2.6,13.0,67.0,54.71,43.54
2016,5,11,6,45,0.0,82.5,2.55,13.5,82.5,66.88,54.34
2016,5,11,7,0,0.0,98.0,2.5,14.0,98.0,78.96,64.84
2016,5,11,7,15,0.0,110.5,2.45,14.0,110.5,88.81,73.32
2016,5,11,7,30,0.0,123.0,2.4,14.0,123.0,98.58,81.63
2016,5,11,7,45,0.0,134.0,2.35,14.5,134.0,107.22,88.68
2016,5,11,8,0,0.0,145.0,2.3,15.0,145.0,115.78,95.58
2016,5,11,8,15,0.5,156.5,2.25,15.0,157.0,125.27,98.84
2016,5,11,8,30,1.0,168.0,2.2,15.0,169.0,135.0,106.44
2016,5,11,8,45,2.5,176.0,2.15,15.5,178.0,142.43,111.89
2016,5,11,9,0,4.0,184.0,2.1,16.0,187.0,150.02,117.46
2016,5,11,9,15,8.0,213.0,2.05,16.0,219.0,174.71,136.89
2016,5,11,9,30,12.0,242.0,2.0,16.0,251.0,200.18,156.78
2016,5,11,9,45,55.0,319.0,1.95,16.5,364.5,275.94,215.07
2016,5,11,10,0,98.0,396.0,1.9,17.0,478.0,361.52,279.61
2016,5,11,10,15,226.5,397.0,1.9,17.0,594.0,442.34,340.66
2016,5,11,10,30,355.0,398.0,1.9,17.0,710.0,538.15,412.4
2016,5,11,10,45,618.5,267.5,1.9,17.5,826.0,631.32,483.05
2016,5,11,11,0,882.0,137.0,1.9,18.0,942.0,733.27,559.35
2016,5,11,11,15,885.0,137.5,1.9,18.0,955.0,776.6,590.24
2016,5,11,11,30,888.0,138.0,1.9,18.0,968.0,817.57,618.3
2016,5,11,11,45,892.0,136.5,1.95,18.5,974.0,855.15,642.57
2016,5,11,12,0,896.0,135.0,2.0,19.0,980.0,890.04,664.85
2016,5,11,12,15,895.5,134.5,2.05,19.0,977.5,919.0,684.36
2016,5,11,12,30,895.0,134.0,2.1,19.0,975.0,944.71,701.77
2016,5,11,12,45,899.5,129.5,2.2,19.0,966.5,968.01,718.22
2016,5,11,13,0,904.0,125.0,2.3,19.0,958.0,987.83,732.48
2016,5,11,13,15,900.0,124.0,2.35,19.0,940.0,999.2,740.77
2016,5,11,13,30,896.0,123.0,2.4,19.0,922.0,1006.74,746.77
2016,5,11,13,45,890.5,121.0,2.5,19.0,897.5,1007.97,749.31
2016,5,11,14,0,885.0,119.0,2.6,19.0,873.0,1005.32,749.47
2016,5,11,14,15,877.0,117.5,2.6,19.0,841.5,996.92,744.95
2016,5,11,14,30,869.0,116.0,2.6,19.0,810.0,984.82,738.15
2016,5,11,14,45,858.0,114.0,2.6,19.0,772.5,965.68,726.76
2016,5,11,15,0,847.0,112.0,2.6,19.0,735.0,943.16,713.19
2016,5,11,15,15,833.0,109.5,2.55,18.5,692.5,924.8,703.39
2016,5,11,15,30,819.0,107.0,2.5,18.0,650.0,892.34,683.86
2016,5,11,15,45,801.5,103.5,2.45,18.0,603.5,852.9,658.14
2016,5,11,16,0,784.0,100.0,2.4,18.0,557.0,811.18,630.63
2016,5,11,16,15,760.0,96.5,2.35,17.5,507.5,762.08,598.64
2016,5,11,16,30,736.0,93.0,2.3,17.0,458.0,711.73,565.11
2016,5,11,16,45,705.5,88.0,2.3,17.0,406.5,657.42,527.11
2016,5,11,17,0,675.0,83.0,2.3,17.0,355.0,599.76,485.1
2016,5,11,17,15,631.5,77.5,2.25,16.5,303.5,533.36,434.67
2016,5,11,17,30,588.0,72.0,2.2,16.0,252.0,469.09,384.02
2016,5,11,17,45,526.5,64.0,2.2,16.0,202.5,394.37,322.49
2016,5,11,18,0,465.0,56.0,2.2,16.0,153.0,324.66,262.95
2016,5,11,18,15,372.5,45.5,2.2,15.5,109.5,243.72,193.28
2016,5,11,18,30,280.0,35.0,2.2,15.0,66.0,172.65,129.58
2016,5,11,18,45,140.0,17.5,2.25,14.5,33.0,79.29,31.13
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,3.1,11.0,18.5,11.95,0.0
2016,5,12,5,30,128.0,28.0,3.2,11.0,37.0,21.58,10.25
2016,5,12,5,45,221.5,43.5,3.3,11.5,75.5,33.25,23.31
2016,5,12,6,0,315.0,59.0,3.4,12.0,114.0,44.7,34.12
2016,5,12,6,15,157.5,57.0,3.35,12.0,84.5,43.88,33.81
2016,5,12,6,30,0.0,55.0,3.3,12.0,55.0,45.54,35.48
2016,5,12,6,45,0.0,68.5,3.25,12.5,68.5,56.53,45.3
2016,5,12,7,0,0.0,82.0,3.2,13.0,82.0,67.26,54.69
2016,5,12,7,15,1.0,115.5,3.1,13.0,116.0,92.43,76.82
2016,5,12,7,30,2.0,149.0,3.0,13.0,150.0,116.77,97.9
2016,5,12,7,45,3.0,160.5,2.95,13.5,162.0,125.77,105.18
2016,5,12,8,0,4.0,172.0,2.9,14.0,174.0,134.69,112.3
2016,5,12,8,15,14.0,204.5,2.85,14.0,213.5,159.85,127.22
2016,5,12,8,30,24.0,237.0,2.8,14.0,253.0,186.97,148.23
2016,5,12,8,45,38.0,269.5,2.75,14.5,296.0,208.17,163.94
2016,5,12,9,0,52.0,302.0,2.7,15.0,339.0,240.08,188.33
2016,5,12,9,15,52.5,318.5,2.65,15.0,358.0,259.43,203.54
2016,5,12,9,30,53.0,335.0,2.6,15.0,377.0,279.02,218.9
2016,5,12,9,45,242.5,334.0,2.6,15.5,536.0,362.03,281.29
2016,5,12,10,0,432.0,333.0,2.6,16.0,695.0,473.01,365.48
2016,5,12,10,15,638.5,238.0,2.55,16.0,791.0,543.48,420.62
2016,5,12,10,30,845.0,143.0,2.5,16.0,887.0,626.22,485.53
2016,5,12,10,45,849.0,144.5,2.45,16.5,906.5,673.72,520.94
2016,5,12,11,0,853.0,146.0,2.4,17.0,926.0,719.38,554.11
2016,5,12,11,15,856.0,147.0,2.35,17.0,939.0,761.9,585.17
2016,5,12,11,30,859.0,148.0,2.3,17.0,952.0,802.16,613.34
2016,5,12,11,45,859.0,148.5,2.3,17.5,956.5,837.17,635.86
2016,5,12,12,0,859.0,149.0,2.3,18.0,961.0,869.4,656.31
2016,5,12,12,15,858.5,149.0,2.35,18.0,959.0,897.86,675.79
2016,5,12,12,30,858.0,149.0,2.4,18.0,957.0,923.25,693.23
2016,5,12,12,45,835.5,161.5,2.5,18.0,940.5,950.18,712.24
2016,5,12,13,0,813.0,174.0,2.6,18.0,924.0,960.52,720.18
2016,5,12,13,15,808.5,172.5,2.7,18.0,907.0,970.63,728.26
2016,5,12,13,30,804.0,171.0,2.8,18.0,890.0,977.08,733.99
2016,5,12,13,45,800.0,167.5,2.9,18.0,867.0,978.37,736.41
2016,5,12,14,0,796.0,164.0,3.0,18.0,844.0,975.97,736.5
2016,5,12,14,15,787.0,162.0,3.1,18.0,813.0,966.55,731.95
2016,5,12,14,30,778.0,160.0,3.2,18.0,782.0,953.6,725.12
2016,5,12,14,45,772.5,153.5,3.3,18.0,747.5,936.02,715.16
2016,5,12,15,0,767.0,147.0,3.4,18.0,713.0,915.03,702.86
2016,5,12,15,15,751.5,144.0,3.45,17.5,671.5,891.51,689.76
2016,5,12,15,30,736.0,141.0,3.5,17.0,630.0,858.91,670.11
2016,5,12,15,45,723.5,133.5,3.55,17.0,586.0,821.44,645.54
2016,5,12,16,0,711.0,126.0,3.6,17.0,542.0,781.65,618.99
2016,5,12,16,15,685.0,121.0,3.65,16.5,493.0,731.49,585.48
2016,5,12,16,30,659.0,116.0,3.7,16.0,444.0,680.45,550.56
2016,5,12,16,45,630.0,109.0,3.75,16.0,394.5,624.38,509.39
2016,5,12,17,0,601.0,102.0,3.8,16.0,345.0,568.44,466.69
2016,5,12,17,15,555.0,94.5,3.85,15.5,294.5,501.15,414.36
2016,5,12,17,30,509.0,87.0,3.9,15.0,244.0,436.3,362.14
2016,5,12,17,45,447.0,77.0,4.0,14.5,196.0,358.13,297.25
2016,5,12,18,0,385.0,67.0,4.1,14.0,148.0,291.48,239.7
2016,5,12,18,15,296.5,53.5,4.1,13.5,106.0,214.61,172.41
2016,5,12,18,30,208.0,40.0,4.1,13.0,64.0,147.49,112.08
2016,5,12,18,45,104.0,20.0,4.1,13.0,32.0,70.95,31.5
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
