Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,3.35,11.0,6.0,5.12,0.0
2016,5,13,5,30,0.0,12.0,3.4,11.0,12.0,9.87,1.82
2016,5,13,5,45,0.0,25.0,3.45,11.5,25.0,20.62,12.37
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,31.41,22.36
2016,5,13,6,15,0.0,52.5,3.45,12.0,52.5,43.25,33.27
2016,5,13,6,30,0.0,67.0,3.4,12.0,67.0,54.78,43.79
2016,5,13,6,45,0.0,83.0,3.4,12.0,83.0,67.32,55.05
2016,5,13,7,0,0.0,99.0,3.4,12.0,99.0,79.76,66.06
2016,5,13,7,15,0.0,114.5,3.35,12.0,114.5,91.74,76.5
2016,5,13,7,30,0.0,130.0,3.3,12.0,130.0,103.63,86.72
2016,5,13,7,45,17.0,172.5,3.3,12.5,182.0,134.11,112.88
2016,5,13,8,0,34.0,215.0,3.3,13.0,234.0,154.12,129.53
2016,5,13,8,15,25.5,220.0,3.3,13.0,235.5,171.07,136.57
2016,5,13,8,30,17.0,225.0,3.3,13.0,237.0,177.84,141.73
2016,5,13,8,45,10.0,202.5,3.3,13.5,209.5,163.54,129.75
2016,5,13,9,0,3.0,180.0,3.3,14.0,182.0,146.72,115.85
2016,5,13,9,15,6.0,201.0,3.4,14.5,205.5,164.89,130.08
2016,5,13,9,30,9.0,222.0,3.5,15.0,229.0,183.62,144.64
2016,5,13,9,45,16.0,267.0,3.65,15.5,280.0,223.31,175.76
2016,5,13,10,0,23.0,312.0,3.8,16.0,331.0,264.3,207.51
2016,5,13,10,15,26.5,331.0,3.9,16.0,353.5,282.82,221.83
2016,5,13,10,30,30.0,350.0,4.0,16.0,376.0,304.87,238.93
2016,5,13,10,45,50.0,389.5,4.15,16.0,434.5,354.9,277.87
2016,5,13,11,0,70.0,429.0,4.3,16.0,493.0,407.95,318.83
2016,5,13,11,15,72.0,432.5,4.4,16.0,499.5,420.35,328.33
2016,5,13,11,30,74.0,436.0,4.5,16.0,506.0,432.66,337.91
2016,5,13,11,45,494.0,279.0,4.6,16.0,746.5,668.65,526.31
2016,5,13,12,0,914.0,122.0,4.7,16.0,987.0,891.81,693.54
2016,5,13,12,15,913.5,122.0,4.75,16.0,984.5,921.44,713.5
2016,5,13,12,30,913.0,122.0,4.8,16.0,982.0,947.79,732.42
2016,5,13,12,45,910.5,122.0,4.9,16.0,971.5,968.86,748.09
2016,5,13,13,0,908.0,122.0,5.0,16.0,961.0,986.31,761.36
2016,5,13,13,15,904.0,121.0,5.0,16.0,944.0,997.66,769.71
2016,5,13,13,30,900.0,120.0,5.0,16.0,927.0,1005.18,775.54
2016,5,13,13,45,898.0,117.0,5.05,16.0,903.5,1008.8,779.21
2016,5,13,14,0,896.0,114.0,5.1,16.0,880.0,1008.53,780.32
2016,5,13,14,15,888.5,112.5,5.1,16.0,849.0,1000.55,775.78
2016,5,13,14,30,881.0,111.0,5.1,16.0,818.0,988.82,768.77
2016,5,13,14,45,875.0,107.5,5.1,16.0,782.0,972.76,758.82
2016,5,13,15,0,869.0,104.0,5.1,16.0,746.0,953.09,746.4
2016,5,13,15,15,856.5,102.0,5.05,15.5,704.0,925.55,729.43
2016,5,13,15,30,844.0,100.0,5.0,15.0,662.0,894.99,710.23
2016,5,13,15,45,832.5,95.0,4.95,15.0,617.0,868.4,692.49
2016,5,13,16,0,821.0,90.0,4.9,15.0,572.0,829.26,665.39
2016,5,13,16,15,800.0,87.0,4.85,14.5,522.5,782.2,633.37
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,733.61,599.62
2016,5,13,16,45,756.0,78.5,4.75,14.0,422.5,679.37,559.72
2016,5,13,17,0,733.0,73.0,4.7,14.0,372.0,624.45,518.48
2016,5,13,17,15,693.5,68.5,4.65,13.5,320.0,559.41,467.46
2016,5,13,17,30,654.0,64.0,4.6,13.0,268.0,498.81,417.89
2016,5,13,17,45,599.0,57.5,4.55,13.0,217.5,426.53,356.21
2016,5,13,18,0,544.0,51.0,4.5,13.0,167.0,358.46,296.04
2016,5,13,18,15,453.5,42.5,4.45,12.5,121.5,276.64,223.56
2016,5,13,18,30,363.0,34.0,4.4,12.0,76.0,204.24,156.96
2016,5,13,18,45,218.5,22.0,4.35,12.0,43.5,115.72,59.31
2016,5,13,19,0,74.0,10.0,4.3,12.0,11.0,29.4,0.0
2016,5,13,19,15,37.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,12.5,11.0,9.39,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,18.17,8.31
2016,5,14,5,45,6.5,41.5,3.3,13.5,42.5,33.43,23.37
2016,5,14,6,0,13.0,61.0,3.5,14.0,63.0,48.44,37.19
2016,5,14,6,15,23.0,81.0,3.5,14.0,87.0,62.48,50.07
2016,5,14,6,30,33.0,101.0,3.5,14.0,111.0,76.94,63.11
2016,5,14,6,45,40.0,122.0,3.5,14.5,136.0,91.74,76.09
2016,5,14,7,0,47.0,143.0,3.5,15.0,161.0,106.28,88.56
2016,5,14,7,15,58.5,166.5,3.35,15.0,192.0,122.04,102.03
2016,5,14,7,30,70.0,190.0,3.2,15.0,223.0,137.45,115.02
2016,5,14,7,45,41.5,191.0,3.05,15.5,211.0,139.23,115.9
2016,5,14,8,0,13.0,192.0,2.9,16.0,199.0,148.32,123.04
2016,5,14,8,15,17.5,213.5,2.7,16.0,224.5,166.24,131.24
2016,5,14,8,30,22.0,235.0,2.5,16.0,250.0,185.4,145.8
2016,5,14,8,45,19.0,241.0,2.4,16.5,254.5,193.04,151.3
2016,5,14,9,0,16.0,247.0,2.3,17.0,259.0,200.02,156.37
2016,5,14,9,15,28.5,286.5,2.25,17.0,308.5,229.69,179.18
2016,5,14,9,30,41.0,326.0,2.2,17.0,358.0,267.96,208.6
2016,5,14,9,45,79.0,365.0,2.15,17.5,430.0,319.35,247.22
2016,5,14,10,0,117.0,404.0,2.1,18.0,502.0,373.69,287.72
2016,5,14,10,15,154.0,420.5,2.1,18.0,554.0,419.25,322.05
2016,5,14,10,30,191.0,437.0,2.1,18.0,606.0,468.81,359.2
2016,5,14,10,45,261.5,431.5,2.15,18.5,668.5,527.64,402.75
2016,5,14,11,0,332.0,426.0,2.2,19.0,731.0,592.31,449.99
2016,5,14,11,15,378.0,410.0,2.25,19.0,761.5,635.32,481.93
2016,5,14,11,30,424.0,394.0,2.3,19.0,792.0,685.34,518.64
2016,5,14,11,45,456.5,391.0,2.35,19.0,821.5,733.69,553.43
2016,5,14,12,0,489.0,388.0,2.4,19.0,851.0,782.49,588.18
2016,5,14,12,15,511.0,378.5,2.45,19.0,861.5,816.37,612.37
2016,5,14,12,30,533.0,369.0,2.5,19.0,872.0,848.88,635.63
2016,5,14,12,45,706.0,252.0,2.6,19.0,910.5,921.73,691.25
2016,5,14,13,0,879.0,135.0,2.7,19.0,949.0,969.83,724.76
2016,5,14,13,15,874.5,134.0,2.8,19.0,931.5,980.5,732.79
2016,5,14,13,30,870.0,133.0,2.9,19.0,914.0,987.45,738.81
2016,5,14,13,45,863.5,132.0,3.0,19.0,889.5,988.7,741.18
2016,5,14,14,0,857.0,131.0,3.1,19.0,865.0,986.22,741.21
2016,5,14,14,15,849.0,129.5,3.2,18.5,834.0,978.09,738.96
2016,5,14,14,30,841.0,128.0,3.3,18.0,803.0,978.84,742.87
2016,5,14,14,45,827.5,126.5,3.4,18.0,765.5,958.03,730.67
2016,5,14,15,0,814.0,125.0,3.5,18.0,728.0,933.94,716.33
2016,5,14,15,15,799.5,122.5,3.55,18.0,686.5,904.72,698.03
2016,5,14,15,30,785.0,120.0,3.6,18.0,645.0,872.66,677.65
2016,5,14,15,45,764.0,117.5,3.7,18.0,598.5,832.22,651.35
2016,5,14,16,0,743.0,115.0,3.8,18.0,552.0,794.34,626.57
2016,5,14,16,15,718.0,111.0,3.8,17.5,503.5,745.32,593.88
2016,5,14,16,30,693.0,107.0,3.8,17.0,455.0,695.27,559.78
2016,5,14,16,45,658.0,102.5,3.85,17.0,404.0,636.48,517.22
2016,5,14,17,0,623.0,98.0,3.9,17.0,353.0,578.18,472.82
2016,5,14,17,15,578.5,91.0,3.85,16.5,302.5,511.71,421.24
2016,5,14,17,30,534.0,84.0,3.8,16.0,252.0,447.51,369.72
2016,5,14,17,45,477.0,74.5,3.8,15.5,204.0,376.36,310.79
2016,5,14,18,0,420.0,65.0,3.8,15.0,156.0,309.77,253.62
2016,5,14,18,15,330.0,53.0,3.7,14.5,113.0,228.3,182.92
2016,5,14,18,30,240.0,41.0,3.6,14.0,70.0,160.55,122.43
2016,5,14,18,45,120.0,25.5,3.5,14.0,40.0,84.75,45.2
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,74.0,15.5,4.1,13.0,21.5,13.23,0.0
2016,5,15,5,30,148.0,31.0,4.2,13.0,43.0,23.87,12.99
2016,5,15,5,45,253.5,44.0,4.3,13.5,83.0,33.69,23.63
2016,5,15,6,0,359.0,57.0,4.4,14.0,123.0,43.41,32.77
2016,5,15,6,15,430.5,67.0,4.3,14.0,170.0,52.46,41.19
2016,5,15,6,30,502.0,77.0,4.2,14.0,217.0,59.21,47.38
2016,5,15,6,45,556.5,83.0,4.1,14.5,268.0,62.5,50.22
2016,5,15,7,0,611.0,89.0,4.0,15.0,319.0,65.77,52.92
2016,5,15,7,15,647.5,94.0,3.9,15.0,370.0,68.04,54.77
2016,5,15,7,30,684.0,99.0,3.8,15.0,421.0,70.24,56.52
2016,5,15,7,45,714.5,102.0,3.75,15.5,471.5,70.95,56.83
2016,5,15,8,0,745.0,105.0,3.7,16.0,522.0,78.57,63.14
2016,5,15,8,15,765.5,108.5,3.6,16.5,569.5,123.58,73.11
2016,5,15,8,30,786.0,112.0,3.5,17.0,617.0,179.71,107.96
2016,5,15,8,45,803.5,114.0,3.45,17.5,661.0,236.41,152.67
2016,5,15,9,0,821.0,116.0,3.4,18.0,705.0,294.69,202.6
2016,5,15,9,15,833.5,118.0,3.35,18.0,743.5,352.71,253.97
2016,5,15,9,30,846.0,120.0,3.3,18.0,782.0,414.58,307.87
2016,5,15,9,45,869.5,114.0,3.3,18.5,819.5,470.97,355.83
2016,5,15,10,0,893.0,108.0,3.3,19.0,857.0,528.14,403.07
2016,5,15,10,15,899.5,109.0,3.4,19.0,884.5,582.1,447.55
2016,5,15,10,30,906.0,110.0,3.5,19.0,912.0,634.72,489.85
2016,5,15,10,45,909.5,111.5,3.65,19.0,932.0,684.26,528.98
2016,5,15,11,0,913.0,113.0,3.8,19.0,952.0,731.76,565.79
2016,5,15,11,15,915.5,114.0,4.05,19.0,965.0,775.89,599.83
2016,5,15,11,30,918.0,115.0,4.3,19.0,978.0,817.54,629.97
2016,5,15,11,45,918.5,116.0,4.6,19.5,983.0,854.93,656.59
2016,5,15,12,0,919.0,117.0,4.9,20.0,988.0,889.39,681.19
2016,5,15,12,15,918.5,116.5,5.1,20.0,986.0,918.57,702.79
2016,5,15,12,30,918.0,116.0,5.3,20.0,984.0,944.44,722.18
2016,5,15,12,45,922.0,112.0,5.5,20.0,976.0,967.74,739.89
2016,5,15,13,0,926.0,108.0,5.7,20.0,968.0,987.48,755.24
2016,5,15,13,15,923.0,107.5,5.8,19.5,950.5,1000.26,766.73
2016,5,15,13,30,920.0,107.0,5.9,19.0,933.0,1009.2,775.73
2016,5,15,13,45,913.0,106.5,6.0,19.0,908.5,1010.36,777.92
2016,5,15,14,0,906.0,106.0,6.1,19.0,884.0,1007.63,777.54
2016,5,15,14,15,899.0,105.0,6.1,19.0,853.0,1000.54,773.6
2016,5,15,14,30,892.0,104.0,6.1,19.0,822.0,989.7,767.15
2016,5,15,14,45,882.5,102.0,6.2,19.0,785.0,971.72,756.32
2016,5,15,15,0,873.0,100.0,6.3,19.0,748.0,950.25,743.03
2016,5,15,15,15,860.5,98.0,6.4,18.5,706.0,922.65,726.7
2016,5,15,15,30,848.0,96.0,6.5,18.0,664.0,892.05,708.0
2016,5,15,15,45,829.0,94.0,6.6,18.0,617.0,862.05,688.2
2016,5,15,16,0,810.0,92.0,6.7,18.0,570.0,820.25,659.35
2016,5,15,16,15,788.0,89.0,6.7,17.5,521.0,772.84,626.75
2016,5,15,16,30,766.0,86.0,6.7,17.0,472.0,724.0,592.45
2016,5,15,16,45,732.5,83.0,6.7,17.0,420.0,665.43,548.74
2016,5,15,17,0,699.0,80.0,6.7,17.0,368.0,610.05,506.32
2016,5,15,17,15,658.0,75.0,6.65,16.5,316.5,545.19,454.72
2016,5,15,17,30,617.0,70.0,6.6,16.0,265.0,482.16,402.94
2016,5,15,17,45,552.5,64.0,6.55,15.5,214.5,407.0,339.33
2016,5,15,18,0,488.0,58.0,6.5,15.0,164.0,336.94,278.08
2016,5,15,18,15,398.5,48.0,6.4,14.5,119.5,256.91,207.29
2016,5,15,18,30,309.0,38.0,6.3,14.0,75.0,186.19,143.15
2016,5,15,18,45,178.0,24.5,6.2,14.0,43.5,103.31,58.92
2016,5,15,19,0,47.0,11.0,6.1,14.0,12.0,22.61,0.0
2016,5,15,19,15,23.5,5.5,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.0,15.5,3.9,12.0,22.0,12.05,0.0
2016,5,16,5,30,154.0,31.0,3.9,12.0,44.0,23.87,13.33
2016,5,16,5,45,249.5,44.5,3.9,12.5,83.0,34.03,24.08
2016,5,16,6,0,345.0,58.0,3.9,13.0,122.0,44.04,33.5
2016,5,16,6,15,414.5,68.0,3.8,13.5,168.5,51.23,40.2
2016,5,16,6,30,484.0,78.0,3.7,14.0,215.0,59.79,47.9
2016,5,16,6,45,536.0,85.0,3.6,14.5,265.0,63.77,51.35
2016,5,16,7,0,588.0,92.0,3.5,15.0,315.0,67.67,54.6
2016,5,16,7,15,624.5,98.0,3.4,15.5,365.5,70.54,56.85
2016,5,16,7,30,661.0,104.0,3.3,16.0,416.0,73.3,58.96
2016,5,16,7,45,693.5,107.0,3.25,16.5,466.0,73.86,59.12
2016,5,16,8,0,726.0,110.0,3.2,17.0,516.0,74.43,59.29
2016,5,16,8,15,746.5,113.5,3.15,17.0,563.0,125.7,75.28
2016,5,16,8,30,767.0,117.0,3.1,17.0,610.0,180.6,109.43
2016,5,16,8,45,786.5,118.0,3.1,17.5,654.0,235.75,152.71
2016,5,16,9,0,806.0,119.0,3.1,18.0,698.0,292.72,201.36
2016,5,16,9,15,818.5,121.0,3.1,18.0,736.5,349.79,251.82
2016,5,16,9,30,831.0,123.0,3.1,18.0,775.0,407.34,302.32
2016,5,16,9,45,852.0,118.5,3.1,18.5,811.5,466.17,351.99
2016,5,16,10,0,873.0,114.0,3.1,19.0,848.0,522.32,398.3
2016,5,16,10,15,880.0,115.0,3.15,19.5,875.0,575.48,441.08
2016,5,16,10,30,887.0,116.0,3.2,20.0,902.0,627.4,481.58
2016,5,16,10,45,892.0,117.0,3.25,20.5,922.0,676.57,518.86
2016,5,16,11,0,897.0,118.0,3.3,21.0,942.0,723.89,553.75
2016,5,16,11,15,900.0,118.5,3.4,21.0,955.5,767.29,586.34
2016,5,16,11,30,903.0,119.0,3.5,21.0,969.0,808.28,615.21
2016,5,16,11,45,904.5,119.0,3.6,21.0,974.5,845.08,640.88
2016,5,16,12,0,906.0,119.0,3.7,21.0,980.0,879.04,664.54
2016,5,16,12,15,906.0,119.0,3.85,21.0,978.0,908.71,685.53
2016,5,16,12,30,906.0,119.0,4.0,21.0,976.0,935.17,704.38
2016,5,16,12,45,906.0,117.5,4.15,21.5,967.0,956.89,718.7
2016,5,16,13,0,906.0,116.0,4.3,22.0,958.0,975.07,730.68
2016,5,16,13,15,902.5,115.5,4.4,21.5,941.0,987.22,741.24
2016,5,16,13,30,899.0,115.0,4.5,21.0,924.0,995.59,749.65
2016,5,16,13,45,896.5,112.5,4.6,21.0,901.0,999.13,753.63
2016,5,16,14,0,894.0,110.0,4.7,21.0,878.0,998.82,755.14
2016,5,16,14,15,886.5,108.5,4.75,21.0,847.5,990.82,751.11
2016,5,16,14,30,879.0,107.0,4.8,21.0,817.0,979.11,744.68
2016,5,16,14,45,867.5,106.5,4.9,21.0,779.5,961.02,734.31
2016,5,16,15,0,856.0,106.0,5.0,21.0,742.0,939.58,721.63
2016,5,16,15,15,843.0,104.0,5.0,20.5,700.5,911.94,705.25
2016,5,16,15,30,830.0,102.0,5.0,20.0,659.0,891.22,693.73
2016,5,16,15,45,806.0,101.5,5.05,20.0,611.5,849.48,665.93
2016,5,16,16,0,782.0,101.0,5.1,20.0,564.0,805.79,636.46
2016,5,16,16,15,759.0,97.5,5.1,19.5,515.0,757.91,604.39
2016,5,16,16,30,736.0,94.0,5.1,19.0,466.0,708.72,570.7
2016,5,16,16,45,699.0,91.5,5.15,19.0,414.0,652.75,530.18
2016,5,16,17,0,662.0,89.0,5.2,19.0,362.0,594.04,485.67
2016,5,16,17,15,619.5,83.0,5.25,18.0,311.0,528.61,435.74
2016,5,16,17,30,577.0,77.0,5.3,17.0,260.0,465.21,385.44
2016,5,16,17,45,513.0,70.0,5.35,16.5,211.0,391.05,323.63
2016,5,16,18,0,449.0,63.0,5.4,16.0,162.0,321.97,264.07
2016,5,16,18,15,360.0,52.0,5.3,15.5,118.0,243.16,195.15
2016,5,16,18,30,271.0,41.0,5.2,15.0,74.0,171.98,131.72
2016,5,16,18,45,151.0,26.0,5.15,14.5,43.0,96.48,57.11
2016,5,16,19,0,31.0,11.0,5.1,14.0,12.0,18.1,0.0
2016,5,16,19,15,15.5,5.5,4.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,122.5,14.5,2.65,13.5,25.0,11.73,0.0
2016,5,17,5,30,245.0,29.0,2.7,14.0,50.0,23.72,13.31
2016,5,17,5,45,350.0,39.5,2.75,15.0,92.0,31.9,22.02
2016,5,17,6,0,455.0,50.0,2.8,16.0,134.0,39.94,29.51
2016,5,17,6,15,522.5,57.0,2.7,16.5,183.0,44.76,34.02
2016,5,17,6,30,590.0,64.0,2.6,17.0,232.0,49.54,38.3
2016,5,17,6,45,639.5,69.0,2.55,17.5,284.0,52.58,40.9
2016,5,17,7,0,689.0,74.0,2.5,18.0,336.0,55.59,43.37
2016,5,17,7,15,722.5,78.5,2.55,18.5,388.5,63.26,49.83
2016,5,17,7,30,756.0,83.0,2.6,19.0,441.0,65.82,51.77
2016,5,17,7,45,782.0,86.0,2.65,19.5,492.0,67.11,52.59
2016,5,17,8,0,808.0,89.0,2.7,20.0,543.0,68.35,53.36
2016,5,17,8,15,827.0,92.0,2.75,20.5,591.5,116.02,63.94
2016,5,17,8,30,846.0,95.0,2.8,21.0,640.0,182.81,106.11
2016,5,17,8,45,860.5,97.0,2.9,21.5,684.0,241.54,151.76
2016,5,17,9,0,875.0,99.0,3.0,22.0,728.0,301.28,202.39
2016,5,17,9,15,886.0,101.0,3.0,22.0,767.5,360.71,254.36
2016,5,17,9,30,897.0,103.0,3.0,22.0,807.0,420.26,306.03
2016,5,17,9,45,905.5,104.0,3.05,22.5,841.0,477.85,354.54
2016,5,17,10,0,914.0,105.0,3.1,23.0,875.0,534.76,401.0
2016,5,17,10,15,920.0,106.5,3.1,23.0,902.0,589.77,445.25
2016,5,17,10,30,926.0,108.0,3.1,23.0,929.0,643.37,487.13
2016,5,17,10,45,929.5,109.0,3.1,23.5,949.0,693.32,524.23
2016,5,17,11,0,933.0,110.0,3.1,24.0,969.0,741.18,558.72
2016,5,17,11,15,935.0,110.5,3.1,24.0,981.5,785.24,590.64
2016,5,17,11,30,937.0,111.0,3.1,24.0,994.0,826.71,618.56
2016,5,17,11,45,937.0,112.0,3.15,24.5,999.0,864.25,642.66
2016,5,17,12,0,937.0,113.0,3.2,25.0,1004.0,898.77,664.56
2016,5,17,12,15,936.0,112.5,3.25,25.0,1001.0,927.93,684.09
2016,5,17,12,30,935.0,112.0,3.3,25.0,998.0,953.69,701.42
2016,5,17,12,45,934.0,111.0,3.4,25.0,988.0,975.45,716.53
2016,5,17,13,0,933.0,110.0,3.5,25.0,978.0,993.56,729.34
2016,5,17,13,15,929.0,109.0,3.6,25.0,960.0,1005.03,737.92
2016,5,17,13,30,925.0,108.0,3.7,25.0,942.0,1012.59,744.12
2016,5,17,13,45,918.5,108.0,3.8,25.0,917.0,1014.83,746.95
2016,5,17,14,0,912.0,108.0,3.9,25.0,892.0,1013.17,747.38
2016,5,17,14,15,904.5,106.5,3.95,25.0,860.5,1005.14,743.4
2016,5,17,14,30,897.0,105.0,4.0,25.0,829.0,993.32,737.05
2016,5,17,14,45,887.0,103.5,4.1,25.0,792.0,975.43,727.02
2016,5,17,15,0,877.0,102.0,4.2,25.0,755.0,954.06,714.7
2016,5,17,15,15,864.0,99.5,4.25,24.5,712.5,925.49,698.54
2016,5,17,15,30,851.0,97.0,4.3,24.0,670.0,893.9,680.17
2016,5,17,15,45,834.5,94.5,4.4,24.0,623.5,865.55,662.8
2016,5,17,16,0,818.0,92.0,4.5,24.0,577.0,825.25,636.85
2016,5,17,16,15,796.0,88.5,4.5,23.5,527.5,777.13,605.72
2016,5,17,16,30,774.0,85.0,4.5,23.0,478.0,727.56,572.91
2016,5,17,16,45,743.5,81.5,4.55,22.5,426.0,670.51,533.95
2016,5,17,17,0,713.0,78.0,4.6,22.0,374.0,613.37,493.61
2016,5,17,17,15,673.0,73.0,4.5,21.0,322.5,551.43,447.09
2016,5,17,17,30,633.0,68.0,4.4,20.0,271.0,488.5,398.04
2016,5,17,17,45,572.0,62.0,4.35,19.5,220.5,414.73,337.75
2016,5,17,18,0,511.0,56.0,4.3,19.0,170.0,345.73,279.27
2016,5,17,18,15,424.5,47.0,4.1,18.5,125.0,267.12,211.43
2016,5,17,18,30,338.0,38.0,3.9,18.0,80.0,197.37,149.62
2016,5,17,18,45,205.5,25.0,3.75,17.5,47.0,116.39,70.99
2016,5,17,19,0,73.0,12.0,3.6,17.0,14.0,30.74,0.0
2016,5,17,19,15,36.5,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,15.5,2.1,13.5,25.0,12.08,0.0
2016,5,18,5,30,206.0,31.0,2.1,14.0,50.0,24.0,13.73
2016,5,18,5,45,305.5,43.0,2.15,14.5,90.5,33.12,23.18
2016,5,18,6,0,405.0,55.0,2.2,15.0,131.0,43.81,33.08
2016,5,18,6,15,472.0,63.5,2.0,15.5,178.5,49.62,38.48
2016,5,18,6,30,539.0,72.0,1.8,16.0,226.0,55.3,43.57
2016,5,18,6,45,587.0,78.0,1.65,16.5,276.5,58.76,46.53
2016,5,18,7,0,635.0,84.0,1.5,17.0,327.0,62.16,49.31
2016,5,18,7,15,669.0,89.0,1.4,17.5,377.5,64.58,51.18
2016,5,18,7,30,703.0,94.0,1.3,18.0,428.0,66.92,52.92
2016,5,18,7,45,730.0,97.5,1.2,18.5,478.0,74.53,59.18
2016,5,18,8,0,757.0,101.0,1.1,19.0,528.0,75.75,59.89
2016,5,18,8,15,776.0,104.5,1.15,19.5,575.0,121.03,69.72
2016,5,18,8,30,795.0,108.0,1.2,20.0,622.0,177.36,103.91
2016,5,18,8,45,809.5,111.0,1.25,20.5,665.0,234.48,148.0
2016,5,18,9,0,824.0,114.0,1.3,21.0,708.0,292.82,196.8
2016,5,18,9,15,835.0,116.0,1.4,21.0,746.0,354.92,249.95
2016,5,18,9,30,846.0,118.0,1.5,21.0,784.0,411.61,298.61
2016,5,18,9,45,858.5,117.5,1.6,21.5,817.5,467.04,344.72
2016,5,18,10,0,871.0,117.0,1.7,22.0,851.0,522.27,389.3
2016,5,18,10,15,877.0,118.5,1.8,22.0,877.5,575.06,431.56
2016,5,18,10,30,883.0,120.0,1.9,22.0,904.0,626.53,471.71
2016,5,18,10,45,885.0,122.0,2.05,22.5,923.0,674.3,507.54
2016,5,18,11,0,887.0,124.0,2.2,23.0,942.0,719.97,540.97
2016,5,18,11,15,889.5,125.0,2.3,23.0,954.5,762.94,572.58
2016,5,18,11,30,892.0,126.0,2.4,23.0,967.0,803.53,600.88
2016,5,18,11,45,891.5,127.0,2.5,23.0,972.0,839.17,625.26
2016,5,18,12,0,891.0,128.0,2.6,23.0,977.0,871.92,647.69
2016,5,18,12,15,891.0,128.0,2.6,23.0,974.5,901.24,667.04
2016,5,18,12,30,891.0,128.0,2.6,23.0,972.0,927.43,684.3
2016,5,18,12,45,890.0,126.5,2.65,23.0,962.5,948.04,698.34
2016,5,18,13,0,889.0,125.0,2.7,23.0,953.0,965.15,710.2
2016,5,18,13,15,885.0,124.5,2.8,22.5,936.0,976.73,720.39
2016,5,18,13,30,881.0,124.0,2.9,22.0,919.0,984.6,728.33
2016,5,18,13,45,877.5,121.5,3.0,22.0,895.5,987.25,731.57
2016,5,18,14,0,874.0,119.0,3.1,22.0,872.0,986.12,732.46
2016,5,18,14,15,866.0,117.5,3.25,22.0,841.5,977.86,729.11
2016,5,18,14,30,858.0,116.0,3.4,22.0,811.0,965.97,723.42
2016,5,18,14,45,846.0,115.0,3.6,22.0,774.0,947.25,713.44
2016,5,18,15,0,834.0,114.0,3.8,22.0,737.0,925.26,701.16
2016,5,18,15,15,820.5,112.0,3.95,21.5,696.0,908.36,693.36
2016,5,18,15,30,807.0,110.0,4.1,21.0,655.0,877.52,675.65
2016,5,18,15,45,785.5,108.5,4.25,20.5,608.5,837.49,651.16
2016,5,18,16,0,764.0,107.0,4.4,20.0,562.0,795.45,624.86
2016,5,18,16,15,741.0,103.0,4.45,19.5,513.5,747.68,593.44
2016,5,18,16,30,718.0,99.0,4.5,19.0,465.0,702.35,563.16
2016,5,18,16,45,690.0,93.5,4.6,18.5,415.0,647.01,524.66
2016,5,18,17,0,662.0,88.0,4.7,18.0,365.0,591.6,484.03
2016,5,18,17,15,621.0,82.5,4.75,17.5,314.5,527.91,434.75
2016,5,18,17,30,580.0,77.0,4.8,17.0,264.0,466.1,385.21
2016,5,18,17,45,525.5,69.0,4.85,16.5,215.5,396.2,327.27
2016,5,18,18,0,471.0,61.0,4.9,16.0,167.0,330.52,270.79
2016,5,18,18,15,385.5,51.0,4.9,15.5,123.0,253.35,203.44
2016,5,18,18,30,300.0,41.0,4.9,15.0,79.0,182.69,140.53
2016,5,18,18,45,176.5,27.0,4.9,15.0,46.5,107.05,67.66
2016,5,18,19,0,53.0,13.0,4.9,15.0,14.0,25.98,0.0
2016,5,18,19,15,26.5,6.5,4.9,14.5,7.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,80.5,18.0,6.45,12.0,25.5,13.96,0.0
2016,5,19,5,30,161.0,36.0,6.7,12.0,51.0,27.64,16.97
2016,5,19,5,45,263.0,49.5,6.95,12.0,92.0,37.76,27.47
2016,5,19,6,0,365.0,63.0,7.2,12.0,133.0,47.74,36.96
2016,5,19,6,15,435.0,73.0,7.25,12.0,180.5,54.87,43.71
2016,5,19,6,30,505.0,83.0,7.3,12.0,228.0,63.77,51.86
2016,5,19,6,45,433.5,106.5,7.4,12.5,248.0,76.54,63.18
2016,5,19,7,0,362.0,130.0,7.5,13.0,268.0,90.24,75.12
2016,5,19,7,15,436.5,135.0,7.3,13.0,325.5,92.83,77.19
2016,5,19,7,30,511.0,140.0,7.1,13.0,383.0,95.45,79.24
2016,5,19,7,45,547.0,145.0,6.95,13.5,431.5,97.49,80.6
2016,5,19,8,0,583.0,150.0,6.8,14.0,480.0,98.13,80.73
2016,5,19,8,15,620.0,154.0,6.85,14.5,531.5,136.46,89.11
2016,5,19,8,30,657.0,158.0,6.9,15.0,583.0,186.93,120.71
2016,5,19,8,45,747.5,139.5,6.95,15.5,655.0,236.62,157.15
2016,5,19,9,0,838.0,121.0,7.0,16.0,727.0,301.09,210.1
2016,5,19,9,15,851.0,123.5,6.9,16.0,767.0,360.41,263.81
2016,5,19,9,30,864.0,126.0,6.8,16.0,807.0,423.45,320.26
2016,5,19,9,45,870.5,130.0,6.75,16.5,841.0,480.64,370.6
2016,5,19,10,0,877.0,134.0,6.7,17.0,875.0,537.04,418.86
2016,5,19,10,15,884.0,135.5,6.65,17.0,902.5,590.84,464.56
2016,5,19,10,30,891.0,137.0,6.6,17.0,930.0,643.41,508.11
2016,5,19,10,45,898.0,136.5,6.6,17.0,951.0,692.99,548.49
2016,5,19,11,0,905.0,136.0,6.6,17.0,972.0,740.85,586.69
2016,5,19,11,15,907.5,136.5,6.65,17.0,984.5,784.31,620.99
2016,5,19,11,30,910.0,137.0,6.7,17.0,997.0,825.33,651.95
2016,5,19,11,45,910.5,137.5,6.75,17.5,1002.0,862.14,677.65
2016,5,19,12,0,911.0,138.0,6.8,18.0,1007.0,896.09,701.1
2016,5,19,12,15,910.5,137.5,6.85,18.0,1004.5,925.29,722.4
2016,5,19,12,30,910.0,137.0,6.9,18.0,1002.0,951.26,741.42
2016,5,19,12,45,916.5,131.0,7.0,18.0,994.5,975.33,759.38
2016,5,19,13,0,923.0,125.0,7.1,18.0,987.0,995.9,774.92
2016,5,19,13,15,624.0,272.5,7.3,18.0,850.5,890.88,697.94
2016,5,19,13,30,325.0,420.0,7.5,18.0,714.0,738.6,578.21
2016,5,19,13,45,410.5,373.5,7.75,18.0,734.5,797.39,626.38
2016,5,19,14,0,496.0,327.0,8.0,18.0,755.0,841.31,663.1
2016,5,19,14,15,691.5,223.0,8.1,17.5,797.0,936.23,741.41
2016,5,19,14,30,887.0,119.0,8.2,17.0,839.0,996.09,788.23
2016,5,19,14,45,666.5,201.0,8.3,17.0,728.0,884.17,706.54
2016,5,19,15,0,446.0,283.0,8.4,17.0,617.0,745.53,598.08
2016,5,19,15,15,638.5,198.5,8.45,16.5,646.5,837.61,676.68
2016,5,19,15,30,831.0,114.0,8.5,16.0,676.0,902.86,729.25
2016,5,19,15,45,721.5,134.0,8.55,15.5,597.5,813.55,664.0
2016,5,19,16,0,612.0,154.0,8.6,15.0,519.0,721.7,595.66
2016,5,19,16,15,560.0,154.0,8.7,14.5,466.5,658.72,547.73
2016,5,19,16,30,508.0,154.0,8.8,14.0,414.0,589.97,494.21
2016,5,19,16,45,296.5,162.0,8.9,14.0,310.0,404.8,340.46
2016,5,19,17,0,85.0,170.0,9.0,14.0,206.0,227.27,188.82
2016,5,19,17,15,74.5,149.0,8.95,13.5,177.5,196.35,163.29
2016,5,19,17,30,64.0,128.0,8.9,13.0,149.0,166.12,137.77
2016,5,19,17,45,53.0,106.0,8.85,13.0,121.5,135.14,110.93
2016,5,19,18,0,42.0,84.0,8.8,13.0,94.0,104.92,84.42
2016,5,19,18,15,27.0,63.5,8.8,12.5,69.5,75.5,58.53
2016,5,19,18,30,12.0,43.0,8.8,12.0,45.0,47.13,33.57
2016,5,19,18,45,6.0,26.0,8.8,12.0,27.0,24.75,12.49
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,7.68,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,3.84,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,93.0,18.0,7.7,11.0,27.0,13.98,0.0
2016,5,20,5,30,186.0,36.0,7.7,11.0,54.0,27.7,17.25
2016,5,20,5,45,292.5,48.5,7.7,11.5,95.5,37.13,27.01
2016,5,20,6,0,399.0,61.0,7.7,12.0,137.0,46.46,35.84
2016,5,20,6,15,468.5,69.5,7.65,12.0,185.5,54.41,43.31
2016,5,20,6,30,538.0,78.0,7.6,12.0,234.0,59.94,48.42
2016,5,20,6,45,589.5,84.0,7.6,12.5,285.5,63.25,51.28
2016,5,20,7,0,641.0,90.0,7.6,13.0,337.0,66.52,53.99
2016,5,20,7,15,676.0,95.0,7.55,13.0,389.0,68.79,55.85
2016,5,20,7,30,711.0,100.0,7.5,13.0,441.0,70.99,57.61
2016,5,20,7,45,523.0,162.0,7.5,13.5,427.5,107.54,89.43
2016,5,20,8,0,335.0,224.0,7.5,14.0,414.0,147.11,123.36
2016,5,20,8,15,570.0,169.5,7.45,14.0,525.5,143.37,96.61
2016,5,20,8,30,805.0,115.0,7.4,14.0,637.0,183.06,111.58
2016,5,20,8,45,818.0,118.5,7.4,14.0,680.5,240.79,158.5
2016,5,20,9,0,831.0,122.0,7.4,14.0,724.0,299.57,210.76
2016,5,20,9,15,843.0,124.5,7.35,14.0,763.0,358.09,264.31
2016,5,20,9,30,855.0,127.0,7.3,14.0,802.0,417.02,318.06
2016,5,20,9,45,583.0,258.0,7.3,14.5,727.0,447.34,350.07
2016,5,20,10,0,311.0,389.0,7.3,15.0,652.0,452.11,356.94
2016,5,20,10,15,268.0,413.0,7.25,15.0,644.5,470.94,372.8
2016,5,20,10,30,225.0,437.0,7.2,15.0,637.0,486.24,385.08
2016,5,20,10,45,340.5,407.0,7.2,15.0,717.5,555.29,440.7
2016,5,20,11,0,456.0,377.0,7.2,15.0,798.0,635.93,505.03
2016,5,20,11,15,449.0,385.5,7.15,15.0,805.0,665.76,528.12
2016,5,20,11,30,442.0,394.0,7.1,15.0,812.0,693.89,549.72
2016,5,20,11,45,423.5,402.0,7.1,15.0,804.5,710.57,562.36
2016,5,20,12,0,405.0,410.0,7.1,15.0,797.0,724.57,572.85
2016,5,20,12,15,363.0,433.0,7.1,15.0,779.5,721.32,569.67
2016,5,20,12,30,321.0,456.0,7.1,15.0,762.0,721.61,568.95
2016,5,20,12,45,377.5,422.0,7.1,15.0,777.5,756.15,597.16
2016,5,20,13,0,434.0,388.0,7.1,15.0,793.0,802.52,633.81
2016,5,20,13,15,386.5,402.0,7.1,15.0,758.0,770.01,608.85
2016,5,20,13,30,339.0,416.0,7.1,15.0,723.0,747.35,591.15
2016,5,20,13,45,374.0,387.5,7.1,15.0,717.5,760.07,602.83
2016,5,20,14,0,409.0,359.0,7.1,15.0,712.0,786.48,624.41
2016,5,20,14,15,390.0,355.5,7.05,15.0,682.5,751.52,598.67
2016,5,20,14,30,371.0,352.0,7.0,15.0,653.0,730.77,583.44
2016,5,20,14,45,401.5,321.0,7.0,15.0,633.5,744.24,595.68
2016,5,20,15,0,432.0,290.0,7.0,15.0,614.0,738.57,593.72
2016,5,20,15,15,616.0,206.5,6.95,14.5,639.5,823.88,666.12
2016,5,20,15,30,800.0,123.0,6.9,14.0,665.0,883.77,714.53
2016,5,20,15,45,529.0,189.5,6.85,14.0,538.0,694.59,569.07
2016,5,20,16,0,258.0,256.0,6.8,14.0,411.0,503.39,413.41
2016,5,20,16,15,484.0,182.5,6.7,13.5,442.0,618.85,513.12
2016,5,20,16,30,710.0,109.0,6.6,13.0,473.0,706.42,587.53
2016,5,20,16,45,680.5,103.5,6.55,13.0,422.5,650.34,544.25
2016,5,20,17,0,651.0,98.0,6.5,13.0,372.0,594.28,499.51
2016,5,20,17,15,607.5,91.5,6.4,12.5,320.5,528.26,446.22
2016,5,20,17,30,564.0,85.0,6.3,12.0,269.0,464.32,393.09
2016,5,20,17,45,503.5,77.0,6.2,12.0,220.0,391.76,330.46
2016,5,20,18,0,443.0,69.0,6.1,12.0,171.0,323.89,270.29
2016,5,20,18,15,355.0,58.0,5.95,12.0,126.5,243.44,198.69
2016,5,20,18,30,267.0,47.0,5.8,12.0,82.0,176.4,137.96
2016,5,20,18,45,152.5,31.5,5.7,12.0,49.5,105.01,70.26
2016,5,20,19,0,38.0,16.0,5.6,12.0,17.0,24.32,0.0
2016,5,20,19,15,19.0,8.0,5.5,12.0,8.5,11.1,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,37.0,17.0,3.3,12.0,21.0,13.91,0.0
2016,5,21,5,30,74.0,34.0,3.4,12.0,42.0,26.4,16.27
2016,5,21,5,45,117.5,53.0,3.55,12.0,73.0,40.37,29.87
2016,5,21,6,0,161.0,72.0,3.7,12.0,104.0,54.01,42.6
2016,5,21,6,15,194.0,91.5,3.75,12.0,140.5,67.57,55.1
2016,5,21,6,30,227.0,111.0,3.8,12.0,177.0,80.73,67.03
2016,5,21,6,45,258.5,126.5,3.85,12.5,215.5,90.98,75.99
2016,5,21,7,0,290.0,142.0,3.9,13.0,254.0,100.91,84.46
2016,5,21,7,15,225.0,171.5,3.95,13.0,266.0,117.65,98.93
2016,5,21,7,30,160.0,201.0,4.0,13.0,278.0,139.42,117.6
2016,5,21,7,45,93.0,206.5,4.1,13.5,252.5,149.23,125.46
2016,5,21,8,0,26.0,212.0,4.2,14.0,227.0,161.86,135.68
2016,5,21,8,15,18.5,213.0,4.3,14.0,224.0,166.19,132.33
2016,5,21,8,30,11.0,214.0,4.4,14.0,221.0,169.52,134.79
2016,5,21,8,45,41.5,267.5,4.5,14.0,297.5,207.24,163.74
2016,5,21,9,0,72.0,321.0,4.6,14.0,374.0,256.81,202.32
2016,5,21,9,15,125.5,349.5,4.6,14.0,447.0,296.3,232.4
2016,5,21,9,30,179.0,378.0,4.6,14.0,520.0,349.29,273.79
2016,5,21,9,45,242.5,384.0,4.6,14.0,584.5,393.66,308.77
2016,5,21,10,0,306.0,390.0,4.6,14.0,649.0,449.88,353.31
2016,5,21,10,15,161.5,344.0,4.55,14.0,481.5,363.79,287.63
2016,5,21,10,30,17.0,298.0,4.5,14.0,314.0,255.05,201.43
2016,5,21,10,45,60.5,375.5,4.45,14.0,432.0,348.57,275.58
2016,5,21,11,0,104.0,453.0,4.4,14.0,550.0,448.47,352.86
2016,5,21,11,15,154.5,464.0,4.35,14.0,609.5,508.37,399.03
2016,5,21,11,30,205.0,475.0,4.3,14.0,669.0,569.72,445.98
2016,5,21,11,45,198.0,478.5,4.3,14.0,667.0,581.85,454.84
2016,5,21,12,0,191.0,482.0,4.3,14.0,665.0,592.74,462.93
2016,5,21,12,15,200.0,472.0,4.3,14.0,663.0,604.13,471.95
2016,5,21,12,30,209.0,462.0,4.3,14.0,661.0,614.61,480.33
2016,5,21,12,45,202.0,465.0,4.3,14.0,656.0,621.55,485.51
2016,5,21,13,0,195.0,468.0,4.3,14.0,651.0,627.21,489.77
2016,5,21,13,15,321.0,416.5,4.3,14.0,710.5,720.89,563.04
2016,5,21,13,30,447.0,365.0,4.3,14.0,770.0,815.35,635.1
2016,5,21,13,45,399.5,376.0,4.35,14.0,731.0,787.3,613.97
2016,5,21,14,0,352.0,387.0,4.4,14.0,692.0,742.63,581.6
2016,5,21,14,15,265.5,389.5,4.35,14.0,615.0,664.63,522.68
2016,5,21,14,30,179.0,392.0,4.3,14.0,538.0,567.18,448.44
2016,5,21,14,45,243.5,362.0,4.3,14.0,551.0,618.08,490.07
2016,5,21,15,0,308.0,332.0,4.3,14.0,564.0,646.98,514.61
2016,5,21,15,15,342.5,302.5,4.25,14.0,547.0,644.68,514.9
2016,5,21,15,30,377.0,273.0,4.2,14.0,530.0,639.05,512.88
2016,5,21,15,45,343.5,259.5,4.2,14.0,481.5,587.42,474.24
2016,5,21,16,0,310.0,246.0,4.2,14.0,433.0,536.1,435.47
2016,5,21,16,15,495.5,179.5,4.15,14.0,448.5,624.41,509.28
2016,5,21,16,30,681.0,113.0,4.1,14.0,464.0,687.62,561.45
2016,5,21,16,45,659.5,105.0,4.1,14.0,415.5,635.82,522.58
2016,5,21,17,0,638.0,97.0,4.1,14.0,367.0,583.49,482.36
2016,5,21,17,15,596.5,90.5,4.1,13.5,317.0,519.47,432.29
2016,5,21,17,30,555.0,84.0,4.1,13.0,267.0,457.39,382.15
2016,5,21,17,45,500.5,75.5,4.1,13.0,218.5,388.24,323.81
2016,5,21,18,0,446.0,67.0,4.1,13.0,170.0,323.27,267.23
2016,5,21,18,15,364.5,56.0,3.9,12.5,126.5,245.01,198.79
2016,5,21,18,30,283.0,45.0,3.7,12.0,83.0,179.96,140.49
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,109.0,73.93
2016,5,21,19,0,60.0,15.0,3.4,12.0,18.0,36.2,0.0
2016,5,21,19,15,30.0,7.5,3.35,11.5,9.0,13.15,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,18.5,17.0,2.5,11.5,18.5,13.91,0.0
2016,5,22,5,30,37.0,34.0,2.6,12.0,37.0,26.91,16.81
2016,5,22,5,45,67.0,53.5,2.75,12.5,64.5,41.36,30.7
2016,5,22,6,0,97.0,73.0,2.9,13.0,92.0,55.55,43.81
2016,5,22,6,15,116.5,94.5,2.85,13.0,124.0,70.64,57.62
2016,5,22,6,30,136.0,116.0,2.8,13.0,156.0,85.4,70.89
2016,5,22,6,45,155.0,135.0,2.8,13.0,189.0,98.34,82.32
2016,5,22,7,0,174.0,154.0,2.8,13.0,222.0,110.97,93.27
2016,5,22,7,15,164.0,178.0,2.75,13.0,249.0,125.71,105.89
2016,5,22,7,30,154.0,202.0,2.7,13.0,276.0,139.9,117.85
2016,5,22,7,45,436.5,161.5,2.7,13.5,403.0,105.78,87.62
2016,5,22,8,0,719.0,121.0,2.7,14.0,530.0,80.95,65.61
2016,5,22,8,15,406.5,205.0,2.7,14.0,440.5,154.36,110.47
2016,5,22,8,30,94.0,289.0,2.7,14.0,351.0,219.25,171.03
2016,5,22,8,45,49.5,243.0,2.7,14.5,276.0,192.78,150.83
2016,5,22,9,0,5.0,197.0,2.7,15.0,201.0,160.11,125.93
2016,5,22,9,15,10.5,231.5,2.75,15.0,240.0,189.41,149.16
2016,5,22,9,30,16.0,266.0,2.8,15.0,279.0,219.7,172.94
2016,5,22,9,45,16.0,274.5,2.85,15.5,288.0,228.78,179.58
2016,5,22,10,0,16.0,283.0,2.9,16.0,297.0,237.85,186.22
2016,5,22,10,15,10.5,230.0,2.95,16.0,239.5,194.94,152.26
2016,5,22,10,30,5.0,177.0,3.0,16.0,182.0,149.87,116.33
2016,5,22,10,45,9.5,226.5,3.1,16.0,235.5,194.07,151.59
2016,5,22,11,0,14.0,276.0,3.2,16.0,289.0,239.17,187.03
2016,5,22,11,15,17.0,306.5,3.25,16.0,323.0,268.4,209.75
2016,5,22,11,30,20.0,337.0,3.3,16.0,357.0,298.32,232.9
2016,5,22,11,45,21.0,343.5,3.35,16.5,364.0,306.89,239.01
2016,5,22,12,0,22.0,350.0,3.4,17.0,371.0,315.5,245.23
2016,5,22,12,15,30.5,377.5,3.5,17.0,406.5,360.08,279.64
2016,5,22,12,30,39.0,405.0,3.6,17.0,442.0,396.98,307.89
2016,5,22,12,45,27.0,349.0,3.75,17.0,375.0,338.2,263.06
2016,5,22,13,0,15.0,293.0,3.9,17.0,308.0,265.7,207.15
2016,5,22,13,15,57.5,366.5,4.0,16.5,420.0,389.8,305.21
2016,5,22,13,30,100.0,440.0,4.1,16.0,532.0,506.01,394.84
2016,5,22,13,45,474.5,288.5,4.2,16.0,702.0,774.69,604.91
2016,5,22,14,0,849.0,137.0,4.3,16.0,872.0,975.2,751.45
2016,5,22,14,15,637.0,230.5,4.35,16.0,771.5,887.63,689.21
2016,5,22,14,30,425.0,324.0,4.4,16.0,671.0,769.89,600.56
2016,5,22,14,45,324.0,337.0,4.45,16.0,595.0,668.22,525.68
2016,5,22,15,0,223.0,350.0,4.5,16.0,519.0,566.41,448.47
2016,5,22,15,15,215.5,330.0,4.55,15.5,485.5,537.25,428.67
2016,5,22,15,30,208.0,310.0,4.6,15.0,452.0,507.23,407.59
2016,5,22,15,45,365.0,247.5,4.65,15.0,476.0,592.63,479.25
2016,5,22,16,0,522.0,185.0,4.7,15.0,500.0,667.9,541.62
2016,5,22,16,15,611.5,146.0,4.7,14.5,484.5,690.76,562.94
2016,5,22,16,30,701.0,107.0,4.7,14.0,469.0,695.77,569.93
2016,5,22,16,45,672.5,101.5,4.75,14.0,419.5,640.94,529.22
