Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,0,644.0,96.0,4.8,14.0,370.0,586.09,486.72
2016,5,22,17,15,604.0,89.5,4.8,13.5,319.5,522.88,436.93
2016,5,22,17,30,564.0,83.0,4.8,13.0,269.0,461.46,386.94
2016,5,22,17,45,514.5,74.0,4.8,13.0,221.5,394.24,329.83
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,330.72,274.13
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,256.0,208.26
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,187.15,146.53
2016,5,22,18,45,197.5,30.0,4.35,12.0,52.5,117.44,80.92
2016,5,22,19,0,90.0,16.0,4.2,12.0,19.0,50.5,0.0
2016,5,22,19,15,45.0,8.0,4.1,12.0,9.5,16.94,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,33.0,17.5,3.2,12.0,20.5,14.32,0.0
2016,5,23,5,30,66.0,35.0,3.3,12.0,41.0,27.72,17.58
2016,5,23,5,45,105.5,54.0,3.45,12.5,71.5,41.9,31.2
2016,5,23,6,0,145.0,73.0,3.6,13.0,102.0,54.62,43.0
2016,5,23,6,15,173.0,93.0,3.6,13.0,137.0,68.42,55.65
2016,5,23,6,30,201.0,113.0,3.6,13.0,172.0,81.8,67.71
2016,5,23,6,45,227.5,130.0,3.6,13.5,209.0,92.86,77.34
2016,5,23,7,0,254.0,147.0,3.6,14.0,246.0,103.55,86.44
2016,5,23,7,15,178.5,174.5,3.6,14.0,249.0,123.97,104.03
2016,5,23,7,30,103.0,202.0,3.6,14.0,252.0,145.17,122.07
2016,5,23,7,45,75.0,215.5,3.65,14.5,254.0,154.05,129.05
2016,5,23,8,0,47.0,229.0,3.7,15.0,256.0,162.59,135.68
2016,5,23,8,15,196.0,248.0,3.7,15.0,374.0,182.37,139.39
2016,5,23,8,30,345.0,267.0,3.7,15.0,492.0,222.53,162.42
2016,5,23,8,45,561.0,200.5,3.7,15.5,595.5,241.47,167.8
2016,5,23,9,0,777.0,134.0,3.7,16.0,699.0,293.16,204.08
2016,5,23,9,15,789.5,136.5,3.7,16.0,736.5,348.51,253.36
2016,5,23,9,30,802.0,139.0,3.7,16.0,774.0,404.42,302.85
2016,5,23,9,45,820.5,135.5,3.75,16.5,809.0,458.6,349.48
2016,5,23,10,0,839.0,132.0,3.8,17.0,844.0,514.15,395.93
2016,5,23,10,15,845.5,133.5,3.75,17.0,870.0,565.37,438.42
2016,5,23,10,30,852.0,135.0,3.7,17.0,896.0,615.4,478.79
2016,5,23,10,45,859.0,134.5,3.7,17.0,916.5,662.82,516.33
2016,5,23,11,0,866.0,134.0,3.7,17.0,937.0,708.65,551.79
2016,5,23,11,15,869.0,134.5,3.65,17.0,949.5,750.57,583.43
2016,5,23,11,30,872.0,135.0,3.6,17.0,962.0,790.22,612.14
2016,5,23,11,45,876.0,133.0,3.55,17.0,967.5,826.21,637.02
2016,5,23,12,0,880.0,131.0,3.5,17.0,973.0,859.63,659.94
2016,5,23,12,15,879.5,131.5,3.45,17.0,971.5,888.56,679.62
2016,5,23,12,30,879.0,132.0,3.4,17.0,970.0,914.44,697.14
2016,5,23,12,45,846.0,152.0,3.4,17.0,951.5,924.52,704.11
2016,5,23,13,0,813.0,172.0,3.4,17.0,933.0,945.55,718.83
2016,5,23,13,15,808.5,170.5,3.4,17.0,916.5,955.69,726.07
2016,5,23,13,30,804.0,169.0,3.4,17.0,900.0,962.21,731.04
2016,5,23,13,45,807.0,161.5,3.45,17.0,878.5,966.44,734.94
2016,5,23,14,0,810.0,154.0,3.5,17.0,857.0,966.92,736.43
2016,5,23,14,15,801.5,152.0,3.55,17.0,827.0,958.18,731.73
2016,5,23,14,30,793.0,150.0,3.6,17.0,797.0,945.93,724.78
2016,5,23,14,45,789.0,143.5,3.7,17.0,763.0,929.88,715.61
2016,5,23,15,0,785.0,137.0,3.8,17.0,729.0,910.39,704.05
2016,5,23,15,15,770.5,134.0,3.9,16.5,688.0,881.6,687.18
2016,5,23,15,30,756.0,131.0,4.0,16.0,647.0,850.06,668.18
2016,5,23,15,45,743.0,125.0,4.1,16.0,603.5,814.15,644.51
2016,5,23,16,0,730.0,119.0,4.2,16.0,560.0,780.43,622.18
2016,5,23,16,15,706.0,115.0,4.3,15.5,512.0,733.21,590.7
2016,5,23,16,30,682.0,111.0,4.4,15.0,464.0,684.93,557.81
2016,5,23,16,45,656.0,104.5,4.5,15.0,415.5,631.59,518.75
2016,5,23,17,0,630.0,98.0,4.6,15.0,367.0,578.07,477.75
2016,5,23,17,15,589.0,91.5,4.6,14.5,317.0,514.87,428.21
2016,5,23,17,30,548.0,85.0,4.6,14.0,267.0,453.57,378.6
2016,5,23,17,45,496.5,76.0,4.7,14.0,219.5,386.04,321.7
2016,5,23,18,0,445.0,67.0,4.8,14.0,172.0,322.44,266.35
2016,5,23,18,15,365.5,56.5,4.75,13.5,128.5,245.52,199.13
2016,5,23,18,30,286.0,46.0,4.7,13.0,85.0,181.81,142.07
2016,5,23,18,45,181.0,31.0,4.7,13.0,52.5,112.82,78.28
2016,5,23,19,0,76.0,16.0,4.7,13.0,20.0,46.71,0.0
2016,5,23,19,15,38.0,8.0,4.65,13.0,10.0,15.37,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,3.7,12.0,10.0,8.22,0.0
2016,5,24,5,30,0.0,20.0,3.8,12.0,20.0,16.49,8.23
2016,5,24,5,45,0.0,35.0,3.9,12.5,35.0,28.94,19.85
2016,5,24,6,0,0.0,50.0,4.0,13.0,50.0,40.96,30.9
2016,5,24,6,15,0.0,67.0,4.0,13.0,67.0,54.27,43.06
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,67.47,54.97
2016,5,24,6,45,0.0,101.5,4.0,13.5,101.5,80.93,66.79
2016,5,24,7,0,0.0,119.0,4.0,14.0,119.0,94.27,78.29
2016,5,24,7,15,12.0,148.0,4.0,14.0,154.0,115.45,96.62
2016,5,24,7,30,24.0,177.0,4.0,14.0,189.0,136.24,114.36
2016,5,24,7,45,16.5,181.5,4.0,14.0,190.0,140.56,117.69
2016,5,24,8,0,9.0,186.0,4.0,14.0,191.0,144.67,120.84
2016,5,24,8,15,7.0,188.5,4.0,14.0,192.5,148.68,118.27
2016,5,24,8,30,5.0,191.0,4.0,14.0,194.0,152.41,120.98
2016,5,24,8,45,59.0,264.0,4.0,14.5,306.5,208.15,163.26
2016,5,24,9,0,113.0,337.0,4.0,15.0,419.0,270.06,210.21
2016,5,24,9,15,78.5,335.0,4.0,15.0,394.0,277.39,217.37
2016,5,24,9,30,44.0,333.0,4.0,15.0,369.0,272.79,214.65
2016,5,24,9,45,186.5,358.5,4.0,15.5,516.5,355.22,277.32
2016,5,24,10,0,329.0,384.0,4.0,16.0,664.0,455.1,353.58
2016,5,24,10,15,318.5,401.0,4.0,16.0,679.0,486.99,378.81
2016,5,24,10,30,308.0,418.0,4.0,16.0,694.0,517.64,402.76
2016,5,24,10,45,592.5,276.5,4.0,16.5,821.5,610.42,476.09
2016,5,24,11,0,877.0,135.0,4.0,17.0,949.0,715.94,558.38
2016,5,24,11,15,880.0,135.5,4.0,17.0,962.0,758.31,590.28
2016,5,24,11,30,883.0,136.0,4.0,17.0,975.0,798.38,619.63
2016,5,24,11,45,886.5,134.5,4.05,17.0,981.0,834.78,645.38
2016,5,24,12,0,890.0,133.0,4.1,17.0,987.0,868.56,669.2
2016,5,24,12,15,890.0,133.0,4.1,17.0,984.5,897.82,689.56
2016,5,24,12,30,890.0,133.0,4.1,17.0,982.0,924.0,707.76
2016,5,24,12,45,882.5,136.0,4.15,17.0,971.0,942.76,721.12
2016,5,24,13,0,875.0,139.0,4.2,17.0,960.0,957.95,732.14
2016,5,24,13,15,871.0,138.0,4.25,17.0,943.0,969.19,740.56
2016,5,24,13,30,867.0,137.0,4.3,17.0,926.0,976.76,746.59
2016,5,24,13,45,863.0,134.5,4.35,17.0,902.5,979.22,749.28
2016,5,24,14,0,859.0,132.0,4.4,17.0,879.0,977.95,749.69
2016,5,24,14,15,850.5,130.5,4.45,16.5,848.5,969.62,746.8
2016,5,24,14,30,842.0,129.0,4.5,16.0,818.0,957.73,741.54
2016,5,24,14,45,834.5,125.5,4.55,16.0,782.0,953.13,740.07
2016,5,24,15,0,827.0,122.0,4.6,16.0,746.0,932.83,727.55
2016,5,24,15,15,813.0,119.5,4.65,16.0,705.0,904.33,709.25
2016,5,24,15,30,799.0,117.0,4.7,16.0,664.0,872.97,688.82
2016,5,24,15,45,472.5,193.0,4.8,16.0,511.0,646.11,519.88
2016,5,24,16,0,146.0,269.0,4.9,16.0,358.0,403.24,325.61
2016,5,24,16,15,79.0,223.5,4.9,15.5,271.5,280.29,227.89
2016,5,24,16,30,12.0,178.0,4.9,15.0,185.0,166.67,134.16
2016,5,24,16,45,6.0,140.0,4.95,15.0,143.5,126.17,100.91
2016,5,24,17,0,0.0,102.0,5.0,15.0,102.0,86.62,67.89
2016,5,24,17,15,0.0,88.5,5.0,14.5,88.5,74.79,58.22
2016,5,24,17,30,0.0,75.0,5.0,14.0,75.0,62.96,48.37
2016,5,24,17,45,0.0,61.5,5.0,14.0,61.5,51.15,38.28
2016,5,24,18,0,0.0,48.0,5.0,14.0,48.0,39.71,28.39
2016,5,24,18,15,0.0,36.0,4.9,13.5,36.0,29.74,19.69
2016,5,24,18,30,0.0,24.0,4.8,13.0,24.0,19.79,10.95
2016,5,24,18,45,0.0,15.0,4.75,13.0,15.0,12.34,4.02
2016,5,24,19,0,0.0,6.0,4.7,13.0,6.0,4.92,0.0
2016,5,24,19,15,0.0,3.0,4.6,12.5,3.0,2.56,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.5,3.1,12.0,10.5,8.64,0.0
2016,5,25,5,30,0.0,21.0,3.2,12.0,21.0,17.32,8.98
2016,5,25,5,45,0.0,35.5,3.3,12.5,35.5,29.35,20.24
2016,5,25,6,0,0.0,50.0,3.4,13.0,50.0,40.98,30.93
2016,5,25,6,15,0.0,67.0,3.4,13.0,67.0,54.3,43.1
2016,5,25,6,30,0.0,84.0,3.4,13.0,84.0,67.5,55.0
2016,5,25,6,45,0.0,102.0,3.4,13.5,102.0,81.31,67.11
2016,5,25,7,0,0.0,120.0,3.4,14.0,120.0,94.99,78.9
2016,5,25,7,15,0.0,130.0,3.45,14.0,130.0,103.05,85.72
2016,5,25,7,30,0.0,140.0,3.5,14.0,140.0,111.02,92.39
2016,5,25,7,45,0.0,147.0,3.55,14.5,147.0,116.8,96.91
2016,5,25,8,0,0.0,154.0,3.6,15.0,154.0,122.5,101.31
2016,5,25,8,15,5.0,181.5,3.7,15.0,184.5,143.66,113.76
2016,5,25,8,30,10.0,209.0,3.8,15.0,215.0,165.88,131.24
2016,5,25,8,45,6.5,193.5,3.9,15.0,198.0,156.26,123.22
2016,5,25,9,0,3.0,178.0,4.0,15.0,181.0,145.16,114.11
2016,5,25,9,15,5.0,191.0,4.05,15.0,195.0,156.78,123.27
2016,5,25,9,30,7.0,204.0,4.1,15.0,209.0,168.73,132.68
2016,5,25,9,45,46.5,301.5,4.2,15.5,340.5,257.64,202.71
2016,5,25,10,0,86.0,399.0,4.3,16.0,472.0,354.8,277.83
2016,5,25,10,15,89.5,414.0,4.3,16.0,492.5,377.72,295.4
2016,5,25,10,30,93.0,429.0,4.3,16.0,513.0,401.11,313.42
2016,5,25,10,45,58.5,389.5,4.35,16.0,443.0,357.6,279.81
2016,5,25,11,0,24.0,350.0,4.4,16.0,373.0,306.59,239.93
2016,5,25,11,15,461.0,234.5,4.4,16.0,673.0,546.26,433.07
2016,5,25,11,30,898.0,119.0,4.4,16.0,973.0,794.9,622.66
2016,5,25,11,45,901.5,118.0,4.4,16.0,979.0,831.95,647.61
2016,5,25,12,0,905.0,117.0,4.4,16.0,985.0,866.34,671.84
2016,5,25,12,15,904.5,117.0,4.45,16.0,983.0,895.34,692.55
2016,5,25,12,30,904.0,117.0,4.5,16.0,981.0,921.17,711.08
2016,5,25,12,45,897.0,120.0,4.6,16.5,970.0,940.48,724.1
2016,5,25,13,0,890.0,123.0,4.7,17.0,959.0,956.21,734.7
2016,5,25,13,15,887.0,122.0,4.85,17.0,942.5,968.33,744.71
2016,5,25,13,30,884.0,121.0,5.0,17.0,926.0,976.76,752.3
2016,5,25,13,45,882.0,118.0,5.15,17.0,903.5,980.48,756.71
2016,5,25,14,0,880.0,115.0,5.3,17.0,881.0,980.41,758.6
2016,5,25,14,15,873.0,113.5,5.4,17.0,851.0,973.27,755.26
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,962.49,749.45
2016,5,25,14,45,859.5,108.5,5.65,17.0,786.0,946.54,740.33
2016,5,25,15,0,853.0,105.0,5.8,17.0,751.0,927.09,728.7
2016,5,25,15,15,538.5,207.5,5.9,16.5,607.5,741.65,593.39
2016,5,25,15,30,224.0,310.0,6.0,16.0,464.0,520.21,418.56
2016,5,25,15,45,225.0,287.0,6.1,16.0,432.5,493.33,399.63
2016,5,25,16,0,226.0,264.0,6.2,16.0,401.0,465.28,378.98
2016,5,25,16,15,262.5,235.0,6.25,15.5,381.5,474.92,389.4
2016,5,25,16,30,299.0,206.0,6.3,15.0,362.0,463.64,383.23
2016,5,25,16,45,497.0,145.0,6.35,15.0,372.5,549.14,456.69
2016,5,25,17,0,695.0,84.0,6.4,15.0,383.0,606.54,506.12
2016,5,25,17,15,657.0,79.0,6.35,14.5,332.5,544.49,456.33
2016,5,25,17,30,619.0,74.0,6.3,14.0,282.0,483.95,406.6
2016,5,25,17,45,558.0,68.5,6.3,14.0,232.5,411.86,345.01
2016,5,25,18,0,497.0,63.0,6.3,14.0,183.0,344.4,285.72
2016,5,25,18,15,416.5,54.0,6.2,13.5,138.0,269.51,219.52
2016,5,25,18,30,336.0,45.0,6.1,13.0,93.0,202.56,159.17
2016,5,25,18,45,209.5,32.0,6.1,13.0,58.0,123.21,87.33
2016,5,25,19,0,83.0,19.0,6.1,13.0,23.0,48.16,0.0
2016,5,25,19,15,41.5,9.5,6.05,13.0,11.5,17.44,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,85.0,20.0,4.1,12.0,29.0,15.91,0.51
2016,5,26,5,30,170.0,40.0,4.1,12.0,58.0,30.6,20.24
2016,5,26,5,45,260.5,53.5,4.1,12.5,98.0,40.6,30.13
2016,5,26,6,0,351.0,67.0,4.1,13.0,138.0,50.44,39.34
2016,5,26,6,15,417.0,77.0,4.05,13.0,184.5,57.46,45.91
2016,5,26,6,30,483.0,87.0,4.0,13.0,231.0,64.33,52.17
2016,5,26,6,45,527.5,95.5,4.0,13.5,280.0,71.2,58.14
2016,5,26,7,0,572.0,104.0,4.0,14.0,329.0,75.85,62.01
2016,5,26,7,15,608.0,110.0,3.95,14.0,379.0,78.36,64.04
2016,5,26,7,30,644.0,116.0,3.9,14.0,429.0,80.77,65.93
2016,5,26,7,45,670.0,121.5,3.85,14.5,477.5,82.56,67.14
2016,5,26,8,0,696.0,127.0,3.8,15.0,526.0,84.21,68.22
2016,5,26,8,15,717.0,131.0,3.75,15.5,572.0,125.44,77.05
2016,5,26,8,30,738.0,135.0,3.7,16.0,618.0,179.14,110.05
2016,5,26,8,45,756.5,137.0,3.65,16.5,661.5,239.52,157.36
2016,5,26,9,0,775.0,139.0,3.6,17.0,705.0,294.58,204.22
2016,5,26,9,15,788.0,141.5,3.5,17.0,743.0,349.83,253.01
2016,5,26,9,30,801.0,144.0,3.4,17.0,781.0,405.7,302.03
2016,5,26,9,45,806.5,148.5,3.35,17.5,812.5,460.26,348.58
2016,5,26,10,0,812.0,153.0,3.3,18.0,844.0,514.16,393.14
2016,5,26,10,15,819.5,154.5,3.2,18.0,870.5,565.91,435.32
2016,5,26,10,30,827.0,156.0,3.1,18.0,897.0,616.69,475.5
2016,5,26,10,45,832.5,156.5,3.05,18.5,917.0,664.23,511.37
2016,5,26,11,0,838.0,157.0,3.0,19.0,937.0,710.15,544.99
2016,5,26,11,15,841.5,158.0,3.0,19.0,949.5,753.25,576.96
2016,5,26,11,30,845.0,159.0,3.0,19.0,962.0,794.21,606.79
2016,5,26,11,45,848.0,158.0,3.0,19.0,968.0,820.67,625.26
2016,5,26,12,0,851.0,157.0,3.0,19.0,974.0,853.53,647.77
2016,5,26,12,15,851.0,157.0,3.1,19.0,972.0,882.01,667.78
2016,5,26,12,30,851.0,157.0,3.2,19.0,970.0,907.58,685.85
2016,5,26,12,45,860.0,149.0,3.3,19.5,964.0,931.41,701.46
2016,5,26,13,0,869.0,141.0,3.4,20.0,958.0,951.97,714.89
2016,5,26,13,15,865.5,140.5,3.6,20.0,941.5,964.13,724.75
2016,5,26,13,30,862.0,140.0,3.8,20.0,925.0,972.68,732.33
2016,5,26,13,45,855.5,139.0,4.05,20.0,901.5,974.23,735.56
2016,5,26,14,0,849.0,138.0,4.3,20.0,878.0,972.12,736.38
2016,5,26,14,15,841.0,136.5,4.55,19.5,848.0,964.46,735.34
2016,5,26,14,30,833.0,135.0,4.8,19.0,818.0,965.89,740.98
2016,5,26,14,45,821.0,133.5,5.05,19.0,782.0,947.14,730.96
2016,5,26,15,0,809.0,132.0,5.3,19.0,746.0,925.11,718.54
2016,5,26,15,15,795.5,129.5,5.45,18.5,705.5,897.52,702.7
2016,5,26,15,30,782.0,127.0,5.6,18.0,665.0,867.08,684.56
2016,5,26,15,45,764.0,124.0,5.75,18.0,620.0,829.52,659.56
2016,5,26,16,0,746.0,121.0,5.9,18.0,575.0,794.42,636.07
2016,5,26,16,15,723.5,116.5,5.95,17.5,527.0,747.51,604.08
2016,5,26,16,30,701.0,112.0,6.0,17.0,479.0,699.39,570.55
2016,5,26,16,45,669.0,107.5,6.05,17.0,429.0,643.32,528.61
2016,5,26,17,0,637.0,103.0,6.1,17.0,379.0,587.44,485.08
2016,5,26,17,15,596.0,97.0,6.05,16.5,329.0,524.57,435.46
2016,5,26,17,30,555.0,91.0,6.0,16.0,279.0,463.49,385.81
2016,5,26,17,45,493.5,83.0,6.0,15.5,229.5,391.05,325.3
2016,5,26,18,0,432.0,75.0,6.0,15.0,180.0,319.8,264.14
2016,5,26,18,15,351.0,63.5,5.85,14.5,136.0,246.65,200.07
2016,5,26,18,30,270.0,52.0,5.7,14.0,92.0,182.01,142.55
2016,5,26,18,45,163.0,36.0,5.6,13.5,57.5,112.29,80.03
2016,5,26,19,0,56.0,20.0,5.5,13.0,23.0,41.92,0.0
2016,5,26,19,15,28.0,10.0,5.35,12.5,11.5,14.83,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,79.0,20.5,2.6,12.0,29.0,16.28,1.35
2016,5,27,5,30,158.0,41.0,2.5,12.0,58.0,31.7,21.25
2016,5,27,5,45,252.0,55.5,2.4,12.5,99.0,42.03,31.42
2016,5,27,6,0,346.0,70.0,2.3,13.0,140.0,52.57,41.25
2016,5,27,6,15,411.5,80.5,2.15,13.0,187.0,59.88,48.08
2016,5,27,6,30,477.0,91.0,2.0,13.0,234.0,67.03,54.57
2016,5,27,6,45,531.0,97.5,1.85,13.5,284.5,72.75,59.5
2016,5,27,7,0,585.0,104.0,1.7,14.0,335.0,75.95,62.07
2016,5,27,7,15,620.5,110.0,1.55,14.5,385.0,78.48,63.97
2016,5,27,7,30,656.0,116.0,1.4,15.0,435.0,80.89,65.73
2016,5,27,7,45,689.5,118.5,1.3,15.5,485.5,80.81,65.28
2016,5,27,8,0,723.0,121.0,1.2,16.0,536.0,80.76,64.89
2016,5,27,8,15,743.5,124.5,1.1,16.5,582.5,122.56,73.51
2016,5,27,8,30,764.0,128.0,1.0,17.0,629.0,184.05,111.83
2016,5,27,8,45,784.5,128.5,0.9,17.5,673.0,238.12,152.89
2016,5,27,9,0,805.0,129.0,0.8,18.0,717.0,294.16,199.2
2016,5,27,9,15,817.0,131.0,0.75,18.5,755.0,350.36,246.8
2016,5,27,9,30,829.0,133.0,0.7,19.0,793.0,407.01,293.96
2016,5,27,9,45,849.5,128.5,0.7,19.5,828.5,464.76,340.67
2016,5,27,10,0,870.0,124.0,0.7,20.0,864.0,520.02,384.1
2016,5,27,10,15,876.0,125.0,0.75,20.5,890.5,571.94,424.12
2016,5,27,10,30,882.0,126.0,0.8,21.0,917.0,622.55,461.87
2016,5,27,10,45,888.5,125.5,0.9,21.5,937.5,670.8,497.35
2016,5,27,11,0,895.0,125.0,1.0,22.0,958.0,717.34,530.72
2016,5,27,11,15,897.5,126.0,1.25,22.0,970.5,760.29,563.6
2016,5,27,11,30,900.0,127.0,1.5,22.0,983.0,800.88,593.57
2016,5,27,11,45,901.5,126.5,1.75,22.5,988.5,836.91,618.4
2016,5,27,12,0,903.0,126.0,2.0,23.0,994.0,870.18,641.25
2016,5,27,12,15,903.0,126.0,2.25,23.0,992.0,899.7,662.8
2016,5,27,12,30,903.0,126.0,2.5,23.0,990.0,926.09,682.3
2016,5,27,12,45,898.5,127.0,2.8,23.0,979.5,946.02,697.97
2016,5,27,13,0,894.0,128.0,3.1,23.0,969.0,962.4,711.33
2016,5,27,13,15,890.5,127.0,3.3,23.0,952.5,974.24,720.99
2016,5,27,13,30,887.0,126.0,3.5,23.0,936.0,982.38,728.3
2016,5,27,13,45,880.5,125.5,3.7,23.0,911.5,984.39,731.63
2016,5,27,14,0,874.0,125.0,3.9,23.0,887.0,982.66,732.56
2016,5,27,14,15,866.5,123.5,4.0,22.5,857.0,975.29,730.6
2016,5,27,14,30,859.0,122.0,4.1,22.0,827.0,964.3,726.29
2016,5,27,14,45,848.0,120.5,4.2,22.0,791.0,946.47,715.96
2016,5,27,15,0,837.0,119.0,4.3,22.0,755.0,936.44,711.08
2016,5,27,15,15,824.0,117.0,4.3,22.0,714.0,909.4,693.91
2016,5,27,15,30,811.0,115.0,4.3,22.0,673.0,879.44,674.75
2016,5,27,15,45,793.5,112.5,4.35,22.0,628.0,842.25,650.6
2016,5,27,16,0,776.0,110.0,4.4,22.0,583.0,802.81,624.6
2016,5,27,16,15,754.0,106.0,4.4,21.5,534.5,756.07,594.0
2016,5,27,16,30,732.0,102.0,4.4,21.0,486.0,711.53,564.46
2016,5,27,16,45,701.0,98.5,4.4,20.5,436.0,656.35,526.24
2016,5,27,17,0,670.0,95.0,4.4,20.0,386.0,601.23,485.82
2016,5,27,17,15,630.5,89.0,4.35,19.5,335.0,538.11,437.62
2016,5,27,17,30,591.0,83.0,4.3,19.0,284.0,476.65,389.15
2016,5,27,17,45,534.5,76.0,4.25,18.5,235.0,406.64,332.14
2016,5,27,18,0,478.0,69.0,4.2,18.0,186.0,340.81,276.69
2016,5,27,18,15,399.0,58.5,4.05,17.5,141.0,265.97,212.47
2016,5,27,18,30,320.0,48.0,3.9,17.0,96.0,196.92,152.16
2016,5,27,18,45,208.0,34.0,3.8,16.5,60.5,124.79,88.37
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,58.37,4.54
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,19.34,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,109.0,18.5,2.35,13.5,30.5,14.35,1.0
2016,5,28,5,30,218.0,37.0,2.4,14.0,61.0,28.48,18.41
2016,5,28,5,45,310.5,49.0,2.5,14.5,102.0,37.49,27.21
2016,5,28,6,0,403.0,61.0,2.6,15.0,143.0,48.34,37.2
2016,5,28,6,15,466.0,70.0,2.55,15.5,190.0,54.37,42.73
2016,5,28,6,30,529.0,79.0,2.5,16.0,237.0,60.25,47.94
2016,5,28,6,45,576.5,85.0,2.45,16.5,287.5,63.5,50.67
2016,5,28,7,0,624.0,91.0,2.4,17.0,338.0,66.69,53.25
2016,5,28,7,15,657.5,96.5,2.4,17.5,388.5,69.26,55.21
2016,5,28,7,30,691.0,102.0,2.4,18.0,439.0,71.72,57.04
2016,5,28,7,45,718.0,105.5,2.4,18.5,488.5,72.64,57.52
2016,5,28,8,0,745.0,109.0,2.4,19.0,538.0,80.7,64.11
2016,5,28,8,15,764.5,112.5,2.35,19.5,584.5,122.5,72.26
2016,5,28,8,30,784.0,116.0,2.3,20.0,631.0,177.53,104.97
2016,5,28,8,45,799.5,119.0,2.3,20.5,674.0,233.54,147.92
2016,5,28,9,0,815.0,122.0,2.3,21.0,717.0,290.91,195.95
2016,5,28,9,15,700.0,188.5,2.25,21.5,719.0,350.23,249.81
2016,5,28,9,30,585.0,255.0,2.2,22.0,721.0,402.41,295.44
2016,5,28,9,45,720.0,193.0,2.2,22.5,790.5,452.21,334.39
2016,5,28,10,0,855.0,131.0,2.2,23.0,860.0,517.07,384.88
2016,5,28,10,15,862.0,132.5,2.2,23.0,887.0,569.15,426.32
2016,5,28,10,30,869.0,134.0,2.2,23.0,914.0,620.06,465.74
2016,5,28,10,45,873.0,135.5,2.25,23.5,933.5,667.7,501.02
2016,5,28,11,0,877.0,137.0,2.3,24.0,953.0,713.49,534.0
2016,5,28,11,15,880.0,137.5,2.4,24.0,966.0,755.75,565.11
2016,5,28,11,30,883.0,138.0,2.5,24.0,979.0,795.74,593.73
2016,5,28,11,45,883.5,139.0,2.6,24.0,984.5,831.72,618.31
2016,5,28,12,0,884.0,140.0,2.7,24.0,990.0,865.0,641.05
2016,5,28,12,15,884.0,140.0,2.8,24.0,988.0,894.18,661.03
2016,5,28,12,30,884.0,140.0,2.9,24.0,986.0,920.33,679.05
2016,5,28,12,45,680.5,262.5,3.05,24.0,910.5,892.22,659.92
2016,5,28,13,0,477.0,385.0,3.2,24.0,835.0,832.8,615.68
2016,5,28,13,15,665.5,267.0,3.3,24.0,882.0,915.98,679.02
2016,5,28,13,30,854.0,149.0,3.4,24.0,929.0,971.34,717.89
2016,5,28,13,45,848.0,147.5,3.5,24.0,905.0,973.08,719.96
2016,5,28,14,0,842.0,146.0,3.6,24.0,881.0,984.79,729.25
2016,5,28,14,15,834.0,144.0,3.65,23.5,851.0,976.62,726.4
2016,5,28,14,30,826.0,142.0,3.7,23.0,821.0,964.84,721.37
2016,5,28,14,45,694.0,193.0,3.8,23.0,746.5,894.28,675.18
2016,5,28,15,0,562.0,244.0,3.9,23.0,672.0,808.11,615.36
2016,5,28,15,15,669.5,187.5,3.9,22.5,669.5,848.05,648.66
2016,5,28,15,30,777.0,131.0,3.9,22.0,667.0,865.55,663.45
2016,5,28,15,45,760.5,127.0,3.9,22.0,622.5,828.47,638.86
2016,5,28,16,0,744.0,123.0,3.9,22.0,578.0,793.91,616.23
2016,5,28,16,15,721.0,118.5,3.85,21.5,530.0,746.77,585.17
2016,5,28,16,30,698.0,114.0,3.8,21.0,482.0,698.46,552.72
2016,5,28,16,45,669.0,108.5,3.8,21.0,432.0,643.71,513.45
2016,5,28,17,0,640.0,103.0,3.8,21.0,382.0,588.94,472.58
2016,5,28,17,15,599.5,96.5,3.7,20.0,331.5,525.85,425.53
2016,5,28,17,30,559.0,90.0,3.6,19.0,281.0,464.54,378.18
2016,5,28,17,45,504.5,81.5,3.5,18.5,232.5,395.49,322.22
2016,5,28,18,0,450.0,73.0,3.4,18.0,184.0,330.52,267.79
2016,5,28,18,15,372.0,62.0,3.2,17.5,139.5,254.1,202.71
2016,5,28,18,30,294.0,51.0,3.0,17.0,95.0,190.03,146.81
2016,5,28,18,45,189.5,36.0,2.9,16.5,60.0,120.82,86.0
2016,5,28,19,0,85.0,21.0,2.8,16.0,25.0,51.56,7.53
2016,5,28,19,15,42.5,10.5,2.75,15.5,12.5,18.54,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,2.1,12.5,31.5,14.74,1.67
2016,5,29,5,30,228.0,38.0,2.1,13.0,63.0,29.26,19.21
2016,5,29,5,45,322.5,49.5,2.1,13.5,105.0,37.91,27.72
2016,5,29,6,0,417.0,61.0,2.1,14.0,147.0,48.38,37.41
2016,5,29,6,15,481.0,69.5,2.0,14.0,195.0,54.03,42.71
2016,5,29,6,30,545.0,78.0,1.9,14.0,243.0,59.56,47.72
2016,5,29,6,45,591.5,84.5,1.8,14.5,293.5,63.24,50.85
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,66.82,53.79
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,69.06,55.48
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,71.21,57.05
2016,5,29,7,45,730.5,105.0,1.55,16.5,495.5,72.48,57.83
2016,5,29,8,0,756.0,109.0,1.5,17.0,545.0,80.85,64.73
2016,5,29,8,15,775.5,112.5,1.55,17.0,592.0,122.74,72.94
2016,5,29,8,30,795.0,116.0,1.6,17.0,639.0,178.39,106.28
2016,5,29,8,45,809.5,119.0,1.7,17.5,682.0,234.82,149.88
2016,5,29,9,0,824.0,122.0,1.8,18.0,725.0,292.48,198.58
2016,5,29,9,15,835.5,124.0,1.85,18.5,763.5,349.47,247.95
2016,5,29,9,30,847.0,126.0,1.9,19.0,802.0,410.33,299.75
2016,5,29,9,45,854.0,129.0,2.0,19.5,834.5,465.43,346.22
2016,5,29,10,0,861.0,132.0,2.1,20.0,867.0,519.82,390.78
2016,5,29,10,15,867.5,133.5,2.15,20.0,893.5,571.92,432.91
2016,5,29,10,30,874.0,135.0,2.2,20.0,920.0,622.79,472.96
2016,5,29,10,45,876.5,137.5,2.3,20.0,939.0,670.46,509.89
2016,5,29,11,0,879.0,140.0,2.4,20.0,958.0,716.15,544.57
2016,5,29,11,15,881.5,140.5,2.45,20.0,971.0,758.15,575.72
2016,5,29,11,30,884.0,141.0,2.5,20.0,984.0,797.84,604.36
2016,5,29,11,45,882.5,143.0,2.55,20.5,988.5,833.09,627.27
2016,5,29,12,0,881.0,145.0,2.6,21.0,993.0,865.54,648.13
2016,5,29,12,15,880.5,145.0,2.65,21.0,991.0,894.29,667.66
2016,5,29,12,30,880.0,145.0,2.7,21.0,989.0,920.0,685.18
2016,5,29,12,45,871.0,149.0,2.75,21.0,977.5,938.25,697.78
2016,5,29,13,0,862.0,153.0,2.8,21.0,966.0,952.97,708.17
2016,5,29,13,15,858.0,152.0,2.9,21.0,949.5,964.39,716.91
2016,5,29,13,30,854.0,151.0,3.0,21.0,933.0,972.21,723.4
2016,5,29,13,45,850.0,149.0,3.1,21.0,910.0,989.32,736.24
2016,5,29,14,0,846.0,147.0,3.2,21.0,887.0,988.77,737.34
2016,5,29,14,15,838.0,145.0,3.3,21.0,856.5,980.65,733.63
2016,5,29,14,30,830.0,143.0,3.4,21.0,826.0,968.9,727.61
2016,5,29,14,45,822.0,139.5,3.5,21.0,791.0,952.07,718.2
2016,5,29,15,0,814.0,136.0,3.6,21.0,756.0,931.83,706.5
2016,5,29,15,15,800.0,133.0,3.6,20.5,715.0,903.34,689.82
2016,5,29,15,30,786.0,130.0,3.6,20.0,674.0,871.99,671.05
2016,5,29,15,45,771.0,125.5,3.65,20.0,629.0,835.54,647.49
2016,5,29,16,0,756.0,121.0,3.7,20.0,584.0,796.75,622.02
2016,5,29,16,15,733.0,117.0,3.7,19.5,536.0,754.4,594.55
2016,5,29,16,30,710.0,113.0,3.7,19.0,488.0,706.31,562.32
2016,5,29,16,45,681.5,107.5,3.75,19.0,438.0,651.55,523.15
2016,5,29,17,0,653.0,102.0,3.8,19.0,388.0,596.69,482.14
2016,5,29,17,15,612.5,95.5,3.85,18.5,337.0,533.11,433.93
2016,5,29,17,30,572.0,89.0,3.9,18.0,286.0,471.28,385.44
2016,5,29,17,45,517.0,81.0,4.0,17.5,237.0,401.91,329.19
2016,5,29,18,0,462.0,73.0,4.1,17.0,188.0,336.61,274.31
2016,5,29,18,15,382.0,62.5,4.1,16.5,143.0,259.12,208.01
2016,5,29,18,30,302.0,52.0,4.1,16.0,98.0,194.27,151.13
2016,5,29,18,45,194.0,37.0,4.1,15.5,62.5,123.4,88.79
2016,5,29,19,0,86.0,22.0,4.1,15.0,27.0,53.26,11.69
2016,5,29,19,15,43.0,11.0,4.05,14.5,13.5,19.09,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,19.0,1.9,12.5,33.0,14.76,2.06
2016,5,30,5,30,253.0,38.0,1.9,13.0,66.0,29.34,19.32
2016,5,30,5,45,348.5,48.5,1.95,13.5,108.0,39.05,28.74
2016,5,30,6,0,444.0,59.0,2.0,14.0,150.0,46.82,36.03
2016,5,30,6,15,239.5,85.5,1.95,14.0,136.5,64.04,51.6
2016,5,30,6,30,35.0,112.0,1.9,14.0,123.0,84.64,69.94
2016,5,30,6,45,43.0,132.5,1.85,14.5,148.0,98.99,82.34
2016,5,30,7,0,51.0,153.0,1.8,15.0,173.0,113.08,94.26
2016,5,30,7,15,69.5,178.0,1.8,15.5,209.5,129.62,108.07
2016,5,30,7,30,88.0,203.0,1.8,16.0,246.0,145.79,121.31
2016,5,30,7,45,117.0,228.0,1.8,16.5,292.0,154.3,127.87
2016,5,30,8,0,146.0,253.0,1.8,17.0,338.0,168.43,139.08
2016,5,30,8,15,222.0,266.5,1.85,17.5,407.0,193.19,145.63
2016,5,30,8,30,298.0,280.0,1.9,18.0,476.0,222.15,161.55
2016,5,30,8,45,572.5,195.5,1.95,18.5,604.0,236.63,160.6
2016,5,30,9,0,847.0,111.0,2.0,19.0,732.0,295.58,199.52
2016,5,30,9,15,858.0,113.0,2.05,19.0,770.5,352.64,249.47
2016,5,30,9,30,869.0,115.0,2.1,19.0,809.0,409.85,299.31
2016,5,30,9,45,876.5,117.5,2.15,19.5,841.5,465.87,346.65
2016,5,30,10,0,884.0,120.0,2.2,20.0,874.0,521.2,391.98
2016,5,30,10,15,890.0,121.0,2.2,20.0,900.5,573.69,434.39
2016,5,30,10,30,896.0,122.0,2.2,20.0,927.0,624.85,474.55
2016,5,30,10,45,900.5,123.0,2.25,20.5,947.0,673.52,511.06
2016,5,30,11,0,905.0,124.0,2.3,21.0,967.0,720.31,545.17
2016,5,30,11,15,907.5,124.5,2.3,21.0,979.5,763.2,576.46
2016,5,30,11,30,910.0,125.0,2.3,21.0,992.0,803.69,604.63
2016,5,30,11,45,910.5,125.5,2.3,21.5,997.5,840.05,627.67
2016,5,30,12,0,911.0,126.0,2.3,22.0,1003.0,873.61,648.61
2016,5,30,12,15,910.5,125.5,2.3,22.0,1001.0,902.5,667.58
2016,5,30,12,30,910.0,125.0,2.3,22.0,999.0,928.23,684.44
2016,5,30,12,45,905.5,126.0,2.35,22.5,988.5,948.34,696.78
2016,5,30,13,0,901.0,127.0,2.4,23.0,978.0,964.91,706.88
2016,5,30,13,15,897.5,126.5,2.45,23.0,961.0,977.38,715.79
2016,5,30,13,30,894.0,126.0,2.5,23.0,944.0,986.16,722.43
2016,5,30,13,45,889.5,124.0,2.6,23.0,920.5,988.79,725.71
2016,5,30,14,0,885.0,122.0,2.7,23.0,897.0,987.63,726.67
2016,5,30,14,15,877.5,120.5,2.8,22.5,867.0,980.32,725.12
2016,5,30,14,30,870.0,119.0,2.9,22.0,837.0,969.37,721.25
2016,5,30,14,45,861.5,116.5,3.0,22.0,801.0,952.89,712.34
2016,5,30,15,0,853.0,114.0,3.1,22.0,765.0,932.98,701.15
2016,5,30,15,15,840.0,112.0,3.1,21.5,724.0,916.54,692.95
2016,5,30,15,30,827.0,110.0,3.1,21.0,683.0,886.41,675.3
2016,5,30,15,45,811.5,106.5,3.15,21.0,637.5,849.65,651.99
2016,5,30,16,0,796.0,103.0,3.2,21.0,592.0,810.5,626.76
2016,5,30,16,15,775.0,99.5,3.15,20.5,544.0,764.72,597.07
2016,5,30,16,30,754.0,96.0,3.1,20.0,496.0,717.46,565.79
2016,5,30,16,45,727.0,92.0,3.1,20.0,445.5,664.02,528.44
2016,5,30,17,0,700.0,88.0,3.1,20.0,395.0,613.3,491.47
2016,5,30,17,15,662.5,82.5,3.0,19.5,344.0,551.02,444.57
2016,5,30,17,30,625.0,77.0,2.9,19.0,293.0,490.17,397.25
2016,5,30,17,45,572.0,70.5,2.85,18.5,243.5,421.33,342.01
2016,5,30,18,0,519.0,64.0,2.8,18.0,194.0,356.32,287.88
2016,5,30,18,15,442.0,55.5,2.7,17.5,148.5,282.54,225.07
2016,5,30,18,30,365.0,47.0,2.6,17.0,103.0,216.18,167.13
2016,5,30,18,45,250.5,34.5,2.55,16.5,66.5,139.34,100.11
2016,5,30,19,0,136.0,22.0,2.5,16.0,30.0,73.0,21.88
2016,5,30,19,15,68.0,11.0,2.5,15.5,15.0,24.75,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.5,4.0,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,25.0,8.0,2.0,13.0,9.0,6.83,0.0
2016,5,31,5,15,146.0,22.5,2.05,13.0,38.0,17.48,3.85
2016,5,31,5,30,267.0,37.0,2.1,13.0,67.0,28.63,18.75
2016,5,31,5,45,358.5,47.5,2.15,13.5,109.5,38.2,28.0
2016,5,31,6,0,450.0,58.0,2.2,14.0,152.0,45.98,35.3
2016,5,31,6,15,513.5,66.0,2.1,14.5,200.0,51.37,40.27
2016,5,31,6,30,577.0,74.0,2.0,15.0,248.0,56.65,44.95
2016,5,31,6,45,621.5,79.5,1.9,15.5,299.0,59.73,47.54
2016,5,31,7,0,666.0,85.0,1.8,16.0,350.0,62.75,49.99
2016,5,31,7,15,511.0,132.0,1.75,16.5,352.0,91.43,74.75
2016,5,31,7,30,356.0,179.0,1.7,17.0,354.0,123.21,101.63
2016,5,31,7,45,569.0,139.5,1.7,17.5,453.0,93.05,75.23
2016,5,31,8,0,782.0,100.0,1.7,18.0,552.0,74.98,59.4
2016,5,31,8,15,800.5,103.0,1.75,18.5,599.0,116.71,67.25
2016,5,31,8,30,819.0,106.0,1.8,19.0,646.0,173.21,100.45
2016,5,31,8,45,834.0,108.5,1.85,19.5,689.5,230.63,144.43
2016,5,31,9,0,849.0,111.0,1.9,20.0,733.0,295.39,198.37
2016,5,31,9,15,860.5,113.0,1.9,20.0,772.0,352.66,248.14
2016,5,31,9,30,872.0,115.0,1.9,20.0,811.0,410.15,297.81
2016,5,31,9,45,883.0,115.0,1.95,20.5,845.0,465.96,344.68
2016,5,31,10,0,894.0,115.0,2.0,21.0,879.0,521.39,389.83
2016,5,31,10,15,900.5,116.0,2.0,21.5,905.5,574.57,431.66
2016,5,31,10,30,907.0,117.0,2.0,22.0,932.0,626.46,471.09
2016,5,31,10,45,911.5,118.0,2.05,22.5,952.5,675.57,507.51
2016,5,31,11,0,916.0,119.0,2.1,23.0,973.0,722.78,541.54
2016,5,31,11,15,918.5,119.5,2.1,23.0,986.0,766.06,572.71
2016,5,31,11,30,921.0,120.0,2.1,23.0,999.0,806.91,600.62
2016,5,31,11,45,922.5,120.5,2.1,23.0,1005.0,844.39,625.28
2016,5,31,12,0,924.0,121.0,2.1,23.0,1011.0,879.1,647.95
2016,5,31,12,15,923.5,120.5,2.15,23.0,1009.0,908.3,667.37
2016,5,31,12,30,923.0,120.0,2.2,23.0,1007.0,934.29,684.74
2016,5,31,12,45,925.5,117.5,2.25,23.5,999.0,957.82,699.2
2016,5,31,13,0,928.0,115.0,2.3,24.0,991.0,977.88,711.43
2016,5,31,13,15,925.0,114.0,2.4,24.0,974.5,990.56,720.9
2016,5,31,13,30,922.0,113.0,2.5,24.0,958.0,999.44,728.08
2016,5,31,13,45,916.5,112.5,2.6,24.0,934.5,1002.58,731.69
2016,5,31,14,0,911.0,112.0,2.7,24.0,911.0,1001.87,732.97
2016,5,31,14,15,904.5,110.5,2.8,24.0,881.0,995.39,730.61
2016,5,31,14,30,898.0,109.0,2.9,24.0,851.0,985.15,725.91
2016,5,31,14,45,888.5,108.0,3.0,24.0,814.5,968.94,717.32
2016,5,31,15,0,879.0,107.0,3.1,24.0,778.0,949.28,706.48
2016,5,31,15,15,867.0,105.0,3.15,23.5,737.0,922.95,692.11
2016,5,31,15,30,855.0,103.0,3.2,23.0,696.0,893.58,675.57
2016,5,31,15,45,839.0,100.5,3.25,23.0,650.5,866.4,659.1
2016,5,31,16,0,823.0,98.0,3.3,23.0,605.0,827.25,634.09
2016,5,31,16,15,802.5,95.0,3.25,22.5,556.0,781.69,604.93
2016,5,31,16,30,782.0,92.0,3.2,22.0,507.0,734.53,574.12
2016,5,31,16,45,755.0,88.5,3.2,22.0,456.5,680.68,536.92
2016,5,31,17,0,728.0,85.0,3.2,22.0,406.0,626.38,498.02
2016,5,31,17,15,691.0,80.0,3.15,21.0,354.0,566.64,454.45
2016,5,31,17,30,654.0,75.0,3.1,20.0,302.0,505.44,408.09
2016,5,31,17,45,602.0,69.0,3.05,19.5,251.5,436.39,352.91
2016,5,31,18,0,550.0,63.0,3.0,19.0,201.0,371.0,298.66
2016,5,31,18,15,472.5,54.5,2.95,18.5,154.5,295.41,234.59
2016,5,31,18,30,395.0,46.0,2.9,18.0,108.0,227.28,175.28
2016,5,31,18,45,276.5,34.5,2.85,17.5,70.0,150.36,108.26
2016,5,31,19,0,158.0,23.0,2.8,17.0,32.0,80.8,28.4
2016,5,31,19,15,79.0,11.5,2.75,16.5,16.0,27.69,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,15.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,31.0,9.0,2.8,13.0,10.0,7.68,0.0
2016,6,1,5,15,158.0,23.5,2.9,13.5,40.0,18.26,4.59
2016,6,1,5,30,285.0,38.0,3.0,14.0,70.0,29.44,19.37
2016,6,1,5,45,376.5,48.5,3.15,14.5,113.0,39.12,28.68
2016,6,1,6,0,468.0,59.0,3.3,15.0,156.0,46.91,35.95
2016,6,1,6,15,531.5,66.5,3.2,15.0,205.5,51.89,40.63
2016,6,1,6,30,595.0,74.0,3.1,15.0,255.0,56.79,45.07
2016,6,1,6,45,641.0,79.0,3.05,15.5,306.5,59.54,47.37
2016,6,1,7,0,687.0,84.0,3.0,16.0,358.0,62.25,49.55
2016,6,1,7,15,719.5,88.5,2.9,16.5,410.0,64.4,51.17
2016,6,1,7,30,752.0,93.0,2.8,17.0,462.0,72.67,58.09
2016,6,1,7,45,777.0,96.5,2.75,17.5,513.0,74.02,58.93
2016,6,1,8,0,802.0,100.0,2.7,18.0,564.0,75.3,59.71
2016,6,1,8,15,820.5,103.0,2.65,18.0,611.5,117.42,67.65
2016,6,1,8,30,839.0,106.0,2.6,18.0,659.0,175.09,101.72
2016,6,1,8,45,854.0,108.0,2.6,18.5,703.0,233.32,146.56
2016,6,1,9,0,869.0,110.0,2.6,19.0,747.0,298.93,201.64
2016,6,1,9,15,880.0,112.0,2.55,19.0,786.5,357.17,252.72
2016,6,1,9,30,891.0,114.0,2.5,19.0,826.0,415.55,303.63
2016,6,1,9,45,901.0,114.5,2.5,19.5,860.0,472.32,351.71
2016,6,1,10,0,911.0,115.0,2.5,20.0,894.0,528.59,397.88
2016,6,1,10,15,917.5,116.5,2.5,20.0,921.0,583.01,441.97
2016,6,1,10,30,924.0,118.0,2.5,20.0,948.0,636.12,483.75
2016,6,1,10,45,926.0,120.0,2.5,20.5,968.0,685.26,520.48
2016,6,1,11,0,928.0,122.0,2.5,21.0,988.0,732.24,554.53
2016,6,1,11,15,931.0,122.5,2.5,21.0,1001.0,776.42,586.81
2016,6,1,11,30,934.0,123.0,2.5,21.0,1014.0,818.17,615.83
2016,6,1,11,45,932.5,125.0,2.55,21.5,1019.0,855.03,639.56
2016,6,1,12,0,931.0,127.0,2.6,22.0,1024.0,888.92,661.14
2016,6,1,12,15,930.5,127.0,2.65,22.0,1022.0,918.88,681.28
2016,6,1,12,30,930.0,127.0,2.7,22.0,1020.0,945.63,699.31
2016,6,1,12,45,731.0,247.5,2.8,22.0,945.0,920.58,682.89
2016,6,1,13,0,532.0,368.0,2.9,22.0,870.0,865.15,641.51
2016,6,1,13,15,530.5,359.0,2.95,21.5,852.5,869.34,647.1
