Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,30,529.0,350.0,3.0,21.0,835.0,870.61,650.28
2016,6,1,13,45,704.0,244.5,3.05,21.0,873.0,949.22,709.66
2016,6,1,14,0,879.0,139.0,3.1,21.0,911.0,996.76,742.12
2016,6,1,14,15,871.5,137.5,3.1,21.0,880.5,989.83,738.03
2016,6,1,14,30,864.0,136.0,3.1,21.0,850.0,991.83,740.52
2016,6,1,14,45,852.5,134.0,3.1,21.0,813.0,973.07,729.16
2016,6,1,15,0,841.0,132.0,3.1,21.0,776.0,950.89,715.73
2016,6,1,15,15,827.5,129.5,3.05,20.5,734.5,923.11,699.5
2016,6,1,15,30,814.0,127.0,3.0,20.0,693.0,892.37,681.16
2016,6,1,15,45,798.0,123.0,2.95,20.0,647.5,855.09,656.86
2016,6,1,16,0,782.0,119.0,2.9,20.0,602.0,815.43,630.74
2016,6,1,16,15,759.5,115.5,2.85,19.5,553.0,773.16,603.64
2016,6,1,16,30,737.0,112.0,2.8,19.0,504.0,725.3,572.02
2016,6,1,16,45,711.0,106.0,2.75,19.0,453.5,670.98,533.81
2016,6,1,17,0,685.0,100.0,2.7,19.0,403.0,616.3,493.44
2016,6,1,17,15,645.5,94.0,2.65,18.5,351.5,552.72,445.91
2016,6,1,17,30,606.0,88.0,2.6,18.0,300.0,490.71,397.99
2016,6,1,17,45,555.5,80.0,2.6,17.5,250.0,422.38,343.42
2016,6,1,18,0,505.0,72.0,2.6,17.0,200.0,357.6,289.69
2016,6,1,18,15,426.0,62.0,2.55,16.5,153.5,281.86,225.44
2016,6,1,18,30,347.0,52.0,2.5,16.0,107.0,211.98,164.81
2016,6,1,18,45,237.0,38.0,2.5,15.5,69.5,138.88,101.09
2016,6,1,19,0,127.0,24.0,2.5,15.0,32.0,73.52,28.88
2016,6,1,19,15,63.5,12.0,2.45,14.5,16.0,24.64,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,37.0,10.0,2.1,12.0,10.0,8.54,0.0
2016,6,2,5,15,167.0,24.0,2.1,12.5,40.5,18.66,5.16
2016,6,2,5,30,297.0,38.0,2.1,13.0,71.0,31.19,20.99
2016,6,2,5,45,393.0,47.5,2.15,13.5,115.0,38.31,28.11
2016,6,2,6,0,489.0,57.0,2.2,14.0,159.0,45.34,34.74
2016,6,2,6,15,551.5,64.5,2.15,14.0,209.0,50.41,39.5
2016,6,2,6,30,614.0,72.0,2.1,14.0,259.0,55.39,44.01
2016,6,2,6,45,310.0,103.0,2.05,14.5,198.0,72.55,59.1
2016,6,2,7,0,6.0,134.0,2.0,15.0,137.0,104.78,87.09
2016,6,2,7,15,22.0,161.5,1.9,15.5,172.5,124.73,103.87
2016,6,2,7,30,38.0,189.0,1.8,16.0,208.0,137.27,114.02
2016,6,2,7,45,45.5,212.5,1.75,16.5,237.5,152.21,126.08
2016,6,2,8,0,53.0,236.0,1.7,17.0,267.0,166.77,137.64
2016,6,2,8,15,451.5,169.5,1.65,17.5,465.5,132.11,90.16
2016,6,2,8,30,850.0,103.0,1.6,18.0,664.0,173.72,99.95
2016,6,2,8,45,863.5,105.5,1.55,18.5,707.5,239.72,150.63
2016,6,2,9,0,877.0,108.0,1.5,19.0,751.0,298.79,200.08
2016,6,2,9,15,887.5,110.0,1.5,19.5,790.5,357.27,250.42
2016,6,2,9,30,898.0,112.0,1.5,20.0,830.0,415.84,300.28
2016,6,2,9,45,900.0,117.0,1.5,20.5,861.5,472.84,347.75
2016,6,2,10,0,902.0,122.0,1.5,21.0,893.0,528.56,392.58
2016,6,2,10,15,908.0,123.0,1.45,21.0,919.5,581.93,434.6
2016,6,2,10,30,914.0,124.0,1.4,21.0,946.0,633.94,474.19
2016,6,2,10,45,917.5,125.0,1.4,21.5,966.0,682.8,509.68
2016,6,2,11,0,921.0,126.0,1.4,22.0,986.0,729.66,542.62
2016,6,2,11,15,923.5,126.5,1.4,22.5,999.0,773.21,572.34
2016,6,2,11,30,926.0,127.0,1.4,23.0,1012.0,814.34,598.93
2016,6,2,11,45,926.5,127.5,1.45,23.5,1017.0,851.3,622.03
2016,6,2,12,0,927.0,128.0,1.5,24.0,1022.0,885.42,643.12
2016,6,2,12,15,926.5,128.0,1.55,24.0,1020.0,915.29,662.63
2016,6,2,12,30,926.0,128.0,1.6,24.0,1018.0,941.97,680.15
2016,6,2,12,45,931.5,122.5,1.65,24.0,1010.5,965.82,695.92
2016,6,2,13,0,937.0,117.0,1.7,24.0,1003.0,986.16,709.55
2016,6,2,13,15,933.0,116.5,1.8,24.0,986.0,998.62,718.99
2016,6,2,13,30,929.0,116.0,1.9,24.0,969.0,1007.24,726.17
2016,6,2,13,45,924.0,115.0,2.05,24.5,944.5,1010.55,729.31
2016,6,2,14,0,919.0,114.0,2.2,25.0,920.0,1009.99,730.05
2016,6,2,14,15,911.5,112.5,2.3,24.5,889.5,1002.67,728.84
2016,6,2,14,30,904.0,111.0,2.4,24.0,859.0,991.57,725.29
2016,6,2,14,45,894.0,109.5,2.5,24.0,822.5,974.45,716.43
2016,6,2,15,0,884.0,108.0,2.6,24.0,786.0,953.85,705.29
2016,6,2,15,15,872.0,105.5,2.65,24.0,744.0,927.02,689.54
2016,6,2,15,30,860.0,103.0,2.7,24.0,702.0,897.13,671.67
2016,6,2,15,45,844.0,100.5,2.8,24.0,656.0,869.92,655.87
2016,6,2,16,0,828.0,98.0,2.9,24.0,610.0,830.76,631.57
2016,6,2,16,15,807.5,95.0,2.9,23.5,561.0,785.16,603.02
2016,6,2,16,30,787.0,92.0,2.9,23.0,512.0,737.95,572.77
2016,6,2,16,45,759.5,88.5,2.95,22.5,461.0,683.67,536.89
2016,6,2,17,0,732.0,85.0,3.0,22.0,410.0,628.96,499.13
2016,6,2,17,15,695.5,80.0,2.95,21.5,358.0,569.41,455.01
2016,6,2,17,30,659.0,75.0,2.9,21.0,306.0,508.41,408.29
2016,6,2,17,45,608.5,69.0,2.85,20.5,255.5,440.04,354.06
2016,6,2,18,0,558.0,63.0,2.8,20.0,205.0,375.17,300.62
2016,6,2,18,15,482.5,55.0,2.7,19.0,158.0,300.65,238.22
2016,6,2,18,30,407.0,47.0,2.6,18.0,111.0,233.29,180.07
2016,6,2,18,45,292.5,35.0,2.55,17.5,73.0,156.5,113.4
2016,6,2,19,0,178.0,23.0,2.5,17.0,35.0,87.05,37.36
2016,6,2,19,15,89.0,11.5,2.4,16.5,17.5,30.03,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,47.0,10.0,1.3,14.0,11.0,8.54,0.0
2016,6,3,5,15,177.5,23.0,1.25,14.5,41.0,17.92,4.9
2016,6,3,5,30,308.0,36.0,1.2,15.0,71.0,29.42,19.35
2016,6,3,5,45,398.5,45.5,1.2,15.5,114.5,36.6,26.41
2016,6,3,6,0,489.0,55.0,1.2,16.0,158.0,43.66,32.99
2016,6,3,6,15,549.5,62.0,1.1,16.0,206.5,48.38,37.4
2016,6,3,6,30,610.0,69.0,1.0,16.0,255.0,53.03,41.59
2016,6,3,6,45,652.0,74.5,0.9,16.5,306.0,56.28,44.33
2016,6,3,7,0,694.0,80.0,0.8,17.0,357.0,59.45,46.9
2016,6,3,7,15,724.5,84.0,0.8,17.5,408.0,66.98,53.21
2016,6,3,7,30,755.0,88.0,0.8,18.0,459.0,68.99,54.64
2016,6,3,7,45,778.5,91.0,0.8,19.0,509.0,70.11,55.18
2016,6,3,8,0,802.0,94.0,0.8,20.0,559.0,71.17,55.66
2016,6,3,8,15,819.5,97.0,0.8,20.5,606.0,112.05,62.93
2016,6,3,8,30,837.0,100.0,0.8,21.0,653.0,169.35,95.65
2016,6,3,8,45,850.0,102.5,0.85,22.0,696.0,234.5,144.48
2016,6,3,9,0,863.0,105.0,0.9,23.0,739.0,292.54,191.78
2016,6,3,9,15,873.5,106.5,0.9,23.5,777.0,349.75,239.91
2016,6,3,9,30,884.0,108.0,0.9,24.0,815.0,407.05,287.54
2016,6,3,9,45,744.5,192.0,0.95,25.0,804.0,456.9,329.42
2016,6,3,10,0,605.0,276.0,1.0,26.0,793.0,498.61,362.02
2016,6,3,10,15,538.5,315.0,1.05,26.0,786.0,532.45,388.21
2016,6,3,10,30,472.0,354.0,1.1,26.0,779.0,557.51,407.07
2016,6,3,10,45,700.5,231.0,1.2,26.5,877.5,634.2,463.53
2016,6,3,11,0,929.0,108.0,1.3,27.0,976.0,719.75,525.5
2016,6,3,11,15,931.5,108.5,1.45,27.0,989.0,763.41,556.91
2016,6,3,11,30,934.0,109.0,1.6,27.0,1002.0,804.61,585.44
2016,6,3,11,45,933.5,110.0,1.75,27.0,1007.0,841.24,610.32
2016,6,3,12,0,933.0,111.0,1.9,27.0,1012.0,874.94,633.28
2016,6,3,12,15,932.5,111.0,2.05,27.0,1010.0,904.71,653.72
2016,6,3,12,30,932.0,111.0,2.2,27.0,1008.0,931.25,672.12
2016,6,3,12,45,918.0,118.5,2.35,27.0,995.0,949.04,684.97
2016,6,3,13,0,904.0,126.0,2.5,27.0,982.0,963.0,695.5
2016,6,3,13,15,900.5,125.0,2.6,27.0,965.5,975.17,704.55
2016,6,3,13,30,897.0,124.0,2.7,27.0,949.0,983.63,711.33
2016,6,3,13,45,892.0,123.0,2.85,27.0,925.5,986.89,715.33
2016,6,3,14,0,887.0,122.0,3.0,27.0,902.0,986.41,717.02
2016,6,3,14,15,879.5,120.5,3.05,27.0,872.0,979.3,713.71
2016,6,3,14,30,872.0,119.0,3.1,27.0,842.0,968.54,708.17
2016,6,3,14,45,863.0,117.0,3.15,27.0,806.0,952.29,699.12
2016,6,3,15,0,854.0,115.0,3.2,27.0,770.0,932.65,687.89
2016,6,3,15,15,710.5,162.5,3.2,27.0,687.5,855.96,637.89
2016,6,3,15,30,567.0,210.0,3.2,27.0,605.0,755.32,569.18
2016,6,3,15,45,681.5,157.5,3.25,27.0,601.5,795.26,600.81
2016,6,3,16,0,796.0,105.0,3.3,27.0,598.0,811.32,613.58
2016,6,3,16,15,775.0,101.5,3.25,26.5,550.0,765.79,584.35
2016,6,3,16,30,754.0,98.0,3.2,26.0,502.0,718.76,553.95
2016,6,3,16,45,726.5,94.0,3.2,25.5,451.5,668.2,520.55
2016,6,3,17,0,699.0,90.0,3.2,25.0,401.0,614.38,482.91
2016,6,3,17,15,662.0,84.5,3.1,24.5,350.5,552.66,437.4
2016,6,3,17,30,625.0,79.0,3.0,24.0,300.0,492.29,391.43
2016,6,3,17,45,574.5,72.5,2.95,23.5,250.5,424.98,338.51
2016,6,3,18,0,524.0,66.0,2.9,23.0,201.0,361.2,286.51
2016,6,3,18,15,449.5,57.0,2.7,22.0,155.0,287.81,225.68
2016,6,3,18,30,375.0,48.0,2.5,21.0,109.0,221.58,169.24
2016,6,3,18,45,267.5,36.0,2.35,20.5,72.0,146.63,105.15
2016,6,3,19,0,160.0,24.0,2.2,20.0,35.0,83.47,37.71
2016,6,3,19,15,80.0,12.0,2.15,19.5,17.5,28.45,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,16.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,16.0,5.0,4.27,0.0
2016,6,4,5,15,7.5,21.0,0.5,16.0,22.0,17.28,4.68
2016,6,4,5,30,15.0,37.0,0.6,16.0,39.0,29.69,19.53
2016,6,4,5,45,33.0,56.5,0.75,16.5,63.0,44.31,33.01
2016,6,4,6,0,51.0,76.0,0.9,17.0,87.0,58.73,46.03
2016,6,4,6,15,63.0,97.0,1.0,17.0,114.0,73.85,59.56
2016,6,4,6,30,75.0,118.0,1.1,17.0,141.0,88.74,72.64
2016,6,4,6,45,85.5,139.0,1.2,17.5,170.0,103.38,85.11
2016,6,4,7,0,96.0,160.0,1.3,18.0,199.0,117.78,97.1
2016,6,4,7,15,144.5,182.5,1.3,18.0,249.5,128.23,105.7
2016,6,4,7,30,193.0,205.0,1.3,18.0,300.0,142.31,117.28
2016,6,4,7,45,166.0,229.5,1.3,18.5,317.5,155.9,128.04
2016,6,4,8,0,139.0,254.0,1.3,19.0,335.0,168.85,138.12
2016,6,4,8,15,130.5,276.5,1.25,19.0,357.5,191.77,146.1
2016,6,4,8,30,122.0,299.0,1.2,19.0,380.0,218.46,164.95
2016,6,4,8,45,118.0,319.5,1.2,19.5,402.0,244.21,184.11
2016,6,4,9,0,114.0,340.0,1.2,20.0,424.0,269.79,203.61
2016,6,4,9,15,181.0,356.5,1.2,20.0,498.0,314.24,235.79
2016,6,4,9,30,248.0,373.0,1.2,20.0,572.0,360.56,270.0
2016,6,4,9,45,189.0,394.0,1.2,20.5,549.5,376.97,283.46
2016,6,4,10,0,130.0,415.0,1.2,21.0,527.0,380.99,286.86
2016,6,4,10,15,71.5,342.0,1.2,21.0,404.0,311.78,236.28
2016,6,4,10,30,13.0,269.0,1.2,21.0,281.0,228.75,173.85
2016,6,4,10,45,138.5,361.5,1.3,21.0,491.0,384.66,292.39
2016,6,4,11,0,264.0,454.0,1.4,21.0,701.0,554.5,415.26
2016,6,4,11,15,332.0,432.0,1.4,21.0,747.0,605.14,451.05
2016,6,4,11,30,400.0,410.0,1.4,21.0,793.0,659.36,489.96
2016,6,4,11,45,397.5,414.0,1.45,21.5,796.5,682.95,505.49
2016,6,4,12,0,395.0,418.0,1.5,22.0,800.0,705.07,520.09
2016,6,4,12,15,304.0,450.0,1.5,22.5,743.5,674.81,496.54
2016,6,4,12,30,213.0,482.0,1.5,23.0,687.0,628.9,462.51
2016,6,4,12,45,122.0,432.0,1.55,23.5,549.5,511.42,379.22
2016,6,4,13,0,31.0,382.0,1.6,24.0,412.0,373.43,278.59
2016,6,4,13,15,232.0,379.0,1.6,24.0,593.0,592.03,441.19
2016,6,4,13,30,433.0,376.0,1.6,24.0,774.0,801.44,586.1
2016,6,4,13,45,380.5,389.0,1.65,24.5,732.0,757.56,553.75
2016,6,4,14,0,328.0,402.0,1.7,25.0,690.0,725.52,531.27
2016,6,4,14,15,577.5,268.5,1.75,25.0,755.5,856.49,627.03
2016,6,4,14,30,827.0,135.0,1.8,25.0,821.0,953.43,692.7
2016,6,4,14,45,822.5,130.0,1.85,25.0,787.5,938.56,683.76
2016,6,4,15,0,818.0,125.0,1.9,25.0,754.0,920.21,673.82
2016,6,4,15,15,805.5,122.5,1.9,24.5,714.0,893.89,659.42
2016,6,4,15,30,793.0,120.0,1.9,24.0,674.0,864.67,643.04
2016,6,4,15,45,781.0,115.0,1.95,24.0,631.0,830.47,622.38
2016,6,4,16,0,769.0,110.0,2.0,24.0,588.0,793.77,599.78
2016,6,4,16,15,748.5,106.5,2.0,23.5,540.5,749.53,572.32
2016,6,4,16,30,728.0,103.0,2.0,23.0,493.0,707.23,545.72
2016,6,4,16,45,704.0,97.5,2.05,22.5,444.5,655.53,511.98
2016,6,4,17,0,680.0,92.0,2.1,22.0,396.0,603.34,475.81
2016,6,4,17,15,643.5,86.5,2.1,21.5,346.0,542.81,431.59
2016,6,4,17,30,607.0,81.0,2.1,21.0,296.0,483.61,386.79
2016,6,4,17,45,560.5,73.5,2.1,20.5,247.5,418.31,335.51
2016,6,4,18,0,514.0,66.0,2.1,20.0,199.0,356.22,284.81
2016,6,4,18,15,442.5,57.0,2.1,19.0,154.0,284.75,225.42
2016,6,4,18,30,371.0,48.0,2.1,18.0,109.0,220.13,170.01
2016,6,4,18,45,269.0,35.5,2.15,17.5,72.0,149.12,108.55
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,84.44,40.77
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,28.86,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.7,13.0,10.0,7.68,0.0
2016,6,5,5,15,173.0,22.5,1.75,13.5,40.0,17.52,5.06
2016,6,5,5,30,293.0,36.0,1.8,14.0,70.0,29.33,19.39
2016,6,5,5,45,382.0,46.0,1.9,14.5,113.0,36.91,26.8
2016,6,5,6,0,471.0,56.0,2.0,15.0,156.0,44.35,33.73
2016,6,5,6,15,235.5,61.0,1.95,15.0,111.0,44.7,34.27
2016,6,5,6,30,0.0,66.0,1.9,15.0,66.0,54.44,43.0
2016,6,5,6,45,0.0,79.5,1.9,15.5,79.5,65.16,52.34
2016,6,5,7,0,0.0,93.0,1.9,16.0,93.0,75.81,61.45
2016,6,5,7,15,13.0,137.5,1.9,16.5,144.0,108.57,89.58
2016,6,5,7,30,26.0,182.0,1.9,17.0,195.0,139.78,115.78
2016,6,5,7,45,27.5,200.5,1.9,17.5,215.5,145.15,119.65
2016,6,5,8,0,29.0,219.0,1.9,18.0,236.0,156.95,128.95
2016,6,5,8,15,134.0,256.0,1.95,18.0,343.0,180.82,138.29
2016,6,5,8,30,239.0,293.0,2.0,18.0,450.0,229.23,169.8
2016,6,5,8,45,545.0,201.0,2.05,18.5,592.5,232.97,158.75
2016,6,5,9,0,851.0,109.0,2.1,19.0,735.0,290.84,195.26
2016,6,5,9,15,862.0,111.0,2.2,19.0,773.0,347.83,245.24
2016,6,5,9,30,873.0,113.0,2.3,19.0,811.0,404.99,295.27
2016,6,5,9,45,888.0,110.5,2.45,19.5,846.0,460.47,342.59
2016,6,5,10,0,903.0,108.0,2.6,20.0,881.0,515.95,388.67
2016,6,5,10,15,909.0,109.0,2.65,20.0,908.0,569.12,432.22
2016,6,5,10,30,915.0,110.0,2.7,20.0,935.0,620.94,473.54
2016,6,5,10,45,918.0,111.5,2.75,20.5,954.5,669.72,510.57
2016,6,5,11,0,921.0,113.0,2.8,21.0,974.0,716.46,545.05
2016,6,5,11,15,923.5,113.5,2.8,21.0,987.5,759.83,577.1
2016,6,5,11,30,926.0,114.0,2.8,21.0,1001.0,800.77,605.85
2016,6,5,11,45,926.5,114.5,2.8,21.0,1006.5,837.56,630.69
2016,6,5,12,0,927.0,115.0,2.8,21.0,1012.0,871.5,653.46
2016,6,5,12,15,927.0,115.5,2.8,21.0,1010.5,902.05,673.85
2016,6,5,12,30,927.0,116.0,2.8,21.0,1009.0,929.46,692.11
2016,6,5,12,45,918.0,120.5,2.8,21.5,997.5,949.06,703.81
2016,6,5,13,0,909.0,125.0,2.8,22.0,986.0,965.0,713.16
2016,6,5,13,15,906.0,124.0,2.85,22.0,970.0,977.77,722.31
2016,6,5,13,30,903.0,123.0,2.9,22.0,954.0,986.83,729.15
2016,6,5,13,45,899.5,121.5,3.0,22.0,931.5,991.16,733.46
2016,6,5,14,0,896.0,120.0,3.1,22.0,909.0,991.72,735.41
2016,6,5,14,15,889.0,118.5,3.15,22.0,879.0,985.15,732.38
2016,6,5,14,30,882.0,117.0,3.2,22.0,849.0,974.9,727.05
2016,6,5,14,45,874.0,114.5,3.25,22.0,814.0,959.07,718.08
2016,6,5,15,0,866.0,112.0,3.3,22.0,779.0,939.78,706.85
2016,6,5,15,15,854.0,110.0,3.35,21.5,738.0,914.02,692.57
2016,6,5,15,30,842.0,108.0,3.4,21.0,697.0,894.98,682.86
2016,6,5,15,45,827.0,105.0,3.45,21.0,652.0,859.22,660.07
2016,6,5,16,0,812.0,102.0,3.5,21.0,607.0,820.99,635.4
2016,6,5,16,15,792.0,98.5,3.45,20.5,559.0,775.9,606.18
2016,6,5,16,30,772.0,95.0,3.4,20.0,511.0,729.21,575.29
2016,6,5,16,45,746.0,91.0,3.35,20.0,460.5,676.2,538.06
2016,6,5,17,0,720.0,87.0,3.3,20.0,410.0,625.47,501.09
2016,6,5,17,15,684.5,82.0,3.25,19.5,359.0,564.53,455.46
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,504.74,409.19
2016,6,5,17,45,600.0,70.5,3.15,18.5,258.0,437.21,355.11
2016,6,5,18,0,551.0,64.0,3.1,18.0,208.0,373.04,301.79
2016,6,5,18,15,479.0,55.5,3.05,17.5,161.0,299.98,239.66
2016,6,5,18,30,407.0,47.0,3.0,17.0,114.0,233.75,181.77
2016,6,5,18,45,299.0,35.5,2.95,16.5,76.0,159.59,117.11
2016,6,5,19,0,191.0,24.0,2.9,16.0,38.0,92.94,47.49
2016,6,5,19,15,95.5,12.0,2.9,15.5,19.0,32.08,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,9.0,3.4,14.0,11.0,7.68,0.0
2016,6,6,5,15,174.5,22.0,3.45,14.0,40.0,17.14,4.92
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,28.43,18.61
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,35.6,25.63
2016,6,6,6,0,463.0,54.0,3.6,15.0,152.0,42.64,32.2
2016,6,6,6,15,520.0,61.0,3.6,15.0,198.5,47.33,36.59
2016,6,6,6,30,577.0,68.0,3.6,15.0,245.0,51.94,40.76
2016,6,6,6,45,288.5,90.0,3.6,15.5,178.5,63.53,50.9
2016,6,6,7,0,0.0,112.0,3.6,16.0,112.0,89.57,73.53
2016,6,6,7,15,13.0,147.0,3.55,16.5,153.5,115.04,95.26
2016,6,6,7,30,26.0,182.0,3.5,17.0,195.0,139.79,115.99
2016,6,6,7,45,49.5,213.5,3.45,17.5,241.5,152.87,126.47
2016,6,6,8,0,73.0,245.0,3.4,18.0,288.0,171.98,141.91
2016,6,6,8,15,156.0,269.0,3.35,18.0,369.5,188.97,144.61
2016,6,6,8,30,239.0,293.0,3.3,18.0,451.0,228.95,170.14
2016,6,6,8,45,530.0,199.5,3.3,18.5,580.5,228.7,156.54
2016,6,6,9,0,821.0,106.0,3.3,19.0,710.0,280.74,189.21
2016,6,6,9,15,832.0,108.0,3.25,19.0,747.0,335.87,237.91
2016,6,6,9,30,843.0,110.0,3.2,19.0,784.0,391.22,286.68
2016,6,6,9,45,851.0,111.5,3.2,19.5,816.5,444.93,332.8
2016,6,6,10,0,859.0,113.0,3.2,20.0,849.0,498.06,377.09
2016,6,6,10,15,865.5,114.0,3.15,20.0,875.0,549.2,419.17
2016,6,6,10,30,872.0,115.0,3.1,20.0,901.0,599.15,459.1
2016,6,6,10,45,876.5,116.0,3.05,20.0,921.0,646.43,495.94
2016,6,6,11,0,881.0,117.0,3.0,20.0,941.0,691.93,530.5
2016,6,6,11,15,884.0,117.5,2.95,20.0,954.0,733.98,561.75
2016,6,6,11,30,887.0,118.0,2.9,20.0,967.0,773.77,590.08
2016,6,6,11,45,888.5,118.0,2.85,20.5,972.5,809.55,613.09
2016,6,6,12,0,890.0,118.0,2.8,21.0,978.0,842.68,634.02
2016,6,6,12,15,890.0,118.0,2.75,21.0,977.0,871.75,653.22
2016,6,6,12,30,890.0,118.0,2.7,21.0,976.0,897.8,670.31
2016,6,6,12,45,880.5,122.5,2.7,21.0,965.0,916.15,682.62
2016,6,6,13,0,871.0,127.0,2.7,21.0,954.0,930.97,692.68
2016,6,6,13,15,868.0,126.5,2.7,21.0,938.0,943.7,701.46
2016,6,6,13,30,865.0,126.0,2.7,21.0,922.0,952.88,708.0
2016,6,6,13,45,859.5,125.0,2.7,21.0,899.5,955.61,710.38
2016,6,6,14,0,854.0,124.0,2.7,21.0,877.0,954.7,710.53
2016,6,6,14,15,847.0,122.5,2.7,20.5,848.0,948.28,708.51
2016,6,6,14,30,840.0,121.0,2.7,20.0,819.0,938.33,704.28
2016,6,6,14,45,830.0,119.5,2.75,20.0,784.5,922.13,694.98
2016,6,6,15,0,820.0,118.0,2.8,20.0,750.0,913.54,690.98
2016,6,6,15,15,808.0,116.0,2.8,19.5,710.5,888.28,676.46
2016,6,6,15,30,796.0,114.0,2.8,19.0,671.0,860.12,659.97
2016,6,6,15,45,779.5,111.0,2.85,19.0,627.5,824.23,637.0
2016,6,6,16,0,763.0,108.0,2.9,19.0,584.0,786.09,612.22
2016,6,6,16,15,742.5,104.5,2.9,18.5,537.5,742.16,583.75
2016,6,6,16,30,722.0,101.0,2.9,18.0,491.0,696.79,553.68
2016,6,6,16,45,696.5,96.5,2.95,18.0,442.5,648.67,520.12
2016,6,6,17,0,671.0,92.0,3.0,18.0,394.0,597.02,481.94
2016,6,6,17,15,635.0,86.5,3.05,17.5,344.5,537.29,437.07
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,478.88,391.63
2016,6,6,17,45,551.5,74.0,3.2,17.0,247.0,414.03,338.76
2016,6,6,18,0,504.0,67.0,3.3,17.0,199.0,352.47,286.82
2016,6,6,18,15,433.5,58.0,3.35,16.5,154.5,281.99,226.62
2016,6,6,18,30,363.0,49.0,3.4,16.0,110.0,218.23,170.72
2016,6,6,18,45,263.0,37.0,3.45,15.5,73.0,146.24,107.93
2016,6,6,19,0,163.0,25.0,3.5,15.0,36.0,86.5,45.97
2016,6,6,19,15,81.5,12.5,3.6,14.5,18.0,29.35,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,8.54,0.0
2016,6,7,5,15,150.5,24.0,3.05,14.0,39.5,18.62,5.94
2016,6,7,5,30,261.0,38.0,3.0,14.0,68.0,29.34,19.4
2016,6,7,5,45,351.5,48.0,2.95,14.5,109.5,38.46,28.14
2016,6,7,6,0,442.0,58.0,2.9,15.0,151.0,45.81,35.01
2016,6,7,6,15,501.5,65.5,2.85,15.0,198.0,50.77,39.65
2016,6,7,6,30,561.0,73.0,2.8,15.0,245.0,55.63,44.04
2016,6,7,6,45,280.5,98.5,2.8,15.5,184.5,69.17,55.88
2016,6,7,7,0,0.0,124.0,2.8,16.0,124.0,97.95,80.83
2016,6,7,7,15,4.0,143.5,2.75,16.0,145.5,112.56,93.24
2016,6,7,7,30,8.0,163.0,2.7,16.0,167.0,127.04,105.39
2016,6,7,7,45,24.5,196.0,2.7,16.5,210.5,150.41,124.77
2016,6,7,8,0,41.0,229.0,2.7,17.0,254.0,162.76,134.54
2016,6,7,8,15,34.5,240.0,2.7,17.5,261.5,174.31,136.33
2016,6,7,8,30,28.0,251.0,2.7,18.0,269.0,186.99,145.53
2016,6,7,8,45,43.5,284.5,2.7,18.5,315.5,216.95,167.84
2016,6,7,9,0,59.0,318.0,2.7,19.0,362.0,249.56,192.21
2016,6,7,9,15,112.5,350.5,2.8,19.0,439.0,288.94,221.23
2016,6,7,9,30,166.0,383.0,2.9,19.0,516.0,342.56,261.77
2016,6,7,9,45,519.0,249.0,3.0,19.5,689.0,402.91,304.34
2016,6,7,10,0,872.0,115.0,3.1,20.0,862.0,504.8,381.86
2016,6,7,10,15,878.5,116.5,3.15,20.0,889.0,557.02,424.69
2016,6,7,10,30,885.0,118.0,3.2,20.0,916.0,608.02,465.66
2016,6,7,10,45,887.0,120.5,3.3,20.5,935.5,655.57,502.24
2016,6,7,11,0,889.0,123.0,3.4,21.0,955.0,701.1,536.36
2016,6,7,11,15,892.0,123.5,3.4,21.0,968.0,743.57,568.17
2016,6,7,11,30,895.0,124.0,3.4,21.0,981.0,783.76,597.26
2016,6,7,11,45,897.0,124.0,3.4,21.0,987.5,820.33,622.35
2016,6,7,12,0,899.0,124.0,3.4,21.0,994.0,854.27,645.5
2016,6,7,12,15,899.0,124.0,3.4,21.0,992.5,883.73,665.49
2016,6,7,12,30,899.0,124.0,3.4,21.0,991.0,910.16,683.4
2016,6,7,12,45,899.0,122.5,3.4,21.0,983.0,932.06,698.26
2016,6,7,13,0,899.0,121.0,3.4,21.0,975.0,950.55,710.89
2016,6,7,13,15,896.0,120.5,3.4,20.5,959.0,963.64,721.37
2016,6,7,13,30,893.0,120.0,3.4,20.0,943.0,973.08,729.56
2016,6,7,13,45,884.5,121.5,3.4,20.0,919.0,975.51,731.79
2016,6,7,14,0,876.0,123.0,3.4,20.0,895.0,974.26,731.73
2016,6,7,14,15,869.0,121.5,3.35,20.0,866.0,967.86,727.98
2016,6,7,14,30,862.0,120.0,3.3,20.0,837.0,957.85,721.95
2016,6,7,14,45,848.5,120.5,3.3,20.0,801.0,940.24,711.23
2016,6,7,15,0,835.0,121.0,3.3,20.0,765.0,930.48,706.01
2016,6,7,15,15,822.5,118.5,3.3,19.5,724.5,904.03,690.64
2016,6,7,15,30,810.0,116.0,3.3,19.0,684.0,874.64,673.24
2016,6,7,15,45,791.5,114.0,3.3,19.0,639.5,837.82,649.19
2016,6,7,16,0,773.0,112.0,3.3,19.0,595.0,798.81,623.39
2016,6,7,16,15,751.5,108.5,3.3,18.5,547.5,753.79,594.06
2016,6,7,16,30,730.0,105.0,3.3,18.0,500.0,710.86,565.74
2016,6,7,16,45,700.5,101.0,3.35,18.0,450.0,656.89,527.67
2016,6,7,17,0,671.0,97.0,3.4,18.0,400.0,602.83,487.38
2016,6,7,17,15,633.5,91.5,3.45,17.5,350.0,542.09,441.58
2016,6,7,17,30,596.0,86.0,3.5,17.0,300.0,482.75,395.29
2016,6,7,17,45,543.0,79.5,3.55,16.5,251.0,415.39,340.85
2016,6,7,18,0,490.0,73.0,3.6,16.0,202.0,351.77,287.57
2016,6,7,18,15,417.0,63.5,3.55,15.5,156.5,280.15,226.19
2016,6,7,18,30,344.0,54.0,3.5,15.0,111.0,213.24,167.64
2016,6,7,18,45,241.5,40.5,3.5,15.0,74.0,143.17,106.25
2016,6,7,19,0,139.0,27.0,3.5,15.0,37.0,82.46,45.26
2016,6,7,19,15,69.5,13.5,3.5,14.5,18.5,27.5,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.56,0.0
2016,6,8,5,15,0.0,11.0,4.0,13.0,11.0,9.04,0.04
2016,6,8,5,30,0.0,19.0,4.0,13.0,19.0,15.65,7.77
2016,6,8,5,45,0.0,30.0,4.05,13.5,30.0,24.76,16.21
2016,6,8,6,0,0.0,41.0,4.1,14.0,41.0,33.89,24.57
2016,6,8,6,15,0.0,53.5,4.1,14.0,53.5,44.29,34.04
2016,6,8,6,30,0.0,66.0,4.1,14.0,66.0,54.44,43.16
2016,6,8,6,45,0.0,79.0,4.15,14.5,79.0,64.8,52.23
2016,6,8,7,0,0.0,92.0,4.2,15.0,92.0,75.08,61.07
2016,6,8,7,15,0.0,104.5,4.25,15.0,104.5,84.92,69.52
2016,6,8,7,30,0.0,117.0,4.3,15.0,117.0,94.69,77.82
2016,6,8,7,45,2.5,147.5,4.35,15.5,149.5,117.32,97.0
2016,6,8,8,0,5.0,178.0,4.4,16.0,182.0,139.37,115.41
2016,6,8,8,15,34.5,230.0,4.45,16.0,253.5,168.38,132.68
2016,6,8,8,30,64.0,282.0,4.5,16.0,325.0,209.72,163.86
2016,6,8,8,45,112.0,312.5,4.6,16.0,393.0,238.2,184.02
2016,6,8,9,0,160.0,343.0,4.7,16.0,461.0,281.77,217.0
2016,6,8,9,15,152.5,362.5,4.75,16.0,480.0,308.26,238.89
2016,6,8,9,30,145.0,382.0,4.8,16.0,499.0,334.1,260.14
2016,6,8,9,45,110.0,388.5,4.85,16.5,479.0,339.15,264.77
2016,6,8,10,0,75.0,395.0,4.9,17.0,459.0,343.72,268.4
2016,6,8,10,15,267.0,376.0,4.95,17.0,615.0,433.54,338.37
2016,6,8,10,30,459.0,357.0,5.0,17.0,771.0,548.78,427.88
2016,6,8,10,45,480.5,364.5,5.05,17.5,806.5,597.82,465.08
2016,6,8,11,0,502.0,372.0,5.1,18.0,842.0,647.92,502.66
2016,6,8,11,15,510.5,376.0,5.1,18.0,860.0,686.86,532.19
2016,6,8,11,30,519.0,380.0,5.1,18.0,878.0,725.14,560.87
2016,6,8,11,45,699.0,260.0,5.2,18.0,934.0,792.6,615.45
2016,6,8,12,0,879.0,140.0,5.3,18.0,990.0,850.21,660.66
2016,6,8,12,15,671.0,271.5,5.3,18.0,920.0,836.18,647.57
2016,6,8,12,30,463.0,403.0,5.3,18.0,850.0,794.01,611.83
2016,6,8,12,45,462.0,397.0,5.35,18.0,839.5,806.0,621.46
2016,6,8,13,0,461.0,391.0,5.4,18.0,829.0,815.46,629.03
2016,6,8,13,15,493.0,372.5,5.35,18.0,833.5,841.87,649.21
2016,6,8,13,30,525.0,354.0,5.3,18.0,838.0,866.06,667.68
2016,6,8,13,45,676.0,253.0,5.3,18.0,860.0,925.69,715.58
2016,6,8,14,0,827.0,152.0,5.3,18.0,882.0,968.39,747.03
2016,6,8,14,15,819.0,150.5,5.2,17.5,853.0,961.34,743.49
2016,6,8,14,30,811.0,149.0,5.1,17.0,824.0,950.77,737.85
2016,6,8,14,45,807.5,143.0,5.1,17.0,791.0,936.34,728.87
2016,6,8,15,0,804.0,137.0,5.1,17.0,758.0,918.43,717.5
2016,6,8,15,15,790.5,134.5,5.05,16.5,718.0,891.69,700.86
2016,6,8,15,30,777.0,132.0,5.0,16.0,678.0,862.11,682.12
2016,6,8,15,45,541.5,196.0,4.95,16.0,564.5,704.02,564.49
2016,6,8,16,0,306.0,260.0,4.9,16.0,451.0,541.34,436.47
2016,6,8,16,15,412.5,210.0,4.9,16.0,446.5,582.81,472.87
2016,6,8,16,30,519.0,160.0,4.9,16.0,442.0,598.47,488.53
2016,6,8,16,45,506.0,146.0,4.9,16.0,398.5,554.01,454.64
2016,6,8,17,0,493.0,132.0,4.9,16.0,355.0,508.8,419.68
2016,6,8,17,15,455.5,120.5,4.9,15.5,307.5,449.75,373.18
2016,6,8,17,30,418.0,109.0,4.9,15.0,260.0,392.72,327.06
2016,6,8,17,45,373.5,99.0,4.9,15.0,218.5,335.87,279.17
2016,6,8,18,0,329.0,89.0,4.9,15.0,177.0,282.57,233.13
2016,6,8,18,15,283.0,73.5,4.8,14.5,138.0,226.45,184.22
2016,6,8,18,30,237.0,58.0,4.7,14.0,99.0,174.83,138.33
2016,6,8,18,45,169.0,42.5,4.6,14.0,66.5,120.46,89.93
2016,6,8,19,0,101.0,27.0,4.5,14.0,34.0,65.26,36.0
2016,6,8,19,15,50.5,13.5,4.45,14.0,17.0,23.16,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,2.0,4.5,13.5,2.0,0.0,0.0
2016,6,9,5,0,0.0,4.0,4.6,14.0,4.0,3.41,0.0
2016,6,9,5,15,0.0,14.5,4.7,14.0,14.5,11.94,1.87
2016,6,9,5,30,0.0,25.0,4.8,14.0,25.0,20.64,11.97
2016,6,9,5,45,0.0,40.5,4.95,14.0,40.5,33.31,23.67
2016,6,9,6,0,0.0,56.0,5.1,14.0,56.0,45.57,34.93
2016,6,9,6,15,0.0,73.5,5.05,14.0,73.5,59.17,47.28
2016,6,9,6,30,0.0,91.0,5.0,14.0,91.0,72.66,59.37
2016,6,9,6,45,0.0,109.0,4.95,14.5,109.0,86.39,71.35
2016,6,9,7,0,0.0,127.0,4.9,15.0,127.0,100.02,83.01
2016,6,9,7,15,0.0,116.0,4.85,15.0,116.0,93.29,76.85
2016,6,9,7,30,0.0,105.0,4.8,15.0,105.0,85.82,70.07
2016,6,9,7,45,2.5,141.0,4.75,15.5,142.5,112.71,93.05
2016,6,9,8,0,5.0,177.0,4.7,16.0,180.0,138.69,114.86
2016,6,9,8,15,8.0,196.0,4.7,16.0,201.5,153.79,121.58
2016,6,9,8,30,11.0,215.0,4.7,16.0,223.0,169.95,134.1
2016,6,9,8,45,17.5,244.0,4.7,16.5,257.0,194.37,152.85
2016,6,9,9,0,24.0,273.0,4.7,17.0,291.0,219.95,172.43
2016,6,9,9,15,19.0,265.5,4.7,17.0,280.0,216.73,169.82
2016,6,9,9,30,14.0,258.0,4.7,17.0,269.0,212.25,166.22
2016,6,9,9,45,25.5,305.5,4.7,17.5,327.0,250.01,195.39
2016,6,9,10,0,37.0,353.0,4.7,18.0,385.0,295.26,230.08
2016,6,9,10,15,44.5,376.0,4.7,18.0,415.5,322.49,251.02
2016,6,9,10,30,52.0,399.0,4.7,18.0,446.0,351.0,272.91
2016,6,9,10,45,46.0,398.0,4.7,18.0,440.0,353.57,274.72
2016,6,9,11,0,40.0,397.0,4.7,18.0,434.0,355.22,275.85
2016,6,9,11,15,67.0,432.0,4.7,18.0,495.5,409.09,317.36
2016,6,9,11,30,94.0,467.0,4.7,18.0,557.0,466.12,360.75
2016,6,9,11,45,98.5,465.5,4.75,18.5,560.5,477.07,368.4
2016,6,9,12,0,103.0,464.0,4.8,19.0,564.0,487.78,376.01
2016,6,9,12,15,503.5,294.5,4.9,19.0,780.5,713.3,553.64
2016,6,9,12,30,904.0,125.0,5.0,19.0,997.0,913.85,702.11
2016,6,9,12,45,673.0,259.0,5.1,19.0,905.0,872.04,670.59
2016,6,9,13,0,442.0,393.0,5.2,19.0,813.0,799.2,613.24
2016,6,9,13,15,674.5,253.0,5.25,18.5,881.5,902.03,696.1
2016,6,9,13,30,907.0,113.0,5.3,18.0,950.0,978.38,752.68
2016,6,9,13,45,599.0,263.5,5.4,18.0,810.5,861.46,668.33
2016,6,9,14,0,291.0,414.0,5.5,18.0,671.0,699.89,543.47
2016,6,9,14,15,278.0,402.0,5.55,18.0,641.0,679.39,529.75
2016,6,9,14,30,265.0,390.0,5.6,18.0,611.0,657.28,514.17
2016,6,9,14,45,566.0,247.0,5.65,18.0,693.0,820.12,644.56
2016,6,9,15,0,867.0,104.0,5.7,18.0,775.0,930.85,727.98
2016,6,9,15,15,855.0,102.0,5.75,17.5,734.5,905.2,712.0
2016,6,9,15,30,843.0,100.0,5.8,17.0,694.0,876.56,694.44
2016,6,9,15,45,827.0,98.5,5.85,17.0,649.5,851.06,677.75
2016,6,9,16,0,811.0,97.0,5.9,17.0,605.0,813.94,652.27
2016,6,9,16,15,791.5,94.0,5.9,16.5,557.5,770.1,622.49
2016,6,9,16,30,772.0,91.0,5.9,16.0,510.0,724.63,590.97
2016,6,9,16,45,745.0,87.5,5.95,16.0,460.0,671.69,552.13
2016,6,9,17,0,718.0,84.0,6.0,16.0,410.0,618.31,511.64
2016,6,9,17,15,683.5,79.5,5.95,15.5,360.0,561.32,466.87
2016,6,9,17,30,649.0,75.0,5.9,15.0,310.0,502.97,419.68
2016,6,9,17,45,600.0,69.5,5.9,15.0,260.5,436.74,363.86
2016,6,9,18,0,551.0,64.0,5.9,15.0,211.0,373.81,309.2
2016,6,9,18,15,482.0,56.0,5.85,14.5,165.0,302.69,246.94
2016,6,9,18,30,413.0,48.0,5.8,14.0,119.0,238.01,188.9
2016,6,9,18,45,310.0,37.5,5.75,14.0,80.5,166.02,124.56
2016,6,9,19,0,207.0,27.0,5.7,14.0,42.0,102.75,59.98
2016,6,9,19,15,103.5,13.5,5.6,14.0,21.0,35.45,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.0,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,86.0,11.0,4.5,13.0,13.0,9.39,0.0
2016,6,10,5,15,214.5,22.5,4.7,13.5,43.5,18.4,5.99
2016,6,10,5,30,343.0,34.0,4.9,14.0,74.0,27.71,18.0
2016,6,10,5,45,424.0,42.5,5.1,14.5,116.0,34.12,24.32
2016,6,10,6,0,505.0,51.0,5.3,15.0,158.0,40.43,30.24
2016,6,10,6,15,561.0,57.0,5.4,15.0,205.5,44.49,34.06
2016,6,10,6,30,617.0,63.0,5.5,15.0,253.0,48.5,37.69
2016,6,10,6,45,653.5,68.5,5.6,15.5,302.0,51.88,40.58
2016,6,10,7,0,690.0,74.0,5.7,16.0,351.0,60.12,47.66
2016,6,10,7,15,719.0,78.0,5.7,16.0,400.5,62.34,49.47
2016,6,10,7,30,748.0,82.0,5.7,16.0,450.0,64.49,51.18
2016,6,10,7,45,768.0,85.5,5.75,16.5,498.5,66.06,52.26
2016,6,10,8,0,788.0,89.0,5.8,17.0,547.0,67.53,53.25
2016,6,10,8,15,805.5,92.0,5.8,17.0,593.0,103.14,58.99
2016,6,10,8,30,823.0,95.0,5.8,17.0,639.0,167.48,97.64
2016,6,10,8,45,834.0,98.5,5.8,17.5,681.0,223.74,140.88
2016,6,10,9,0,845.0,102.0,5.8,18.0,723.0,280.7,189.8
2016,6,10,9,15,856.5,104.0,5.8,18.0,761.5,337.23,240.55
2016,6,10,9,30,868.0,106.0,5.8,18.0,800.0,394.01,291.65
2016,6,10,9,45,878.5,106.0,5.85,18.5,834.0,448.94,340.03
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,503.48,386.88
2016,6,10,10,15,896.0,107.0,5.95,19.0,895.5,556.34,431.94
2016,6,10,10,30,903.0,108.0,6.0,19.0,923.0,608.01,474.94
2016,6,10,10,45,907.5,109.5,6.05,19.0,944.0,657.09,514.98
2016,6,10,11,0,912.0,111.0,6.1,19.0,965.0,704.33,552.74
2016,6,10,11,15,916.0,111.5,6.1,19.0,979.0,748.37,587.24
2016,6,10,11,30,920.0,112.0,6.1,19.0,993.0,790.15,618.63
2016,6,10,11,45,922.0,112.0,6.2,19.5,999.5,827.51,644.73
2016,6,10,12,0,924.0,112.0,6.3,20.0,1006.0,862.16,668.72
2016,6,10,12,15,924.5,112.0,6.3,19.5,1005.5,892.68,691.87
2016,6,10,12,30,925.0,112.0,6.3,19.0,1005.0,920.09,712.89
2016,6,10,12,45,907.5,122.5,6.35,19.0,992.0,937.51,725.69
2016,6,10,13,0,890.0,133.0,6.4,19.0,979.0,951.05,735.86
2016,6,10,13,15,887.0,132.0,6.4,19.0,963.5,963.9,745.4
2016,6,10,13,30,884.0,131.0,6.4,19.0,948.0,973.12,752.46
2016,6,10,13,45,880.5,129.5,6.45,19.0,926.0,977.71,756.65
2016,6,10,14,0,877.0,128.0,6.5,19.0,904.0,978.59,758.34
2016,6,10,14,15,870.0,126.5,6.55,19.0,874.5,972.43,755.16
2016,6,10,14,30,863.0,125.0,6.6,19.0,845.0,962.66,749.52
2016,6,10,14,45,855.5,122.0,6.65,19.0,810.5,947.37,740.02
2016,6,10,15,0,848.0,119.0,6.7,19.0,776.0,928.64,728.12
2016,6,10,15,15,835.5,117.0,6.75,18.5,735.5,913.58,720.33
2016,6,10,15,30,823.0,115.0,6.8,18.0,695.0,884.65,702.31
2016,6,10,15,45,809.0,111.5,6.85,18.0,651.0,849.96,678.57
2016,6,10,16,0,795.0,108.0,6.9,18.0,607.0,812.79,652.8
2016,6,10,16,15,774.5,104.5,6.9,17.5,559.5,768.09,622.07
2016,6,10,16,30,754.0,101.0,6.9,17.0,512.0,721.83,589.66
2016,6,10,16,45,727.0,97.0,6.95,17.0,462.0,672.08,552.99
2016,6,10,17,0,700.0,93.0,7.0,17.0,412.0,618.88,511.85
2016,6,10,17,15,664.0,88.0,6.9,16.5,361.5,558.6,464.29
2016,6,10,17,30,628.0,83.0,6.8,16.0,311.0,499.52,416.35
2016,6,10,17,45,575.5,77.0,6.7,15.5,261.0,431.59,359.66
2016,6,10,18,0,523.0,71.0,6.6,15.0,211.0,367.27,304.34
2016,6,10,18,15,451.0,62.5,6.35,14.5,165.0,295.45,241.39
2016,6,10,18,30,379.0,54.0,6.1,14.0,119.0,230.3,183.09
2016,6,10,18,45,271.0,41.5,5.9,14.0,80.5,154.74,116.32
2016,6,10,19,0,163.0,29.0,5.7,14.0,42.0,92.87,55.24
2016,6,10,19,15,81.5,14.5,5.5,13.5,21.0,31.27,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,17.5,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,35.0,10.0,2.9,12.0,11.0,8.54,0.0
2016,6,11,5,15,145.5,25.0,2.95,12.5,40.5,19.37,6.67
2016,6,11,5,30,256.0,40.0,3.0,13.0,70.0,30.82,20.77
2016,6,11,5,45,351.5,50.5,3.05,13.5,112.5,38.75,28.52
2016,6,11,6,0,447.0,61.0,3.1,14.0,155.0,48.35,37.41
2016,6,11,6,15,507.5,68.5,3.05,14.5,203.0,53.23,41.92
2016,6,11,6,30,568.0,76.0,3.0,15.0,251.0,58.02,46.16
2016,6,11,6,45,616.0,81.0,3.0,15.5,301.5,60.7,48.4
2016,6,11,7,0,664.0,86.0,3.0,16.0,352.0,63.36,50.52
2016,6,11,7,15,695.0,90.5,3.0,16.5,402.5,65.4,52.05
2016,6,11,7,30,726.0,95.0,3.0,17.0,453.0,67.37,53.47
2016,6,11,7,45,750.5,98.5,3.0,18.0,502.0,74.98,59.65
2016,6,11,8,0,775.0,102.0,3.0,19.0,551.0,76.17,60.22
2016,6,11,8,15,793.0,105.0,2.9,19.5,597.5,110.54,64.95
2016,6,11,8,30,811.0,108.0,2.8,20.0,644.0,166.0,95.52
2016,6,11,8,45,825.0,110.5,2.75,20.5,686.5,222.29,137.66
2016,6,11,9,0,839.0,113.0,2.7,21.0,729.0,279.73,185.54
2016,6,11,9,15,849.5,115.0,2.6,21.5,767.5,342.01,238.65
2016,6,11,9,30,860.0,117.0,2.5,22.0,806.0,398.17,286.7
2016,6,11,9,45,865.0,120.0,2.45,22.5,837.5,452.69,332.55
2016,6,11,10,0,870.0,123.0,2.4,23.0,869.0,506.31,376.22
2016,6,11,10,15,876.0,124.5,2.4,23.0,895.5,558.23,418.07
2016,6,11,10,30,882.0,126.0,2.4,23.0,922.0,608.89,457.76
2016,6,11,10,45,885.5,127.5,2.4,23.5,941.5,656.54,493.23
2016,6,11,11,0,889.0,129.0,2.4,24.0,961.0,702.31,526.26
2016,6,11,11,15,891.5,129.5,2.45,24.0,974.5,744.54,557.29
2016,6,11,11,30,894.0,130.0,2.5,24.0,988.0,784.46,585.96
2016,6,11,11,45,894.5,131.0,2.6,24.5,993.0,820.77,609.63
2016,6,11,12,0,895.0,132.0,2.7,25.0,998.0,854.41,631.36
2016,6,11,12,15,894.5,132.0,2.9,25.0,997.0,883.56,651.96
2016,6,11,12,30,894.0,132.0,3.1,25.0,996.0,909.7,670.6
