Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,45,901.5,126.0,3.35,25.0,990.0,934.56,688.8
2016,6,11,13,0,909.0,120.0,3.6,25.0,984.0,956.13,704.87
2016,6,11,13,15,906.0,119.5,3.75,25.0,968.0,969.53,714.98
2016,6,11,13,30,903.0,119.0,3.9,25.0,952.0,979.25,722.8
2016,6,11,13,45,895.5,119.5,4.1,25.0,929.0,981.93,726.37
2016,6,11,14,0,888.0,120.0,4.3,25.0,906.0,980.88,727.57
2016,6,11,14,15,881.0,118.5,4.35,24.5,876.5,974.64,725.99
2016,6,11,14,30,874.0,117.0,4.4,24.0,847.0,964.75,722.07
2016,6,11,14,45,862.0,117.0,4.45,24.0,811.5,948.13,712.26
2016,6,11,15,0,850.0,117.0,4.5,24.0,776.0,928.23,700.3
2016,6,11,15,15,838.0,114.5,4.5,23.5,735.5,912.94,692.72
2016,6,11,15,30,826.0,112.0,4.5,23.0,695.0,883.9,675.53
2016,6,11,15,45,806.0,111.5,4.55,23.0,650.0,847.3,651.96
2016,6,11,16,0,786.0,111.0,4.6,23.0,605.0,808.5,626.59
2016,6,11,16,15,766.0,107.5,4.55,22.5,557.5,764.52,597.79
2016,6,11,16,30,746.0,104.0,4.5,22.0,510.0,718.96,567.37
2016,6,11,16,45,716.0,100.5,4.5,21.5,460.0,668.13,532.64
2016,6,11,17,0,686.0,97.0,4.5,21.0,410.0,613.83,493.2
2016,6,11,17,15,650.0,91.5,4.45,20.5,359.5,553.57,447.68
2016,6,11,17,30,614.0,86.0,4.4,20.0,309.0,494.51,401.67
2016,6,11,17,45,564.5,79.0,4.35,19.5,260.0,427.81,348.01
2016,6,11,18,0,515.0,72.0,4.3,19.0,211.0,364.47,295.32
2016,6,11,18,15,445.5,63.0,4.1,18.5,165.0,293.69,235.01
2016,6,11,18,30,376.0,54.0,3.9,18.0,119.0,229.35,178.9
2016,6,11,18,45,276.5,41.0,3.75,17.5,80.5,156.12,115.63
2016,6,11,19,0,177.0,28.0,3.6,17.0,42.0,95.96,57.19
2016,6,11,19,15,88.5,14.0,3.45,16.5,21.0,32.52,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,10.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,20.0,10.0,3.5,13.0,11.0,8.54,0.0
2016,6,12,5,15,118.0,26.5,3.55,13.5,40.0,20.46,7.3
2016,6,12,5,30,216.0,43.0,3.6,14.0,69.0,32.93,22.46
2016,6,12,5,45,311.0,55.0,3.7,14.5,111.0,41.86,31.11
2016,6,12,6,0,406.0,67.0,3.8,15.0,153.0,50.69,39.31
2016,6,12,6,15,468.5,75.5,3.8,15.0,200.0,58.67,46.65
2016,6,12,6,30,531.0,84.0,3.8,15.0,247.0,64.01,51.47
2016,6,12,6,45,584.0,88.5,3.8,15.5,298.0,66.05,53.12
2016,6,12,7,0,637.0,93.0,3.8,16.0,349.0,68.13,54.71
2016,6,12,7,15,670.0,98.5,3.7,16.0,399.5,70.67,56.77
2016,6,12,7,30,703.0,104.0,3.6,16.0,450.0,73.09,58.69
2016,6,12,7,45,732.5,106.0,3.55,16.5,500.0,73.05,58.33
2016,6,12,8,0,762.0,108.0,3.5,17.0,550.0,80.13,64.13
2016,6,12,8,15,780.5,111.5,3.4,17.5,596.5,113.61,68.62
2016,6,12,8,30,799.0,115.0,3.3,18.0,643.0,168.73,99.12
2016,6,12,8,45,815.5,116.5,3.25,18.5,686.0,224.06,140.66
2016,6,12,9,0,832.0,118.0,3.2,19.0,729.0,280.86,188.29
2016,6,12,9,15,843.0,120.0,3.2,19.0,767.0,342.71,242.09
2016,6,12,9,30,854.0,122.0,3.2,19.0,805.0,398.73,291.36
2016,6,12,9,45,870.5,119.0,3.2,19.5,840.0,453.42,338.13
2016,6,12,10,0,887.0,116.0,3.2,20.0,875.0,508.29,383.77
2016,6,12,10,15,893.0,117.0,3.25,20.0,902.0,560.65,427.08
2016,6,12,10,30,899.0,118.0,3.3,20.0,929.0,611.71,468.23
2016,6,12,10,45,903.0,118.5,3.35,20.5,949.0,659.65,505.06
2016,6,12,11,0,907.0,119.0,3.4,21.0,969.0,705.68,539.47
2016,6,12,11,15,909.5,119.5,3.5,21.0,982.0,748.57,572.03
2016,6,12,11,30,912.0,120.0,3.6,21.0,995.0,789.1,601.86
2016,6,12,11,45,912.0,121.0,3.7,21.0,1000.0,825.58,627.41
2016,6,12,12,0,912.0,122.0,3.8,21.0,1005.0,859.28,650.98
2016,6,12,12,15,911.5,122.0,3.85,21.0,1003.5,888.82,671.39
2016,6,12,12,30,911.0,122.0,3.9,21.0,1002.0,915.26,689.7
2016,6,12,12,45,904.5,124.0,3.95,21.0,991.5,934.86,703.38
2016,6,12,13,0,898.0,126.0,4.0,21.0,981.0,950.9,714.76
2016,6,12,13,15,894.5,125.5,3.95,21.0,965.0,963.83,723.56
2016,6,12,13,30,891.0,125.0,3.9,21.0,949.0,973.1,729.98
2016,6,12,13,45,885.0,124.0,3.9,21.0,925.5,975.82,732.42
2016,6,12,14,0,879.0,123.0,3.9,21.0,902.0,974.82,732.51
2016,6,12,14,15,872.0,121.5,3.85,21.0,872.5,968.69,728.96
2016,6,12,14,30,865.0,120.0,3.8,21.0,843.0,958.94,723.1
2016,6,12,14,45,855.0,118.5,3.75,21.0,808.0,942.83,713.04
2016,6,12,15,0,845.0,117.0,3.7,21.0,773.0,923.4,700.82
2016,6,12,15,15,832.5,114.5,3.6,20.5,732.5,907.79,692.35
2016,6,12,15,30,820.0,112.0,3.5,20.0,692.0,878.46,674.32
2016,6,12,15,45,804.0,109.5,3.45,20.0,647.5,843.32,651.21
2016,6,12,16,0,788.0,107.0,3.4,20.0,603.0,805.82,626.29
2016,6,12,16,15,767.5,103.5,3.3,19.5,555.5,761.43,597.08
2016,6,12,16,30,747.0,100.0,3.2,19.0,508.0,715.52,566.32
2016,6,12,16,45,720.0,96.0,3.15,19.0,458.5,666.0,531.51
2016,6,12,17,0,693.0,92.0,3.1,19.0,409.0,613.17,492.53
2016,6,12,17,15,658.0,87.0,3.0,18.5,359.0,553.93,447.98
2016,6,12,17,30,623.0,82.0,2.9,18.0,309.0,495.81,402.88
2016,6,12,17,45,574.0,75.5,2.85,17.5,260.0,429.61,349.93
2016,6,12,18,0,525.0,69.0,2.8,17.0,211.0,366.73,297.82
2016,6,12,18,15,456.5,60.5,2.75,16.5,165.5,296.5,238.18
2016,6,12,18,30,388.0,52.0,2.7,16.0,120.0,232.62,182.41
2016,6,12,18,45,289.0,40.0,2.65,16.0,81.5,159.36,118.64
2016,6,12,19,0,190.0,28.0,2.6,16.0,43.0,100.07,60.76
2016,6,12,19,15,95.0,14.0,2.6,15.5,21.5,34.1,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,47.0,11.0,3.6,13.0,12.0,9.39,0.0
2016,6,13,5,15,158.0,25.0,3.55,13.0,41.0,19.4,6.61
2016,6,13,5,30,269.0,39.0,3.5,13.0,70.0,30.12,20.15
2016,6,13,5,45,363.0,48.0,3.45,13.5,112.0,38.51,28.31
2016,6,13,6,0,457.0,57.0,3.4,14.0,154.0,45.07,34.5
2016,6,13,6,15,516.0,64.5,3.35,14.0,201.0,50.09,39.2
2016,6,13,6,30,575.0,72.0,3.3,14.0,248.0,54.99,43.65
2016,6,13,6,45,620.5,77.0,3.3,14.5,298.5,57.78,46.0
2016,6,13,7,0,666.0,82.0,3.3,15.0,349.0,60.53,48.23
2016,6,13,7,15,697.0,86.0,3.45,15.0,399.0,62.35,49.67
2016,6,13,7,30,728.0,90.0,3.6,15.0,449.0,70.06,56.28
2016,6,13,7,45,754.0,92.5,3.8,15.5,498.0,70.78,56.59
2016,6,13,8,0,780.0,95.0,4.0,16.0,547.0,71.47,56.89
2016,6,13,8,15,798.0,98.0,4.15,16.0,593.5,104.62,61.52
2016,6,13,8,30,816.0,101.0,4.3,16.0,640.0,160.24,92.48
2016,6,13,8,45,831.0,103.0,4.45,16.5,683.5,223.95,141.3
2016,6,13,9,0,846.0,105.0,4.6,17.0,727.0,280.65,189.64
2016,6,13,9,15,857.5,107.0,4.7,17.0,765.5,337.22,240.32
2016,6,13,9,30,869.0,109.0,4.8,17.0,804.0,394.06,291.41
2016,6,13,9,45,881.5,108.0,4.9,17.5,838.5,449.15,339.84
2016,6,13,10,0,894.0,107.0,5.0,18.0,873.0,504.05,386.91
2016,6,13,10,15,901.0,108.5,5.1,18.0,901.0,557.56,432.44
2016,6,13,10,30,908.0,110.0,5.2,18.0,929.0,609.89,475.93
2016,6,13,10,45,911.5,111.5,5.35,18.0,949.5,658.65,515.89
2016,6,13,11,0,915.0,113.0,5.5,18.0,970.0,705.46,553.57
2016,6,13,11,15,918.5,113.5,5.65,18.0,984.0,749.34,588.43
2016,6,13,11,30,922.0,114.0,5.8,18.0,998.0,790.92,620.39
2016,6,13,11,45,922.0,115.5,5.95,18.0,1004.0,828.14,647.87
2016,6,13,12,0,922.0,117.0,6.1,18.0,1010.0,862.55,673.31
2016,6,13,12,15,922.0,117.0,6.15,18.0,1008.5,892.76,695.24
2016,6,13,12,30,922.0,117.0,6.2,18.0,1007.0,919.87,714.97
2016,6,13,12,45,919.5,116.5,6.3,18.0,998.0,941.04,730.75
2016,6,13,13,0,917.0,116.0,6.4,18.0,989.0,958.67,744.13
2016,6,13,13,15,913.5,115.5,6.4,18.0,973.0,971.75,753.84
2016,6,13,13,30,910.0,115.0,6.4,18.0,957.0,981.11,761.02
2016,6,13,13,45,904.5,114.5,6.45,18.0,933.5,984.82,764.58
2016,6,13,14,0,899.0,114.0,6.5,18.0,910.0,984.75,765.61
2016,6,13,14,15,891.5,113.0,6.55,17.5,880.5,978.54,763.87
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,968.66,759.6
2016,6,13,14,45,870.0,112.5,6.7,17.0,814.5,950.64,748.3
2016,6,13,15,0,856.0,113.0,6.8,17.0,778.0,929.37,734.67
2016,6,13,15,15,844.0,111.0,6.8,16.5,738.0,904.23,719.13
2016,6,13,15,30,832.0,109.0,6.8,16.0,698.0,885.84,708.56
2016,6,13,15,45,818.5,105.5,6.8,16.0,654.0,851.52,684.66
2016,6,13,16,0,805.0,102.0,6.8,16.0,610.0,814.67,658.76
2016,6,13,16,15,785.5,99.0,6.8,16.0,562.5,771.2,627.59
2016,6,13,16,30,766.0,96.0,6.8,16.0,515.0,726.09,594.8
2016,6,13,16,45,749.5,89.5,6.8,16.0,467.0,677.96,559.21
2016,6,13,17,0,733.0,83.0,6.8,16.0,419.0,628.58,521.64
2016,6,13,17,15,699.5,78.5,6.8,15.5,368.5,571.57,476.76
2016,6,13,17,30,666.0,74.0,6.8,15.0,318.0,513.23,429.47
2016,6,13,17,45,618.0,68.5,6.85,15.0,268.0,446.82,373.33
2016,6,13,18,0,570.0,63.0,6.9,15.0,218.0,383.57,318.24
2016,6,13,18,15,503.0,56.0,6.8,14.5,171.5,313.47,256.55
2016,6,13,18,30,436.0,49.0,6.7,14.0,125.0,249.45,198.79
2016,6,13,18,45,323.5,39.0,6.65,14.0,85.5,173.08,130.85
2016,6,13,19,0,211.0,29.0,6.6,14.0,46.0,107.85,67.21
2016,6,13,19,15,105.5,14.5,6.6,13.5,23.0,37.06,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,5.5,12.0,12.0,9.39,0.0
2016,6,14,5,15,155.0,25.0,5.5,12.5,41.5,19.39,6.56
2016,6,14,5,30,270.0,39.0,5.5,13.0,71.0,30.12,20.13
2016,6,14,5,45,373.5,47.5,5.5,13.5,113.5,38.14,27.95
2016,6,14,6,0,477.0,56.0,5.5,14.0,156.0,44.38,33.86
2016,6,14,6,15,535.5,62.5,5.5,14.0,203.5,48.65,37.9
2016,6,14,6,30,594.0,69.0,5.5,14.0,251.0,52.87,41.74
2016,6,14,6,45,643.5,72.0,5.5,14.5,302.0,54.35,42.94
2016,6,14,7,0,693.0,75.0,5.5,15.0,353.0,60.96,48.6
2016,6,14,7,15,722.5,79.0,5.55,15.0,403.0,63.16,50.39
2016,6,14,7,30,752.0,83.0,5.6,15.0,453.0,65.3,52.1
2016,6,14,7,45,775.5,85.5,5.7,15.5,502.0,66.2,52.6
2016,6,14,8,0,799.0,88.0,5.8,16.0,551.0,67.07,53.07
2016,6,14,8,15,816.0,90.5,5.8,16.0,597.0,99.81,57.47
2016,6,14,8,30,833.0,93.0,5.8,16.0,643.0,164.35,95.39
2016,6,14,8,45,845.5,95.5,5.8,16.5,685.5,220.68,138.33
2016,6,14,9,0,858.0,98.0,5.8,17.0,728.0,277.86,187.41
2016,6,14,9,15,868.0,99.5,5.8,17.0,766.0,334.23,238.32
2016,6,14,9,30,878.0,101.0,5.8,17.0,804.0,390.67,289.5
2016,6,14,9,45,884.5,103.5,5.8,17.5,836.5,446.26,338.7
2016,6,14,10,0,891.0,106.0,5.8,18.0,869.0,501.1,385.98
2016,6,14,10,15,896.5,107.0,5.85,18.0,895.5,553.29,430.75
2016,6,14,10,30,902.0,108.0,5.9,18.0,922.0,604.14,473.34
2016,6,14,10,45,906.0,109.0,5.95,18.0,942.0,652.51,513.04
2016,6,14,11,0,910.0,110.0,6.0,18.0,962.0,698.99,550.42
2016,6,14,11,15,913.0,110.5,6.05,18.0,975.5,742.29,584.69
2016,6,14,11,30,916.0,111.0,6.1,18.0,989.0,783.26,615.96
2016,6,14,11,45,916.5,111.5,6.2,18.0,995.0,819.8,642.85
2016,6,14,12,0,917.0,112.0,6.3,18.0,1001.0,853.56,667.68
2016,6,14,12,15,917.0,112.0,6.4,18.0,999.5,883.57,689.78
2016,6,14,12,30,917.0,112.0,6.5,18.0,998.0,910.49,709.7
2016,6,14,12,45,916.5,110.5,6.65,18.0,990.0,932.37,726.29
2016,6,14,13,0,916.0,109.0,6.8,18.0,982.0,950.78,740.5
2016,6,14,13,15,913.0,108.5,6.9,17.5,966.0,964.22,752.47
2016,6,14,13,30,910.0,108.0,7.0,17.0,950.0,973.96,761.96
2016,6,14,13,45,904.0,108.0,7.15,17.0,927.0,977.61,765.97
2016,6,14,14,0,898.0,108.0,7.3,17.0,904.0,977.51,767.4
2016,6,14,14,15,891.5,106.5,7.3,17.0,875.0,971.69,764.12
2016,6,14,14,30,885.0,105.0,7.3,17.0,846.0,962.2,758.31
2016,6,14,14,45,878.0,103.0,7.3,17.0,812.0,948.13,749.26
2016,6,14,15,0,871.0,101.0,7.3,17.0,778.0,930.58,737.75
2016,6,14,15,15,860.0,99.0,7.3,16.5,738.0,906.01,722.52
2016,6,14,15,30,849.0,97.0,7.3,16.0,698.0,878.4,704.95
2016,6,14,15,45,836.0,94.0,7.3,16.0,654.5,845.09,681.66
2016,6,14,16,0,823.0,91.0,7.3,16.0,611.0,809.23,656.31
2016,6,14,16,15,805.0,88.5,7.35,15.5,564.0,775.23,633.56
2016,6,14,16,30,787.0,86.0,7.4,15.0,517.0,731.31,602.73
2016,6,14,16,45,760.0,83.5,7.45,15.0,467.5,679.21,563.81
2016,6,14,17,0,733.0,81.0,7.5,15.0,418.0,626.62,523.51
2016,6,14,17,15,700.5,77.0,7.5,14.5,368.0,568.55,477.4
2016,6,14,17,30,668.0,73.0,7.5,14.0,318.0,513.59,432.37
2016,6,14,17,45,615.5,68.5,7.5,14.0,267.5,445.74,374.51
2016,6,14,18,0,563.0,64.0,7.5,14.0,217.0,381.43,318.13
2016,6,14,18,15,495.0,57.0,7.4,13.5,171.0,311.19,256.0
2016,6,14,18,30,427.0,50.0,7.3,13.0,125.0,247.12,197.96
2016,6,14,18,45,315.0,40.0,7.2,13.0,85.5,171.3,130.26
2016,6,14,19,0,203.0,30.0,7.1,13.0,46.0,107.14,67.84
2016,6,14,19,15,101.5,15.0,7.0,12.5,23.0,36.63,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.0,5.5,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,50.0,11.0,5.3,12.0,13.0,9.39,0.0
2016,6,15,5,15,174.0,24.0,5.4,12.0,42.5,18.67,6.04
2016,6,15,5,30,298.0,37.0,5.5,12.0,72.0,30.22,20.29
2016,6,15,5,45,393.0,45.5,5.65,12.5,114.5,36.53,26.65
2016,6,15,6,0,488.0,54.0,5.8,13.0,157.0,42.8,32.6
2016,6,15,6,15,546.0,60.5,5.8,13.5,205.0,47.15,36.64
2016,6,15,6,30,604.0,67.0,5.8,14.0,253.0,51.44,40.47
2016,6,15,6,45,649.5,71.0,5.85,14.5,303.0,53.69,42.35
2016,6,15,7,0,695.0,75.0,5.9,15.0,353.0,60.99,48.63
2016,6,15,7,15,499.0,132.0,5.95,15.0,345.5,91.24,75.12
2016,6,15,7,30,303.0,189.0,6.0,15.0,338.0,128.29,107.17
2016,6,15,7,45,554.5,137.5,6.1,15.5,445.0,91.39,74.56
2016,6,15,8,0,806.0,86.0,6.2,16.0,552.0,65.86,52.01
2016,6,15,8,15,822.0,88.5,6.25,16.0,598.0,107.13,63.77
2016,6,15,8,30,838.0,91.0,6.3,16.0,644.0,162.83,94.08
2016,6,15,8,45,853.5,92.0,6.35,16.0,687.5,218.91,136.89
2016,6,15,9,0,869.0,93.0,6.4,16.0,731.0,276.16,186.47
2016,6,15,9,15,878.5,94.5,6.4,16.0,769.0,332.94,238.12
2016,6,15,9,30,888.0,96.0,6.4,16.0,807.0,389.74,290.04
2016,6,15,9,45,893.0,99.0,6.45,16.5,838.5,445.6,339.99
2016,6,15,10,0,898.0,102.0,6.5,17.0,870.0,500.53,387.9
2016,6,15,10,15,904.0,103.0,6.5,17.0,897.5,553.31,433.5
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,604.79,476.92
2016,6,15,10,45,914.0,105.0,6.5,17.0,945.0,653.52,517.17
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,700.35,555.05
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,743.96,589.74
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,785.23,621.23
2016,6,15,11,45,926.0,106.5,6.5,17.0,999.0,822.37,648.39
2016,6,15,12,0,928.0,106.0,6.5,17.0,1006.0,856.78,673.44
2016,6,15,12,15,928.0,106.0,6.45,17.0,1005.0,887.05,695.2
2016,6,15,12,30,928.0,106.0,6.4,17.0,1004.0,914.2,714.65
2016,6,15,12,45,917.5,112.0,6.35,17.5,992.5,934.11,727.46
2016,6,15,13,0,907.0,118.0,6.3,18.0,981.0,950.37,737.66
2016,6,15,13,15,904.0,117.5,6.2,17.5,965.5,963.89,748.59
2016,6,15,13,30,901.0,117.0,6.1,17.0,950.0,973.75,757.01
2016,6,15,13,45,900.0,113.5,6.05,17.0,928.5,978.89,761.01
2016,6,15,14,0,899.0,110.0,6.0,17.0,907.0,980.21,762.44
2016,6,15,14,15,892.5,108.5,5.9,17.0,878.0,974.49,758.67
2016,6,15,14,30,886.0,107.0,5.8,17.0,849.0,965.08,752.44
2016,6,15,14,45,882.5,103.0,5.75,17.0,815.5,952.29,744.22
2016,6,15,15,0,879.0,99.0,5.7,17.0,782.0,935.86,733.51
2016,6,15,15,15,868.0,97.0,5.65,16.5,742.0,911.19,718.32
2016,6,15,15,30,857.0,95.0,5.6,16.0,702.0,883.45,700.86
2016,6,15,15,45,847.5,90.5,5.55,16.0,659.0,851.35,678.79
2016,6,15,16,0,838.0,86.0,5.5,16.0,616.0,816.45,654.55
2016,6,15,16,15,819.5,83.5,5.4,16.0,568.5,773.9,624.18
2016,6,15,16,30,801.0,81.0,5.3,16.0,521.0,736.64,597.58
2016,6,15,16,45,780.5,77.0,5.2,16.0,472.0,687.16,561.3
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,636.69,523.76
2016,6,15,17,15,728.5,69.0,4.9,15.5,372.5,578.27,478.23
2016,6,15,17,30,697.0,65.0,4.7,15.0,322.0,520.47,431.78
2016,6,15,17,45,655.5,60.0,4.55,15.0,272.5,456.86,378.53
2016,6,15,18,0,614.0,55.0,4.4,15.0,223.0,397.57,327.21
2016,6,15,18,15,549.5,49.0,4.15,14.5,176.0,327.66,266.26
2016,6,15,18,30,485.0,43.0,3.9,14.0,129.0,263.58,208.85
2016,6,15,18,45,387.5,34.0,3.7,13.5,89.5,190.9,144.14
2016,6,15,19,0,290.0,25.0,3.5,13.0,50.0,129.23,82.31
2016,6,15,19,15,145.0,12.5,3.35,13.0,25.0,44.81,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,10.24,0.0
2016,6,16,5,15,147.0,24.0,1.85,13.0,41.0,18.61,5.88
2016,6,16,5,30,294.0,36.0,1.9,13.0,70.0,29.33,19.48
2016,6,16,5,45,382.0,45.0,1.95,13.5,111.5,36.07,26.17
2016,6,16,6,0,470.0,54.0,2.0,14.0,153.0,42.7,32.41
2016,6,16,6,15,528.0,60.5,1.9,14.5,200.0,47.03,36.42
2016,6,16,6,30,586.0,67.0,1.8,15.0,247.0,51.29,40.2
2016,6,16,6,45,627.0,72.5,1.7,15.5,296.0,54.56,42.98
2016,6,16,7,0,668.0,78.0,1.6,16.0,345.0,57.75,45.59
2016,6,16,7,15,485.0,133.5,1.55,16.0,341.5,92.04,75.41
2016,6,16,7,30,302.0,189.0,1.5,16.0,338.0,128.28,106.34
2016,6,16,7,45,266.5,217.5,1.45,16.5,359.0,143.17,118.35
2016,6,16,8,0,231.0,246.0,1.4,17.0,380.0,166.29,137.15
2016,6,16,8,15,189.0,272.0,1.45,17.0,387.5,190.01,145.18
2016,6,16,8,30,147.0,298.0,1.5,17.0,395.0,218.22,165.42
2016,6,16,8,45,124.0,316.5,1.55,17.5,402.0,240.92,183.04
2016,6,16,9,0,101.0,335.0,1.6,18.0,409.0,268.78,205.3
2016,6,16,9,15,248.0,331.5,1.7,18.0,526.5,307.2,230.89
2016,6,16,9,30,395.0,328.0,1.8,18.0,644.0,377.57,282.94
2016,6,16,9,45,645.5,211.5,1.9,18.5,753.5,420.39,314.43
2016,6,16,10,0,896.0,95.0,2.0,19.0,863.0,493.51,371.27
2016,6,16,10,15,902.0,96.0,2.1,19.0,889.5,546.11,414.62
2016,6,16,10,30,908.0,97.0,2.2,19.0,916.0,597.41,455.93
2016,6,16,10,45,912.5,97.5,2.35,19.5,936.0,645.89,493.45
2016,6,16,11,0,917.0,98.0,2.5,20.0,956.0,692.51,528.62
2016,6,16,11,15,919.5,98.0,2.65,20.0,969.0,735.24,561.29
2016,6,16,11,30,922.0,98.0,2.8,20.0,982.0,775.57,590.74
2016,6,16,11,45,924.0,98.0,2.95,20.5,988.5,812.96,615.98
2016,6,16,12,0,926.0,98.0,3.1,21.0,995.0,847.63,639.2
2016,6,16,12,15,925.5,98.0,3.2,21.0,993.5,877.32,659.88
2016,6,16,12,30,925.0,98.0,3.3,21.0,992.0,903.86,678.45
2016,6,16,12,45,923.0,98.0,3.4,21.0,983.5,925.76,693.94
2016,6,16,13,0,921.0,98.0,3.5,21.0,975.0,944.17,707.18
2016,6,16,13,15,918.0,97.0,3.5,21.0,959.5,957.09,716.17
2016,6,16,13,30,915.0,96.0,3.5,21.0,944.0,966.27,722.78
2016,6,16,13,45,912.5,94.0,3.55,21.0,922.0,971.17,727.0
2016,6,16,14,0,910.0,92.0,3.6,21.0,900.0,972.26,728.81
2016,6,16,14,15,904.0,91.0,3.6,20.5,871.5,967.27,727.72
2016,6,16,14,30,898.0,90.0,3.6,20.0,843.0,958.57,724.27
2016,6,16,14,45,891.5,88.0,3.6,20.0,809.0,944.72,716.03
2016,6,16,15,0,885.0,86.0,3.6,20.0,775.0,927.34,705.49
2016,6,16,15,15,874.5,84.5,3.55,20.0,735.5,903.45,690.21
2016,6,16,15,30,864.0,83.0,3.5,20.0,696.0,876.47,672.83
2016,6,16,15,45,851.5,80.5,3.5,20.0,653.0,843.71,651.63
2016,6,16,16,0,839.0,78.0,3.5,20.0,610.0,808.34,628.46
2016,6,16,16,15,822.0,75.5,3.45,19.5,563.0,766.94,601.62
2016,6,16,16,30,805.0,73.0,3.4,19.0,516.0,723.73,573.04
2016,6,16,16,45,783.0,70.5,3.35,19.0,467.0,681.54,543.68
2016,6,16,17,0,761.0,68.0,3.3,19.0,418.0,631.78,508.1
2016,6,16,17,15,730.5,64.5,3.15,18.5,368.5,574.63,465.33
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,518.04,421.29
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,454.95,370.09
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,394.26,319.09
2016,6,16,18,15,555.5,46.5,2.7,17.5,175.0,327.8,262.21
2016,6,16,18,30,494.0,41.0,2.5,17.0,129.0,265.29,207.1
2016,6,16,18,45,397.5,32.5,2.35,16.5,89.5,192.99,143.76
2016,6,16,19,0,301.0,24.0,2.2,16.0,50.0,131.59,83.26
2016,6,16,19,15,150.5,12.0,2.1,15.5,25.0,55.56,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,11.1,0.0
2016,6,17,5,15,181.5,21.5,2.45,15.0,43.0,17.47,4.96
2016,6,17,5,30,363.0,30.0,2.5,15.0,73.0,24.37,15.06
2016,6,17,5,45,443.5,37.5,2.6,15.5,114.0,30.1,20.71
2016,6,17,6,0,524.0,45.0,2.7,16.0,155.0,35.77,26.01
2016,6,17,6,15,577.5,50.5,2.7,16.0,202.0,39.63,29.63
2016,6,17,6,30,631.0,56.0,2.7,16.0,249.0,47.25,36.45
2016,6,17,6,45,666.5,60.5,2.7,16.5,297.0,50.35,39.08
2016,6,17,7,0,702.0,65.0,2.7,17.0,345.0,53.38,41.56
2016,6,17,7,15,729.5,68.0,2.7,17.0,394.0,55.11,42.95
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,56.8,44.28
2016,6,17,7,45,777.0,74.5,2.7,17.5,490.5,58.67,45.64
2016,6,17,8,0,797.0,78.0,2.7,18.0,538.0,69.62,54.84
2016,6,17,8,15,480.5,188.0,2.75,18.0,472.5,137.99,96.8
2016,6,17,8,30,164.0,298.0,2.8,18.0,407.0,219.89,166.25
2016,6,17,8,45,509.5,191.5,2.85,18.5,559.5,213.89,145.36
2016,6,17,9,0,855.0,85.0,2.9,19.0,712.0,265.64,175.04
2016,6,17,9,15,537.0,230.5,2.95,19.0,632.0,318.78,231.83
2016,6,17,9,30,219.0,376.0,3.0,19.0,552.0,353.75,268.99
2016,6,17,9,45,141.0,380.5,3.05,19.5,495.5,344.28,263.58
2016,6,17,10,0,63.0,385.0,3.1,20.0,439.0,329.49,252.96
2016,6,17,10,15,79.0,408.5,3.15,20.0,478.0,363.29,278.7
2016,6,17,10,30,95.0,432.0,3.2,20.0,517.0,399.2,305.78
2016,6,17,10,45,73.0,424.0,3.25,20.5,491.0,389.37,297.7
2016,6,17,11,0,51.0,416.0,3.3,21.0,465.0,376.68,287.47
2016,6,17,11,15,100.0,448.0,3.3,21.0,544.5,444.08,338.43
2016,6,17,11,30,149.0,480.0,3.3,21.0,624.0,520.16,394.8
2016,6,17,11,45,162.5,484.0,3.35,21.5,641.5,546.82,413.53
2016,6,17,12,0,176.0,488.0,3.4,22.0,659.0,573.88,432.66
2016,6,17,12,15,116.5,464.5,3.4,21.5,578.0,515.22,389.89
2016,6,17,12,30,57.0,441.0,3.4,21.0,497.0,440.54,334.84
2016,6,17,12,45,35.0,354.5,3.45,21.0,389.0,346.83,265.25
2016,6,17,13,0,13.0,268.0,3.5,21.0,281.0,240.72,184.43
2016,6,17,13,15,11.0,237.5,3.5,21.0,248.5,212.89,163.27
2016,6,17,13,30,9.0,207.0,3.5,21.0,216.0,184.8,141.58
2016,6,17,13,45,9.0,212.5,3.5,21.0,221.5,189.94,145.77
2016,6,17,14,0,9.0,218.0,3.5,21.0,227.0,195.11,149.95
2016,6,17,14,15,10.5,236.0,3.6,20.5,246.0,212.93,164.41
2016,6,17,14,30,12.0,254.0,3.7,20.0,265.0,231.08,179.17
2016,6,17,14,45,11.0,242.5,3.8,20.0,252.0,220.18,170.91
2016,6,17,15,0,10.0,231.0,3.9,20.0,239.0,209.22,162.65
2016,6,17,15,15,119.5,276.5,4.05,19.5,362.0,386.16,304.98
2016,6,17,15,30,229.0,322.0,4.2,19.0,485.0,531.83,419.28
2016,6,17,15,45,229.5,299.5,4.35,19.0,454.0,505.5,400.26
2016,6,17,16,0,230.0,277.0,4.5,19.0,423.0,478.0,380.87
2016,6,17,16,15,193.0,257.5,4.65,18.5,373.0,422.05,338.78
2016,6,17,16,30,156.0,238.0,4.8,18.0,323.0,367.67,297.03
2016,6,17,16,45,87.0,200.5,4.95,18.0,247.5,257.52,208.45
2016,6,17,17,0,18.0,163.0,5.1,18.0,172.0,156.92,125.39
2016,6,17,17,15,9.0,100.5,5.1,17.5,105.0,91.26,71.37
2016,6,17,17,30,0.0,38.0,5.1,17.0,38.0,31.39,21.02
2016,6,17,17,45,0.0,32.0,5.15,16.5,32.0,26.4,16.88
2016,6,17,18,0,0.0,26.0,5.2,16.0,26.0,21.43,12.66
2016,6,17,18,15,0.0,20.5,5.05,15.5,20.5,16.87,8.74
2016,6,17,18,30,0.0,15.0,4.9,15.0,15.0,12.33,4.78
2016,6,17,18,45,0.0,10.5,4.8,15.0,10.5,8.62,1.48
2016,6,17,19,0,0.0,6.0,4.7,15.0,6.0,4.92,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.5,3.0,2.46,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,48.0,5.0,2.3,13.0,6.0,0.0,0.0
2016,6,18,5,0,96.0,10.0,2.4,13.0,12.0,8.54,0.0
2016,6,18,5,15,229.0,21.0,2.45,13.5,42.5,17.14,4.67
2016,6,18,5,30,362.0,32.0,2.5,14.0,73.0,26.09,16.59
2016,6,18,5,45,448.0,39.5,2.65,14.5,116.0,31.78,22.28
2016,6,18,6,0,534.0,47.0,2.8,15.0,159.0,37.44,27.6
2016,6,18,6,15,590.5,52.5,2.8,15.0,207.0,41.28,31.22
2016,6,18,6,30,647.0,58.0,2.8,15.0,255.0,49.05,38.2
2016,6,18,6,45,687.0,62.5,2.8,15.5,306.0,52.16,40.84
2016,6,18,7,0,727.0,67.0,2.8,16.0,357.0,55.21,43.35
2016,6,18,7,15,756.5,70.0,2.8,16.5,408.0,56.94,44.65
2016,6,18,7,30,786.0,73.0,2.8,17.0,459.0,58.65,45.89
2016,6,18,7,45,808.0,76.0,2.8,17.5,509.0,60.19,46.96
2016,6,18,8,0,830.0,79.0,2.8,18.0,559.0,70.83,55.89
2016,6,18,8,15,847.0,81.5,2.8,18.0,606.5,101.6,59.13
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,158.75,88.96
2016,6,18,8,45,877.5,86.0,2.8,18.5,698.0,216.57,131.81
2016,6,18,9,0,891.0,88.0,2.8,19.0,742.0,275.37,181.12
2016,6,18,9,15,901.5,89.5,2.8,19.0,781.0,333.66,232.51
2016,6,18,9,30,912.0,91.0,2.8,19.0,820.0,392.07,284.09
2016,6,18,9,45,916.5,94.5,2.85,19.5,853.0,449.43,333.5
2016,6,18,10,0,921.0,98.0,2.9,20.0,886.0,505.8,380.66
2016,6,18,10,15,927.5,99.0,2.95,20.0,914.0,560.05,425.51
2016,6,18,10,30,934.0,100.0,3.0,20.0,942.0,613.01,468.12
2016,6,18,10,45,939.5,100.0,3.05,20.5,963.5,663.05,506.51
2016,6,18,11,0,945.0,100.0,3.1,21.0,985.0,711.25,542.45
2016,6,18,11,15,948.0,100.5,3.2,21.0,999.0,756.05,576.33
2016,6,18,11,30,951.0,101.0,3.3,21.0,1013.0,798.42,606.93
2016,6,18,11,45,953.0,101.0,3.45,21.5,1020.0,837.0,632.83
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,872.78,656.64
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.0,903.92,678.21
2016,6,18,12,30,955.0,101.0,3.8,22.0,1025.0,931.84,697.63
2016,6,18,12,45,956.5,99.0,3.95,22.0,1017.5,955.89,714.78
2016,6,18,13,0,958.0,97.0,4.1,22.0,1010.0,976.4,729.63
2016,6,18,13,15,955.5,96.5,4.1,22.0,994.5,990.94,739.7
2016,6,18,13,30,953.0,96.0,4.1,22.0,979.0,1001.64,747.33
2016,6,18,13,45,948.5,95.5,4.2,22.5,956.5,1006.56,750.37
2016,6,18,14,0,944.0,95.0,4.3,23.0,934.0,1007.57,750.94
2016,6,18,14,15,938.5,94.0,4.3,23.0,905.0,1003.22,748.94
2016,6,18,14,30,933.0,93.0,4.3,23.0,876.0,995.03,744.5
2016,6,18,14,45,923.5,92.5,4.35,23.0,840.5,979.84,735.75
2016,6,18,15,0,914.0,92.0,4.4,23.0,805.0,961.09,724.67
2016,6,18,15,15,904.0,90.5,4.45,22.5,764.5,937.39,711.58
2016,6,18,15,30,894.0,89.0,4.5,22.0,724.0,910.46,696.42
2016,6,18,15,45,878.0,88.0,4.55,22.0,679.0,875.81,674.33
2016,6,18,16,0,862.0,87.0,4.6,22.0,634.0,838.65,650.27
2016,6,18,16,15,844.0,84.0,4.6,21.5,585.5,795.33,622.41
2016,6,18,16,30,826.0,81.0,4.6,21.0,537.0,757.18,597.87
2016,6,18,16,45,801.5,78.5,4.6,21.0,486.5,705.67,561.78
2016,6,18,17,0,777.0,76.0,4.6,21.0,436.0,653.36,524.47
2016,6,18,17,15,745.0,72.0,4.6,20.5,384.5,593.9,480.18
2016,6,18,17,30,713.0,68.0,4.6,20.0,333.0,535.03,434.66
2016,6,18,17,45,669.5,63.0,4.6,20.0,282.0,469.46,381.41
2016,6,18,18,0,626.0,58.0,4.6,20.0,231.0,408.63,330.16
2016,6,18,18,15,561.5,51.5,4.5,19.0,183.0,337.35,269.99
2016,6,18,18,30,497.0,45.0,4.4,18.0,135.0,271.86,212.79
2016,6,18,18,45,398.5,36.0,4.35,17.5,94.0,197.9,147.9
2016,6,18,19,0,300.0,27.0,4.3,17.0,53.0,134.95,86.64
2016,6,18,19,15,150.0,13.5,4.2,16.5,26.5,57.66,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,48.5,5.5,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,97.0,11.0,2.4,14.0,13.0,9.39,0.0
2016,6,19,5,15,234.0,22.0,2.4,14.5,44.0,18.05,4.99
2016,6,19,5,30,371.0,33.0,2.4,15.0,75.0,27.01,17.26
2016,6,19,5,45,457.5,41.0,2.4,15.5,118.5,33.09,23.32
2016,6,19,6,0,544.0,49.0,2.4,16.0,162.0,39.12,28.96
2016,6,19,6,15,599.5,54.5,2.35,16.5,210.5,42.9,32.46
2016,6,19,6,30,655.0,60.0,2.3,17.0,259.0,50.79,39.42
2016,6,19,6,45,594.0,81.0,2.3,17.5,287.0,60.58,47.91
2016,6,19,7,0,533.0,102.0,2.3,18.0,315.0,73.71,59.15
2016,6,19,7,15,446.0,139.5,2.35,18.5,334.0,95.45,77.63
2016,6,19,7,30,359.0,177.0,2.4,19.0,353.0,122.09,99.98
2016,6,19,7,45,594.0,129.5,2.45,19.5,456.5,86.65,69.23
2016,6,19,8,0,829.0,82.0,2.5,20.0,560.0,72.76,57.06
2016,6,19,8,15,845.0,84.5,2.5,20.5,606.5,102.68,59.81
2016,6,19,8,30,861.0,87.0,2.5,21.0,653.0,159.64,88.82
2016,6,19,8,45,872.0,89.5,2.55,21.5,696.0,217.25,130.94
2016,6,19,9,0,883.0,92.0,2.6,22.0,739.0,275.55,179.27
2016,6,19,9,15,892.5,93.5,2.6,22.5,777.5,333.14,228.97
2016,6,19,9,30,902.0,95.0,2.6,23.0,816.0,390.75,278.59
2016,6,19,9,45,917.5,92.0,2.6,23.5,851.0,447.19,326.22
2016,6,19,10,0,933.0,89.0,2.6,24.0,886.0,503.67,372.51
2016,6,19,10,15,938.0,90.0,2.6,24.0,913.5,557.7,416.33
2016,6,19,10,30,943.0,91.0,2.6,24.0,941.0,610.27,457.74
2016,6,19,10,45,944.5,93.5,2.65,24.5,961.0,660.23,495.29
2016,6,19,11,0,946.0,96.0,2.7,25.0,981.0,708.01,530.15
2016,6,19,11,15,948.5,96.5,2.85,25.0,994.5,752.48,563.41
2016,6,19,11,30,951.0,97.0,3.0,25.0,1008.0,794.49,593.38
2016,6,19,11,45,947.0,100.0,3.2,25.0,1013.0,830.94,618.86
2016,6,19,12,0,943.0,103.0,3.4,25.0,1018.0,864.25,642.2
2016,6,19,12,15,943.0,103.5,3.6,25.0,1017.0,895.54,664.2
2016,6,19,12,30,943.0,104.0,3.8,25.0,1016.0,923.67,684.11
2016,6,19,12,45,932.5,109.5,4.0,25.0,1004.5,943.66,698.62
2016,6,19,13,0,922.0,115.0,4.2,25.0,993.0,959.92,710.77
2016,6,19,13,15,919.0,114.0,4.35,25.0,977.5,973.36,720.89
2016,6,19,13,30,916.0,113.0,4.5,25.0,962.0,983.07,728.63
2016,6,19,13,45,917.0,109.0,4.65,25.0,941.5,989.86,734.91
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,992.78,738.84
2016,6,19,14,15,912.0,104.0,4.9,24.5,892.0,988.18,738.91
2016,6,19,14,30,906.0,103.0,5.0,24.0,863.0,979.84,736.56
2016,6,19,14,45,900.5,100.0,5.1,24.0,829.0,966.19,729.18
2016,6,19,15,0,895.0,97.0,5.2,24.0,795.0,948.91,719.35
2016,6,19,15,15,884.5,95.0,5.2,24.0,755.5,924.63,704.0
2016,6,19,15,30,874.0,93.0,5.2,24.0,716.0,897.18,686.47
2016,6,19,15,45,861.0,91.0,5.25,24.0,672.0,864.58,665.53
2016,6,19,16,0,848.0,89.0,5.3,24.0,628.0,829.36,642.55
2016,6,19,16,15,830.5,86.5,5.3,23.5,580.0,795.12,621.05
2016,6,19,16,30,813.0,84.0,5.3,23.0,532.0,750.93,591.9
2016,6,19,16,45,788.0,81.0,5.35,22.5,482.0,698.95,556.58
2016,6,19,17,0,763.0,78.0,5.4,22.0,432.0,646.25,519.87
2016,6,19,17,15,731.5,74.0,5.35,21.5,381.0,587.71,475.68
2016,6,19,17,30,700.0,70.0,5.3,21.0,330.0,529.73,430.48
2016,6,19,17,45,655.0,65.5,5.25,20.5,280.0,466.65,379.59
2016,6,19,18,0,610.0,61.0,5.2,20.0,230.0,404.32,327.58
2016,6,19,18,15,545.5,54.0,5.05,19.5,182.5,333.21,266.8
2016,6,19,18,30,481.0,47.0,4.9,19.0,135.0,267.89,209.34
2016,6,19,18,45,384.5,37.5,4.8,18.5,94.0,194.86,145.41
2016,6,19,19,0,288.0,28.0,4.7,18.0,53.0,132.62,85.34
2016,6,19,19,15,144.0,14.0,4.65,17.5,26.5,57.01,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,46.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,93.0,11.0,4.1,13.0,13.0,9.39,0.0
2016,6,20,5,15,236.0,22.5,4.2,13.5,45.0,18.52,5.06
2016,6,20,5,30,379.0,34.0,4.3,14.0,77.0,27.93,18.08
2016,6,20,5,45,473.5,41.0,4.4,14.5,122.0,33.18,23.47
2016,6,20,6,0,568.0,48.0,4.5,15.0,167.0,38.48,28.49
2016,6,20,6,15,624.0,53.5,4.5,15.5,216.5,42.33,32.06
2016,6,20,6,30,680.0,59.0,4.5,16.0,266.0,50.2,39.04
2016,6,20,6,45,722.0,62.5,4.5,16.5,318.0,52.54,41.0
2016,6,20,7,0,764.0,66.0,4.5,17.0,370.0,54.9,42.89
2016,6,20,7,15,791.5,69.5,4.5,17.5,422.0,57.05,44.56
2016,6,20,7,30,819.0,73.0,4.5,18.0,474.0,59.15,46.13
2016,6,20,7,45,840.5,75.5,4.5,18.5,524.5,68.8,54.22
2016,6,20,8,0,862.0,78.0,4.5,19.0,575.0,70.73,55.58
2016,6,20,8,15,878.0,80.0,4.45,19.0,622.5,100.58,58.18
2016,6,20,8,30,894.0,82.0,4.4,19.0,670.0,159.12,88.08
2016,6,20,8,45,906.5,83.5,4.35,19.5,714.0,218.2,131.66
2016,6,20,9,0,919.0,85.0,4.3,20.0,758.0,278.11,181.99
2016,6,20,9,15,928.0,86.5,4.3,20.5,797.0,337.58,234.25
2016,6,20,9,30,937.0,88.0,4.3,21.0,836.0,396.99,286.44
2016,6,20,9,45,932.0,96.0,4.3,21.5,866.0,455.3,336.91
2016,6,20,10,0,927.0,104.0,4.3,22.0,896.0,511.6,384.22
2016,6,20,10,15,932.0,105.0,4.35,22.0,923.0,565.52,429.09
2016,6,20,10,30,937.0,106.0,4.4,22.0,950.0,617.99,471.65
2016,6,20,10,45,941.0,106.5,4.45,22.5,970.5,667.79,510.16
2016,6,20,11,0,945.0,107.0,4.5,23.0,991.0,715.61,546.12
2016,6,20,11,15,947.0,107.5,4.55,23.0,1004.5,759.87,579.75
2016,6,20,11,30,949.0,108.0,4.6,23.0,1018.0,801.63,610.25
2016,6,20,11,45,951.0,107.5,4.65,23.0,1024.0,839.9,636.95
2016,6,20,12,0,953.0,107.0,4.7,23.0,1030.0,875.37,661.61
2016,6,20,12,15,952.0,107.0,4.8,23.0,1029.0,905.8,683.09
2016,6,20,12,30,951.0,107.0,4.9,23.0,1028.0,932.97,702.39
2016,6,20,12,45,953.0,104.5,5.05,23.0,1020.0,957.15,720.07
2016,6,20,13,0,955.0,102.0,5.2,23.0,1012.0,977.8,735.44
2016,6,20,13,15,952.0,101.5,5.3,23.0,996.0,992.04,746.2
2016,6,20,13,30,949.0,101.0,5.4,23.0,980.0,1002.44,754.49
2016,6,20,13,45,944.0,100.5,5.55,23.0,957.0,1007.05,759.33
2016,6,20,14,0,939.0,100.0,5.7,23.0,934.0,1007.77,761.62
2016,6,20,14,15,933.0,99.0,5.75,22.5,905.0,1003.14,761.21
2016,6,20,14,30,927.0,98.0,5.8,22.0,876.0,994.69,758.28
2016,6,20,14,45,916.0,98.0,5.9,22.0,840.5,978.84,749.09
2016,6,20,15,0,905.0,98.0,6.0,22.0,805.0,959.49,737.5
2016,6,20,15,15,894.5,96.0,6.0,21.5,764.5,935.12,723.21
2016,6,20,15,30,884.0,94.0,6.0,21.0,724.0,907.53,706.58
2016,6,20,15,45,868.5,93.0,6.05,21.0,679.0,873.68,684.19
2016,6,20,16,0,853.0,92.0,6.1,21.0,634.0,837.32,659.8
2016,6,20,16,15,835.0,89.0,6.05,20.5,586.0,802.12,636.88
2016,6,20,16,30,817.0,86.0,6.0,20.0,538.0,756.83,606.08
2016,6,20,16,45,794.0,82.5,5.95,20.0,487.5,705.63,569.17
2016,6,20,17,0,771.0,79.0,5.9,20.0,437.0,653.53,530.99
2016,6,20,17,15,432.0,112.5,5.8,19.5,309.0,427.38,350.62
2016,6,20,17,30,93.0,146.0,5.7,19.0,181.0,210.3,170.63
2016,6,20,17,45,83.5,125.5,5.6,18.5,153.5,169.63,137.45
2016,6,20,18,0,74.0,105.0,5.5,18.0,126.0,140.74,113.17
2016,6,20,18,15,62.0,84.5,5.4,17.5,100.0,111.36,88.01
2016,6,20,18,30,50.0,64.0,5.3,17.0,74.0,82.9,63.32
2016,6,20,18,45,30.0,46.0,5.25,16.5,51.5,55.53,39.56
2016,6,20,19,0,10.0,28.0,5.2,16.0,29.0,29.76,16.41
2016,6,20,19,15,5.0,14.0,5.1,15.5,14.5,13.42,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,39.5,5.5,3.05,13.5,6.0,0.0,0.0
2016,6,21,5,0,79.0,11.0,3.1,14.0,12.0,9.39,0.0
2016,6,21,5,15,216.5,22.5,3.15,14.0,43.0,18.5,4.77
2016,6,21,5,30,354.0,34.0,3.2,14.0,74.0,27.86,18.01
2016,6,21,5,45,449.5,41.0,3.25,14.5,118.0,33.09,23.39
2016,6,21,6,0,545.0,48.0,3.3,15.0,162.0,38.35,28.39
2016,6,21,6,15,601.5,53.5,3.25,15.5,210.5,42.17,31.93
2016,6,21,6,30,658.0,59.0,3.2,16.0,259.0,50.02,38.89
2016,6,21,6,45,702.0,62.5,3.2,16.5,310.5,52.35,40.84
2016,6,21,7,0,746.0,66.0,3.2,17.0,362.0,54.7,42.73
2016,6,21,7,15,773.5,69.0,3.2,17.5,413.0,56.46,44.05
2016,6,21,7,30,801.0,72.0,3.2,18.0,464.0,58.19,45.3
2016,6,21,7,45,823.5,74.0,3.2,18.5,513.5,67.53,53.13
2016,6,21,8,0,846.0,76.0,3.2,19.0,563.0,69.15,54.22
2016,6,21,8,15,861.0,78.5,3.15,19.5,610.0,97.98,56.68
2016,6,21,8,30,876.0,81.0,3.1,20.0,657.0,155.67,85.7
2016,6,21,8,45,888.0,82.5,3.1,20.5,700.0,213.56,127.99
