Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,0,900.0,84.0,3.1,21.0,743.0,272.23,176.87
2016,6,21,9,15,909.5,85.5,3.1,21.5,781.5,330.72,227.77
2016,6,21,9,30,919.0,87.0,3.1,22.0,820.0,389.23,278.63
2016,6,21,9,45,920.5,91.0,3.1,22.5,851.5,446.16,327.37
2016,6,21,10,0,922.0,95.0,3.1,23.0,883.0,501.79,373.58
2016,6,21,10,15,927.5,96.0,3.1,23.5,910.0,555.61,416.87
2016,6,21,10,30,933.0,97.0,3.1,24.0,937.0,608.05,457.66
2016,6,21,10,45,935.0,99.0,3.15,24.5,957.0,657.56,495.16
2016,6,21,11,0,937.0,101.0,3.2,25.0,977.0,704.95,530.02
2016,6,21,11,15,939.0,101.5,3.25,25.0,990.5,748.82,562.6
2016,6,21,11,30,941.0,102.0,3.3,25.0,1004.0,790.22,592.01
2016,6,21,11,45,941.0,103.0,3.4,25.5,1009.5,827.86,616.64
2016,6,21,12,0,941.0,104.0,3.5,26.0,1015.0,862.62,639.16
2016,6,21,12,15,940.5,104.0,3.65,26.0,1014.0,893.1,660.25
2016,6,21,12,30,940.0,104.0,3.8,26.0,1013.0,920.39,679.24
2016,6,21,12,45,935.5,105.5,3.95,26.0,1003.5,942.13,694.61
2016,6,21,13,0,931.0,107.0,4.1,26.0,994.0,960.3,707.7
2016,6,21,13,15,927.5,106.5,4.25,25.5,978.5,973.84,719.24
2016,6,21,13,30,924.0,106.0,4.4,25.0,963.0,983.62,728.44
2016,6,21,13,45,919.5,105.0,4.6,25.0,940.5,988.16,733.33
2016,6,21,14,0,915.0,104.0,4.8,25.0,918.0,988.87,736.2
2016,6,21,14,15,909.0,102.5,4.95,24.5,889.0,983.85,736.36
2016,6,21,14,30,903.0,101.0,5.1,24.0,860.0,975.08,734.05
2016,6,21,14,45,894.5,99.5,5.25,24.0,825.5,960.28,726.16
2016,6,21,15,0,886.0,98.0,5.4,24.0,791.0,941.98,715.85
2016,6,21,15,15,875.5,96.5,5.5,23.5,751.0,918.49,702.98
2016,6,21,15,30,865.0,95.0,5.6,23.0,711.0,891.87,687.78
2016,6,21,15,45,850.5,93.0,5.7,23.0,667.0,858.28,666.06
2016,6,21,16,0,836.0,91.0,5.8,23.0,623.0,822.16,642.31
2016,6,21,16,15,818.5,88.5,5.8,22.5,576.0,788.47,620.86
2016,6,21,16,30,801.0,86.0,5.8,22.0,529.0,744.74,591.63
2016,6,21,16,45,776.5,83.0,5.8,21.5,479.0,693.61,556.28
2016,6,21,17,0,752.0,80.0,5.8,21.0,429.0,641.73,519.56
2016,6,21,17,15,720.5,76.0,5.75,20.0,378.5,583.66,476.23
2016,6,21,17,30,689.0,72.0,5.7,19.0,328.0,528.35,433.46
2016,6,21,17,45,643.0,67.0,5.7,18.5,278.0,462.58,380.0
2016,6,21,18,0,597.0,62.0,5.7,18.0,228.0,399.68,327.07
2016,6,21,18,15,532.5,55.5,5.55,17.5,181.0,329.73,266.63
2016,6,21,18,30,468.0,49.0,5.4,17.0,134.0,265.5,209.56
2016,6,21,18,45,368.5,39.0,5.3,16.5,93.5,191.4,144.35
2016,6,21,19,0,269.0,29.0,5.2,16.0,53.0,128.43,84.1
2016,6,21,19,15,134.5,14.5,5.1,15.5,26.5,55.71,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,42.0,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,84.0,11.0,5.5,13.0,13.0,9.39,0.0
2016,6,22,5,15,227.0,22.5,5.7,13.0,44.0,18.54,4.51
2016,6,22,5,30,370.0,34.0,5.9,13.0,75.0,27.94,18.11
2016,6,22,5,45,454.5,42.0,6.1,13.5,118.5,33.97,24.23
2016,6,22,6,0,539.0,50.0,6.3,14.0,162.0,39.95,29.9
2016,6,22,6,15,597.0,56.0,6.25,14.0,211.0,44.1,33.83
2016,6,22,6,30,655.0,62.0,6.2,14.0,260.0,48.21,37.58
2016,6,22,6,45,694.0,66.5,6.2,14.5,311.0,55.49,43.96
2016,6,22,7,0,733.0,71.0,6.2,15.0,362.0,58.42,46.37
2016,6,22,7,15,762.0,74.5,6.15,15.5,413.0,60.42,47.89
2016,6,22,7,30,791.0,78.0,6.1,16.0,464.0,62.36,49.33
2016,6,22,7,45,814.5,80.0,6.1,16.5,514.5,63.1,49.71
2016,6,22,8,0,838.0,82.0,6.1,17.0,565.0,72.92,57.95
2016,6,22,8,15,854.0,84.5,6.0,17.0,612.0,100.79,60.19
2016,6,22,8,30,870.0,87.0,5.9,17.0,659.0,158.29,89.46
2016,6,22,8,45,885.5,87.5,5.8,17.5,703.0,215.83,131.99
2016,6,22,9,0,901.0,88.0,5.7,18.0,747.0,274.54,181.72
2016,6,22,9,15,910.5,89.5,5.6,18.0,786.0,333.17,234.34
2016,6,22,9,30,920.0,91.0,5.5,18.0,825.0,391.8,287.26
2016,6,22,9,45,928.0,91.5,5.45,18.5,858.5,448.85,337.61
2016,6,22,10,0,936.0,92.0,5.4,19.0,892.0,505.21,386.03
2016,6,22,10,15,941.5,93.0,5.35,19.0,919.5,559.77,432.37
2016,6,22,10,30,947.0,94.0,5.3,19.0,947.0,612.93,476.32
2016,6,22,10,45,951.5,94.5,5.25,19.0,967.5,663.44,517.07
2016,6,22,11,0,956.0,95.0,5.2,19.0,988.0,712.01,555.31
2016,6,22,11,15,958.5,95.0,5.15,19.0,1002.0,756.61,589.72
2016,6,22,11,30,961.0,95.0,5.1,19.0,1016.0,798.71,620.49
2016,6,22,11,45,962.5,95.5,5.05,19.5,1023.0,837.79,646.64
2016,6,22,12,0,964.0,96.0,5.0,20.0,1030.0,874.02,670.45
2016,6,22,12,15,964.0,96.0,5.0,20.0,1029.5,905.54,692.4
2016,6,22,12,30,964.0,96.0,5.0,20.0,1029.0,933.81,712.06
2016,6,22,12,45,954.0,101.5,5.0,20.0,1018.0,954.81,726.68
2016,6,22,13,0,944.0,107.0,5.0,20.0,1007.0,972.03,738.78
2016,6,22,13,15,941.0,106.5,5.0,20.0,991.5,986.3,748.94
2016,6,22,13,30,938.0,106.0,5.0,20.0,976.0,996.77,756.61
2016,6,22,13,45,932.5,106.0,5.05,20.0,953.0,1001.52,760.88
2016,6,22,14,0,927.0,106.0,5.1,20.0,930.0,1002.41,762.65
2016,6,22,14,15,921.0,104.5,5.1,19.5,901.0,997.48,761.67
2016,6,22,14,30,915.0,103.0,5.1,19.0,872.0,988.75,758.19
2016,6,22,14,45,906.5,101.5,5.1,19.0,837.0,973.95,749.1
2016,6,22,15,0,898.0,100.0,5.1,19.0,802.0,955.58,737.62
2016,6,22,15,15,887.0,98.5,5.1,18.5,762.0,931.52,723.59
2016,6,22,15,30,876.0,97.0,5.1,18.0,722.0,904.3,707.26
2016,6,22,15,45,863.0,94.5,5.1,18.0,677.5,871.27,685.28
2016,6,22,16,0,850.0,92.0,5.1,18.0,633.0,835.59,661.24
2016,6,22,16,15,831.5,89.0,5.1,17.5,585.0,800.15,638.43
2016,6,22,16,30,813.0,86.0,5.1,17.0,537.0,754.65,607.69
2016,6,22,16,45,789.0,83.0,5.2,17.0,486.5,703.47,571.38
2016,6,22,17,0,765.0,80.0,5.3,17.0,436.0,651.47,533.66
2016,6,22,17,15,732.5,76.0,5.4,16.5,384.5,592.18,488.53
2016,6,22,17,30,700.0,72.0,5.5,16.0,333.0,533.5,442.25
2016,6,22,17,45,652.0,67.5,5.6,15.5,282.0,468.83,389.29
2016,6,22,18,0,604.0,63.0,5.7,15.0,231.0,404.98,335.14
2016,6,22,18,15,538.5,56.0,5.7,14.5,183.5,333.56,272.95
2016,6,22,18,30,473.0,49.0,5.7,14.0,136.0,268.0,214.17
2016,6,22,18,45,370.5,39.5,5.7,14.0,95.0,192.97,147.15
2016,6,22,19,0,268.0,30.0,5.7,14.0,54.0,129.3,85.73
2016,6,22,19,15,134.0,15.0,5.7,13.5,27.0,56.33,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.0,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,96.0,10.0,5.7,12.0,12.0,8.54,0.0
2016,6,23,5,15,241.0,21.0,5.75,12.5,43.5,17.25,3.49
2016,6,23,5,30,386.0,32.0,5.8,13.0,75.0,26.26,16.65
2016,6,23,5,45,479.0,39.0,5.9,13.5,119.5,31.59,22.13
2016,6,23,6,0,572.0,46.0,6.0,14.0,164.0,36.94,27.22
2016,6,23,6,15,628.0,51.5,5.95,14.5,213.5,44.43,34.05
2016,6,23,6,30,684.0,57.0,5.9,15.0,263.0,48.63,37.8
2016,6,23,6,45,726.0,60.0,5.9,15.5,315.0,50.64,39.48
2016,6,23,7,0,768.0,63.0,5.9,16.0,367.0,52.69,41.12
2016,6,23,7,15,795.5,66.0,5.75,16.0,418.5,54.57,42.65
2016,6,23,7,30,823.0,69.0,5.6,16.0,470.0,64.07,50.83
2016,6,23,7,45,845.0,71.0,5.45,16.5,520.5,65.85,52.1
2016,6,23,8,0,867.0,73.0,5.3,17.0,571.0,67.53,53.28
2016,6,23,8,15,882.0,75.0,5.15,17.5,618.5,95.07,55.17
2016,6,23,8,30,897.0,77.0,5.0,18.0,666.0,153.63,84.3
2016,6,23,8,45,909.0,78.5,4.85,18.5,709.5,212.73,127.78
2016,6,23,9,0,921.0,80.0,4.7,19.0,753.0,272.61,178.27
2016,6,23,9,15,929.0,81.5,4.6,19.0,791.5,331.89,231.12
2016,6,23,9,30,937.0,83.0,4.5,19.0,830.0,390.99,284.05
2016,6,23,9,45,938.0,87.0,4.4,19.5,861.5,448.76,334.49
2016,6,23,10,0,939.0,91.0,4.3,20.0,893.0,505.14,382.22
2016,6,23,10,15,943.0,92.0,4.3,20.0,919.0,559.12,427.54
2016,6,23,10,30,947.0,93.0,4.3,20.0,945.0,611.53,470.35
2016,6,23,10,45,949.0,93.5,4.3,20.5,964.0,660.55,508.48
2016,6,23,11,0,951.0,94.0,4.3,21.0,983.0,707.39,543.93
2016,6,23,11,15,951.5,94.5,4.4,21.0,995.5,750.82,577.4
2016,6,23,11,30,952.0,95.0,4.5,21.0,1008.0,791.61,607.47
2016,6,23,11,45,953.0,94.5,4.6,21.0,1013.0,829.16,634.2
2016,6,23,12,0,954.0,94.0,4.7,21.0,1018.0,863.81,658.85
2016,6,23,12,15,953.0,94.0,4.85,21.0,1016.5,894.19,680.84
2016,6,23,12,30,952.0,94.0,5.0,21.0,1015.0,921.31,700.64
2016,6,23,12,45,948.5,94.5,5.15,21.0,1005.5,943.24,716.92
2016,6,23,13,0,945.0,95.0,5.3,21.0,996.0,961.55,730.82
2016,6,23,13,15,942.5,94.5,5.45,21.0,981.0,976.11,742.26
2016,6,23,13,30,940.0,94.0,5.6,21.0,966.0,986.89,751.2
2016,6,23,13,45,937.0,92.5,5.75,21.0,944.0,992.36,756.6
2016,6,23,14,0,934.0,91.0,5.9,21.0,922.0,993.95,759.44
2016,6,23,14,15,928.5,90.0,6.0,20.5,893.5,989.8,759.57
2016,6,23,14,30,923.0,89.0,6.1,20.0,865.0,981.84,757.14
2016,6,23,14,45,918.0,86.5,6.2,20.0,831.0,969.02,749.87
2016,6,23,15,0,913.0,84.0,6.3,20.0,797.0,952.51,740.03
2016,6,23,15,15,902.5,82.5,6.3,19.5,757.0,928.49,725.73
2016,6,23,15,30,892.0,81.0,6.3,19.0,717.0,901.26,709.07
2016,6,23,15,45,880.0,78.5,6.35,19.0,673.0,868.56,687.17
2016,6,23,16,0,868.0,76.0,6.4,19.0,629.0,833.11,663.09
2016,6,23,16,15,850.5,74.0,6.35,18.5,581.0,791.23,634.81
2016,6,23,16,30,833.0,72.0,6.3,18.0,533.0,747.45,604.71
2016,6,23,16,45,809.5,69.5,6.3,18.0,483.0,697.0,568.01
2016,6,23,17,0,786.0,67.0,6.3,18.0,433.0,651.56,534.64
2016,6,23,17,15,756.0,63.5,6.2,17.5,382.5,593.78,490.45
2016,6,23,17,30,726.0,60.0,6.1,17.0,332.0,536.41,444.57
2016,6,23,17,45,681.0,56.5,6.05,17.0,281.5,471.23,390.12
2016,6,23,18,0,636.0,53.0,6.0,17.0,231.0,408.67,336.22
2016,6,23,18,15,575.0,47.5,5.85,16.5,184.0,341.26,277.33
2016,6,23,18,30,514.0,42.0,5.7,16.0,137.0,277.63,220.15
2016,6,23,18,45,412.0,34.5,5.6,15.5,96.0,202.87,153.71
2016,6,23,19,0,310.0,27.0,5.5,15.0,55.0,139.39,92.17
2016,6,23,19,15,155.0,13.5,5.4,14.5,27.5,59.95,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,4.8,13.0,12.0,8.54,0.0
2016,6,24,5,15,246.5,20.5,4.95,13.0,43.5,16.84,2.88
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,25.44,15.93
2016,6,24,5,45,479.5,38.5,5.35,13.5,118.5,31.19,21.78
2016,6,24,6,0,565.0,46.0,5.6,14.0,162.0,36.91,27.19
2016,6,24,6,15,622.0,51.5,5.55,14.5,212.0,44.41,34.03
2016,6,24,6,30,679.0,57.0,5.5,15.0,262.0,48.6,37.77
2016,6,24,6,45,716.0,62.0,5.5,15.5,313.0,52.14,40.82
2016,6,24,7,0,753.0,67.0,5.5,16.0,364.0,55.6,43.69
2016,6,24,7,15,781.5,70.5,5.35,16.0,416.0,57.72,45.43
2016,6,24,7,30,810.0,74.0,5.2,16.0,468.0,59.79,47.09
2016,6,24,7,45,829.5,77.5,5.1,16.5,518.0,61.64,48.44
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,72.47,57.56
2016,6,24,8,15,865.0,83.5,4.9,17.5,615.5,99.09,59.23
2016,6,24,8,30,881.0,86.0,4.8,18.0,663.0,157.24,87.98
2016,6,24,8,45,892.0,88.5,4.75,18.5,706.5,216.08,131.15
2016,6,24,9,0,903.0,91.0,4.7,19.0,750.0,275.6,181.22
2016,6,24,9,15,912.5,92.5,4.6,19.0,789.0,334.43,233.47
2016,6,24,9,30,922.0,94.0,4.5,19.0,828.0,393.27,285.98
2016,6,24,9,45,930.0,95.0,4.4,19.5,862.0,450.9,336.08
2016,6,24,10,0,938.0,96.0,4.3,20.0,896.0,507.86,384.13
2016,6,24,10,15,943.0,97.0,4.2,20.0,923.5,562.39,429.61
2016,6,24,10,30,948.0,98.0,4.1,20.0,951.0,615.47,472.63
2016,6,24,10,45,951.0,99.0,4.1,20.5,971.5,665.64,511.52
2016,6,24,11,0,954.0,100.0,4.1,21.0,992.0,713.75,547.71
2016,6,24,11,15,956.0,100.5,4.1,21.0,1005.5,758.48,581.58
2016,6,24,11,30,958.0,101.0,4.1,21.0,1019.0,800.69,612.1
2016,6,24,11,45,958.5,101.5,4.2,21.5,1025.0,839.07,637.79
2016,6,24,12,0,959.0,102.0,4.3,22.0,1031.0,874.54,661.28
2016,6,24,12,15,958.5,102.0,4.45,22.0,1030.0,905.69,683.26
2016,6,24,12,30,958.0,102.0,4.6,22.0,1029.0,933.58,703.42
2016,6,24,12,45,949.5,106.5,4.75,22.5,1018.5,955.05,717.85
2016,6,24,13,0,941.0,111.0,4.9,23.0,1008.0,972.79,729.81
2016,6,24,13,15,938.0,110.0,5.05,23.0,992.5,986.73,740.75
2016,6,24,13,30,935.0,109.0,5.2,23.0,977.0,996.86,749.23
2016,6,24,13,45,931.0,108.0,5.35,23.0,954.5,1002.19,754.58
2016,6,24,14,0,927.0,107.0,5.5,23.0,932.0,1003.65,757.41
2016,6,24,14,15,921.0,106.0,5.5,22.5,903.5,999.36,756.88
2016,6,24,14,30,915.0,105.0,5.5,22.0,875.0,991.28,753.87
2016,6,24,14,45,906.5,103.5,5.55,22.0,840.0,976.6,745.24
2016,6,24,15,0,898.0,102.0,5.6,22.0,805.0,958.36,734.22
2016,6,24,15,15,887.5,100.0,5.55,22.0,765.0,934.33,718.54
2016,6,24,15,30,877.0,98.0,5.5,22.0,725.0,907.1,700.66
2016,6,24,15,45,862.5,96.5,5.5,22.0,680.0,873.93,678.78
2016,6,24,16,0,848.0,95.0,5.5,22.0,635.0,838.19,654.93
2016,6,24,16,15,830.0,92.0,5.45,21.5,587.0,803.43,632.64
2016,6,24,16,30,812.0,89.0,5.4,21.0,539.0,758.41,602.42
2016,6,24,16,45,787.0,86.0,5.35,20.5,488.5,706.53,566.54
2016,6,24,17,0,762.0,83.0,5.3,20.0,438.0,653.88,529.31
2016,6,24,17,15,729.5,79.0,5.2,19.5,386.5,594.67,484.26
2016,6,24,17,30,697.0,75.0,5.1,19.0,335.0,538.55,440.19
2016,6,24,17,45,650.5,69.5,5.1,18.5,284.0,471.42,386.12
2016,6,24,18,0,604.0,64.0,5.1,18.0,233.0,407.18,332.49
2016,6,24,18,15,537.5,57.0,4.85,17.5,185.0,335.18,270.61
2016,6,24,18,30,471.0,50.0,4.6,17.0,137.0,269.1,212.25
2016,6,24,18,45,369.0,40.0,4.45,16.5,96.0,193.66,146.2
2016,6,24,19,0,267.0,30.0,4.3,16.0,55.0,129.57,85.56
2016,6,24,19,15,133.5,15.0,4.1,15.5,27.5,56.59,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,33.0,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,66.0,10.0,2.8,13.0,11.0,8.54,0.0
2016,6,25,5,15,206.5,21.5,2.8,13.5,41.5,17.67,2.84
2016,6,25,5,30,347.0,33.0,2.8,14.0,72.0,27.06,17.2
2016,6,25,5,45,440.0,41.5,2.85,14.5,115.5,33.55,23.75
2016,6,25,6,0,533.0,50.0,2.9,15.0,159.0,39.98,29.81
2016,6,25,6,15,591.5,56.0,2.8,15.5,208.0,44.12,33.65
2016,6,25,6,30,650.0,62.0,2.7,16.0,257.0,48.22,37.3
2016,6,25,6,45,692.0,66.5,2.65,16.5,308.5,55.53,43.66
2016,6,25,7,0,734.0,71.0,2.6,17.0,360.0,58.5,46.07
2016,6,25,7,15,763.5,74.5,2.6,17.5,411.5,60.49,47.58
2016,6,25,7,30,793.0,78.0,2.6,18.0,463.0,62.44,49.01
2016,6,25,7,45,816.5,80.5,2.65,19.0,513.5,63.54,49.58
2016,6,25,8,0,840.0,83.0,2.7,20.0,564.0,73.61,57.83
2016,6,25,8,15,856.5,85.5,2.7,20.5,611.5,99.22,59.15
2016,6,25,8,30,873.0,88.0,2.7,21.0,659.0,156.96,86.96
2016,6,25,8,45,886.5,89.5,2.75,21.5,703.0,215.09,128.6
2016,6,25,9,0,900.0,91.0,2.8,22.0,747.0,274.18,177.23
2016,6,25,9,15,909.5,92.5,2.8,22.0,786.5,332.86,228.29
2016,6,25,9,30,919.0,94.0,2.8,22.0,826.0,391.55,279.58
2016,6,25,9,45,922.0,98.0,2.85,22.5,858.0,449.28,328.84
2016,6,25,10,0,925.0,102.0,2.9,23.0,890.0,505.86,375.73
2016,6,25,10,15,930.5,103.0,2.95,23.5,918.0,560.07,419.34
2016,6,25,10,30,936.0,104.0,3.0,24.0,946.0,612.89,460.48
2016,6,25,10,45,940.0,105.0,3.05,24.5,967.0,663.21,498.51
2016,6,25,11,0,944.0,106.0,3.1,25.0,988.0,711.57,534.01
2016,6,25,11,15,946.5,106.5,3.2,25.0,1002.0,756.34,567.38
2016,6,25,11,30,949.0,107.0,3.3,25.0,1016.0,798.67,597.8
2016,6,25,11,45,949.5,107.5,3.4,25.0,1022.5,836.84,623.95
2016,6,25,12,0,950.0,108.0,3.5,25.0,1029.0,872.14,648.08
2016,6,25,12,15,949.5,108.0,3.65,25.0,1028.0,903.16,669.57
2016,6,25,12,30,949.0,108.0,3.8,25.0,1027.0,930.97,688.96
2016,6,25,12,45,949.5,106.5,3.95,25.0,1019.5,954.96,705.86
2016,6,25,13,0,950.0,105.0,4.1,25.0,1012.0,975.42,720.5
2016,6,25,13,15,947.5,104.5,4.2,24.5,996.5,990.38,732.73
2016,6,25,13,30,945.0,104.0,4.3,24.0,981.0,1001.53,742.61
2016,6,25,13,45,940.0,103.5,4.4,24.0,958.0,1006.45,747.05
2016,6,25,14,0,935.0,103.0,4.5,24.0,935.0,1007.47,748.97
2016,6,25,14,15,929.0,102.0,4.55,24.0,906.0,1003.16,747.43
2016,6,25,14,30,923.0,101.0,4.6,24.0,877.0,995.03,743.47
2016,6,25,14,45,914.5,99.5,4.7,24.0,842.0,980.28,735.55
2016,6,25,15,0,906.0,98.0,4.8,24.0,807.0,961.94,725.24
2016,6,25,15,15,895.5,96.5,4.8,23.5,767.0,938.31,711.97
2016,6,25,15,30,885.0,95.0,4.8,23.0,727.0,911.48,696.43
2016,6,25,15,45,871.0,92.5,4.8,23.0,682.0,877.45,674.37
2016,6,25,16,0,857.0,90.0,4.8,23.0,637.0,840.78,650.31
2016,6,25,16,15,839.0,87.5,4.8,22.5,589.0,798.44,623.17
2016,6,25,16,30,821.0,85.0,4.8,22.0,541.0,761.43,599.51
2016,6,25,16,45,798.0,81.5,4.85,21.5,490.5,710.18,565.01
2016,6,25,17,0,775.0,78.0,4.9,21.0,440.0,658.01,529.0
2016,6,25,17,15,743.5,74.5,4.85,20.5,388.5,599.56,485.34
2016,6,25,17,30,712.0,71.0,4.8,20.0,337.0,541.59,440.39
2016,6,25,17,45,667.5,66.0,4.8,19.5,286.0,477.62,389.14
2016,6,25,18,0,623.0,61.0,4.8,19.0,235.0,414.22,336.52
2016,6,25,18,15,558.5,54.5,4.7,18.5,187.0,342.77,275.53
2016,6,25,18,30,494.0,48.0,4.6,18.0,139.0,277.02,217.67
2016,6,25,18,45,392.5,38.5,4.55,17.5,97.5,200.98,151.2
2016,6,25,19,0,291.0,29.0,4.5,17.0,56.0,136.22,89.77
2016,6,25,19,15,145.5,14.5,4.45,16.5,28.0,59.15,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.0,16.0,3.5,13.5,35.0,12.82,0.12
2016,6,26,5,30,348.0,32.0,3.5,14.0,70.0,26.21,16.44
2016,6,26,5,45,436.0,40.5,3.5,14.5,113.0,32.71,23.0
2016,6,26,6,0,524.0,49.0,3.5,15.0,156.0,39.14,29.05
2016,6,26,6,15,581.5,55.0,3.4,15.5,204.0,43.28,32.9
2016,6,26,6,30,639.0,61.0,3.3,16.0,252.0,47.39,36.56
2016,6,26,6,45,679.0,65.5,3.2,16.5,302.5,54.61,42.85
2016,6,26,7,0,719.0,70.0,3.1,17.0,353.0,57.57,45.26
2016,6,26,7,15,748.0,73.5,3.05,17.5,403.5,59.57,46.78
2016,6,26,7,30,777.0,77.0,3.0,18.0,454.0,61.52,48.21
2016,6,26,7,45,799.5,79.5,2.95,18.5,503.5,62.6,48.88
2016,6,26,8,0,822.0,82.0,2.9,19.0,553.0,63.65,49.51
2016,6,26,8,15,838.5,84.5,2.9,19.5,599.5,97.03,58.37
2016,6,26,8,30,855.0,87.0,2.9,20.0,646.0,153.66,85.53
2016,6,26,8,45,867.5,89.0,2.9,20.5,689.0,210.87,126.63
2016,6,26,9,0,880.0,91.0,2.9,21.0,732.0,268.96,174.63
2016,6,26,9,15,889.5,92.5,2.9,21.5,770.5,326.47,224.49
2016,6,26,9,30,899.0,94.0,2.9,22.0,809.0,384.03,274.45
2016,6,26,9,45,908.5,94.0,2.9,22.5,842.5,440.26,322.45
2016,6,26,10,0,918.0,94.0,2.9,23.0,876.0,496.02,368.68
2016,6,26,10,15,923.0,95.0,2.95,23.0,903.0,549.54,412.69
2016,6,26,10,30,928.0,96.0,3.0,23.0,930.0,601.64,454.39
2016,6,26,10,45,930.0,97.5,3.05,23.5,950.0,650.7,491.77
2016,6,26,11,0,932.0,99.0,3.1,24.0,970.0,697.66,526.53
2016,6,26,11,15,934.0,99.5,3.2,24.0,983.0,741.52,559.49
2016,6,26,11,30,936.0,100.0,3.3,24.0,996.0,782.93,589.36
2016,6,26,11,45,935.0,101.5,3.4,24.5,1001.5,820.25,613.92
2016,6,26,12,0,934.0,103.0,3.5,25.0,1007.0,854.65,636.34
2016,6,26,12,15,933.0,103.0,3.6,25.0,1006.0,884.73,656.99
2016,6,26,12,30,932.0,103.0,3.7,25.0,1005.0,911.61,675.53
2016,6,26,12,45,919.5,109.5,3.85,25.0,993.0,930.81,689.25
2016,6,26,13,0,907.0,116.0,4.0,25.0,981.0,946.27,700.61
2016,6,26,13,15,903.5,115.5,4.15,25.0,965.5,959.87,710.83
2016,6,26,13,30,900.0,115.0,4.3,25.0,950.0,969.79,718.72
2016,6,26,13,45,895.0,114.0,4.5,25.0,927.5,974.09,723.23
2016,6,26,14,0,890.0,113.0,4.7,25.0,905.0,974.65,725.87
2016,6,26,14,15,883.5,112.0,4.8,25.0,876.5,970.06,724.43
2016,6,26,14,30,877.0,111.0,4.9,25.0,848.0,961.82,720.63
2016,6,26,14,45,867.5,109.5,5.05,25.0,813.5,946.67,712.54
2016,6,26,15,0,858.0,108.0,5.2,25.0,779.0,928.11,702.11
2016,6,26,15,15,846.5,106.0,5.2,24.5,740.0,903.93,688.18
2016,6,26,15,30,835.0,104.0,5.2,24.0,701.0,876.74,672.07
2016,6,26,15,45,819.5,102.0,5.25,24.0,657.0,852.32,656.8
2016,6,26,16,0,804.0,100.0,5.3,24.0,613.0,815.95,632.84
2016,6,26,16,15,785.0,97.0,5.25,23.5,566.5,773.36,604.91
2016,6,26,16,30,766.0,94.0,5.2,23.0,520.0,729.07,575.31
2016,6,26,16,45,741.0,90.5,5.2,22.5,470.5,678.29,540.5
2016,6,26,17,0,716.0,87.0,5.2,22.0,421.0,626.86,504.07
2016,6,26,17,15,683.5,82.5,5.05,21.5,371.5,571.63,462.09
2016,6,26,17,30,651.0,78.0,4.9,21.0,322.0,514.64,417.59
2016,6,26,17,45,607.0,72.0,4.8,20.5,273.0,450.49,366.11
2016,6,26,18,0,563.0,66.0,4.7,20.0,224.0,389.07,315.13
2016,6,26,18,15,499.5,58.5,4.6,19.0,178.0,319.93,256.89
2016,6,26,18,30,436.0,51.0,4.5,18.0,132.0,256.46,201.7
2016,6,26,18,45,343.5,40.5,4.45,17.5,92.5,185.7,139.83
2016,6,26,19,0,251.0,30.0,4.4,17.0,53.0,125.29,82.66
2016,6,26,19,15,125.5,15.0,4.35,16.5,26.5,53.07,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,14.0,34.5,12.41,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,25.38,15.68
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.0,31.48,21.91
2016,6,27,6,0,523.0,47.0,3.5,15.0,153.0,37.53,27.62
2016,6,27,6,15,580.5,53.0,3.35,15.5,201.0,41.74,31.53
2016,6,27,6,30,638.0,59.0,3.2,16.0,249.0,45.89,35.24
2016,6,27,6,45,676.0,64.0,3.1,16.5,299.0,53.4,41.78
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,56.76,44.55
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,58.78,46.09
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,60.75,47.55
2016,6,27,7,45,792.5,79.5,2.85,18.5,499.0,62.52,48.81
2016,6,27,8,0,813.0,83.0,2.8,19.0,548.0,64.19,49.98
2016,6,27,8,15,830.0,85.5,2.85,19.5,594.5,96.57,58.56
2016,6,27,8,30,847.0,88.0,2.9,20.0,641.0,152.77,85.25
2016,6,27,8,45,859.5,90.5,3.0,21.0,684.0,209.87,125.96
2016,6,27,9,0,872.0,93.0,3.1,22.0,727.0,267.87,173.45
2016,6,27,9,15,882.0,94.5,3.15,22.5,766.0,325.12,222.93
2016,6,27,9,30,892.0,96.0,3.2,23.0,805.0,382.47,272.63
2016,6,27,9,45,887.5,104.5,3.25,23.5,834.5,439.08,321.04
2016,6,27,10,0,883.0,113.0,3.3,24.0,864.0,493.82,366.51
2016,6,27,10,15,889.5,114.0,3.35,24.5,891.5,546.51,408.95
2016,6,27,10,30,896.0,115.0,3.4,25.0,919.0,598.02,449.15
2016,6,27,10,45,900.5,116.0,3.5,25.5,940.0,646.9,486.37
2016,6,27,11,0,905.0,117.0,3.6,26.0,961.0,693.98,521.26
2016,6,27,11,15,907.5,117.5,3.65,26.0,975.0,737.29,553.52
2016,6,27,11,30,910.0,118.0,3.7,26.0,989.0,778.26,583.36
2016,6,27,11,45,911.5,118.5,3.8,26.5,996.0,816.0,608.14
2016,6,27,12,0,913.0,119.0,3.9,27.0,1003.0,851.06,630.92
2016,6,27,12,15,913.0,119.0,4.05,27.0,1002.5,881.65,652.08
2016,6,27,12,30,913.0,119.0,4.2,27.0,1002.0,909.2,671.24
2016,6,27,12,45,916.5,115.5,4.35,27.0,995.5,933.55,688.31
2016,6,27,13,0,920.0,112.0,4.5,27.0,989.0,954.55,703.22
2016,6,27,13,15,917.0,111.5,4.6,26.5,974.0,968.79,715.0
2016,6,27,13,30,914.0,111.0,4.7,26.0,959.0,979.33,724.73
2016,6,27,13,45,910.5,109.5,4.85,26.0,937.5,984.67,730.07
2016,6,27,14,0,907.0,108.0,5.0,26.0,916.0,986.2,732.99
2016,6,27,14,15,901.0,107.0,5.05,26.0,887.5,982.07,731.45
2016,6,27,14,30,895.0,106.0,5.1,26.0,859.0,974.21,727.54
2016,6,27,14,45,887.0,104.0,5.15,26.0,824.5,959.78,719.26
2016,6,27,15,0,879.0,102.0,5.2,26.0,790.0,941.84,708.66
2016,6,27,15,15,868.5,100.0,5.25,25.5,750.5,918.21,695.58
2016,6,27,15,30,858.0,98.0,5.3,25.0,711.0,891.46,680.24
2016,6,27,15,45,845.0,95.0,5.35,25.0,667.5,858.48,659.01
2016,6,27,16,0,832.0,92.0,5.4,25.0,624.0,822.87,635.75
2016,6,27,16,15,814.0,89.5,5.45,24.5,576.5,789.15,614.85
2016,6,27,16,30,796.0,87.0,5.5,24.0,529.0,745.3,586.15
2016,6,27,16,45,774.5,83.0,5.55,23.5,480.0,695.53,552.45
2016,6,27,17,0,753.0,79.0,5.6,23.0,431.0,644.79,517.23
2016,6,27,17,15,722.0,75.0,5.55,22.0,380.5,587.02,474.84
2016,6,27,17,30,691.0,71.0,5.5,21.0,330.0,529.76,431.13
2016,6,27,17,45,649.0,66.0,5.5,20.5,280.5,468.2,381.55
2016,6,27,18,0,607.0,61.0,5.5,20.0,231.0,406.99,330.55
2016,6,27,18,15,544.0,54.0,5.35,19.5,184.0,336.43,270.2
2016,6,27,18,30,481.0,47.0,5.2,19.0,137.0,271.47,213.02
2016,6,27,18,45,385.5,38.0,5.1,18.5,96.0,198.73,149.23
2016,6,27,19,0,290.0,29.0,5.0,18.0,55.0,136.54,89.89
2016,6,27,19,15,145.0,14.5,4.85,17.5,27.5,59.37,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,5,15,151.0,16.5,3.65,14.0,33.0,13.24,0.0
2016,6,28,5,30,302.0,33.0,3.6,14.0,66.0,27.01,17.0
2016,6,28,5,45,389.0,42.5,3.6,14.5,107.0,34.26,24.32
2016,6,28,6,0,476.0,52.0,3.6,15.0,148.0,41.38,31.01
2016,6,28,6,15,536.0,59.0,3.5,15.0,195.5,46.17,35.52
2016,6,28,6,30,596.0,66.0,3.4,15.0,243.0,50.88,39.81
2016,6,28,6,45,639.0,71.0,3.3,15.5,293.0,53.84,42.34
2016,6,28,7,0,682.0,76.0,3.2,16.0,343.0,56.74,44.73
2016,6,28,7,15,712.5,80.5,3.15,16.5,393.0,64.46,51.27
2016,6,28,7,30,743.0,85.0,3.1,17.0,443.0,66.92,53.13
2016,6,28,7,45,768.0,87.5,3.05,18.0,492.5,67.78,53.47
2016,6,28,8,0,793.0,90.0,3.0,19.0,542.0,68.61,53.78
2016,6,28,8,15,811.0,93.0,2.95,19.5,589.0,90.83,54.58
2016,6,28,8,30,829.0,96.0,2.9,20.0,636.0,147.06,81.48
2016,6,28,8,45,844.0,97.5,2.9,20.5,679.5,211.39,128.05
2016,6,28,9,0,859.0,99.0,2.9,21.0,723.0,268.47,174.92
2016,6,28,9,15,869.5,100.5,2.85,21.0,762.0,325.21,224.36
2016,6,28,9,30,880.0,102.0,2.8,21.0,801.0,382.13,274.2
2016,6,28,9,45,889.0,103.0,2.8,21.5,834.5,438.02,321.96
2016,6,28,10,0,898.0,104.0,2.8,22.0,868.0,493.43,367.98
2016,6,28,10,15,904.5,105.0,2.85,22.0,896.0,546.85,411.96
2016,6,28,10,30,911.0,106.0,2.9,22.0,924.0,599.06,453.79
2016,6,28,10,45,915.0,107.0,3.0,22.5,945.0,648.32,491.58
2016,6,28,11,0,919.0,108.0,3.1,23.0,966.0,695.69,526.96
2016,6,28,11,15,921.5,109.0,3.2,23.0,980.0,739.96,560.3
2016,6,28,11,30,924.0,110.0,3.3,23.0,994.0,781.86,590.95
2016,6,28,11,45,925.0,110.5,3.4,23.5,1000.5,819.68,615.95
2016,6,28,12,0,926.0,111.0,3.5,24.0,1007.0,854.74,638.91
2016,6,28,12,15,926.0,111.0,3.6,24.0,1007.0,885.65,660.2
2016,6,28,12,30,926.0,111.0,3.7,24.0,1007.0,913.47,679.43
2016,6,28,12,45,916.5,116.0,3.85,24.0,996.5,934.05,694.13
2016,6,28,13,0,907.0,121.0,4.0,24.0,986.0,951.0,706.52
2016,6,28,13,15,904.0,120.5,4.1,24.0,971.0,965.26,716.94
2016,6,28,13,30,901.0,120.0,4.2,24.0,956.0,975.86,725.03
2016,6,28,13,45,898.0,118.0,4.3,24.0,934.5,981.31,729.81
2016,6,28,14,0,895.0,116.0,4.4,24.0,913.0,982.98,732.2
2016,6,28,14,15,889.0,114.5,4.4,23.5,885.0,978.52,731.49
2016,6,28,14,30,883.0,113.0,4.4,23.0,857.0,970.36,728.43
2016,6,28,14,45,876.5,110.5,4.45,23.0,823.0,957.08,720.84
2016,6,28,15,0,870.0,108.0,4.5,23.0,789.0,940.27,711.02
2016,6,28,15,15,859.5,106.0,4.45,22.5,749.5,916.9,697.42
2016,6,28,15,30,849.0,104.0,4.4,22.0,710.0,890.43,681.76
2016,6,28,15,45,837.0,100.5,4.4,22.0,667.0,858.08,660.8
2016,6,28,16,0,825.0,97.0,4.4,22.0,624.0,831.6,643.89
2016,6,28,16,15,806.5,94.0,4.35,21.5,576.5,788.83,616.19
2016,6,28,16,30,788.0,91.0,4.3,21.0,529.0,744.26,586.77
2016,6,28,16,45,766.0,87.0,4.3,20.5,480.0,694.39,553.02
2016,6,28,17,0,744.0,83.0,4.3,20.0,431.0,643.59,517.79
2016,6,28,17,15,712.0,78.5,4.3,19.5,380.5,584.92,473.99
2016,6,28,17,30,680.0,74.0,4.3,19.0,330.0,529.25,431.0
2016,6,28,17,45,637.5,68.5,4.35,18.5,280.0,465.16,379.9
2016,6,28,18,0,595.0,63.0,4.4,18.0,230.0,403.59,328.88
2016,6,28,18,15,531.0,56.0,4.4,17.5,183.0,333.08,268.78
2016,6,28,18,30,467.0,49.0,4.4,17.0,136.0,268.26,211.77
2016,6,28,18,45,368.5,39.5,4.4,16.5,95.0,194.51,147.12
2016,6,28,19,0,270.0,30.0,4.4,16.0,54.0,131.67,87.38
2016,6,28,19,15,135.0,15.0,4.35,15.5,27.0,57.6,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.5,16.0,4.35,12.5,34.5,12.87,0.0
2016,6,29,5,30,345.0,32.0,4.4,13.0,69.0,26.3,16.41
2016,6,29,5,45,436.0,40.5,4.5,13.5,112.0,32.8,23.12
2016,6,29,6,0,527.0,49.0,4.6,14.0,155.0,39.24,29.22
2016,6,29,6,15,586.5,55.0,4.55,14.0,203.5,43.39,33.19
2016,6,29,6,30,646.0,61.0,4.5,14.0,252.0,47.52,36.97
2016,6,29,6,45,685.5,66.0,4.5,14.5,303.0,55.16,43.69
2016,6,29,7,0,725.0,71.0,4.5,15.0,354.0,58.49,46.45
2016,6,29,7,15,755.0,75.0,4.45,15.5,405.5,60.86,48.31
2016,6,29,7,30,785.0,79.0,4.4,16.0,457.0,63.15,50.05
2016,6,29,7,45,809.0,81.5,4.4,16.5,507.5,64.22,50.7
2016,6,29,8,0,833.0,84.0,4.4,17.0,558.0,65.24,51.31
2016,6,29,8,15,849.5,86.5,4.35,17.0,605.5,96.57,59.65
2016,6,29,8,30,866.0,89.0,4.3,17.0,653.0,153.96,86.87
2016,6,29,8,45,879.0,91.0,4.3,17.5,697.0,212.03,128.83
2016,6,29,9,0,892.0,93.0,4.3,18.0,741.0,271.03,178.21
2016,6,29,9,15,902.0,95.0,4.25,18.0,780.5,329.88,230.44
2016,6,29,9,30,912.0,97.0,4.2,18.0,820.0,388.84,283.09
2016,6,29,9,45,915.5,100.5,4.2,18.5,853.0,446.19,333.27
2016,6,29,10,0,919.0,104.0,4.2,19.0,886.0,502.46,381.17
2016,6,29,10,15,925.0,105.0,4.2,19.0,914.0,556.8,426.87
2016,6,29,10,30,931.0,106.0,4.2,19.0,942.0,609.83,470.27
2016,6,29,10,45,936.0,106.5,4.2,19.5,963.5,660.33,509.64
2016,6,29,11,0,941.0,107.0,4.2,20.0,985.0,708.99,546.46
2016,6,29,11,15,943.5,107.5,4.2,20.0,999.0,753.86,580.63
2016,6,29,11,30,946.0,108.0,4.2,20.0,1013.0,796.29,611.79
2016,6,29,11,45,948.0,108.0,4.25,20.0,1020.0,835.32,639.12
2016,6,29,12,0,950.0,108.0,4.3,20.0,1027.0,871.59,664.39
2016,6,29,12,15,950.0,108.0,4.35,20.0,1026.5,903.25,686.39
2016,6,29,12,30,950.0,108.0,4.4,20.0,1026.0,931.74,706.2
2016,6,29,12,45,943.0,111.0,4.45,20.0,1016.5,953.35,721.45
2016,6,29,13,0,936.0,114.0,4.5,20.0,1007.0,971.28,734.3
2016,6,29,13,15,933.0,113.5,4.5,19.5,992.0,985.94,746.07
2016,6,29,13,30,930.0,113.0,4.5,19.0,977.0,996.83,755.42
2016,6,29,13,45,925.5,112.5,4.55,19.0,954.5,1002.47,760.31
2016,6,29,14,0,921.0,112.0,4.6,19.0,932.0,1004.27,762.74
2016,6,29,14,15,914.5,110.5,4.6,18.5,903.0,999.32,761.74
2016,6,29,14,30,908.0,109.0,4.6,18.0,874.0,990.58,758.29
2016,6,29,14,45,900.0,107.5,4.6,18.0,839.5,976.71,749.92
2016,6,29,15,0,892.0,106.0,4.6,18.0,805.0,959.28,739.18
2016,6,29,15,15,881.5,104.0,4.6,17.5,765.0,935.59,725.52
2016,6,29,15,30,871.0,102.0,4.6,17.0,725.0,908.71,709.57
2016,6,29,15,45,857.0,99.5,4.65,17.0,680.5,875.2,687.76
2016,6,29,16,0,843.0,97.0,4.7,17.0,636.0,847.61,670.1
2016,6,29,16,15,824.5,94.0,4.7,16.5,588.0,804.32,641.63
2016,6,29,16,30,806.0,91.0,4.7,16.0,540.0,759.15,611.34
2016,6,29,16,45,782.5,87.5,4.75,16.0,489.5,708.07,575.08
2016,6,29,17,0,759.0,84.0,4.8,16.0,439.0,656.1,537.42
2016,6,29,17,15,726.5,80.0,4.8,15.5,387.5,596.97,492.43
2016,6,29,17,30,694.0,76.0,4.8,15.0,336.0,541.03,448.33
2016,6,29,17,45,649.0,70.5,4.8,15.0,285.5,474.76,393.61
2016,6,29,18,0,604.0,65.0,4.8,15.0,235.0,411.21,339.4
2016,6,29,18,15,538.0,58.0,4.7,14.5,186.5,339.15,277.08
2016,6,29,18,30,472.0,51.0,4.6,14.0,138.0,272.92,218.1
2016,6,29,18,45,370.5,41.0,4.6,13.5,96.5,197.11,150.97
2016,6,29,19,0,269.0,31.0,4.6,13.0,55.0,132.52,89.08
2016,6,29,19,15,134.5,15.5,4.55,13.0,27.5,58.16,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,135.0,17.5,4.05,13.0,31.5,13.65,0.0
2016,6,30,5,30,270.0,35.0,4.0,13.0,63.0,28.79,18.43
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.0,36.83,26.63
2016,6,30,6,0,458.0,56.0,4.0,14.0,147.0,44.7,34.05
2016,6,30,6,15,521.5,63.5,3.8,14.0,195.0,49.76,38.85
2016,6,30,6,30,585.0,71.0,3.6,14.0,243.0,54.73,43.41
2016,6,30,6,45,296.5,101.0,3.45,14.5,188.5,71.37,58.08
2016,6,30,7,0,8.0,131.0,3.3,15.0,134.0,102.41,85.13
2016,6,30,7,15,135.5,160.5,3.1,15.5,225.0,115.3,95.9
2016,6,30,7,30,263.0,190.0,2.9,16.0,316.0,128.47,106.75
2016,6,30,7,45,237.5,216.5,2.75,16.5,340.0,142.41,118.07
2016,6,30,8,0,212.0,243.0,2.6,17.0,364.0,164.24,135.91
2016,6,30,8,15,512.0,176.5,2.5,17.5,501.0,126.15,89.65
2016,6,30,8,30,812.0,110.0,2.4,18.0,638.0,153.63,88.27
2016,6,30,8,45,825.5,113.5,2.3,18.5,681.5,210.57,128.99
2016,6,30,9,0,839.0,117.0,2.2,19.0,725.0,268.71,176.69
2016,6,30,9,15,850.5,119.0,2.2,19.0,764.5,331.49,230.67
2016,6,30,9,30,862.0,121.0,2.2,19.0,804.0,388.34,280.3
2016,6,30,9,45,878.0,119.0,2.25,19.5,840.5,444.21,327.9
2016,6,30,10,0,894.0,117.0,2.3,20.0,877.0,500.3,374.41
2016,6,30,10,15,900.5,118.5,2.35,20.0,905.0,554.14,418.65
2016,6,30,10,30,907.0,120.0,2.4,20.0,933.0,606.79,460.74
2016,6,30,10,45,911.0,121.0,2.45,20.5,954.0,656.12,498.34
2016,6,30,11,0,915.0,122.0,2.5,21.0,975.0,703.58,533.48
2016,6,30,11,15,918.0,122.5,2.6,21.0,989.5,747.9,566.81
2016,6,30,11,30,921.0,123.0,2.7,21.0,1004.0,789.91,597.87
2016,6,30,11,45,922.5,123.5,2.85,21.5,1011.0,828.29,623.55
2016,6,30,12,0,924.0,124.0,3.0,22.0,1018.0,863.98,647.24
2016,6,30,12,15,924.0,124.0,3.1,22.0,1017.5,895.16,668.73
2016,6,30,12,30,924.0,124.0,3.2,22.0,1017.0,923.26,688.18
2016,6,30,12,45,914.0,128.5,3.35,22.0,1006.0,943.16,702.52
2016,6,30,13,0,904.0,133.0,3.5,22.0,995.0,959.4,714.56
2016,6,30,13,15,900.5,132.5,3.6,22.0,979.5,973.48,724.94
2016,6,30,13,30,897.0,132.0,3.7,22.0,964.0,983.89,732.98
2016,6,30,13,45,892.0,131.0,3.85,22.5,941.5,988.69,736.3
2016,6,30,14,0,887.0,130.0,4.0,23.0,919.0,989.73,737.24
2016,6,30,14,15,879.5,128.5,4.05,22.5,890.0,984.15,736.1
2016,6,30,14,30,872.0,127.0,4.1,22.0,861.0,974.9,732.62
2016,6,30,14,45,863.0,124.5,4.15,22.0,826.0,959.64,723.74
2016,6,30,15,0,854.0,122.0,4.2,22.0,791.0,940.93,712.58
2016,6,30,15,15,841.5,120.0,4.2,21.5,751.0,926.98,705.87
2016,6,30,15,30,829.0,118.0,4.2,21.0,711.0,898.8,689.23
2016,6,30,15,45,813.0,115.0,4.25,21.0,666.5,863.57,666.52
2016,6,30,16,0,797.0,112.0,4.3,21.0,622.0,825.89,641.86
2016,6,30,16,15,776.5,108.5,4.3,20.5,574.0,781.73,613.24
2016,6,30,16,30,756.0,105.0,4.3,20.0,526.0,735.93,582.91
2016,6,30,16,45,729.5,101.0,4.3,20.0,476.0,687.15,548.66
2016,6,30,17,0,703.0,97.0,4.3,20.0,426.0,634.49,510.15
2016,6,30,17,15,667.5,92.0,4.25,19.5,375.0,574.49,465.18
2016,6,30,17,30,632.0,87.0,4.2,19.0,324.0,515.53,419.59
2016,6,30,17,45,583.5,80.5,4.2,18.5,274.0,448.81,366.34
2016,6,30,18,0,535.0,74.0,4.2,18.0,224.0,385.22,313.81
2016,6,30,18,15,467.0,65.5,4.15,17.5,177.5,313.84,253.26
2016,6,30,18,30,399.0,57.0,4.1,17.0,131.0,248.55,196.33
2016,6,30,18,45,296.5,45.0,4.1,16.5,91.0,172.53,130.58
2016,6,30,19,0,194.0,33.0,4.1,16.0,51.0,111.12,73.66
2016,6,30,19,15,97.0,16.5,4.1,15.5,25.5,48.43,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
