Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,118.5,18.0,3.35,13.0,30.0,14.0,0.0
2016,7,1,5,30,237.0,36.0,3.4,13.0,60.0,27.83,17.55
2016,7,1,5,45,333.0,46.5,3.45,13.5,101.0,37.61,27.3
2016,7,1,6,0,429.0,57.0,3.5,14.0,142.0,45.43,34.69
2016,7,1,6,15,493.0,65.0,3.45,14.0,189.0,50.82,39.79
2016,7,1,6,30,557.0,73.0,3.4,14.0,236.0,56.1,44.63
2016,7,1,6,45,602.0,79.0,3.4,14.5,286.0,59.56,47.6
2016,7,1,7,0,647.0,85.0,3.4,15.0,336.0,62.93,50.39
2016,7,1,7,15,680.0,90.0,3.35,15.5,386.5,65.35,52.27
2016,7,1,7,30,713.0,95.0,3.3,16.0,437.0,67.68,54.02
2016,7,1,7,45,738.5,98.5,3.25,16.5,486.5,75.34,60.39
2016,7,1,8,0,764.0,102.0,3.2,17.0,536.0,76.53,61.08
2016,7,1,8,15,783.5,105.5,3.1,17.0,583.0,96.17,61.19
2016,7,1,8,30,803.0,109.0,3.0,17.0,630.0,151.39,87.4
2016,7,1,8,45,818.5,111.0,2.95,17.5,674.0,207.07,127.19
2016,7,1,9,0,834.0,113.0,2.9,18.0,718.0,264.15,174.36
2016,7,1,9,15,845.5,115.5,2.85,18.0,757.0,327.15,228.96
2016,7,1,9,30,857.0,118.0,2.8,18.0,796.0,384.04,279.06
2016,7,1,9,45,867.0,119.0,2.75,18.5,830.0,439.38,326.66
2016,7,1,10,0,877.0,120.0,2.7,19.0,864.0,494.38,372.6
2016,7,1,10,15,883.5,121.5,2.7,19.0,892.0,547.39,416.47
2016,7,1,10,30,890.0,123.0,2.7,19.0,920.0,599.25,458.18
2016,7,1,10,45,895.0,123.5,2.75,19.5,941.5,648.06,495.76
2016,7,1,11,0,900.0,124.0,2.8,20.0,963.0,695.13,530.97
2016,7,1,11,15,903.0,124.5,2.85,20.0,977.0,738.87,563.94
2016,7,1,11,30,906.0,125.0,2.9,20.0,991.0,780.35,594.66
2016,7,1,11,45,908.5,125.0,2.95,20.0,998.5,818.62,621.14
2016,7,1,12,0,911.0,125.0,3.0,20.0,1006.0,854.29,645.66
2016,7,1,12,15,911.0,125.0,3.1,20.0,1005.5,885.13,667.13
2016,7,1,12,30,911.0,125.0,3.2,20.0,1005.0,912.95,686.57
2016,7,1,12,45,906.5,126.0,3.3,20.5,996.5,934.43,700.44
2016,7,1,13,0,902.0,127.0,3.4,21.0,988.0,952.44,712.03
2016,7,1,13,15,899.0,126.5,3.5,20.5,972.5,966.89,724.07
2016,7,1,13,30,896.0,126.0,3.6,20.0,957.0,977.69,733.84
2016,7,1,13,45,891.5,124.5,3.7,20.0,935.0,982.41,738.25
2016,7,1,14,0,887.0,123.0,3.8,20.0,913.0,983.37,740.28
2016,7,1,14,15,880.0,121.5,3.85,20.0,884.0,978.2,737.98
2016,7,1,14,30,873.0,120.0,3.9,20.0,855.0,969.35,733.33
2016,7,1,14,45,864.0,118.0,3.95,20.0,820.5,954.52,724.69
2016,7,1,15,0,855.0,116.0,4.0,20.0,786.0,936.25,713.78
2016,7,1,15,15,843.0,114.0,4.0,19.5,746.0,911.92,699.76
2016,7,1,15,30,831.0,112.0,4.0,19.0,706.0,894.61,690.65
2016,7,1,15,45,815.5,109.0,4.0,19.0,662.0,859.78,667.77
2016,7,1,16,0,800.0,106.0,4.0,19.0,618.0,822.48,643.05
2016,7,1,16,15,780.0,103.0,3.95,18.5,570.5,779.24,614.73
2016,7,1,16,30,760.0,100.0,3.9,18.0,523.0,734.32,584.74
2016,7,1,16,45,734.5,96.0,3.85,18.0,473.0,682.77,548.17
2016,7,1,17,0,709.0,92.0,3.8,18.0,423.0,633.64,512.31
2016,7,1,17,15,674.5,87.0,3.75,17.5,372.5,574.11,467.52
2016,7,1,17,30,640.0,82.0,3.7,17.0,322.0,515.54,422.07
2016,7,1,17,45,593.5,76.0,3.65,16.5,272.5,450.23,369.64
2016,7,1,18,0,547.0,70.0,3.6,16.0,223.0,387.86,317.78
2016,7,1,18,15,480.0,61.5,3.55,15.5,176.5,316.42,256.9
2016,7,1,18,30,413.0,53.0,3.5,15.0,130.0,251.06,199.56
2016,7,1,18,45,313.5,42.0,3.45,15.0,90.5,178.03,135.42
2016,7,1,19,0,214.0,31.0,3.4,15.0,51.0,115.0,76.28
2016,7,1,19,15,107.0,15.5,3.3,14.5,25.5,49.76,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.5,2.75,13.0,29.5,12.86,0.0
2016,7,2,5,30,250.0,33.0,2.9,13.0,59.0,25.61,15.62
2016,7,2,5,45,342.0,44.0,3.05,13.5,99.5,35.52,25.45
2016,7,2,6,0,434.0,55.0,3.2,14.0,140.0,43.81,33.25
2016,7,2,6,15,496.5,63.0,3.2,14.5,187.0,49.26,38.32
2016,7,2,6,30,559.0,71.0,3.2,15.0,234.0,54.59,43.11
2016,7,2,6,45,601.0,77.5,3.25,15.5,283.0,58.46,46.44
2016,7,2,7,0,643.0,84.0,3.3,16.0,332.0,62.2,49.55
2016,7,2,7,15,675.5,89.0,3.3,16.0,382.5,64.64,51.54
2016,7,2,7,30,708.0,94.0,3.3,16.0,433.0,66.97,53.41
2016,7,2,7,45,730.5,99.0,3.3,16.5,481.5,69.05,54.92
2016,7,2,8,0,753.0,104.0,3.3,17.0,530.0,77.8,62.19
2016,7,2,8,15,772.0,107.0,3.3,17.0,577.0,96.13,61.72
2016,7,2,8,30,791.0,110.0,3.3,17.0,624.0,150.28,87.11
2016,7,2,8,45,804.0,114.0,3.3,17.5,666.5,206.27,127.27
2016,7,2,9,0,817.0,118.0,3.3,18.0,709.0,263.42,174.58
2016,7,2,9,15,829.0,120.5,3.25,18.5,748.0,320.12,223.85
2016,7,2,9,30,841.0,123.0,3.2,19.0,787.0,381.61,276.93
2016,7,2,9,45,845.0,127.5,3.2,19.5,819.5,436.24,324.03
2016,7,2,10,0,849.0,132.0,3.2,20.0,852.0,489.96,369.09
2016,7,2,10,15,856.0,133.5,3.2,20.0,879.5,541.93,412.17
2016,7,2,10,30,863.0,135.0,3.2,20.0,907.0,592.85,453.23
2016,7,2,10,45,866.0,137.5,3.2,20.5,928.0,640.82,490.06
2016,7,2,11,0,869.0,140.0,3.2,21.0,949.0,686.96,524.45
2016,7,2,11,15,872.5,140.5,3.2,21.0,963.0,729.95,556.72
2016,7,2,11,30,876.0,141.0,3.2,21.0,977.0,770.8,586.81
2016,7,2,11,45,875.5,142.5,3.2,21.0,983.5,807.08,612.25
2016,7,2,12,0,875.0,144.0,3.2,21.0,990.0,840.71,635.15
2016,7,2,12,15,875.0,144.0,3.2,21.0,990.0,870.78,655.53
2016,7,2,12,30,875.0,144.0,3.2,21.0,990.0,897.98,673.91
2016,7,2,12,45,882.0,138.5,3.25,21.0,985.0,923.67,691.62
2016,7,2,13,0,889.0,133.0,3.3,21.0,980.0,946.2,707.23
2016,7,2,13,15,886.0,132.0,3.3,21.0,965.0,960.14,716.81
2016,7,2,13,30,883.0,131.0,3.3,21.0,950.0,970.46,724.13
2016,7,2,13,45,877.0,130.5,3.3,21.0,928.0,974.72,727.53
2016,7,2,14,0,871.0,130.0,3.3,21.0,906.0,975.29,728.63
2016,7,2,14,15,864.0,128.5,3.3,20.5,877.5,970.27,727.52
2016,7,2,14,30,857.0,127.0,3.3,20.0,849.0,961.62,724.13
2016,7,2,14,45,846.5,126.0,3.3,20.0,814.0,946.63,715.16
2016,7,2,15,0,836.0,125.0,3.3,20.0,779.0,939.71,711.84
2016,7,2,15,15,824.0,122.5,3.25,19.5,739.5,914.85,697.23
2016,7,2,15,30,812.0,120.0,3.2,19.0,700.0,886.96,680.6
2016,7,2,15,45,795.5,117.0,3.15,19.0,656.0,851.71,657.46
2016,7,2,16,0,779.0,114.0,3.1,19.0,612.0,814.08,632.51
2016,7,2,16,15,759.0,110.5,3.05,18.5,565.0,770.88,604.5
2016,7,2,16,30,739.0,107.0,3.0,18.0,518.0,729.63,577.47
2016,7,2,16,45,712.5,102.5,2.95,18.0,468.5,677.47,540.8
2016,7,2,17,0,686.0,98.0,2.9,18.0,419.0,624.87,502.35
2016,7,2,17,15,651.5,92.5,2.85,17.5,369.0,565.65,458.25
2016,7,2,17,30,617.0,87.0,2.8,17.0,319.0,507.42,413.48
2016,7,2,17,45,570.5,80.0,2.75,16.5,269.5,441.96,361.39
2016,7,2,18,0,524.0,73.0,2.7,16.0,220.0,379.48,309.87
2016,7,2,18,15,459.0,64.0,2.6,15.5,174.0,309.51,250.56
2016,7,2,18,30,394.0,55.0,2.5,15.0,128.0,245.43,194.64
2016,7,2,18,45,302.0,43.0,2.45,15.0,89.0,172.83,131.18
2016,7,2,19,0,210.0,31.0,2.4,15.0,50.0,114.08,75.47
2016,7,2,19,15,105.0,15.5,2.35,14.5,25.0,49.36,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.5,2.8,13.0,29.5,12.88,0.0
2016,7,3,5,30,261.0,33.0,2.9,13.0,59.0,27.11,16.76
2016,7,3,5,45,354.0,43.5,3.0,13.5,100.0,35.18,25.14
2016,7,3,6,0,447.0,54.0,3.1,14.0,141.0,43.09,32.6
2016,7,3,6,15,509.0,61.5,3.05,14.5,188.0,48.17,37.36
2016,7,3,6,30,571.0,69.0,3.0,15.0,235.0,53.17,41.85
2016,7,3,6,45,331.0,110.5,3.0,15.5,211.0,78.28,63.94
2016,7,3,7,0,91.0,152.0,3.0,16.0,187.0,112.35,93.47
2016,7,3,7,15,139.0,174.0,2.95,16.0,236.5,122.99,102.38
2016,7,3,7,30,187.0,196.0,2.9,16.0,286.0,136.95,114.06
2016,7,3,7,45,232.0,213.5,2.9,16.5,337.0,140.71,116.66
2016,7,3,8,0,277.0,231.0,2.9,17.0,388.0,150.12,124.04
2016,7,3,8,15,541.5,168.0,2.85,17.5,507.5,120.85,85.69
2016,7,3,8,30,806.0,105.0,2.8,18.0,627.0,147.7,84.15
2016,7,3,8,45,819.5,108.0,2.8,18.5,670.0,203.97,124.16
2016,7,3,9,0,833.0,111.0,2.8,19.0,713.0,261.41,171.45
2016,7,3,9,15,844.0,113.5,2.8,19.0,752.0,324.34,225.83
2016,7,3,9,30,855.0,116.0,2.8,19.0,791.0,381.04,275.67
2016,7,3,9,45,881.0,108.0,2.8,19.5,829.5,436.15,322.87
2016,7,3,10,0,907.0,100.0,2.8,20.0,868.0,492.34,369.77
2016,7,3,10,15,913.0,101.0,2.75,20.0,896.0,546.2,414.25
2016,7,3,10,30,919.0,102.0,2.7,20.0,924.0,598.78,456.38
2016,7,3,10,45,922.5,103.0,2.7,20.5,945.0,648.36,494.29
2016,7,3,11,0,926.0,104.0,2.7,21.0,966.0,696.0,529.59
2016,7,3,11,15,928.5,104.5,2.7,21.0,980.0,740.41,562.66
2016,7,3,11,30,931.0,105.0,2.7,21.0,994.0,782.42,592.77
2016,7,3,11,45,931.5,105.5,2.75,21.0,1001.0,820.34,618.75
2016,7,3,12,0,932.0,106.0,2.8,21.0,1008.0,855.44,642.69
2016,7,3,12,15,932.0,106.0,2.8,21.0,1007.5,886.74,663.63
2016,7,3,12,30,932.0,106.0,2.8,21.0,1007.0,914.9,682.42
2016,7,3,12,45,914.5,116.0,2.85,21.5,994.0,933.2,693.67
2016,7,3,13,0,897.0,126.0,2.9,22.0,981.0,947.57,702.41
2016,7,3,13,15,894.0,125.5,2.9,21.5,966.0,962.02,713.65
2016,7,3,13,30,891.0,125.0,2.9,21.0,951.0,972.83,722.59
2016,7,3,13,45,886.5,123.5,2.95,21.0,929.0,977.58,726.7
2016,7,3,14,0,882.0,122.0,3.0,21.0,907.0,978.58,728.48
2016,7,3,14,15,875.0,120.5,3.0,21.0,878.5,973.47,725.94
2016,7,3,14,30,868.0,119.0,3.0,21.0,850.0,964.7,721.13
2016,7,3,14,45,859.5,117.0,3.05,21.0,815.5,950.43,713.13
2016,7,3,15,0,851.0,115.0,3.1,21.0,781.0,932.73,702.91
2016,7,3,15,15,839.0,113.0,3.1,20.5,741.5,908.5,689.24
2016,7,3,15,30,827.0,111.0,3.1,20.0,702.0,891.27,680.4
2016,7,3,15,45,813.0,107.5,3.1,20.0,658.5,857.33,658.55
2016,7,3,16,0,799.0,104.0,3.1,20.0,615.0,820.83,634.85
2016,7,3,16,15,779.5,101.0,3.1,19.5,567.5,778.04,607.58
2016,7,3,16,30,760.0,98.0,3.1,19.0,520.0,733.55,578.6
2016,7,3,16,45,735.5,93.5,3.15,18.5,471.0,682.21,544.13
2016,7,3,17,0,711.0,89.0,3.2,18.0,422.0,632.97,510.07
2016,7,3,17,15,677.5,84.5,3.2,17.5,371.5,574.6,466.6
2016,7,3,17,30,644.0,80.0,3.2,17.0,321.0,517.08,422.35
2016,7,3,17,45,599.5,73.5,3.2,17.0,272.0,452.14,369.87
2016,7,3,18,0,555.0,67.0,3.2,17.0,223.0,389.96,317.93
2016,7,3,18,15,490.5,59.0,3.1,16.5,176.5,319.79,258.36
2016,7,3,18,30,426.0,51.0,3.0,16.0,130.0,255.44,202.06
2016,7,3,18,45,332.5,40.0,2.9,15.5,90.5,183.78,139.37
2016,7,3,19,0,239.0,29.0,2.8,15.0,51.0,122.7,81.08
2016,7,3,19,15,119.5,14.5,2.75,14.5,25.5,51.81,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,12.08,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,24.58,14.56
2016,7,4,5,45,391.5,39.0,3.45,13.5,100.5,31.51,21.9
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,38.36,28.4
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,42.88,32.65
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,47.36,36.67
2016,7,4,6,45,655.0,65.5,3.45,15.5,287.5,50.13,39.06
2016,7,4,7,0,700.0,70.0,3.4,16.0,338.0,57.57,45.48
2016,7,4,7,15,730.5,73.5,3.3,16.0,389.0,59.56,47.09
2016,7,4,7,30,761.0,77.0,3.2,16.0,440.0,61.5,48.63
2016,7,4,7,45,785.5,79.5,3.15,16.5,489.5,62.6,49.31
2016,7,4,8,0,810.0,82.0,3.1,17.0,539.0,63.66,49.96
2016,7,4,8,15,827.5,84.5,3.05,17.5,586.5,90.98,57.3
2016,7,4,8,30,845.0,87.0,3.0,18.0,634.0,147.22,82.45
2016,7,4,8,45,859.5,89.0,2.95,18.5,678.0,204.38,122.82
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,262.68,170.87
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,320.78,221.87
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,379.08,273.43
2016,7,4,9,45,888.5,104.5,2.9,19.5,831.0,436.18,322.93
2016,7,4,10,0,882.0,114.0,2.9,20.0,861.0,491.19,369.2
2016,7,4,10,15,889.0,115.0,2.9,20.0,889.0,544.45,413.3
2016,7,4,10,30,896.0,116.0,2.9,20.0,917.0,596.58,455.26
2016,7,4,10,45,898.0,118.5,2.9,20.5,937.5,645.5,492.73
2016,7,4,11,0,900.0,121.0,2.9,21.0,958.0,692.43,527.57
2016,7,4,11,15,903.5,121.5,2.9,21.0,972.5,736.66,560.6
2016,7,4,11,30,907.0,122.0,2.9,21.0,987.0,778.67,591.34
2016,7,4,11,45,905.5,124.0,2.9,21.0,993.5,815.65,616.48
2016,7,4,12,0,904.0,126.0,2.9,21.0,1000.0,849.8,639.54
2016,7,4,12,15,904.0,126.0,2.85,21.0,999.5,880.6,659.89
2016,7,4,12,30,904.0,126.0,2.8,21.0,999.0,908.4,678.11
2016,7,4,12,45,912.0,120.0,2.8,21.0,994.0,934.87,695.79
2016,7,4,13,0,920.0,114.0,2.8,21.0,989.0,958.07,711.31
2016,7,4,13,15,916.5,113.5,2.8,21.0,974.0,972.25,720.9
2016,7,4,13,30,913.0,113.0,2.8,21.0,959.0,982.7,728.2
2016,7,4,13,45,908.0,112.0,2.8,21.0,937.0,987.47,731.89
2016,7,4,14,0,903.0,111.0,2.8,21.0,915.0,988.43,733.23
2016,7,4,14,15,896.0,110.0,2.8,20.5,886.0,983.68,732.37
2016,7,4,14,30,889.0,109.0,2.8,20.0,857.0,975.23,729.19
2016,7,4,14,45,879.5,107.5,2.8,20.0,822.0,960.25,720.38
2016,7,4,15,0,870.0,106.0,2.8,20.0,787.0,941.8,709.36
2016,7,4,15,15,858.5,104.0,2.8,20.0,747.5,917.65,694.52
2016,7,4,15,30,847.0,102.0,2.8,20.0,708.0,890.42,677.6
2016,7,4,15,45,831.0,100.0,2.85,20.0,663.5,856.33,656.21
2016,7,4,16,0,815.0,98.0,2.9,20.0,619.0,828.47,639.04
2016,7,4,16,15,796.0,95.0,2.9,19.5,571.5,785.64,611.86
2016,7,4,16,30,777.0,92.0,2.9,19.0,524.0,741.03,583.0
2016,7,4,16,45,750.5,89.0,2.95,18.5,474.0,689.27,548.47
2016,7,4,17,0,724.0,86.0,3.0,18.0,424.0,636.9,512.57
2016,7,4,17,15,691.0,81.5,3.0,17.5,373.5,580.87,471.0
2016,7,4,17,30,658.0,77.0,3.0,17.0,323.0,523.08,426.68
2016,7,4,17,45,610.0,71.5,3.05,17.0,273.0,456.58,373.2
2016,7,4,18,0,562.0,66.0,3.1,17.0,223.0,393.16,320.39
2016,7,4,18,15,497.5,58.0,3.05,16.5,176.5,322.58,260.58
2016,7,4,18,30,433.0,50.0,3.0,16.0,130.0,257.83,203.96
2016,7,4,18,45,335.5,39.5,3.0,15.5,90.5,184.76,140.13
2016,7,4,19,0,238.0,29.0,3.0,15.0,51.0,122.67,80.85
2016,7,4,19,15,119.0,14.5,3.0,14.5,25.5,51.79,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,135.5,15.5,3.25,13.0,29.0,12.52,0.0
2016,7,5,5,30,271.0,31.0,3.3,13.0,58.0,25.45,15.16
2016,7,5,5,45,372.0,40.0,3.35,13.5,99.0,32.33,22.59
2016,7,5,6,0,473.0,49.0,3.4,14.0,140.0,39.14,29.08
2016,7,5,6,15,535.5,56.0,3.35,14.5,187.5,44.02,33.65
2016,7,5,6,30,598.0,63.0,3.3,15.0,235.0,48.82,37.98
2016,7,5,6,45,347.0,108.5,3.3,15.5,212.5,77.15,62.96
2016,7,5,7,0,96.0,154.0,3.3,16.0,190.0,109.84,91.3
2016,7,5,7,15,102.0,175.5,3.25,16.0,219.0,123.3,102.69
2016,7,5,7,30,108.0,197.0,3.2,16.0,248.0,136.33,113.58
2016,7,5,7,45,137.5,220.0,3.15,16.5,292.5,150.08,124.72
2016,7,5,8,0,167.0,243.0,3.1,17.0,337.0,163.4,135.34
2016,7,5,8,15,212.0,261.0,3.05,17.0,391.0,180.09,139.29
2016,7,5,8,30,257.0,279.0,3.0,17.0,445.0,205.34,152.25
2016,7,5,8,45,559.0,187.5,3.0,17.5,581.0,209.78,140.55
2016,7,5,9,0,861.0,96.0,3.0,18.0,717.0,262.82,172.14
2016,7,5,9,15,872.0,98.0,3.05,18.0,756.5,320.41,222.88
2016,7,5,9,30,883.0,100.0,3.1,18.0,796.0,378.27,274.28
2016,7,5,9,45,893.5,100.5,3.2,18.5,830.5,434.85,323.53
2016,7,5,10,0,904.0,101.0,3.3,19.0,865.0,491.12,371.24
2016,7,5,10,15,910.5,102.0,3.4,19.0,893.5,545.19,416.69
2016,7,5,10,30,917.0,103.0,3.5,19.0,922.0,598.06,459.99
2016,7,5,10,45,919.5,105.0,3.6,19.5,943.0,647.86,498.94
2016,7,5,11,0,922.0,107.0,3.7,20.0,964.0,695.66,535.31
2016,7,5,11,15,925.0,107.5,3.8,20.0,978.5,740.4,569.65
2016,7,5,11,30,928.0,108.0,3.9,20.0,993.0,782.81,601.21
2016,7,5,11,45,928.0,109.5,4.0,20.0,1000.0,821.23,628.3
2016,7,5,12,0,928.0,111.0,4.1,20.0,1007.0,856.84,653.35
2016,7,5,12,15,928.0,111.0,4.1,19.5,1006.5,888.21,676.21
2016,7,5,12,30,928.0,111.0,4.1,19.0,1006.0,916.46,696.97
2016,7,5,12,45,922.5,113.5,4.2,19.0,997.0,938.8,712.89
2016,7,5,13,0,917.0,116.0,4.3,19.0,988.0,957.58,726.49
2016,7,5,13,15,914.0,115.5,4.35,19.0,973.5,972.26,737.11
2016,7,5,13,30,911.0,115.0,4.4,19.0,959.0,983.24,745.37
2016,7,5,13,45,907.0,113.5,4.45,19.0,937.5,988.54,750.02
2016,7,5,14,0,903.0,112.0,4.5,19.0,916.0,990.02,752.22
2016,7,5,14,15,897.0,111.0,4.55,19.0,887.5,986.3,750.99
2016,7,5,14,30,891.0,110.0,4.6,19.0,859.0,978.85,747.35
2016,7,5,14,45,884.5,107.5,4.7,19.0,825.5,965.71,740.29
2016,7,5,15,0,878.0,105.0,4.8,19.0,792.0,948.99,730.8
2016,7,5,15,15,867.5,103.0,4.85,18.5,752.5,925.66,717.68
2016,7,5,15,30,857.0,101.0,4.9,18.0,713.0,899.16,702.25
2016,7,5,15,45,845.5,97.5,5.0,18.0,670.0,867.17,681.69
2016,7,5,16,0,834.0,94.0,5.1,18.0,627.0,840.95,665.15
2016,7,5,16,15,816.5,91.5,5.15,17.5,579.5,799.37,638.03
2016,7,5,16,30,799.0,89.0,5.2,17.0,532.0,755.86,609.04
2016,7,5,16,45,777.5,85.0,5.3,17.0,483.0,705.95,573.63
2016,7,5,17,0,756.0,81.0,5.4,17.0,434.0,655.01,536.71
2016,7,5,17,15,724.5,77.0,5.45,16.5,383.0,596.6,492.55
2016,7,5,17,30,693.0,73.0,5.5,16.0,332.0,541.09,448.75
2016,7,5,17,45,647.5,68.0,5.6,15.5,281.5,474.98,394.87
2016,7,5,18,0,602.0,63.0,5.7,15.0,231.0,411.63,341.28
2016,7,5,18,15,536.5,56.0,5.6,14.5,183.0,339.6,278.58
2016,7,5,18,30,471.0,49.0,5.5,14.0,135.0,273.39,219.23
2016,7,5,18,45,363.5,39.5,5.45,14.0,94.0,195.45,149.73
2016,7,5,19,0,256.0,30.0,5.4,14.0,53.0,129.42,85.66
2016,7,5,19,15,128.0,15.0,5.35,13.5,26.5,56.53,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.5,15.5,5.05,13.0,27.5,12.1,0.0
2016,7,6,5,30,249.0,31.0,5.0,13.0,55.0,25.44,14.99
2016,7,6,5,45,347.0,41.0,5.0,13.5,95.5,33.13,23.25
2016,7,6,6,0,445.0,51.0,5.0,14.0,136.0,40.7,30.42
2016,7,6,6,15,508.0,58.0,4.9,14.0,182.5,45.47,34.99
2016,7,6,6,30,571.0,65.0,4.8,14.0,229.0,50.18,39.34
2016,7,6,6,45,615.0,70.5,4.75,14.5,278.0,53.5,42.22
2016,7,6,7,0,659.0,76.0,4.7,15.0,327.0,56.75,44.94
2016,7,6,7,15,457.0,131.5,4.6,15.0,317.5,91.02,75.01
2016,7,6,7,30,255.0,187.0,4.5,15.0,308.0,126.73,105.87
2016,7,6,7,45,200.0,215.0,4.4,15.5,316.5,148.34,123.89
2016,7,6,8,0,145.0,243.0,4.3,16.0,325.0,163.01,135.74
2016,7,6,8,15,119.5,263.0,4.2,16.0,335.0,177.62,139.46
2016,7,6,8,30,94.0,283.0,4.1,16.0,345.0,209.33,162.68
2016,7,6,8,45,160.0,305.0,4.1,16.5,417.5,236.34,180.02
2016,7,6,9,0,226.0,327.0,4.1,17.0,490.0,280.52,212.04
2016,7,6,9,15,207.5,349.5,4.05,17.0,505.5,309.75,236.63
2016,7,6,9,30,189.0,372.0,4.0,17.0,521.0,337.09,259.53
2016,7,6,9,45,536.0,238.5,3.95,17.5,686.5,388.07,294.84
2016,7,6,10,0,883.0,105.0,3.9,18.0,852.0,484.42,368.95
2016,7,6,10,15,889.5,106.5,3.9,18.0,879.5,537.86,413.9
2016,7,6,10,30,896.0,108.0,3.9,18.0,907.0,590.14,456.86
2016,7,6,10,45,903.0,107.0,3.95,18.5,929.5,639.38,495.63
2016,7,6,11,0,910.0,106.0,4.0,19.0,952.0,687.02,532.11
2016,7,6,11,15,913.0,106.5,4.05,19.0,966.0,731.28,566.21
2016,7,6,11,30,916.0,107.0,4.1,19.0,980.0,773.24,597.52
2016,7,6,11,45,920.0,106.0,4.2,19.0,988.0,812.25,625.25
2016,7,6,12,0,924.0,105.0,4.3,19.0,996.0,848.69,651.06
2016,7,6,12,15,923.5,105.0,4.45,19.0,996.0,879.46,673.34
2016,7,6,12,30,923.0,105.0,4.6,19.0,996.0,907.1,693.63
2016,7,6,12,45,915.5,109.0,4.75,19.0,986.0,928.85,709.89
2016,7,6,13,0,908.0,113.0,4.9,19.0,976.0,947.03,723.8
2016,7,6,13,15,904.5,112.0,5.05,19.0,961.0,960.61,734.64
2016,7,6,13,30,901.0,111.0,5.2,19.0,946.0,970.48,743.05
2016,7,6,13,45,895.0,111.0,5.4,19.0,923.5,975.21,748.34
2016,7,6,14,0,889.0,111.0,5.6,19.0,901.0,976.2,751.13
2016,7,6,14,15,882.0,109.5,5.65,18.5,872.5,971.01,750.16
2016,7,6,14,30,875.0,108.0,5.7,18.0,844.0,962.14,746.71
2016,7,6,14,45,866.5,106.5,5.8,18.0,810.0,948.25,738.64
2016,7,6,15,0,858.0,105.0,5.9,18.0,776.0,930.92,728.15
2016,7,6,15,15,608.0,199.5,5.85,17.5,663.0,805.39,638.44
2016,7,6,15,30,358.0,294.0,5.8,17.0,550.0,640.83,511.24
2016,7,6,15,45,583.5,194.0,5.8,17.0,580.5,754.19,604.65
2016,7,6,16,0,809.0,94.0,5.8,17.0,611.0,820.3,656.58
2016,7,6,16,15,516.0,164.0,5.7,16.5,484.5,626.36,509.5
2016,7,6,16,30,223.0,234.0,5.6,16.0,358.0,419.72,342.94
2016,7,6,16,45,210.0,212.0,5.6,16.0,320.0,379.81,312.16
2016,7,6,17,0,197.0,190.0,5.6,16.0,282.0,340.06,280.59
2016,7,6,17,15,430.5,131.0,5.5,15.5,301.5,453.98,377.85
2016,7,6,17,30,664.0,72.0,5.4,15.0,321.0,522.32,435.65
2016,7,6,17,45,621.5,66.5,5.35,15.0,272.0,458.73,382.14
2016,7,6,18,0,579.0,61.0,5.3,15.0,223.0,397.7,329.59
2016,7,6,18,15,515.0,54.0,5.2,14.5,176.5,327.59,268.59
2016,7,6,18,30,451.0,47.0,5.1,14.0,130.0,263.24,210.94
2016,7,6,18,45,355.5,37.5,5.0,13.5,90.5,190.85,146.3
2016,7,6,19,0,260.0,28.0,4.9,13.0,51.0,129.18,85.32
2016,7,6,19,15,130.0,14.0,4.8,13.0,25.5,56.01,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,4.25,14.0,28.0,11.29,0.0
2016,7,7,5,30,298.0,28.0,4.2,14.0,56.0,22.95,12.78
2016,7,7,5,45,393.5,36.0,4.2,14.0,96.5,29.09,19.66
2016,7,7,6,0,489.0,44.0,4.2,14.0,137.0,35.19,25.55
2016,7,7,6,15,549.5,50.5,4.15,14.0,183.5,39.83,29.97
2016,7,7,6,30,610.0,57.0,4.1,14.0,230.0,44.4,34.18
2016,7,7,6,45,305.0,80.0,4.1,14.5,166.5,57.38,45.68
2016,7,7,7,0,0.0,103.0,4.1,15.0,103.0,82.7,67.88
2016,7,7,7,15,27.5,144.5,4.1,15.0,157.5,108.58,90.36
2016,7,7,7,30,55.0,186.0,4.1,15.0,212.0,135.02,113.01
2016,7,7,7,45,33.0,186.5,4.1,15.5,202.5,136.48,113.65
2016,7,7,8,0,11.0,187.0,4.1,16.0,193.0,144.99,120.34
2016,7,7,8,15,26.0,222.0,4.1,16.0,238.0,170.41,135.05
2016,7,7,8,30,41.0,257.0,4.1,16.0,283.0,189.15,148.51
2016,7,7,8,45,40.0,273.5,4.2,16.5,301.0,206.56,161.62
2016,7,7,9,0,39.0,290.0,4.3,17.0,319.0,224.01,175.0
2016,7,7,9,15,43.5,311.0,4.4,17.0,344.5,246.02,192.21
2016,7,7,9,30,48.0,332.0,4.5,17.0,370.0,268.94,210.17
2016,7,7,9,45,109.5,370.0,4.6,17.5,461.0,322.13,250.43
2016,7,7,10,0,171.0,408.0,4.7,18.0,552.0,388.7,301.2
2016,7,7,10,15,174.5,423.0,4.75,18.0,574.0,417.4,323.72
2016,7,7,10,30,178.0,438.0,4.8,18.0,596.0,446.46,346.37
2016,7,7,10,45,122.5,433.5,4.9,18.0,544.0,425.41,330.44
2016,7,7,11,0,67.0,429.0,5.0,18.0,492.0,396.88,308.28
2016,7,7,11,15,127.0,452.5,5.0,18.0,573.0,468.38,363.68
2016,7,7,11,30,187.0,476.0,5.0,18.0,654.0,544.07,421.42
2016,7,7,11,45,198.0,469.0,5.0,18.0,659.0,561.14,434.43
2016,7,7,12,0,209.0,462.0,5.0,18.0,664.0,577.9,447.41
2016,7,7,12,15,563.5,283.5,5.0,18.0,827.5,749.2,582.99
2016,7,7,12,30,918.0,105.0,5.0,18.0,991.0,903.15,697.11
2016,7,7,12,45,910.5,109.0,5.0,18.0,981.5,924.82,711.65
2016,7,7,13,0,903.0,113.0,5.0,18.0,972.0,942.94,724.53
2016,7,7,13,15,650.5,252.0,4.95,18.0,866.0,877.59,677.05
2016,7,7,13,30,398.0,391.0,4.9,18.0,760.0,779.31,599.94
2016,7,7,13,45,268.5,413.0,4.9,18.0,659.5,672.38,520.27
2016,7,7,14,0,139.0,435.0,4.9,18.0,559.0,558.71,433.5
2016,7,7,14,15,137.5,420.0,4.9,18.0,539.5,546.29,425.31
2016,7,7,14,30,136.0,405.0,4.9,18.0,520.0,532.83,415.96
2016,7,7,14,45,78.5,343.5,4.95,18.0,409.5,398.79,313.58
2016,7,7,15,0,21.0,282.0,5.0,18.0,299.0,267.27,210.21
2016,7,7,15,15,25.5,278.5,5.05,17.5,298.0,285.65,225.99
2016,7,7,15,30,30.0,275.0,5.1,17.0,297.0,287.64,228.68
2016,7,7,15,45,18.5,235.0,5.15,17.0,248.5,222.97,177.3
2016,7,7,16,0,7.0,195.0,5.2,17.0,200.0,175.74,139.32
2016,7,7,16,15,3.5,171.0,5.2,16.5,173.5,150.96,119.69
2016,7,7,16,30,0.0,147.0,5.2,16.0,147.0,126.41,99.96
2016,7,7,16,45,0.0,133.0,5.25,16.0,133.0,114.11,90.12
2016,7,7,17,0,0.0,119.0,5.3,16.0,119.0,101.83,80.19
2016,7,7,17,15,338.0,94.0,5.25,15.5,220.5,349.57,293.12
2016,7,7,17,30,676.0,69.0,5.2,15.0,322.0,524.91,437.97
2016,7,7,17,45,635.5,63.5,5.2,14.5,273.0,463.96,387.02
2016,7,7,18,0,595.0,58.0,5.2,14.0,224.0,403.31,335.4
2016,7,7,18,15,531.5,51.5,5.1,13.5,177.5,333.19,274.12
2016,7,7,18,30,468.0,45.0,5.0,13.0,131.0,268.76,216.1
2016,7,7,18,45,373.5,36.0,4.95,13.0,91.0,196.31,150.7
2016,7,7,19,0,279.0,27.0,4.9,13.0,51.0,134.47,88.34
2016,7,7,19,15,139.5,13.5,4.85,13.0,25.5,57.9,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,154.5,13.0,4.2,14.0,27.0,10.46,0.0
2016,7,8,5,30,309.0,26.0,4.2,14.0,54.0,21.26,11.28
2016,7,8,5,45,405.5,33.5,4.25,14.5,94.5,27.06,17.84
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,32.85,23.37
2016,7,8,6,15,264.5,70.5,4.2,15.0,121.5,52.0,40.62
2016,7,8,6,30,27.0,100.0,4.1,15.0,108.0,76.33,62.34
2016,7,8,6,45,31.5,120.0,4.05,15.5,131.0,90.48,74.69
2016,7,8,7,0,36.0,140.0,4.0,16.0,154.0,104.38,86.57
2016,7,8,7,15,112.5,166.5,3.85,16.0,218.0,118.25,98.39
2016,7,8,7,30,189.0,193.0,3.7,16.0,282.0,135.16,112.67
2016,7,8,7,45,210.0,214.0,3.6,16.5,323.0,147.89,122.95
2016,7,8,8,0,231.0,235.0,3.5,17.0,364.0,160.22,132.75
2016,7,8,8,15,529.0,157.0,3.45,17.0,486.5,109.99,78.47
2016,7,8,8,30,827.0,79.0,3.4,17.0,609.0,137.86,76.35
2016,7,8,8,45,480.0,205.0,3.4,17.5,517.5,208.99,143.62
2016,7,8,9,0,133.0,331.0,3.4,18.0,426.0,262.39,200.47
2016,7,8,9,15,505.0,207.0,3.45,18.0,599.0,285.68,207.49
2016,7,8,9,30,877.0,83.0,3.5,18.0,772.0,362.65,262.91
2016,7,8,9,45,884.5,84.5,3.55,18.5,805.0,418.38,311.77
2016,7,8,10,0,892.0,86.0,3.6,19.0,838.0,473.53,358.9
2016,7,8,10,15,898.0,87.0,3.6,19.0,865.5,526.7,403.75
2016,7,8,10,30,904.0,88.0,3.6,19.0,893.0,578.65,446.37
2016,7,8,10,45,908.0,89.0,3.65,19.5,914.5,627.93,485.04
2016,7,8,11,0,912.0,90.0,3.7,20.0,936.0,675.37,521.21
2016,7,8,11,15,915.0,90.5,3.7,20.0,950.0,719.65,555.0
2016,7,8,11,30,918.0,91.0,3.7,20.0,964.0,761.61,585.52
2016,7,8,11,45,920.0,91.0,3.75,20.5,971.5,799.88,611.19
2016,7,8,12,0,922.0,91.0,3.8,21.0,979.0,835.44,634.75
2016,7,8,12,15,922.0,91.0,3.85,21.0,979.0,866.45,656.25
2016,7,8,12,30,922.0,91.0,3.9,21.0,979.0,894.34,675.6
2016,7,8,12,45,914.0,95.5,4.0,21.0,970.0,916.0,690.98
2016,7,8,13,0,906.0,100.0,4.1,21.0,961.0,934.07,704.01
2016,7,8,13,15,903.5,99.0,4.2,21.0,947.0,948.37,714.59
2016,7,8,13,30,901.0,98.0,4.3,21.0,933.0,959.0,722.79
2016,7,8,13,45,897.5,97.5,4.4,21.0,912.0,965.47,728.3
2016,7,8,14,0,894.0,97.0,4.5,21.0,891.0,968.21,731.63
2016,7,8,14,15,888.0,95.5,4.6,20.5,863.0,963.79,731.74
2016,7,8,14,30,882.0,94.0,4.7,20.0,835.0,955.67,729.41
2016,7,8,14,45,874.5,92.5,4.8,20.0,802.0,942.51,722.23
2016,7,8,15,0,867.0,91.0,4.9,20.0,769.0,925.87,712.65
2016,7,8,15,15,857.0,89.5,4.9,20.0,730.5,903.55,698.41
2016,7,8,15,30,847.0,88.0,4.9,20.0,692.0,878.13,681.99
2016,7,8,15,45,834.5,85.5,4.95,20.0,649.5,846.43,661.33
2016,7,8,16,0,822.0,83.0,5.0,20.0,607.0,812.11,638.62
2016,7,8,16,15,804.5,80.5,4.9,19.5,560.5,771.25,611.32
2016,7,8,16,30,787.0,78.0,4.8,19.0,514.0,735.78,587.7
2016,7,8,16,45,766.5,74.5,4.75,19.0,466.0,687.63,553.28
2016,7,8,17,0,746.0,71.0,4.7,19.0,418.0,638.45,517.58
2016,7,8,17,15,715.5,67.0,4.6,18.5,368.5,581.17,474.85
2016,7,8,17,30,685.0,63.0,4.5,18.0,319.0,524.39,430.36
2016,7,8,17,45,645.0,58.5,4.45,17.5,270.5,462.34,380.22
2016,7,8,18,0,605.0,54.0,4.4,17.0,222.0,404.42,331.54
2016,7,8,18,15,543.5,48.0,4.35,16.5,175.5,335.35,272.13
2016,7,8,18,30,482.0,42.0,4.3,16.0,129.0,271.78,215.63
2016,7,8,18,45,389.0,33.5,4.25,16.0,90.0,199.67,151.21
2016,7,8,19,0,296.0,25.0,4.2,16.0,51.0,138.06,88.91
2016,7,8,19,15,148.0,12.5,4.15,15.5,25.5,48.27,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,1.65,14.5,27.0,9.64,0.0
2016,7,9,5,30,335.0,24.0,1.7,15.0,54.0,19.63,9.79
2016,7,9,5,45,425.5,31.0,1.75,15.5,94.0,25.09,16.06
2016,7,9,6,0,516.0,38.0,1.8,16.0,134.0,33.21,23.59
2016,7,9,6,15,574.0,43.5,1.9,16.5,180.0,37.59,27.68
2016,7,9,6,30,632.0,49.0,2.0,17.0,226.0,41.94,31.59
2016,7,9,6,45,316.0,84.5,2.1,17.5,173.0,60.61,47.97
2016,7,9,7,0,0.0,120.0,2.2,18.0,120.0,94.5,77.3
2016,7,9,7,15,28.0,152.5,2.25,18.0,166.0,113.36,93.33
2016,7,9,7,30,56.0,185.0,2.3,18.0,212.0,134.35,110.97
2016,7,9,7,45,167.5,206.0,2.4,18.5,297.5,142.89,117.61
2016,7,9,8,0,279.0,227.0,2.5,19.0,383.0,148.15,121.43
2016,7,9,8,15,228.0,256.5,2.6,19.5,391.5,177.34,135.93
2016,7,9,8,30,177.0,286.0,2.7,20.0,400.0,209.72,157.07
2016,7,9,8,45,222.5,302.0,2.8,20.5,454.5,243.98,180.14
2016,7,9,9,0,268.0,318.0,2.9,21.0,509.0,276.04,203.11
2016,7,9,9,15,576.5,198.5,2.95,21.0,641.0,297.91,211.94
2016,7,9,9,30,885.0,79.0,3.0,21.0,773.0,362.03,258.75
2016,7,9,9,45,887.0,84.0,3.15,21.0,805.0,418.77,308.54
2016,7,9,10,0,889.0,89.0,3.3,21.0,837.0,474.36,356.3
2016,7,9,10,15,895.0,90.0,3.35,21.0,865.0,527.47,400.72
2016,7,9,10,30,901.0,91.0,3.4,21.0,893.0,579.37,442.98
2016,7,9,10,45,906.5,91.0,3.5,21.5,914.5,628.7,481.45
2016,7,9,11,0,912.0,91.0,3.6,22.0,936.0,676.31,517.58
2016,7,9,11,15,915.0,91.5,3.65,22.0,950.5,720.67,551.3
2016,7,9,11,30,918.0,92.0,3.7,22.0,965.0,762.71,581.84
2016,7,9,11,45,922.5,90.5,3.8,22.0,973.0,801.7,609.18
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,838.09,634.62
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.5,869.29,656.42
2016,7,9,12,30,927.0,89.0,4.1,22.0,982.0,897.33,676.07
2016,7,9,12,45,924.5,89.5,4.25,22.0,974.0,920.32,692.56
2016,7,9,13,0,922.0,90.0,4.4,22.0,966.0,939.8,706.76
2016,7,9,13,15,919.5,89.5,4.55,21.5,951.5,954.7,719.67
2016,7,9,13,30,917.0,89.0,4.7,21.0,937.0,965.89,730.39
2016,7,9,13,45,915.0,87.0,4.85,21.0,916.5,972.27,736.51
2016,7,9,14,0,913.0,85.0,5.0,21.0,896.0,974.83,740.14
2016,7,9,14,15,907.5,84.0,5.1,20.5,868.5,971.24,740.74
2016,7,9,14,30,902.0,83.0,5.2,20.0,841.0,963.91,738.86
2016,7,9,14,45,896.0,81.5,5.3,20.0,808.0,951.87,732.32
2016,7,9,15,0,890.0,80.0,5.4,20.0,775.0,936.24,723.31
2016,7,9,15,15,881.5,78.5,5.5,19.5,737.5,914.83,711.61
2016,7,9,15,30,873.0,77.0,5.6,19.0,700.0,890.17,697.49
2016,7,9,15,45,862.0,75.5,5.75,19.0,657.5,860.21,678.29
2016,7,9,16,0,851.0,74.0,5.9,19.0,615.0,827.5,656.86
2016,7,9,16,15,836.5,72.0,5.95,18.5,570.0,788.74,631.46
2016,7,9,16,30,822.0,70.0,6.0,18.0,525.0,747.9,604.07
2016,7,9,16,45,801.5,68.0,6.1,18.0,477.0,700.67,570.3
2016,7,9,17,0,781.0,66.0,6.2,18.0,429.0,658.44,539.8
2016,7,9,17,15,754.5,62.5,6.15,17.5,379.5,602.98,498.34
2016,7,9,17,30,728.0,59.0,6.1,17.0,330.0,547.59,454.33
2016,7,9,17,45,685.5,56.0,6.1,16.5,280.5,483.81,401.97
2016,7,9,18,0,643.0,53.0,6.1,16.0,231.0,422.3,349.59
2016,7,9,18,15,584.0,47.5,5.95,15.5,183.5,352.69,288.63
2016,7,9,18,30,525.0,42.0,5.8,15.0,136.0,290.69,232.31
2016,7,9,18,45,419.5,34.0,5.7,15.0,94.5,212.0,161.58
2016,7,9,19,0,314.0,26.0,5.6,15.0,53.0,145.12,93.42
2016,7,9,19,15,157.0,13.0,5.45,14.5,26.5,51.1,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,155.0,13.5,5.3,13.5,27.0,10.94,0.0
2016,7,10,5,30,310.0,27.0,5.4,14.0,54.0,22.23,11.65
2016,7,10,5,45,409.5,35.0,5.55,14.5,95.5,28.42,18.94
2016,7,10,6,0,509.0,43.0,5.7,15.0,137.0,34.58,24.84
2016,7,10,6,15,571.5,49.0,5.7,15.0,184.5,38.89,28.97
2016,7,10,6,30,634.0,55.0,5.7,15.0,232.0,46.97,36.3
2016,7,10,6,45,677.0,59.5,5.7,15.5,283.0,50.15,39.07
2016,7,10,7,0,720.0,64.0,5.7,16.0,334.0,53.29,41.7
2016,7,10,7,15,750.5,67.5,5.65,16.5,385.0,55.47,43.42
2016,7,10,7,30,781.0,71.0,5.6,17.0,436.0,57.6,45.05
2016,7,10,7,45,805.5,73.0,5.6,17.5,486.5,58.54,45.61
2016,7,10,8,0,830.0,75.0,5.6,18.0,537.0,68.28,53.79
2016,7,10,8,15,847.0,77.5,5.5,18.0,585.0,83.57,53.24
2016,7,10,8,30,864.0,80.0,5.4,18.0,633.0,141.07,77.63
2016,7,10,8,45,879.0,81.5,5.35,18.5,677.5,199.27,118.41
2016,7,10,9,0,894.0,83.0,5.3,19.0,722.0,258.67,167.67
2016,7,10,9,15,904.5,84.5,5.2,19.5,762.0,317.81,219.79
2016,7,10,9,30,915.0,86.0,5.1,20.0,802.0,377.14,272.43
2016,7,10,9,45,923.0,87.0,5.1,20.5,836.5,435.04,323.28
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,492.34,372.3
2016,7,10,10,15,937.0,89.0,5.15,21.0,900.0,547.78,419.32
2016,7,10,10,30,943.0,90.0,5.2,21.0,929.0,601.91,464.08
2016,7,10,10,45,946.5,91.5,5.3,21.5,950.5,653.41,504.87
2016,7,10,11,0,950.0,93.0,5.4,22.0,972.0,702.92,543.06
2016,7,10,11,15,953.0,93.5,5.5,22.0,987.0,749.06,579.01
2016,7,10,11,30,956.0,94.0,5.6,22.0,1002.0,792.78,611.58
2016,7,10,11,45,957.0,94.5,5.7,22.0,1009.5,832.34,639.98
2016,7,10,12,0,958.0,95.0,5.8,22.0,1017.0,869.02,666.27
2016,7,10,12,15,958.5,95.0,5.85,22.0,1017.5,901.79,689.51
2016,7,10,12,30,959.0,95.0,5.9,22.0,1018.0,931.33,710.48
2016,7,10,12,45,952.5,98.5,5.95,22.0,1009.0,954.48,727.02
2016,7,10,13,0,946.0,102.0,6.0,22.0,1000.0,973.93,741.07
2016,7,10,13,15,943.5,101.0,5.95,22.0,985.5,989.05,751.6
2016,7,10,13,30,941.0,100.0,5.9,22.0,971.0,1000.33,759.57
2016,7,10,13,45,939.0,98.5,5.9,22.0,949.5,1007.71,765.29
2016,7,10,14,0,937.0,97.0,5.9,22.0,928.0,1011.18,768.45
2016,7,10,14,15,931.0,96.0,5.85,22.0,900.0,1007.4,766.4
2016,7,10,14,30,925.0,95.0,5.8,22.0,872.0,999.75,761.84
2016,7,10,14,45,918.5,93.0,5.8,22.0,837.5,986.77,754.03
2016,7,10,15,0,912.0,91.0,5.8,22.0,803.0,970.08,743.75
2016,7,10,15,15,902.0,89.5,5.7,22.0,763.5,947.12,728.53
2016,7,10,15,30,892.0,88.0,5.6,22.0,724.0,920.87,711.06
2016,7,10,15,45,879.5,85.5,5.6,22.0,679.5,888.16,689.57
2016,7,10,16,0,867.0,83.0,5.6,22.0,635.0,852.65,665.96
2016,7,10,16,15,850.5,80.5,5.55,21.5,587.0,811.26,638.89
2016,7,10,16,30,834.0,78.0,5.5,21.0,539.0,767.83,609.93
2016,7,10,16,45,811.5,75.0,5.5,21.0,489.0,724.24,579.42
2016,7,10,17,0,789.0,72.0,5.5,21.0,439.0,672.36,542.1
2016,7,10,17,15,758.5,68.5,5.4,20.5,387.0,613.74,498.87
2016,7,10,17,30,728.0,65.0,5.3,20.0,335.0,555.48,453.46
2016,7,10,17,45,684.0,60.5,5.25,19.5,284.0,488.85,399.9
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,424.67,346.36
2016,7,10,18,15,576.0,50.0,5.1,18.5,184.5,354.62,286.15
2016,7,10,18,30,512.0,44.0,5.0,18.0,136.0,287.97,227.11
2016,7,10,18,45,406.5,35.5,4.9,17.5,94.0,209.27,157.74
2016,7,10,19,0,301.0,27.0,4.8,17.0,52.0,142.06,89.86
2016,7,10,19,15,150.5,13.5,4.75,16.5,26.0,49.97,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
