Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,148.0,13.0,2.25,14.5,26.0,11.1,0.0
2016,7,11,5,30,296.0,26.0,2.2,15.0,52.0,21.36,10.72
2016,7,11,5,45,395.0,35.0,2.15,15.5,93.0,28.4,18.84
2016,7,11,6,0,494.0,44.0,2.1,16.0,134.0,35.36,25.44
2016,7,11,6,15,556.5,50.0,2.0,16.0,181.0,39.61,29.52
2016,7,11,6,30,619.0,56.0,1.9,16.0,228.0,43.84,33.41
2016,7,11,6,45,663.0,60.5,1.85,16.5,278.5,50.86,39.57
2016,7,11,7,0,707.0,65.0,1.8,17.0,329.0,53.96,42.15
2016,7,11,7,15,737.5,68.5,1.85,17.5,379.5,56.09,43.81
2016,7,11,7,30,768.0,72.0,1.9,18.0,430.0,58.18,45.38
2016,7,11,7,45,791.0,75.0,1.95,18.5,480.0,59.74,46.48
2016,7,11,8,0,814.0,78.0,2.0,19.0,530.0,70.0,55.04
2016,7,11,8,15,831.0,80.5,2.05,19.5,577.0,84.51,54.18
2016,7,11,8,30,848.0,83.0,2.1,20.0,624.0,141.13,77.54
2016,7,11,8,45,861.5,85.0,2.15,20.5,668.0,198.58,117.07
2016,7,11,9,0,875.0,87.0,2.2,21.0,712.0,257.08,164.61
2016,7,11,9,15,885.5,88.5,2.3,21.0,751.0,315.2,215.13
2016,7,11,9,30,896.0,90.0,2.4,21.0,790.0,373.54,266.33
2016,7,11,9,45,896.0,96.0,2.55,21.5,822.0,431.1,315.93
2016,7,11,10,0,896.0,102.0,2.7,22.0,854.0,487.29,363.05
2016,7,11,10,15,902.0,103.0,2.8,22.0,882.5,541.08,407.57
2016,7,11,10,30,908.0,104.0,2.9,22.0,911.0,593.64,449.95
2016,7,11,10,45,912.0,105.5,3.05,22.5,932.5,643.92,488.77
2016,7,11,11,0,916.0,107.0,3.2,23.0,954.0,692.36,525.19
2016,7,11,11,15,919.0,107.5,3.3,23.0,969.0,737.24,559.07
2016,7,11,11,30,922.0,108.0,3.4,23.0,984.0,779.79,590.2
2016,7,11,11,45,923.5,108.5,3.55,23.5,991.5,818.69,616.24
2016,7,11,12,0,925.0,109.0,3.7,24.0,999.0,854.86,640.22
2016,7,11,12,15,926.0,109.0,3.85,24.0,999.5,887.29,662.84
2016,7,11,12,30,927.0,109.0,4.0,24.0,1000.0,916.66,683.4
2016,7,11,12,45,931.5,105.0,4.2,24.0,994.5,942.27,701.74
2016,7,11,13,0,936.0,101.0,4.4,24.0,989.0,964.47,717.88
2016,7,11,13,15,934.0,100.5,4.55,23.5,975.0,980.39,731.22
2016,7,11,13,30,932.0,100.0,4.7,23.0,961.0,992.55,742.57
2016,7,11,13,45,929.0,99.0,4.9,23.0,940.0,999.42,749.43
2016,7,11,14,0,926.0,98.0,5.1,23.0,919.0,1002.43,753.79
2016,7,11,14,15,921.0,97.0,5.2,22.5,891.5,999.64,755.04
2016,7,11,14,30,916.0,96.0,5.3,22.0,864.0,993.03,753.8
2016,7,11,14,45,909.5,94.5,5.4,22.0,830.5,980.68,747.18
2016,7,11,15,0,903.0,93.0,5.5,22.0,797.0,964.68,738.11
2016,7,11,15,15,893.5,91.0,5.55,21.5,758.0,941.8,725.34
2016,7,11,15,30,884.0,89.0,5.6,21.0,719.0,915.63,710.19
2016,7,11,15,45,872.5,86.5,5.65,21.0,675.5,884.0,689.62
2016,7,11,16,0,861.0,84.0,5.7,21.0,632.0,849.54,666.88
2016,7,11,16,15,844.5,82.0,5.7,20.5,584.5,808.91,640.4
2016,7,11,16,30,828.0,80.0,5.7,20.0,537.0,773.6,617.51
2016,7,11,16,45,807.0,76.5,5.7,20.0,487.0,723.49,581.87
2016,7,11,17,0,786.0,73.0,5.7,20.0,437.0,672.24,544.8
2016,7,11,17,15,755.5,69.5,5.7,19.5,385.5,613.69,501.61
2016,7,11,17,30,725.0,66.0,5.7,19.0,334.0,555.49,456.15
2016,7,11,17,45,681.5,61.5,5.7,18.5,283.0,489.22,402.54
2016,7,11,18,0,638.0,57.0,5.7,18.0,232.0,427.75,350.8
2016,7,11,18,15,573.0,50.5,5.6,17.5,183.5,354.37,287.5
2016,7,11,18,30,508.0,44.0,5.5,17.0,135.0,286.78,227.32
2016,7,11,18,45,405.0,35.0,5.45,16.5,93.5,208.59,157.89
2016,7,11,19,0,302.0,26.0,5.4,16.0,52.0,141.41,88.83
2016,7,11,19,15,151.0,13.0,5.3,15.5,26.0,49.78,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,4.95,13.0,26.0,10.24,0.0
2016,7,12,5,30,325.0,24.0,5.0,13.0,52.0,19.71,9.3
2016,7,12,5,45,423.0,32.0,5.1,13.5,93.0,26.01,16.88
2016,7,12,6,0,521.0,40.0,5.2,14.0,134.0,32.27,22.88
2016,7,12,6,15,582.0,45.5,5.1,14.5,181.5,39.44,29.51
2016,7,12,6,30,643.0,51.0,5.0,15.0,229.0,43.76,33.44
2016,7,12,6,45,683.5,55.5,4.95,15.5,279.0,47.04,36.32
2016,7,12,7,0,724.0,60.0,4.9,16.0,329.0,50.28,39.05
2016,7,12,7,15,754.5,63.5,4.85,16.0,380.0,52.58,40.97
2016,7,12,7,30,785.0,67.0,4.8,16.0,431.0,54.82,42.81
2016,7,12,7,45,806.0,70.0,4.8,16.5,481.0,64.55,51.07
2016,7,12,8,0,827.0,73.0,4.8,17.0,531.0,66.9,52.82
2016,7,12,8,15,845.0,75.5,4.75,17.0,579.0,81.19,52.22
2016,7,12,8,30,863.0,78.0,4.7,17.0,627.0,138.72,76.23
2016,7,12,8,45,875.5,80.5,4.7,17.5,671.0,197.25,117.31
2016,7,12,9,0,888.0,83.0,4.7,18.0,715.0,256.72,166.76
2016,7,12,9,15,898.5,84.5,4.65,18.0,755.5,315.63,219.15
2016,7,12,9,30,909.0,86.0,4.6,18.0,796.0,374.73,272.29
2016,7,12,9,45,918.0,87.0,4.6,18.5,831.0,432.82,323.47
2016,7,12,10,0,927.0,88.0,4.6,19.0,866.0,490.43,372.88
2016,7,12,10,15,933.5,89.0,4.55,19.0,895.0,546.04,419.92
2016,7,12,10,30,940.0,90.0,4.5,19.0,924.0,600.41,464.6
2016,7,12,10,45,944.5,91.0,4.45,19.5,946.5,652.1,504.99
2016,7,12,11,0,949.0,92.0,4.4,20.0,969.0,701.89,542.66
2016,7,12,11,15,952.5,92.5,4.35,20.0,984.5,748.47,577.99
2016,7,12,11,30,956.0,93.0,4.3,20.0,1000.0,792.66,609.86
2016,7,12,11,45,958.0,93.5,4.25,20.0,1008.5,833.12,637.82
2016,7,12,12,0,960.0,94.0,4.2,20.0,1017.0,870.75,663.59
2016,7,12,12,15,961.0,94.0,4.2,20.0,1017.5,904.11,686.48
2016,7,12,12,30,962.0,94.0,4.2,20.0,1018.0,934.26,707.11
2016,7,12,12,45,953.0,99.0,4.25,20.0,1008.5,956.72,722.75
2016,7,12,13,0,944.0,104.0,4.3,20.0,999.0,975.39,735.91
2016,7,12,13,15,941.5,103.5,4.4,20.0,984.5,991.08,747.38
2016,7,12,13,30,939.0,103.0,4.5,20.0,970.0,1002.96,756.78
2016,7,12,13,45,936.0,101.5,4.6,20.0,949.0,1009.5,762.7
2016,7,12,14,0,933.0,100.0,4.7,20.0,928.0,1012.11,766.11
2016,7,12,14,15,927.0,99.0,4.8,20.0,899.5,1008.42,765.36
2016,7,12,14,30,921.0,98.0,4.9,20.0,871.0,1000.88,762.1
2016,7,12,14,45,914.0,96.5,5.0,20.0,836.5,988.07,755.29
2016,7,12,15,0,907.0,95.0,5.1,20.0,802.0,971.59,745.99
2016,7,12,15,15,896.5,93.0,5.1,19.5,761.5,947.76,732.28
2016,7,12,15,30,886.0,91.0,5.1,19.0,721.0,920.65,716.22
2016,7,12,15,45,873.0,88.5,5.1,19.0,676.5,887.65,694.47
2016,7,12,16,0,860.0,86.0,5.1,19.0,632.0,851.91,670.61
2016,7,12,16,15,842.5,83.5,5.05,19.0,584.0,809.89,641.69
2016,7,12,16,30,825.0,81.0,5.0,19.0,536.0,773.31,616.54
2016,7,12,16,45,803.0,77.5,4.95,19.0,485.5,722.52,580.4
2016,7,12,17,0,781.0,74.0,4.9,19.0,435.0,670.66,542.92
2016,7,12,17,15,749.5,70.0,4.8,18.5,383.5,610.99,498.79
2016,7,12,17,30,718.0,66.0,4.7,18.0,332.0,551.79,452.58
2016,7,12,17,45,675.0,61.5,4.6,17.5,281.0,486.09,399.52
2016,7,12,18,0,632.0,57.0,4.5,17.0,230.0,425.19,348.37
2016,7,12,18,15,566.5,50.5,4.35,16.5,181.5,351.81,285.3
2016,7,12,18,30,501.0,44.0,4.2,16.0,133.0,284.29,225.36
2016,7,12,18,45,397.0,35.0,4.1,16.0,91.5,206.02,155.72
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,138.52,85.73
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,48.72,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.5,12.5,3.25,13.5,25.5,10.67,0.0
2016,7,13,5,30,305.0,25.0,3.2,14.0,51.0,20.59,9.63
2016,7,13,5,45,407.0,34.0,3.15,14.5,92.5,27.68,18.22
2016,7,13,6,0,509.0,43.0,3.1,15.0,134.0,34.7,24.92
2016,7,13,6,15,573.0,49.0,2.9,15.5,182.0,39.0,29.01
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,47.1,36.28
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.0,50.68,39.4
2016,7,13,7,0,724.0,65.0,2.4,17.0,332.0,54.21,42.37
2016,7,13,7,15,755.0,68.5,2.3,17.5,384.0,56.37,44.05
2016,7,13,7,30,786.0,72.0,2.2,18.0,436.0,58.49,45.66
2016,7,13,7,45,809.0,75.0,2.1,18.5,486.5,60.07,46.78
2016,7,13,8,0,832.0,78.0,2.0,19.0,537.0,70.3,55.31
2016,7,13,8,15,849.5,80.5,2.0,19.5,585.0,84.14,54.34
2016,7,13,8,30,867.0,83.0,2.0,20.0,633.0,142.08,77.78
2016,7,13,8,45,880.0,85.0,2.0,20.5,677.5,200.74,117.95
2016,7,13,9,0,893.0,87.0,2.0,21.0,722.0,260.38,166.3
2016,7,13,9,15,903.5,88.5,2.0,21.5,762.5,319.72,217.22
2016,7,13,9,30,914.0,90.0,2.0,22.0,803.0,379.25,268.52
2016,7,13,9,45,909.0,98.5,2.0,22.5,834.0,437.92,318.36
2016,7,13,10,0,904.0,107.0,2.0,23.0,865.0,494.64,365.03
2016,7,13,10,15,910.5,108.5,2.1,23.0,893.5,549.71,409.91
2016,7,13,10,30,917.0,110.0,2.2,23.0,922.0,603.59,452.65
2016,7,13,10,45,921.5,111.0,2.3,23.5,944.0,654.44,491.14
2016,7,13,11,0,926.0,112.0,2.4,24.0,966.0,703.46,527.22
2016,7,13,11,15,929.0,112.5,2.5,24.0,981.0,748.99,561.03
2016,7,13,11,30,932.0,113.0,2.6,24.0,996.0,792.17,592.15
2016,7,13,11,45,933.5,113.5,2.75,24.5,1003.5,831.66,618.22
2016,7,13,12,0,935.0,114.0,2.9,25.0,1011.0,868.38,642.26
2016,7,13,12,15,935.0,114.0,3.1,25.0,1011.5,900.49,664.73
2016,7,13,12,30,935.0,114.0,3.3,25.0,1012.0,929.43,685.15
2016,7,13,12,45,936.5,111.5,3.5,25.0,1005.0,954.13,702.81
2016,7,13,13,0,938.0,109.0,3.7,25.0,998.0,975.34,718.26
2016,7,13,13,15,935.0,108.5,3.85,25.0,983.5,990.59,729.55
2016,7,13,13,30,932.0,108.0,4.0,25.0,969.0,1002.04,738.47
2016,7,13,13,45,928.0,107.0,4.2,25.0,947.0,1008.18,744.32
2016,7,13,14,0,924.0,106.0,4.4,25.0,925.0,1010.43,747.71
2016,7,13,14,15,917.5,105.0,4.45,25.0,896.0,1006.37,746.18
2016,7,13,14,30,911.0,104.0,4.5,25.0,867.0,998.49,742.24
2016,7,13,14,45,903.0,102.5,4.6,25.0,832.5,984.9,735.06
2016,7,13,15,0,895.0,101.0,4.7,25.0,798.0,967.7,725.64
2016,7,13,15,15,884.0,99.0,4.7,24.5,757.5,943.66,712.22
2016,7,13,15,30,873.0,97.0,4.7,24.0,717.0,916.41,696.54
2016,7,13,15,45,859.0,94.5,4.75,24.0,672.5,882.89,675.35
2016,7,13,16,0,845.0,92.0,4.8,24.0,628.0,846.7,652.12
2016,7,13,16,15,826.5,89.5,4.75,23.5,580.0,812.47,630.72
2016,7,13,16,30,808.0,87.0,4.7,23.0,532.0,767.7,601.37
2016,7,13,16,45,783.5,83.5,4.7,23.0,481.5,715.55,565.19
2016,7,13,17,0,759.0,80.0,4.7,23.0,431.0,662.55,527.72
2016,7,13,17,15,726.5,76.0,4.6,22.5,379.5,603.01,484.14
2016,7,13,17,30,694.0,72.0,4.5,22.0,328.0,546.57,440.79
2016,7,13,17,45,648.5,66.5,4.4,21.5,277.0,479.39,387.54
2016,7,13,18,0,603.0,61.0,4.3,21.0,226.0,414.99,334.62
2016,7,13,18,15,535.0,54.0,4.2,20.0,178.0,341.15,272.9
2016,7,13,18,30,467.0,47.0,4.1,19.0,130.0,273.42,214.29
2016,7,13,18,45,361.5,37.0,4.0,18.5,89.0,195.22,146.06
2016,7,13,19,0,256.0,27.0,3.9,18.0,48.0,127.61,77.04
2016,7,13,19,15,128.0,13.5,3.85,17.5,24.0,44.48,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.5,13.0,2.2,14.5,24.5,11.1,0.0
2016,7,14,5,30,283.0,26.0,2.1,15.0,49.0,21.48,9.89
2016,7,14,5,45,390.5,35.0,2.05,15.5,90.5,28.52,18.83
2016,7,14,6,0,498.0,44.0,2.0,16.0,132.0,35.51,25.52
2016,7,14,6,15,563.5,50.5,1.9,16.5,180.0,40.17,29.91
2016,7,14,6,30,629.0,57.0,1.8,17.0,228.0,44.79,34.1
2016,7,14,6,45,675.0,61.5,1.75,17.5,279.5,51.89,40.32
2016,7,14,7,0,721.0,66.0,1.7,18.0,331.0,55.0,42.89
2016,7,14,7,15,752.5,69.5,1.7,18.5,383.0,57.13,44.54
2016,7,14,7,30,784.0,73.0,1.7,19.0,435.0,59.22,46.11
2016,7,14,7,45,808.5,75.5,1.7,19.5,486.0,60.45,46.91
2016,7,14,8,0,833.0,78.0,1.7,20.0,537.0,70.31,55.1
2016,7,14,8,15,850.5,80.5,1.7,20.5,585.5,83.74,54.08
2016,7,14,8,30,868.0,83.0,1.7,21.0,634.0,141.79,77.26
2016,7,14,8,45,883.0,84.5,1.75,21.5,679.0,200.54,117.13
2016,7,14,9,0,898.0,86.0,1.8,22.0,724.0,260.5,165.4
2016,7,14,9,15,908.5,88.0,1.8,22.0,764.5,320.56,217.03
2016,7,14,9,30,919.0,90.0,1.8,22.0,805.0,380.83,269.21
2016,7,14,9,45,924.5,92.5,1.85,22.5,839.5,439.46,318.92
2016,7,14,10,0,930.0,95.0,1.9,23.0,874.0,497.24,366.47
2016,7,14,10,15,936.5,96.0,1.95,23.5,903.0,553.26,411.12
2016,7,14,10,30,943.0,97.0,2.0,24.0,932.0,608.02,453.3
2016,7,14,10,45,947.0,98.0,2.1,24.5,954.0,659.79,492.22
2016,7,14,11,0,951.0,99.0,2.2,25.0,976.0,709.61,528.63
2016,7,14,11,15,954.0,99.5,2.35,25.0,991.5,756.16,563.23
2016,7,14,11,30,957.0,100.0,2.5,25.0,1007.0,800.28,594.69
2016,7,14,11,45,958.0,101.0,2.65,25.0,1014.5,840.66,622.38
2016,7,14,12,0,959.0,102.0,2.8,25.0,1022.0,878.16,648.08
2016,7,14,12,15,959.0,102.0,2.9,25.0,1022.0,910.89,670.23
2016,7,14,12,30,959.0,102.0,3.0,25.0,1022.0,940.36,690.24
2016,7,14,12,45,950.5,106.5,3.2,25.0,1012.5,962.92,706.5
2016,7,14,13,0,942.0,111.0,3.4,25.0,1003.0,981.71,720.41
2016,7,14,13,15,939.0,110.0,3.45,25.0,988.0,996.63,730.82
2016,7,14,13,30,936.0,109.0,3.5,25.0,973.0,1007.71,738.84
2016,7,14,13,45,931.0,108.5,3.6,25.0,950.5,1013.47,743.9
2016,7,14,14,0,926.0,108.0,3.7,25.0,928.0,1015.32,746.54
2016,7,14,14,15,919.5,107.0,3.75,24.5,899.0,1011.33,746.6
2016,7,14,14,30,913.0,106.0,3.8,24.0,870.0,1003.49,744.27
2016,7,14,14,45,903.5,105.0,3.85,24.0,834.5,989.02,736.17
2016,7,14,15,0,894.0,104.0,3.9,24.0,799.0,970.96,725.77
2016,7,14,15,15,882.5,102.0,3.9,23.5,758.5,946.52,712.18
2016,7,14,15,30,871.0,100.0,3.9,23.0,718.0,918.87,696.36
2016,7,14,15,45,855.5,98.0,3.95,23.0,673.0,884.63,674.81
2016,7,14,16,0,840.0,96.0,4.0,23.0,628.0,856.64,657.5
2016,7,14,16,15,821.0,93.0,4.0,22.5,579.5,812.91,629.8
2016,7,14,16,30,802.0,90.0,4.0,22.0,531.0,767.3,600.34
2016,7,14,16,45,775.5,87.0,4.05,21.5,480.0,714.34,565.04
2016,7,14,17,0,749.0,84.0,4.1,21.0,429.0,660.68,528.32
2016,7,14,17,15,715.0,79.5,4.1,20.5,377.0,599.85,483.88
2016,7,14,17,30,681.0,75.0,4.1,20.0,325.0,542.66,440.1
2016,7,14,17,45,632.0,69.5,4.1,19.5,274.0,473.91,385.6
2016,7,14,18,0,583.0,64.0,4.1,19.0,223.0,408.29,331.58
2016,7,14,18,15,513.5,56.5,4.0,18.0,175.0,334.02,269.16
2016,7,14,18,30,444.0,49.0,3.9,17.0,127.0,266.04,210.02
2016,7,14,18,45,339.0,38.5,3.8,16.5,86.5,188.6,142.04
2016,7,14,19,0,234.0,28.0,3.7,16.0,46.0,121.28,72.39
2016,7,14,19,15,117.0,14.0,3.6,15.5,23.0,42.15,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.0,3.0,13.5,10.0,8.54,0.0
2016,7,15,5,30,0.0,20.0,3.1,14.0,20.0,16.52,6.02
2016,7,15,5,45,0.0,37.0,3.25,14.5,37.0,29.99,20.11
2016,7,15,6,0,0.0,54.0,3.4,15.0,54.0,43.24,32.36
2016,7,15,6,15,4.5,73.0,3.3,15.0,74.5,57.83,45.69
2016,7,15,6,30,9.0,92.0,3.2,15.0,95.0,72.33,58.76
2016,7,15,6,45,15.0,111.0,3.15,15.5,116.5,86.76,71.42
2016,7,15,7,0,21.0,130.0,3.1,16.0,138.0,101.11,83.74
2016,7,15,7,15,37.5,155.5,3.0,16.5,172.0,114.92,95.33
2016,7,15,7,30,54.0,181.0,2.9,17.0,206.0,131.67,109.25
2016,7,15,7,45,439.0,130.0,2.8,17.5,368.5,87.28,70.5
2016,7,15,8,0,824.0,79.0,2.7,18.0,531.0,62.21,48.55
2016,7,15,8,15,842.0,81.5,2.7,18.0,579.0,83.73,55.05
2016,7,15,8,30,860.0,84.0,2.7,18.0,627.0,141.39,78.37
2016,7,15,8,45,874.5,85.5,2.7,18.5,672.5,199.66,118.49
2016,7,15,9,0,889.0,87.0,2.7,19.0,718.0,259.08,167.12
2016,7,15,9,15,900.0,88.5,2.7,19.5,758.0,318.46,218.71
2016,7,15,9,30,911.0,90.0,2.7,20.0,798.0,378.09,270.82
2016,7,15,9,45,917.0,93.0,2.7,20.5,832.5,436.91,321.45
2016,7,15,10,0,923.0,96.0,2.7,21.0,867.0,494.96,369.95
2016,7,15,10,15,929.5,97.0,2.7,21.0,896.0,550.68,415.87
2016,7,15,10,30,936.0,98.0,2.7,21.0,925.0,605.17,459.47
2016,7,15,10,45,941.5,98.0,2.75,21.5,948.0,656.77,498.95
2016,7,15,11,0,947.0,98.0,2.8,22.0,971.0,706.56,535.92
2016,7,15,11,15,950.0,98.5,2.8,22.0,986.0,752.99,570.3
2016,7,15,11,30,953.0,99.0,2.8,22.0,1001.0,797.0,601.32
2016,7,15,11,45,955.5,99.0,2.85,22.0,1009.0,837.59,628.95
2016,7,15,12,0,958.0,99.0,2.9,22.0,1017.0,875.37,654.53
2016,7,15,12,15,958.0,99.0,2.95,22.0,1017.5,908.08,676.6
2016,7,15,12,30,958.0,99.0,3.0,22.0,1018.0,937.51,696.49
2016,7,15,12,45,949.0,104.0,3.05,22.5,1008.0,960.07,710.45
2016,7,15,13,0,940.0,109.0,3.1,23.0,998.0,978.85,721.97
2016,7,15,13,15,936.5,108.5,3.1,22.5,983.0,993.74,733.44
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,1004.8,742.55
2016,7,15,13,45,928.5,107.0,3.1,22.0,945.5,1010.52,746.87
2016,7,15,14,0,924.0,106.0,3.1,22.0,923.0,1012.33,748.79
2016,7,15,14,15,917.5,105.0,3.1,22.0,894.5,1008.31,747.03
2016,7,15,14,30,911.0,104.0,3.1,22.0,866.0,1000.46,742.91
2016,7,15,14,45,900.5,103.5,3.1,22.0,830.0,985.55,734.24
2016,7,15,15,0,890.0,103.0,3.1,22.0,794.0,967.1,723.34
2016,7,15,15,15,878.5,101.0,3.1,21.5,753.5,942.7,709.86
2016,7,15,15,30,867.0,99.0,3.1,21.0,713.0,915.09,694.18
2016,7,15,15,45,848.5,98.0,3.1,21.0,667.5,879.36,671.45
2016,7,15,16,0,830.0,97.0,3.1,21.0,622.0,850.11,653.15
2016,7,15,16,15,810.5,94.0,3.15,20.5,573.5,806.23,625.76
2016,7,15,16,30,791.0,91.0,3.2,20.0,525.0,760.53,596.59
2016,7,15,16,45,760.0,89.0,3.25,20.0,473.5,705.6,558.87
2016,7,15,17,0,729.0,87.0,3.3,20.0,422.0,650.31,520.05
2016,7,15,17,15,694.0,82.5,3.35,19.5,371.0,592.61,478.02
2016,7,15,17,30,659.0,78.0,3.4,19.0,320.0,532.9,432.6
2016,7,15,17,45,602.0,73.5,3.45,18.5,268.5,461.5,376.12
2016,7,15,18,0,545.0,69.0,3.5,18.0,217.0,393.92,320.61
2016,7,15,18,15,473.5,60.5,3.45,17.5,169.5,319.32,257.5
2016,7,15,18,30,402.0,52.0,3.4,17.0,122.0,251.25,198.16
2016,7,15,18,45,294.5,40.5,3.35,16.5,82.5,172.28,129.45
2016,7,15,19,0,187.0,29.0,3.3,16.0,43.0,106.8,62.08
2016,7,15,19,15,93.5,14.5,3.25,15.5,21.5,36.57,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.0,11.1,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,44.0,21.5,9.05
2016,7,16,5,45,350.5,35.5,3.45,14.5,84.5,28.91,19.14
2016,7,16,6,0,460.0,45.0,3.5,15.0,125.0,36.25,26.22
2016,7,16,6,15,528.5,52.0,3.4,15.5,172.5,41.23,30.94
2016,7,16,6,30,597.0,59.0,3.3,16.0,220.0,46.16,35.43
2016,7,16,6,45,331.5,100.0,3.2,16.5,192.5,71.64,57.88
2016,7,16,7,0,66.0,141.0,3.1,17.0,165.0,104.75,86.6
2016,7,16,7,15,84.0,164.5,3.0,17.0,200.0,120.63,100.09
2016,7,16,7,30,102.0,188.0,2.9,17.0,235.0,136.19,113.13
2016,7,16,7,45,452.0,136.5,2.85,17.5,379.5,91.58,74.21
2016,7,16,8,0,802.0,85.0,2.8,18.0,524.0,66.01,51.83
2016,7,16,8,15,820.5,87.5,2.75,18.0,572.0,77.63,50.48
2016,7,16,8,30,839.0,90.0,2.7,18.0,620.0,143.17,80.69
2016,7,16,8,45,855.5,91.5,2.7,18.5,665.0,200.64,120.11
2016,7,16,9,0,872.0,93.0,2.7,19.0,710.0,259.51,168.13
2016,7,16,9,15,883.0,94.5,2.7,19.0,750.0,318.04,219.35
2016,7,16,9,30,894.0,96.0,2.7,19.0,790.0,376.83,271.3
2016,7,16,9,45,901.0,98.5,2.75,19.5,824.5,434.83,321.46
2016,7,16,10,0,908.0,101.0,2.8,20.0,859.0,492.18,369.68
2016,7,16,10,15,915.0,102.0,2.85,20.0,888.0,547.49,415.62
2016,7,16,10,30,922.0,103.0,2.9,20.0,917.0,601.63,459.35
2016,7,16,10,45,925.5,105.0,2.95,20.5,939.0,653.06,498.92
2016,7,16,11,0,929.0,107.0,3.0,21.0,961.0,702.57,535.89
2016,7,16,11,15,932.0,107.5,3.05,21.0,976.5,748.39,570.33
2016,7,16,11,30,935.0,108.0,3.1,21.0,992.0,791.83,601.77
2016,7,16,11,45,937.0,108.5,3.2,21.5,1000.0,831.95,628.43
2016,7,16,12,0,939.0,109.0,3.3,22.0,1008.0,869.32,653.0
2016,7,16,12,15,939.5,109.0,3.35,22.0,1008.5,902.06,675.27
2016,7,16,12,30,940.0,109.0,3.4,22.0,1009.0,931.63,695.39
2016,7,16,12,45,937.5,109.5,3.5,22.0,1002.0,955.63,712.14
2016,7,16,13,0,935.0,110.0,3.6,22.0,995.0,976.06,726.59
2016,7,16,13,15,932.5,109.5,3.6,21.5,980.5,991.86,738.81
2016,7,16,13,30,930.0,109.0,3.6,21.0,966.0,1003.86,748.67
2016,7,16,13,45,927.0,107.5,3.65,21.0,944.5,1010.55,754.05
2016,7,16,14,0,924.0,106.0,3.7,21.0,923.0,1013.33,756.99
2016,7,16,14,15,918.0,105.0,3.75,21.0,894.5,1009.81,755.88
2016,7,16,14,30,912.0,104.0,3.8,21.0,866.0,1002.46,752.35
2016,7,16,14,45,904.5,102.5,3.85,21.0,831.5,989.36,745.09
2016,7,16,15,0,897.0,101.0,3.9,21.0,797.0,972.62,735.46
2016,7,16,15,15,886.5,99.0,3.95,20.5,757.0,949.02,722.56
2016,7,16,15,30,876.0,97.0,4.0,20.0,717.0,922.14,707.36
2016,7,16,15,45,862.0,95.0,4.05,20.0,672.5,889.07,686.35
2016,7,16,16,0,848.0,93.0,4.1,20.0,628.0,853.32,663.29
2016,7,16,16,15,829.5,90.0,4.1,19.5,579.5,818.45,641.64
2016,7,16,16,30,811.0,87.0,4.1,19.0,531.0,772.9,611.83
2016,7,16,16,45,787.0,83.5,4.2,19.0,480.5,720.89,575.9
2016,7,16,17,0,763.0,80.0,4.3,19.0,430.0,667.98,538.53
2016,7,16,17,15,729.5,76.0,4.3,18.5,378.0,607.41,494.24
2016,7,16,17,30,696.0,72.0,4.3,18.0,326.0,550.14,450.03
2016,7,16,17,45,650.5,66.5,4.3,17.5,275.0,482.66,396.06
2016,7,16,18,0,605.0,61.0,4.3,17.0,224.0,417.95,342.24
2016,7,16,18,15,535.0,54.0,4.2,16.5,175.5,342.77,277.85
2016,7,16,18,30,465.0,47.0,4.1,16.0,127.0,273.91,216.97
2016,7,16,18,45,355.5,36.5,4.1,15.5,86.0,193.51,145.96
2016,7,16,19,0,246.0,26.0,4.1,15.0,45.0,122.97,70.08
2016,7,16,19,15,123.0,13.0,4.1,14.5,22.5,42.99,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,138.5,12.0,4.45,14.0,22.5,10.24,0.0
2016,7,17,5,30,277.0,24.0,4.5,14.0,45.0,19.83,7.37
2016,7,17,5,45,390.0,32.5,4.6,14.5,86.0,26.51,17.02
2016,7,17,6,0,503.0,41.0,4.7,15.0,127.0,33.17,23.48
2016,7,17,6,15,569.0,47.0,4.65,15.0,175.0,37.53,27.7
2016,7,17,6,30,635.0,53.0,4.6,15.0,223.0,45.54,35.01
2016,7,17,6,45,674.5,58.5,4.6,15.5,273.0,49.54,38.54
2016,7,17,7,0,714.0,64.0,4.6,16.0,323.0,53.45,41.87
2016,7,17,7,15,745.5,68.0,4.55,16.0,374.5,56.01,44.02
2016,7,17,7,30,777.0,72.0,4.5,16.0,426.0,58.49,46.06
2016,7,17,7,45,801.5,74.5,4.45,16.5,476.5,59.74,46.89
2016,7,17,8,0,826.0,77.0,4.4,17.0,527.0,69.55,55.16
2016,7,17,8,15,843.0,79.5,4.4,17.0,575.0,81.74,54.16
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,139.46,77.38
2016,7,17,8,45,874.0,83.5,4.45,17.5,667.5,197.74,117.8
2016,7,17,9,0,888.0,85.0,4.5,18.0,712.0,257.13,166.97
2016,7,17,9,15,898.5,86.5,4.55,18.0,752.0,316.42,219.68
2016,7,17,9,30,909.0,88.0,4.6,18.0,792.0,375.92,273.24
2016,7,17,9,45,902.0,97.5,4.65,18.5,822.5,434.57,325.16
2016,7,17,10,0,895.0,107.0,4.7,19.0,853.0,491.07,373.83
2016,7,17,10,15,901.0,108.5,4.7,19.0,881.5,545.7,420.13
2016,7,17,10,30,907.0,110.0,4.7,19.0,910.0,599.1,464.18
2016,7,17,10,45,909.5,112.0,4.75,19.0,931.0,649.33,504.83
2016,7,17,11,0,912.0,114.0,4.8,19.0,952.0,697.57,543.02
2016,7,17,11,15,915.0,114.5,4.8,19.0,967.0,742.79,577.95
2016,7,17,11,30,918.0,115.0,4.8,19.0,982.0,785.67,610.07
2016,7,17,11,45,919.5,115.0,4.8,19.0,989.0,824.49,637.48
2016,7,17,12,0,921.0,115.0,4.8,19.0,996.0,860.55,662.78
2016,7,17,12,15,921.0,114.5,4.9,19.0,996.0,892.0,685.4
2016,7,17,12,30,921.0,114.0,5.0,19.0,996.0,920.3,705.84
2016,7,17,12,45,917.5,115.0,5.1,19.0,988.0,943.51,722.8
2016,7,17,13,0,914.0,116.0,5.2,19.0,980.0,963.19,737.4
2016,7,17,13,15,911.0,115.5,5.3,19.0,965.0,978.29,748.94
2016,7,17,13,30,908.0,115.0,5.4,19.0,950.0,989.67,758.03
2016,7,17,13,45,906.5,111.5,5.5,19.0,928.5,995.76,763.58
2016,7,17,14,0,905.0,108.0,5.6,19.0,907.0,997.95,766.57
2016,7,17,14,15,898.5,107.0,5.65,18.5,878.5,993.97,766.53
2016,7,17,14,30,892.0,106.0,5.7,18.0,850.0,986.22,763.99
2016,7,17,14,45,886.0,103.0,5.8,18.0,816.0,973.14,756.6
2016,7,17,15,0,880.0,100.0,5.9,18.0,782.0,956.41,746.68
2016,7,17,15,15,543.0,211.5,5.95,17.5,625.5,765.26,608.06
2016,7,17,15,30,206.0,323.0,6.0,17.0,469.0,520.48,416.01
2016,7,17,15,45,520.0,206.5,6.1,17.0,542.0,711.56,573.29
2016,7,17,16,0,834.0,90.0,6.2,17.0,615.0,838.71,672.67
2016,7,17,16,15,548.5,157.0,6.2,16.5,491.5,662.37,539.61
2016,7,17,16,30,263.0,224.0,6.2,16.0,368.0,461.86,378.37
2016,7,17,16,45,256.5,203.5,6.25,16.0,333.0,426.0,351.15
2016,7,17,17,0,250.0,183.0,6.3,16.0,298.0,389.6,322.59
2016,7,17,17,15,467.5,126.0,6.2,15.5,308.0,480.24,400.95
2016,7,17,17,30,685.0,69.0,6.1,15.0,318.0,537.77,450.27
2016,7,17,17,45,638.0,64.0,6.1,15.0,267.5,472.93,395.44
2016,7,17,18,0,591.0,59.0,6.1,15.0,217.0,408.65,339.8
2016,7,17,18,15,522.0,52.0,6.0,14.5,170.0,334.68,275.05
2016,7,17,18,30,453.0,45.0,5.9,14.0,123.0,267.02,214.05
2016,7,17,18,45,340.0,35.5,5.8,14.0,83.0,187.01,142.0
2016,7,17,19,0,227.0,26.0,5.7,14.0,43.0,116.63,64.51
2016,7,17,19,15,113.5,13.0,5.65,13.5,21.5,40.59,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.5,11.5,4.1,13.0,20.5,9.82,0.0
2016,7,18,5,30,247.0,23.0,4.1,13.0,41.0,18.92,6.23
2016,7,18,5,45,361.5,32.0,4.1,13.5,81.0,26.03,16.63
2016,7,18,6,0,476.0,41.0,4.1,14.0,121.0,33.08,23.5
2016,7,18,6,15,238.0,51.0,4.05,14.0,91.0,38.09,28.32
2016,7,18,6,30,0.0,61.0,4.0,14.0,61.0,50.11,39.23
2016,7,18,6,45,0.0,75.0,3.95,14.5,75.0,61.22,49.1
2016,7,18,7,0,0.0,89.0,3.9,15.0,89.0,72.25,58.7
2016,7,18,7,15,0.0,110.0,3.85,15.5,110.0,88.25,72.49
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,104.03,85.85
2016,7,18,7,45,0.0,125.5,3.8,16.5,125.5,100.94,82.72
2016,7,18,8,0,0.0,120.0,3.8,17.0,120.0,97.49,79.3
2016,7,18,8,15,26.0,189.0,3.75,17.0,205.5,140.21,110.24
2016,7,18,8,30,52.0,258.0,3.7,17.0,291.0,189.89,148.32
2016,7,18,8,45,98.5,291.0,3.7,17.5,359.0,225.49,173.54
2016,7,18,9,0,145.0,324.0,3.7,18.0,427.0,260.42,198.68
2016,7,18,9,15,86.0,309.5,3.7,18.0,371.5,256.59,198.2
2016,7,18,9,30,27.0,295.0,3.7,18.0,316.0,236.51,184.21
2016,7,18,9,45,128.0,345.0,3.75,18.5,451.0,312.99,241.85
2016,7,18,10,0,229.0,395.0,3.8,19.0,586.0,406.7,312.6
2016,7,18,10,15,149.0,399.5,3.85,19.0,525.5,389.02,300.07
2016,7,18,10,30,69.0,404.0,3.9,19.0,465.0,363.19,280.53
2016,7,18,10,45,494.0,250.5,3.95,19.5,703.0,511.49,397.08
2016,7,18,11,0,919.0,97.0,4.0,20.0,941.0,688.83,532.82
2016,7,18,11,15,607.5,272.5,4.05,20.0,834.0,665.81,511.69
2016,7,18,11,30,296.0,448.0,4.1,20.0,727.0,608.76,464.83
2016,7,18,11,45,366.0,422.0,4.15,20.0,770.0,661.29,505.25
2016,7,18,12,0,436.0,396.0,4.2,20.0,813.0,723.03,551.35
2016,7,18,12,15,682.5,247.0,4.25,20.0,900.0,824.98,630.57
2016,7,18,12,30,929.0,98.0,4.3,20.0,987.0,913.66,694.12
2016,7,18,12,45,933.5,94.0,4.35,20.0,981.0,939.35,711.66
2016,7,18,13,0,938.0,90.0,4.4,20.0,975.0,961.6,727.29
2016,7,18,13,15,935.5,89.5,4.4,20.0,961.0,977.12,738.13
2016,7,18,13,30,933.0,89.0,4.4,20.0,947.0,988.82,746.53
2016,7,18,13,45,931.5,87.0,4.45,20.0,926.0,996.1,752.51
2016,7,18,14,0,930.0,85.0,4.5,20.0,905.0,999.46,755.99
2016,7,18,14,15,925.0,84.0,4.5,20.0,877.5,996.57,754.91
2016,7,18,14,30,920.0,83.0,4.5,20.0,850.0,989.82,751.36
2016,7,18,14,45,914.5,80.5,4.5,20.0,816.5,977.13,743.89
2016,7,18,15,0,909.0,78.0,4.5,20.0,783.0,960.7,733.97
2016,7,18,15,15,899.5,77.0,4.5,19.5,743.5,938.61,721.62
2016,7,18,15,30,890.0,76.0,4.5,19.0,704.0,913.22,706.94
2016,7,18,15,45,879.5,73.5,4.5,19.0,661.0,882.06,686.72
2016,7,18,16,0,869.0,71.0,4.5,19.0,618.0,847.98,664.32
2016,7,18,16,15,853.0,69.0,4.55,18.5,570.5,807.2,638.41
2016,7,18,16,30,837.0,67.0,4.6,18.0,523.0,764.35,610.49
2016,7,18,16,45,816.5,64.0,4.65,18.0,473.5,715.02,575.95
2016,7,18,17,0,796.0,61.0,4.7,18.0,424.0,664.56,539.85
2016,7,18,17,15,767.0,58.0,4.75,17.5,373.0,613.16,503.12
2016,7,18,17,30,738.0,55.0,4.8,17.0,322.0,555.84,458.64
2016,7,18,17,45,696.5,51.0,4.9,17.0,272.0,490.49,405.11
2016,7,18,18,0,655.0,47.0,5.0,17.0,222.0,427.42,351.39
2016,7,18,18,15,592.0,42.0,4.95,16.5,174.0,355.32,288.82
2016,7,18,18,30,529.0,37.0,4.9,16.0,126.0,288.62,228.84
2016,7,18,18,45,422.5,29.0,4.85,15.5,85.5,211.2,158.83
2016,7,18,19,0,316.0,21.0,4.8,15.0,45.0,139.91,74.17
2016,7,18,19,15,158.0,10.5,4.65,14.5,22.5,50.1,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,10.5,3.25,13.0,21.5,8.96,0.0
2016,7,19,5,30,315.0,21.0,3.3,13.0,43.0,17.34,4.6
2016,7,19,5,45,422.5,28.5,3.4,13.5,83.5,25.36,16.02
2016,7,19,6,0,530.0,36.0,3.5,14.0,124.0,31.82,22.37
2016,7,19,6,15,265.0,56.0,3.45,14.0,100.0,41.88,31.67
2016,7,19,6,30,0.0,76.0,3.4,14.0,76.0,60.98,48.9
2016,7,19,6,45,0.0,94.0,3.4,14.5,94.0,74.81,61.15
2016,7,19,7,0,0.0,112.0,3.4,15.0,112.0,88.53,73.05
2016,7,19,7,15,7.0,134.5,3.4,15.5,137.5,105.28,87.37
2016,7,19,7,30,14.0,157.0,3.4,16.0,163.0,121.85,101.29
2016,7,19,7,45,26.5,184.0,3.45,16.5,197.5,134.37,111.52
2016,7,19,8,0,39.0,211.0,3.5,17.0,232.0,151.44,125.47
2016,7,19,8,15,28.5,216.0,3.55,17.0,232.0,156.34,123.26
2016,7,19,8,30,18.0,221.0,3.6,17.0,232.0,172.93,135.93
2016,7,19,8,45,84.5,272.5,3.65,17.5,331.0,212.14,163.58
2016,7,19,9,0,151.0,324.0,3.7,18.0,430.0,261.72,199.51
2016,7,19,9,15,533.0,202.0,3.75,18.0,608.0,288.49,208.96
2016,7,19,9,30,915.0,80.0,3.8,18.0,786.0,372.02,269.49
2016,7,19,9,45,617.0,226.5,3.85,18.5,712.0,412.2,310.88
2016,7,19,10,0,319.0,373.0,3.9,19.0,638.0,428.02,327.98
2016,7,19,10,15,624.5,232.0,3.95,19.0,773.5,499.86,384.3
2016,7,19,10,30,930.0,91.0,4.0,19.0,909.0,597.6,461.74
2016,7,19,10,45,932.0,93.0,4.05,19.0,930.0,648.62,502.48
2016,7,19,11,0,934.0,95.0,4.1,19.0,951.0,697.55,540.84
2016,7,19,11,15,937.0,95.0,4.1,19.0,966.0,743.22,575.82
2016,7,19,11,30,940.0,95.0,4.1,19.0,981.0,786.47,607.23
2016,7,19,11,45,942.0,95.0,4.2,19.5,989.0,826.36,634.29
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,863.43,659.16
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,895.83,681.69
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,924.98,702.0
2016,7,19,12,45,937.5,98.0,4.45,20.0,988.0,947.69,718.02
2016,7,19,13,0,931.0,101.0,4.5,20.0,979.0,966.71,731.61
2016,7,19,13,15,928.5,100.5,4.55,20.0,964.5,982.35,743.02
2016,7,19,13,30,926.0,100.0,4.6,20.0,950.0,994.2,751.97
2016,7,19,13,45,925.5,97.0,4.7,20.5,929.0,1001.62,756.99
2016,7,19,14,0,925.0,94.0,4.8,21.0,908.0,1005.11,759.46
2016,7,19,14,15,918.5,93.0,4.85,20.5,879.5,1000.92,759.42
2016,7,19,14,30,912.0,92.0,4.9,20.0,851.0,992.89,756.89
2016,7,19,14,45,907.0,89.0,5.0,20.0,817.5,980.36,750.25
2016,7,19,15,0,902.0,86.0,5.1,20.0,784.0,964.08,741.07
2016,7,19,15,15,891.5,84.5,5.1,20.0,744.0,940.7,726.21
2016,7,19,15,30,881.0,83.0,5.1,20.0,704.0,914.05,709.09
2016,7,19,15,45,870.5,80.0,5.2,20.0,660.5,882.59,689.11
2016,7,19,16,0,860.0,77.0,5.3,20.0,617.0,848.24,666.83
2016,7,19,16,15,843.0,74.5,5.3,19.5,569.5,806.33,639.48
2016,7,19,16,30,826.0,72.0,5.3,19.0,522.0,762.43,610.21
2016,7,19,16,45,806.5,68.5,5.35,19.0,472.5,713.69,575.79
2016,7,19,17,0,787.0,65.0,5.4,19.0,423.0,670.04,544.62
2016,7,19,17,15,757.0,61.5,5.35,18.5,372.0,611.45,501.76
2016,7,19,17,30,727.0,58.0,5.3,18.0,321.0,553.22,456.03
2016,7,19,17,45,686.5,53.5,5.25,17.5,270.5,488.26,403.2
2016,7,19,18,0,646.0,49.0,5.2,17.0,220.0,425.49,350.1
2016,7,19,18,15,581.5,43.5,5.05,16.5,172.5,352.38,286.51
2016,7,19,18,30,517.0,38.0,4.9,16.0,125.0,284.84,225.77
2016,7,19,18,45,411.5,30.0,4.75,15.5,84.0,208.69,156.62
2016,7,19,19,0,306.0,22.0,4.6,15.0,43.0,137.59,69.29
2016,7,19,19,15,153.0,11.0,4.5,15.0,21.5,49.3,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.5,10.0,3.35,13.5,20.5,8.54,0.0
2016,7,20,5,30,315.0,20.0,3.5,14.0,41.0,16.5,3.33
2016,7,20,5,45,422.0,28.0,3.65,14.5,81.5,24.94,15.51
2016,7,20,6,0,529.0,36.0,3.8,15.0,122.0,31.85,22.27
2016,7,20,6,15,593.5,41.0,3.75,15.0,170.0,35.88,26.21
2016,7,20,6,30,658.0,46.0,3.7,15.0,218.0,39.93,30.02
2016,7,20,6,45,700.0,50.0,3.7,15.5,269.0,42.99,32.73
2016,7,20,7,0,742.0,54.0,3.7,16.0,320.0,46.02,35.31
2016,7,20,7,15,772.5,57.5,3.65,16.0,371.5,48.51,37.42
2016,7,20,7,30,803.0,61.0,3.6,16.0,423.0,58.03,45.68
2016,7,20,7,45,824.5,63.5,3.55,16.5,473.0,60.31,47.41
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,62.48,49.04
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.5,73.79,47.93
2016,7,20,8,30,880.0,70.0,3.4,18.0,620.0,132.37,70.69
2016,7,20,8,45,893.0,71.5,3.4,18.5,664.5,191.71,111.56
2016,7,20,9,0,906.0,73.0,3.4,19.0,709.0,252.05,161.27
2016,7,20,9,15,916.0,74.5,3.4,19.0,749.5,312.33,214.49
2016,7,20,9,30,926.0,76.0,3.4,19.0,790.0,372.75,268.41
2016,7,20,9,45,924.5,82.5,3.4,19.5,822.5,432.46,320.57
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,490.59,369.87
2016,7,20,10,15,929.0,90.0,3.45,20.0,884.0,546.35,416.58
2016,7,20,10,30,935.0,91.0,3.5,20.0,913.0,600.83,460.96
2016,7,20,10,45,941.5,91.0,3.55,20.5,936.0,653.27,501.65
2016,7,20,11,0,948.0,91.0,3.6,21.0,959.0,703.98,539.87
2016,7,20,11,15,951.0,91.5,3.65,21.0,974.0,750.72,575.28
2016,7,20,11,30,954.0,92.0,3.7,21.0,989.0,795.02,606.99
2016,7,20,11,45,957.0,91.0,3.8,21.5,997.5,835.38,633.97
2016,7,20,12,0,960.0,90.0,3.9,22.0,1006.0,872.9,658.78
2016,7,20,12,15,960.0,90.0,4.0,22.0,1006.5,905.78,681.58
2016,7,20,12,30,960.0,90.0,4.1,22.0,1007.0,935.35,702.13
2016,7,20,12,45,959.5,89.5,4.25,22.0,999.5,960.53,720.03
2016,7,20,13,0,959.0,89.0,4.4,22.0,992.0,982.08,735.56
2016,7,20,13,15,956.5,89.0,4.5,22.0,977.5,998.5,747.58
2016,7,20,13,30,954.0,89.0,4.6,22.0,963.0,1011.04,757.36
2016,7,20,13,45,950.5,88.0,4.75,22.0,941.5,1017.65,763.73
2016,7,20,14,0,947.0,87.0,4.9,22.0,920.0,1020.28,767.55
2016,7,20,14,15,941.5,86.0,5.0,22.0,891.5,1016.97,767.05
2016,7,20,14,30,936.0,85.0,5.1,22.0,863.0,1009.73,764.0
2016,7,20,14,45,929.0,83.5,5.25,22.0,828.5,996.63,757.41
2016,7,20,15,0,922.0,82.0,5.4,22.0,794.0,979.78,748.25
2016,7,20,15,15,912.0,80.5,5.45,21.5,754.0,956.49,735.36
2016,7,20,15,30,902.0,79.0,5.5,21.0,714.0,929.84,720.04
2016,7,20,15,45,889.0,77.5,5.6,21.0,669.5,897.33,699.29
2016,7,20,16,0,876.0,76.0,5.7,21.0,625.0,862.01,676.32
2016,7,20,16,15,859.5,73.5,5.7,20.5,577.0,819.99,648.97
2016,7,20,16,30,843.0,71.0,5.7,20.0,529.0,775.89,619.62
2016,7,20,16,45,820.5,68.5,5.75,19.5,478.0,725.36,585.04
2016,7,20,17,0,798.0,66.0,5.8,19.0,427.0,680.18,553.75
2016,7,20,17,15,767.0,62.5,5.8,18.5,375.5,620.36,509.99
2016,7,20,17,30,736.0,59.0,5.8,18.0,324.0,560.94,463.32
2016,7,20,17,45,692.5,54.5,5.8,17.5,272.5,493.67,408.5
2016,7,20,18,0,649.0,50.0,5.8,17.0,221.0,428.84,353.56
2016,7,20,18,15,583.0,44.5,5.65,16.5,172.5,354.69,288.85
2016,7,20,18,30,517.0,39.0,5.5,16.0,124.0,289.33,229.57
2016,7,20,18,45,408.5,30.5,5.4,16.0,83.0,208.55,156.05
2016,7,20,19,0,300.0,22.0,5.3,16.0,42.0,135.41,63.58
2016,7,20,19,15,150.0,11.0,5.2,15.5,21.0,48.59,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
