Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,3.95,13.5,20.0,8.54,0.0
2016,7,21,5,30,303.0,20.0,4.1,14.0,40.0,16.51,2.46
2016,7,21,5,45,413.5,28.5,4.35,14.5,80.5,23.34,14.08
2016,7,21,6,0,524.0,37.0,4.6,15.0,121.0,32.78,23.05
2016,7,21,6,15,381.5,63.5,4.6,15.0,136.5,48.05,36.94
2016,7,21,6,30,239.0,90.0,4.6,15.0,152.0,67.02,54.03
2016,7,21,6,45,253.5,109.0,4.6,15.5,188.0,79.75,65.26
2016,7,21,7,0,268.0,128.0,4.6,16.0,224.0,92.02,75.87
2016,7,21,7,15,533.5,95.0,4.5,16.5,322.5,68.39,54.82
2016,7,21,7,30,799.0,62.0,4.4,17.0,421.0,58.68,46.05
2016,7,21,7,45,821.5,64.5,4.3,17.5,471.5,60.96,47.79
2016,7,21,8,0,844.0,67.0,4.2,18.0,522.0,63.13,49.4
2016,7,21,8,15,860.5,69.0,4.1,18.0,570.0,74.17,48.34
2016,7,21,8,30,877.0,71.0,4.0,18.0,618.0,132.64,71.1
2016,7,21,8,45,890.0,72.5,3.9,18.5,662.5,191.9,111.93
2016,7,21,9,0,903.0,74.0,3.8,19.0,707.0,252.15,161.61
2016,7,21,9,15,913.0,75.0,3.75,19.0,747.0,311.97,214.54
2016,7,21,9,30,923.0,76.0,3.7,19.0,787.0,371.91,268.15
2016,7,21,9,45,929.5,78.0,3.7,19.5,821.5,431.15,319.98
2016,7,21,10,0,936.0,80.0,3.7,20.0,856.0,489.65,369.71
2016,7,21,10,15,942.0,81.0,3.75,20.0,885.0,546.09,417.14
2016,7,21,10,30,948.0,82.0,3.8,20.0,914.0,601.21,462.2
2016,7,21,10,45,953.5,82.0,3.9,20.5,936.5,653.65,503.22
2016,7,21,11,0,959.0,82.0,4.0,21.0,959.0,704.23,541.69
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.0,751.42,577.79
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,796.12,609.85
2016,7,21,11,45,967.5,83.0,4.35,21.5,999.0,837.32,637.75
2016,7,21,12,0,970.0,83.0,4.5,22.0,1007.0,875.64,663.65
2016,7,21,12,15,970.5,83.0,4.65,21.5,1007.5,909.2,689.01
2016,7,21,12,30,971.0,83.0,4.8,21.0,1008.0,939.43,712.23
2016,7,21,12,45,961.5,88.5,4.95,21.0,999.0,962.41,729.18
2016,7,21,13,0,952.0,94.0,5.1,21.0,990.0,981.51,743.6
2016,7,21,13,15,950.0,93.5,5.1,21.0,975.5,997.91,755.17
2016,7,21,13,30,948.0,93.0,5.1,21.0,961.0,1010.44,764.2
2016,7,21,13,45,948.0,90.0,5.15,21.0,940.5,1018.42,770.66
2016,7,21,14,0,948.0,87.0,5.2,21.0,920.0,1022.39,774.53
2016,7,21,14,15,942.5,86.0,5.15,20.5,892.0,1019.09,774.33
2016,7,21,14,30,937.0,85.0,5.1,20.0,864.0,1011.84,771.57
2016,7,21,14,45,933.5,82.0,5.1,20.0,830.0,1000.44,764.97
2016,7,21,15,0,930.0,79.0,5.1,20.0,796.0,985.16,755.79
2016,7,21,15,15,920.5,77.5,5.05,20.0,756.0,962.15,740.94
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,935.74,723.77
2016,7,21,15,45,901.5,73.0,5.0,20.0,672.0,904.33,703.4
2016,7,21,16,0,892.0,70.0,5.0,20.0,628.0,869.85,680.74
2016,7,21,16,15,875.5,68.0,5.0,19.5,579.5,827.83,653.69
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,783.69,624.63
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.5,733.39,589.45
2016,7,21,17,0,818.0,60.0,5.1,19.0,430.0,681.88,552.64
2016,7,21,17,15,788.0,57.0,5.1,18.5,377.5,622.96,510.02
2016,7,21,17,30,758.0,54.0,5.1,18.0,325.0,569.63,468.83
2016,7,21,17,45,715.5,50.5,5.1,17.5,273.5,503.14,414.96
2016,7,21,18,0,673.0,47.0,5.1,17.0,222.0,438.94,360.79
2016,7,21,18,15,608.5,41.5,4.95,16.5,173.5,364.31,295.86
2016,7,21,18,30,544.0,36.0,4.8,16.0,125.0,295.26,233.62
2016,7,21,18,45,432.0,28.0,4.7,15.5,83.5,211.81,157.98
2016,7,21,19,0,320.0,20.0,4.6,15.0,42.0,136.6,58.92
2016,7,21,19,15,160.0,10.0,4.5,14.5,21.0,50.43,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,153.5,9.5,3.75,13.5,19.5,8.11,0.0
2016,7,22,5,30,307.0,19.0,3.9,14.0,39.0,17.1,1.67
2016,7,22,5,45,417.0,27.5,4.05,14.5,79.5,24.54,15.01
2016,7,22,6,0,527.0,36.0,4.2,15.0,120.0,31.92,22.28
2016,7,22,6,15,593.5,41.5,4.1,15.5,168.5,36.37,26.56
2016,7,22,6,30,660.0,47.0,4.0,16.0,217.0,40.83,30.67
2016,7,22,6,45,703.5,51.5,3.95,16.5,268.5,44.27,33.72
2016,7,22,7,0,747.0,56.0,3.9,17.0,320.0,47.67,36.62
2016,7,22,7,15,778.0,59.0,3.8,17.0,372.0,49.73,38.35
2016,7,22,7,30,809.0,62.0,3.7,17.0,424.0,58.8,46.18
2016,7,22,7,45,831.5,65.0,3.65,17.5,475.5,61.44,48.22
2016,7,22,8,0,854.0,68.0,3.6,18.0,527.0,63.97,50.13
2016,7,22,8,15,871.0,70.0,3.55,18.5,575.5,74.92,48.92
2016,7,22,8,30,888.0,72.0,3.5,19.0,624.0,134.2,71.69
2016,7,22,8,45,901.0,74.0,3.5,19.5,669.5,194.6,113.13
2016,7,22,9,0,914.0,76.0,3.5,20.0,715.0,256.02,163.5
2016,7,22,9,15,924.0,77.5,3.5,20.5,755.5,316.99,216.71
2016,7,22,9,30,934.0,79.0,3.5,21.0,796.0,378.11,270.4
2016,7,22,9,45,931.5,86.0,3.55,21.5,829.0,438.46,322.78
2016,7,22,10,0,929.0,93.0,3.6,22.0,862.0,497.12,372.22
2016,7,22,10,15,935.0,94.0,3.65,22.0,891.0,553.43,419.03
2016,7,22,10,30,941.0,95.0,3.7,22.0,920.0,608.44,463.5
2016,7,22,10,45,946.5,95.0,3.75,22.5,942.5,660.78,503.83
2016,7,22,11,0,952.0,95.0,3.8,23.0,965.0,711.28,541.62
2016,7,22,11,15,955.0,95.5,3.9,23.0,980.5,758.4,577.24
2016,7,22,11,30,958.0,96.0,4.0,23.0,996.0,803.06,609.23
2016,7,22,11,45,960.0,95.5,4.1,23.5,1004.0,843.42,636.02
2016,7,22,12,0,962.0,95.0,4.2,24.0,1012.0,880.87,660.6
2016,7,22,12,15,962.0,95.0,4.3,24.0,1012.0,914.0,683.42
2016,7,22,12,30,962.0,95.0,4.4,24.0,1012.0,943.8,703.99
2016,7,22,12,45,960.0,95.5,4.55,24.0,1004.0,968.8,721.76
2016,7,22,13,0,958.0,96.0,4.7,24.0,996.0,990.12,737.48
2016,7,22,13,15,955.0,95.5,4.85,24.0,981.0,1005.74,749.5
2016,7,22,13,30,952.0,95.0,5.0,24.0,966.0,1017.44,759.04
2016,7,22,13,45,947.5,94.5,5.15,24.0,943.5,1023.73,765.08
2016,7,22,14,0,943.0,94.0,5.3,24.0,921.0,1026.02,768.58
2016,7,22,14,15,937.0,93.0,5.35,23.5,892.0,1022.36,768.94
2016,7,22,14,30,931.0,92.0,5.4,23.0,863.0,1014.76,766.76
2016,7,22,14,45,922.0,90.5,5.5,23.0,828.0,999.86,758.51
2016,7,22,15,0,913.0,89.0,5.6,23.0,793.0,981.26,747.76
2016,7,22,15,15,902.5,87.5,5.6,22.5,752.5,957.7,734.38
2016,7,22,15,30,892.0,86.0,5.6,22.0,712.0,930.82,718.62
2016,7,22,15,45,878.0,84.5,5.65,22.0,667.0,897.65,697.18
2016,7,22,16,0,864.0,83.0,5.7,22.0,622.0,861.76,673.62
2016,7,22,16,15,846.0,80.5,5.65,21.5,573.5,818.84,645.49
2016,7,22,16,30,828.0,78.0,5.6,21.0,525.0,781.54,621.13
2016,7,22,16,45,802.5,75.5,5.6,21.0,474.0,728.68,583.68
2016,7,22,17,0,777.0,73.0,5.6,21.0,423.0,674.99,544.97
2016,7,22,17,15,744.5,69.0,5.5,20.5,371.0,614.22,500.35
2016,7,22,17,30,712.0,65.0,5.4,20.0,319.0,553.99,453.27
2016,7,22,17,45,661.0,61.0,5.35,19.5,267.0,483.64,396.46
2016,7,22,18,0,610.0,57.0,5.3,19.0,215.0,419.52,342.53
2016,7,22,18,15,538.0,50.0,5.15,18.5,166.5,342.71,276.45
2016,7,22,18,30,466.0,43.0,5.0,18.0,118.0,272.54,214.16
2016,7,22,18,45,345.0,33.0,4.9,17.5,78.0,187.92,138.82
2016,7,22,19,0,224.0,23.0,4.8,17.0,38.0,111.21,41.82
2016,7,22,19,15,112.0,11.5,4.7,16.5,19.0,39.19,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,113.0,10.5,3.1,14.5,17.5,8.96,0.0
2016,7,23,5,30,226.0,21.0,3.1,15.0,35.0,17.37,0.44
2016,7,23,5,45,346.5,30.5,3.1,15.5,74.5,24.93,15.19
2016,7,23,6,0,467.0,40.0,3.1,16.0,114.0,32.44,22.61
2016,7,23,6,15,538.5,47.0,2.95,16.5,161.5,37.57,27.5
2016,7,23,6,30,610.0,54.0,2.8,17.0,209.0,42.66,32.16
2016,7,23,6,45,661.0,58.0,2.65,17.5,261.0,49.24,37.97
2016,7,23,7,0,712.0,62.0,2.5,18.0,313.0,52.06,40.34
2016,7,23,7,15,744.5,66.0,2.5,18.5,365.0,54.67,42.44
2016,7,23,7,30,777.0,70.0,2.5,19.0,417.0,57.23,44.44
2016,7,23,7,45,803.0,72.5,2.5,19.5,468.0,58.55,45.32
2016,7,23,8,0,829.0,75.0,2.5,20.0,519.0,68.28,53.43
2016,7,23,8,15,847.0,77.5,2.55,20.5,567.5,79.1,52.25
2016,7,23,8,30,865.0,80.0,2.6,21.0,616.0,137.56,74.64
2016,7,23,8,45,878.5,82.0,2.65,22.0,661.0,196.86,114.61
2016,7,23,9,0,892.0,84.0,2.7,23.0,706.0,257.22,163.09
2016,7,23,9,15,902.5,85.5,2.8,23.5,746.5,317.22,214.6
2016,7,23,9,30,913.0,87.0,2.9,24.0,787.0,377.42,266.66
2016,7,23,9,45,923.0,87.5,3.0,24.5,822.5,436.61,317.11
2016,7,23,10,0,933.0,88.0,3.1,25.0,858.0,495.42,365.87
2016,7,23,10,15,938.5,89.0,3.2,25.0,887.0,551.71,412.08
2016,7,23,10,30,944.0,90.0,3.3,25.0,916.0,606.64,455.96
2016,7,23,10,45,946.0,92.0,3.45,25.5,938.0,658.66,495.72
2016,7,23,11,0,948.0,94.0,3.6,26.0,960.0,708.55,532.82
2016,7,23,11,15,951.0,94.5,3.75,26.0,975.5,755.54,568.07
2016,7,23,11,30,954.0,95.0,3.9,26.0,991.0,800.08,599.73
2016,7,23,11,45,953.5,97.0,4.05,26.0,998.0,840.56,627.71
2016,7,23,12,0,953.0,99.0,4.2,26.0,1005.0,878.04,653.57
2016,7,23,12,15,953.5,99.0,4.35,26.0,1005.5,911.42,676.63
2016,7,23,12,30,954.0,99.0,4.5,26.0,1006.0,941.53,697.51
2016,7,23,12,45,951.0,100.0,4.65,26.0,998.5,965.99,714.94
2016,7,23,13,0,948.0,101.0,4.8,26.0,991.0,986.78,730.19
2016,7,23,13,15,945.5,100.5,4.9,26.0,976.5,1002.81,741.99
2016,7,23,13,30,943.0,100.0,5.0,26.0,962.0,1014.98,751.36
2016,7,23,13,45,940.0,98.5,5.1,26.0,940.5,1021.72,757.26
2016,7,23,14,0,937.0,97.0,5.2,26.0,919.0,1024.48,760.65
2016,7,23,14,15,931.5,96.0,5.2,25.5,890.5,1021.35,761.01
2016,7,23,14,30,926.0,95.0,5.2,25.0,862.0,1014.3,758.88
2016,7,23,14,45,918.5,93.5,5.25,25.0,827.0,1000.92,751.43
2016,7,23,15,0,911.0,92.0,5.3,25.0,792.0,983.82,741.55
2016,7,23,15,15,900.5,90.5,5.3,24.5,752.0,960.31,728.43
2016,7,23,15,30,890.0,89.0,5.3,24.0,712.0,933.48,712.97
2016,7,23,15,45,876.0,87.0,5.3,24.0,667.0,899.78,691.2
2016,7,23,16,0,862.0,85.0,5.3,24.0,622.0,863.35,667.37
2016,7,23,16,15,844.0,82.5,5.2,23.5,573.5,820.46,639.43
2016,7,23,16,30,826.0,80.0,5.1,23.0,525.0,783.29,615.31
2016,7,23,16,45,800.5,77.5,5.1,22.5,473.5,730.42,579.6
2016,7,23,17,0,775.0,75.0,5.1,22.0,422.0,676.72,542.47
2016,7,23,17,15,742.0,71.0,5.05,21.5,370.0,615.58,498.12
2016,7,23,17,30,709.0,67.0,5.0,21.0,318.0,555.02,451.32
2016,7,23,17,45,657.0,62.5,5.0,20.5,266.0,486.34,396.32
2016,7,23,18,0,605.0,58.0,5.0,20.0,214.0,418.55,339.97
2016,7,23,18,15,531.5,51.0,4.9,19.0,165.5,341.13,274.34
2016,7,23,18,30,458.0,44.0,4.8,18.0,117.0,270.48,212.28
2016,7,23,18,45,333.5,33.5,4.7,17.5,76.5,184.32,135.58
2016,7,23,19,0,209.0,23.0,4.6,17.0,36.0,105.91,33.47
2016,7,23,19,15,104.5,11.5,4.5,16.5,18.0,37.26,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,96.0,10.5,3.1,14.0,16.0,8.96,0.0
2016,7,24,5,30,192.0,21.0,3.1,14.0,32.0,17.37,0.0
2016,7,24,5,45,311.5,32.0,3.15,14.5,71.0,26.2,16.21
2016,7,24,6,0,431.0,43.0,3.2,15.0,110.0,34.88,24.81
2016,7,24,6,15,506.0,50.5,3.05,15.5,157.5,40.28,29.99
2016,7,24,6,30,581.0,58.0,2.9,16.0,205.0,45.64,34.92
2016,7,24,6,45,630.5,63.5,2.8,16.5,256.0,49.18,38.07
2016,7,24,7,0,680.0,69.0,2.7,17.0,307.0,52.67,41.05
2016,7,24,7,15,715.0,73.0,2.65,17.5,358.5,59.79,47.11
2016,7,24,7,30,750.0,77.0,2.6,18.0,410.0,62.14,48.91
2016,7,24,7,45,776.5,80.5,2.6,18.5,461.5,63.95,50.2
2016,7,24,8,0,803.0,84.0,2.6,19.0,513.0,65.69,51.42
2016,7,24,8,15,822.5,86.5,2.6,19.5,561.5,75.4,49.71
2016,7,24,8,30,842.0,89.0,2.6,20.0,610.0,141.53,79.02
2016,7,24,8,45,858.0,90.5,2.65,20.5,655.5,199.7,118.44
2016,7,24,9,0,874.0,92.0,2.7,21.0,701.0,259.22,166.65
2016,7,24,9,15,885.5,94.0,2.7,21.5,741.5,318.98,218.11
2016,7,24,9,30,897.0,96.0,2.7,22.0,782.0,379.1,270.15
2016,7,24,9,45,905.5,97.5,2.75,22.5,817.5,437.75,320.29
2016,7,24,10,0,914.0,99.0,2.8,23.0,853.0,495.9,368.59
2016,7,24,10,15,920.5,100.0,2.85,23.0,882.0,551.88,414.54
2016,7,24,10,30,927.0,101.0,2.9,23.0,911.0,606.63,458.21
2016,7,24,10,45,932.5,101.5,3.0,23.5,934.0,658.91,498.1
2016,7,24,11,0,938.0,102.0,3.1,24.0,957.0,709.39,535.54
2016,7,24,11,15,941.0,102.5,3.2,24.0,972.0,756.11,570.45
2016,7,24,11,30,944.0,103.0,3.3,24.0,987.0,800.4,601.98
2016,7,24,11,45,945.5,103.5,3.4,24.5,995.0,840.92,628.57
2016,7,24,12,0,947.0,104.0,3.5,25.0,1003.0,878.57,653.02
2016,7,24,12,15,947.0,104.0,3.65,25.0,1003.0,911.46,675.73
2016,7,24,12,30,947.0,104.0,3.8,25.0,1003.0,941.07,696.28
2016,7,24,12,45,944.5,104.0,4.0,25.0,995.0,964.99,713.38
2016,7,24,13,0,942.0,104.0,4.2,25.0,987.0,985.24,728.16
2016,7,24,13,15,939.0,103.5,4.35,25.0,972.0,1000.77,739.62
2016,7,24,13,30,936.0,103.0,4.5,25.0,957.0,1012.43,748.66
2016,7,24,13,45,930.5,102.5,4.65,25.0,934.5,1017.76,753.97
2016,7,24,14,0,925.0,102.0,4.8,25.0,912.0,1019.14,756.96
2016,7,24,14,15,918.5,101.0,4.85,24.5,883.0,1015.09,757.12
2016,7,24,14,30,912.0,100.0,4.9,24.0,854.0,1007.18,754.81
2016,7,24,14,45,902.0,99.0,5.0,24.0,818.5,992.08,746.61
2016,7,24,15,0,892.0,98.0,5.1,24.0,783.0,973.38,736.01
2016,7,24,15,15,880.5,96.0,5.1,23.5,742.5,948.7,722.03
2016,7,24,15,30,869.0,94.0,5.1,23.0,702.0,920.79,705.74
2016,7,24,15,45,852.5,92.5,5.1,23.0,656.5,885.91,683.04
2016,7,24,16,0,836.0,91.0,5.1,23.0,611.0,848.5,658.4
2016,7,24,16,15,816.5,88.5,5.05,22.5,562.5,813.55,636.31
2016,7,24,16,30,797.0,86.0,5.0,22.0,514.0,767.83,606.01
2016,7,24,16,45,770.0,82.5,4.95,21.5,462.5,713.57,568.8
2016,7,24,17,0,743.0,79.0,4.9,21.0,411.0,658.68,530.28
2016,7,24,17,15,708.0,75.0,4.85,20.5,359.5,597.38,485.23
2016,7,24,17,30,673.0,71.0,4.8,20.0,308.0,539.93,440.54
2016,7,24,17,45,624.5,65.0,4.75,19.5,257.0,470.6,384.81
2016,7,24,18,0,576.0,59.0,4.7,19.0,206.0,404.44,329.56
2016,7,24,18,15,502.0,51.5,4.6,18.5,158.5,327.63,263.75
2016,7,24,18,30,428.0,44.0,4.5,18.0,111.0,257.72,201.97
2016,7,24,18,45,312.0,32.5,4.45,17.5,72.0,175.45,128.33
2016,7,24,19,0,196.0,21.0,4.4,17.0,33.0,99.55,23.99
2016,7,24,19,15,98.0,10.5,4.3,16.5,16.5,34.74,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,8.54,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,16.5,0.0
2016,7,25,5,45,295.5,31.5,3.15,14.5,68.5,25.77,15.74
2016,7,25,6,0,414.0,43.0,3.2,15.0,107.0,34.87,24.77
2016,7,25,6,15,489.5,51.0,3.05,15.0,154.0,40.65,30.36
2016,7,25,6,30,565.0,59.0,2.9,15.0,201.0,46.37,35.71
2016,7,25,6,45,311.5,95.5,2.8,15.5,176.5,68.76,55.57
2016,7,25,7,0,58.0,132.0,2.7,16.0,152.0,98.62,81.62
2016,7,25,7,15,95.5,156.5,2.6,16.5,196.0,111.59,92.53
2016,7,25,7,30,133.0,181.0,2.5,17.0,240.0,127.07,105.39
2016,7,25,7,45,182.5,201.0,2.45,17.5,292.5,139.85,115.72
2016,7,25,8,0,232.0,221.0,2.4,18.0,345.0,144.69,119.19
2016,7,25,8,15,529.5,158.5,2.4,18.5,475.5,109.64,80.4
2016,7,25,8,30,827.0,96.0,2.4,19.0,606.0,136.86,76.04
2016,7,25,8,45,839.5,100.0,2.45,19.5,650.5,196.2,116.87
2016,7,25,9,0,852.0,104.0,2.5,20.0,695.0,263.08,171.11
2016,7,25,9,15,864.0,106.0,2.5,20.5,736.0,321.93,221.74
2016,7,25,9,30,876.0,108.0,2.5,21.0,777.0,381.2,273.01
2016,7,25,9,45,882.5,111.0,2.5,21.5,812.0,439.21,322.49
2016,7,25,10,0,889.0,114.0,2.5,22.0,847.0,496.54,369.95
2016,7,25,10,15,896.0,115.5,2.55,22.0,876.0,552.07,415.4
2016,7,25,10,30,903.0,117.0,2.6,22.0,905.0,606.48,458.69
2016,7,25,10,45,909.0,117.5,2.65,22.5,928.0,658.14,497.84
2016,7,25,11,0,915.0,118.0,2.7,23.0,951.0,708.12,534.6
2016,7,25,11,15,918.0,118.5,2.7,23.0,966.5,754.08,568.35
2016,7,25,11,30,921.0,119.0,2.7,23.0,982.0,797.68,599.19
2016,7,25,11,45,925.0,118.0,2.75,23.5,990.5,838.28,625.46
2016,7,25,12,0,929.0,117.0,2.8,24.0,999.0,876.22,649.69
2016,7,25,12,15,929.0,117.0,2.85,24.0,999.0,908.79,671.47
2016,7,25,12,30,929.0,117.0,2.9,24.0,999.0,938.15,691.12
2016,7,25,12,45,928.5,116.5,2.95,24.0,992.0,963.23,707.99
2016,7,25,13,0,928.0,116.0,3.0,24.0,985.0,984.79,722.62
2016,7,25,13,15,925.0,115.0,3.05,24.0,970.0,999.84,733.1
2016,7,25,13,30,922.0,114.0,3.1,24.0,955.0,1011.05,741.24
2016,7,25,13,45,921.0,111.0,3.2,24.0,934.0,1018.32,747.37
2016,7,25,14,0,920.0,108.0,3.3,24.0,913.0,1021.64,751.08
2016,7,25,14,15,913.5,107.0,3.35,24.0,884.0,1017.69,749.78
2016,7,25,14,30,907.0,106.0,3.4,24.0,855.0,1009.87,746.12
2016,7,25,14,45,902.0,102.5,3.45,24.0,820.5,997.04,739.27
2016,7,25,15,0,897.0,99.0,3.5,24.0,786.0,980.43,730.01
2016,7,25,15,15,885.5,97.0,3.45,23.5,745.5,955.66,716.06
2016,7,25,15,30,874.0,95.0,3.4,23.0,705.0,927.64,699.9
2016,7,25,15,45,863.0,91.5,3.4,23.0,660.5,895.3,679.69
2016,7,25,16,0,852.0,88.0,3.4,23.0,616.0,860.08,657.35
2016,7,25,16,15,833.0,85.5,3.35,22.5,567.0,824.91,635.82
2016,7,25,16,30,814.0,83.0,3.3,22.0,518.0,779.01,606.3
2016,7,25,16,45,791.5,79.0,3.25,21.5,467.0,726.97,571.77
2016,7,25,17,0,769.0,75.0,3.2,21.0,416.0,673.91,535.68
2016,7,25,17,15,734.5,70.5,3.15,20.5,364.0,611.25,491.06
2016,7,25,17,30,700.0,66.0,3.1,20.0,312.0,549.34,444.02
2016,7,25,17,45,652.5,60.5,3.05,19.5,260.5,482.43,391.07
2016,7,25,18,0,605.0,55.0,3.0,19.0,209.0,416.04,336.42
2016,7,25,18,15,531.5,48.0,2.9,18.5,160.5,338.56,270.78
2016,7,25,18,30,458.0,41.0,2.8,18.0,112.0,267.97,208.8
2016,7,25,18,45,339.5,30.5,2.75,17.5,72.5,184.14,133.58
2016,7,25,19,0,221.0,20.0,2.7,17.0,33.0,106.2,16.38
2016,7,25,19,15,110.5,10.0,2.6,16.5,16.5,37.65,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,92.5,9.5,0.75,14.5,14.5,8.11,0.0
2016,7,26,5,30,185.0,19.0,0.8,15.0,29.0,15.66,0.0
2016,7,26,5,45,301.5,30.5,0.85,15.5,67.0,24.97,14.91
2016,7,26,6,0,418.0,42.0,0.9,16.0,105.0,34.09,24.0
2016,7,26,6,15,492.5,50.0,0.85,16.5,152.0,39.9,29.54
2016,7,26,6,30,567.0,58.0,0.8,17.0,199.0,45.64,34.8
2016,7,26,6,45,616.0,64.5,0.8,17.5,249.5,49.91,38.59
2016,7,26,7,0,665.0,71.0,0.8,18.0,300.0,54.09,42.15
2016,7,26,7,15,700.5,75.5,0.8,18.5,352.0,56.57,44.13
2016,7,26,7,30,736.0,80.0,0.8,19.0,404.0,64.33,50.62
2016,7,26,7,45,761.0,84.5,0.85,20.0,454.5,66.74,52.3
2016,7,26,8,0,786.0,89.0,0.9,21.0,505.0,69.04,53.85
2016,7,26,8,15,806.0,92.0,0.9,21.5,554.0,78.64,52.16
2016,7,26,8,30,826.0,95.0,0.9,22.0,603.0,136.14,74.41
2016,7,26,8,45,839.5,98.0,0.95,23.0,647.5,194.92,113.69
2016,7,26,9,0,853.0,101.0,1.0,24.0,692.0,261.41,165.94
2016,7,26,9,15,865.0,103.0,1.05,24.5,733.0,320.36,215.21
2016,7,26,9,30,877.0,105.0,1.1,25.0,774.0,379.72,265.01
2016,7,26,9,45,884.5,107.5,1.15,25.5,808.5,437.86,313.01
2016,7,26,10,0,892.0,110.0,1.2,26.0,843.0,495.42,359.09
2016,7,26,10,15,898.5,111.5,1.3,26.5,872.5,550.89,402.37
2016,7,26,10,30,905.0,113.0,1.4,27.0,902.0,605.18,443.38
2016,7,26,10,45,910.0,114.0,1.5,27.5,924.0,656.75,481.23
2016,7,26,11,0,915.0,115.0,1.6,28.0,946.0,706.54,516.75
2016,7,26,11,15,918.0,115.5,1.75,28.0,961.5,752.53,550.26
2016,7,26,11,30,921.0,116.0,1.9,28.0,977.0,796.16,581.0
2016,7,26,11,45,923.0,116.0,2.1,28.5,985.0,836.04,607.14
2016,7,26,12,0,925.0,116.0,2.3,29.0,993.0,873.15,631.32
2016,7,26,12,15,925.0,116.0,2.4,29.0,993.0,905.61,652.86
2016,7,26,12,30,925.0,116.0,2.5,29.0,993.0,934.87,672.36
2016,7,26,12,45,920.0,118.0,2.65,29.0,984.5,958.07,688.46
2016,7,26,13,0,915.0,120.0,2.8,29.0,976.0,977.64,702.35
2016,7,26,13,15,912.0,119.5,2.9,28.5,961.0,993.02,714.7
2016,7,26,13,30,909.0,119.0,3.0,28.0,946.0,1004.64,724.81
2016,7,26,13,45,906.0,116.5,3.1,28.0,924.0,1010.45,729.91
2016,7,26,14,0,903.0,114.0,3.2,28.0,902.0,1012.35,732.66
2016,7,26,14,15,896.0,113.0,3.2,28.0,873.0,1007.97,730.73
2016,7,26,14,30,889.0,112.0,3.2,28.0,844.0,999.78,726.51
2016,7,26,14,45,881.5,109.5,3.25,28.0,809.5,985.81,719.05
2016,7,26,15,0,874.0,107.0,3.3,28.0,775.0,968.2,709.31
2016,7,26,15,15,862.0,105.0,3.25,27.5,734.5,943.39,695.55
2016,7,26,15,30,850.0,103.0,3.2,27.0,694.0,915.41,679.67
2016,7,26,15,45,835.5,100.0,3.2,27.0,649.0,890.82,665.02
2016,7,26,16,0,821.0,97.0,3.2,27.0,604.0,853.36,641.5
2016,7,26,16,15,801.0,93.5,3.15,26.5,555.5,808.23,613.44
2016,7,26,16,30,781.0,90.0,3.1,26.0,507.0,761.3,583.65
2016,7,26,16,45,755.5,86.0,3.05,25.5,456.0,708.04,548.69
2016,7,26,17,0,730.0,82.0,3.0,25.0,405.0,654.06,512.35
2016,7,26,17,15,694.0,77.5,2.9,24.0,353.5,594.97,471.17
2016,7,26,17,30,658.0,73.0,2.8,23.0,302.0,533.98,426.11
2016,7,26,17,45,607.5,66.5,2.7,22.5,251.0,463.4,370.97
2016,7,26,18,0,557.0,60.0,2.6,22.0,200.0,396.22,316.38
2016,7,26,18,15,483.0,51.5,2.5,21.0,153.0,319.08,252.47
2016,7,26,18,30,409.0,43.0,2.4,20.0,106.0,248.99,192.19
2016,7,26,18,45,293.5,31.0,2.3,19.5,67.5,167.43,119.55
2016,7,26,19,0,178.0,19.0,2.2,19.0,29.0,90.93,2.94
2016,7,26,19,15,89.0,9.5,2.1,18.5,14.5,31.58,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,43.5,8.0,1.2,16.0,10.0,6.83,0.0
2016,7,27,5,30,87.0,16.0,1.2,16.0,20.0,12.43,0.0
2016,7,27,5,45,179.0,31.5,1.25,16.5,54.0,24.28,14.1
2016,7,27,6,0,271.0,47.0,1.3,17.0,88.0,35.92,25.41
2016,7,27,6,15,340.5,60.0,1.25,17.5,131.0,45.39,34.17
2016,7,27,6,30,410.0,73.0,1.2,18.0,174.0,54.66,42.52
2016,7,27,6,45,466.5,81.5,1.2,18.5,222.0,62.07,49.03
2016,7,27,7,0,523.0,90.0,1.2,19.0,270.0,67.14,53.33
2016,7,27,7,15,562.0,97.5,1.2,19.5,319.0,71.1,56.53
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,74.89,59.5
2016,7,27,7,45,635.0,109.5,1.3,20.5,417.5,76.35,60.42
2016,7,27,8,0,669.0,114.0,1.4,21.0,467.0,77.75,61.28
2016,7,27,8,15,691.5,118.5,1.4,21.5,514.0,86.58,59.56
2016,7,27,8,30,714.0,123.0,1.4,22.0,561.0,139.16,80.97
2016,7,27,8,45,735.5,125.0,1.45,23.0,605.5,198.78,121.4
2016,7,27,9,0,757.0,127.0,1.5,24.0,650.0,253.68,164.31
2016,7,27,9,15,770.5,130.0,1.55,24.5,690.0,309.2,210.7
2016,7,27,9,30,784.0,133.0,1.6,25.0,730.0,365.57,257.99
2016,7,27,9,45,776.0,145.0,1.65,25.5,759.0,420.98,304.02
2016,7,27,10,0,768.0,157.0,1.7,26.0,788.0,474.47,347.09
2016,7,27,10,15,776.5,159.5,1.8,26.0,816.5,526.83,388.76
2016,7,27,10,30,785.0,162.0,1.9,26.0,845.0,578.58,428.89
2016,7,27,10,45,795.5,161.0,2.0,26.5,868.5,627.89,465.46
2016,7,27,11,0,806.0,160.0,2.1,27.0,892.0,676.23,500.37
2016,7,27,11,15,810.0,161.0,2.2,27.0,907.0,720.46,532.59
2016,7,27,11,30,814.0,162.0,2.3,27.0,922.0,762.75,562.93
2016,7,27,11,45,821.0,159.5,2.4,27.5,931.0,802.19,589.62
2016,7,27,12,0,828.0,157.0,2.5,28.0,940.0,839.41,613.47
2016,7,27,12,15,828.0,157.0,2.6,27.5,940.5,870.49,635.63
2016,7,27,12,30,828.0,157.0,2.7,27.0,941.0,898.57,655.95
2016,7,27,12,45,840.0,148.0,2.8,27.0,938.0,913.28,666.29
2016,7,27,13,0,852.0,139.0,2.9,27.0,935.0,937.56,683.11
2016,7,27,13,15,848.5,138.0,2.95,27.0,920.5,951.25,692.62
2016,7,27,13,30,845.0,137.0,3.0,27.0,906.0,961.37,700.0
2016,7,27,13,45,844.0,133.5,3.15,27.0,885.5,967.91,705.95
2016,7,27,14,0,843.0,130.0,3.3,27.0,865.0,970.77,709.62
2016,7,27,14,15,835.5,128.5,3.3,26.5,836.5,965.55,708.46
2016,7,27,14,30,828.0,127.0,3.3,26.0,808.0,956.75,705.09
2016,7,27,14,45,822.5,122.5,3.35,26.0,775.0,955.38,705.77
2016,7,27,15,0,817.0,118.0,3.4,26.0,742.0,937.91,695.76
2016,7,27,15,15,804.0,115.5,3.35,25.5,702.0,912.16,681.04
2016,7,27,15,30,791.0,113.0,3.3,25.0,662.0,883.41,664.26
2016,7,27,15,45,779.5,108.0,3.3,24.5,619.5,850.39,644.71
2016,7,27,16,0,768.0,103.0,3.3,24.0,577.0,814.71,623.1
2016,7,27,16,15,747.0,99.5,3.25,23.5,529.5,770.25,594.68
2016,7,27,16,30,726.0,96.0,3.2,23.0,482.0,724.22,564.68
2016,7,27,16,45,704.0,90.0,3.15,23.0,433.5,676.61,531.87
2016,7,27,17,0,682.0,84.0,3.1,23.0,385.0,624.86,495.35
2016,7,27,17,15,645.0,79.0,3.05,22.0,335.0,563.51,451.48
2016,7,27,17,30,608.0,74.0,3.0,21.0,285.0,503.44,406.44
2016,7,27,17,45,563.5,66.5,2.95,20.5,236.5,437.62,354.29
2016,7,27,18,0,519.0,59.0,2.9,20.0,188.0,374.75,302.45
2016,7,27,18,15,446.0,50.5,2.8,19.5,143.0,300.1,239.25
2016,7,27,18,30,373.0,42.0,2.7,19.0,98.0,232.49,180.17
2016,7,27,18,45,267.5,30.0,2.65,18.5,62.5,156.79,111.51
2016,7,27,19,0,162.0,18.0,2.6,18.0,27.0,84.32,0.0
2016,7,27,19,15,81.0,9.0,2.5,17.5,13.5,29.08,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,8.5,1.7,14.0,12.5,7.26,0.0
2016,7,28,5,30,178.0,17.0,1.7,14.0,25.0,13.96,0.0
2016,7,28,5,45,292.0,27.5,1.7,14.5,61.5,22.43,12.56
2016,7,28,6,0,406.0,38.0,1.7,15.0,98.0,30.74,21.1
2016,7,28,6,15,479.0,46.0,1.65,15.5,143.0,36.65,26.75
2016,7,28,6,30,552.0,54.0,1.6,16.0,188.0,42.46,32.1
2016,7,28,6,45,601.5,59.5,1.6,16.5,237.5,46.07,35.34
2016,7,28,7,0,651.0,65.0,1.6,17.0,287.0,49.64,38.4
2016,7,28,7,15,685.5,69.0,1.55,17.5,337.0,56.52,44.27
2016,7,28,7,30,720.0,73.0,1.5,18.0,387.0,58.93,46.14
2016,7,28,7,45,745.5,76.5,1.45,18.5,436.5,60.79,47.5
2016,7,28,8,0,771.0,80.0,1.4,19.0,486.0,62.58,48.77
2016,7,28,8,15,790.0,82.5,1.45,19.5,533.5,71.8,47.21
2016,7,28,8,30,809.0,85.0,1.5,20.0,581.0,136.06,75.74
2016,7,28,8,45,823.5,87.5,1.55,20.5,624.5,192.88,114.27
2016,7,28,9,0,838.0,90.0,1.6,21.0,668.0,250.93,161.14
2016,7,28,9,15,849.0,92.0,1.7,21.5,707.5,308.66,210.67
2016,7,28,9,30,860.0,94.0,1.8,22.0,747.0,366.72,260.76
2016,7,28,9,45,870.0,94.5,1.9,22.5,781.5,423.33,308.93
2016,7,28,10,0,880.0,95.0,2.0,23.0,816.0,479.62,355.52
2016,7,28,10,15,886.0,96.5,2.1,23.0,844.5,534.13,400.1
2016,7,28,10,30,892.0,98.0,2.2,23.0,873.0,587.43,442.52
2016,7,28,10,45,895.0,99.5,2.3,23.5,894.0,637.47,480.53
2016,7,28,11,0,898.0,101.0,2.4,24.0,915.0,685.58,516.06
2016,7,28,11,15,900.5,101.5,2.45,24.0,929.5,730.37,549.14
2016,7,28,11,30,903.0,102.0,2.5,24.0,944.0,772.79,578.89
2016,7,28,11,45,902.5,103.5,2.65,24.5,950.5,811.19,604.33
2016,7,28,12,0,902.0,105.0,2.8,25.0,957.0,846.72,627.69
2016,7,28,12,15,902.0,105.0,2.85,25.0,957.0,878.32,648.91
2016,7,28,12,30,902.0,105.0,2.9,25.0,957.0,906.77,668.03
2016,7,28,12,45,895.0,108.0,2.95,25.0,948.0,928.37,682.64
2016,7,28,13,0,888.0,111.0,3.0,25.0,939.0,946.36,695.0
2016,7,28,13,15,884.5,110.0,3.0,25.0,924.0,960.14,704.32
2016,7,28,13,30,881.0,109.0,3.0,25.0,909.0,970.23,711.34
2016,7,28,13,45,876.5,108.0,3.05,25.0,887.5,975.6,715.81
2016,7,28,14,0,872.0,107.0,3.1,25.0,866.0,977.21,717.99
2016,7,28,14,15,865.0,106.0,3.1,24.5,837.5,972.64,717.26
2016,7,28,14,30,858.0,105.0,3.1,24.0,809.0,964.39,714.27
2016,7,28,14,45,849.0,103.0,3.1,24.0,775.0,949.52,705.61
2016,7,28,15,0,840.0,101.0,3.1,24.0,741.0,931.2,694.76
2016,7,28,15,15,828.0,99.0,3.1,23.5,701.5,906.73,681.15
2016,7,28,15,30,816.0,97.0,3.1,23.0,662.0,879.23,665.43
2016,7,28,15,45,801.0,94.5,3.1,23.0,618.5,855.16,650.71
2016,7,28,16,0,786.0,92.0,3.1,23.0,575.0,818.65,627.23
2016,7,28,16,15,766.0,89.0,3.05,22.5,528.0,775.05,599.44
2016,7,28,16,30,746.0,86.0,3.0,22.0,481.0,729.8,570.01
2016,7,28,16,45,720.0,82.0,3.0,21.5,431.5,677.34,534.9
2016,7,28,17,0,694.0,78.0,3.0,21.0,382.0,624.34,498.49
2016,7,28,17,15,658.5,73.5,3.0,20.5,332.5,566.77,456.78
2016,7,28,17,30,623.0,69.0,3.0,20.0,283.0,507.69,411.56
2016,7,28,17,45,573.0,63.0,3.0,19.5,234.5,439.64,357.45
2016,7,28,18,0,523.0,57.0,3.0,19.0,186.0,375.06,303.97
2016,7,28,18,15,450.0,48.5,2.85,18.5,141.0,300.18,240.17
2016,7,28,18,30,377.0,40.0,2.7,18.0,96.0,232.4,180.56
2016,7,28,18,45,267.5,28.5,2.55,18.0,60.5,155.5,109.71
2016,7,28,19,0,158.0,17.0,2.4,18.0,25.0,81.54,0.0
2016,7,28,19,15,79.0,8.5,2.25,17.5,12.5,28.15,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.5,2.1,15.0,10.0,6.4,0.0
2016,7,29,5,30,99.0,15.0,2.1,15.0,20.0,11.69,0.0
2016,7,29,5,45,192.0,29.5,2.15,15.5,52.5,22.82,12.61
2016,7,29,6,0,285.0,44.0,2.2,16.0,85.0,33.78,23.58
2016,7,29,6,15,356.5,55.5,2.15,16.0,128.0,42.26,31.57
2016,7,29,6,30,428.0,67.0,2.1,16.0,171.0,52.17,40.65
2016,7,29,6,45,480.0,76.0,2.05,16.5,218.0,57.95,45.81
2016,7,29,7,0,532.0,85.0,2.0,17.0,265.0,63.53,50.62
2016,7,29,7,15,570.5,91.5,1.95,17.5,314.0,66.9,53.35
2016,7,29,7,30,609.0,98.0,1.9,18.0,363.0,70.14,55.9
2016,7,29,7,45,641.5,102.5,1.9,19.0,412.0,71.78,56.9
2016,7,29,8,0,674.0,107.0,1.9,20.0,461.0,73.36,57.82
2016,7,29,8,15,696.5,111.5,1.95,20.0,507.5,82.4,56.52
2016,7,29,8,30,719.0,116.0,2.0,20.0,554.0,135.34,78.46
2016,7,29,8,45,740.5,117.0,2.05,20.5,598.5,194.22,119.08
2016,7,29,9,0,762.0,118.0,2.1,21.0,643.0,248.79,162.81
2016,7,29,9,15,775.5,121.0,2.1,21.5,682.5,304.68,210.41
2016,7,29,9,30,789.0,124.0,2.1,22.0,722.0,361.41,258.89
2016,7,29,9,45,807.0,122.0,2.15,22.5,758.5,416.65,305.46
2016,7,29,10,0,825.0,120.0,2.2,23.0,795.0,474.43,352.68
2016,7,29,10,15,832.5,121.5,2.25,23.0,823.5,527.07,395.55
2016,7,29,10,30,840.0,123.0,2.3,23.0,852.0,578.76,436.51
2016,7,29,10,45,850.5,121.0,2.4,23.5,875.5,628.38,474.23
2016,7,29,11,0,861.0,119.0,2.5,24.0,899.0,676.81,510.07
2016,7,29,11,15,865.0,119.5,2.55,24.0,914.0,721.29,542.96
2016,7,29,11,30,869.0,120.0,2.6,24.0,929.0,763.64,573.3
2016,7,29,11,45,875.0,118.0,2.65,24.5,938.0,803.13,598.96
2016,7,29,12,0,881.0,116.0,2.7,25.0,947.0,840.23,622.76
2016,7,29,12,15,881.0,116.0,2.75,25.0,947.5,871.36,643.66
2016,7,29,12,30,881.0,116.0,2.8,25.0,948.0,899.42,662.52
2016,7,29,12,45,885.0,112.5,2.9,25.0,942.5,924.67,679.94
2016,7,29,13,0,889.0,109.0,3.0,25.0,937.0,946.62,695.25
2016,7,29,13,15,886.5,108.5,3.05,25.0,922.5,961.83,705.86
2016,7,29,13,30,884.0,108.0,3.1,25.0,908.0,973.38,714.23
2016,7,29,13,45,881.5,105.5,3.2,25.0,887.5,979.18,719.35
2016,7,29,14,0,879.0,103.0,3.3,25.0,867.0,981.17,722.14
2016,7,29,14,15,872.5,102.0,3.3,24.5,839.0,977.01,721.69
2016,7,29,14,30,866.0,101.0,3.3,24.0,811.0,969.14,718.95
2016,7,29,14,45,858.5,99.0,3.3,24.0,777.0,955.59,711.15
2016,7,29,15,0,851.0,97.0,3.3,24.0,743.0,938.52,701.11
2016,7,29,15,15,839.5,95.0,3.25,23.5,703.5,914.26,687.3
2016,7,29,15,30,828.0,93.0,3.2,23.0,664.0,886.91,671.37
2016,7,29,15,45,813.5,90.5,3.2,23.0,620.5,853.38,650.12
2016,7,29,16,0,799.0,88.0,3.2,23.0,577.0,826.27,633.24
2016,7,29,16,15,779.5,85.0,3.15,22.5,530.0,782.64,605.4
2016,7,29,16,30,760.0,82.0,3.1,22.0,483.0,737.29,575.94
2016,7,29,16,45,733.0,79.0,3.1,21.5,433.5,684.68,540.76
2016,7,29,17,0,706.0,76.0,3.1,21.0,384.0,631.56,504.29
2016,7,29,17,15,670.5,71.5,3.05,20.5,334.0,573.26,462.06
2016,7,29,17,30,635.0,67.0,3.0,20.0,284.0,513.59,416.27
2016,7,29,17,45,582.5,61.5,2.95,19.5,234.5,444.02,360.85
2016,7,29,18,0,530.0,56.0,2.9,19.0,185.0,378.15,306.25
2016,7,29,18,15,456.5,47.5,2.7,18.5,140.0,302.6,241.82
2016,7,29,18,30,383.0,39.0,2.5,18.0,95.0,234.23,181.6
2016,7,29,18,45,267.5,27.5,2.4,18.0,59.5,154.72,107.85
2016,7,29,19,0,152.0,16.0,2.3,18.0,24.0,78.09,0.0
2016,7,29,19,15,76.0,8.0,2.15,17.5,12.0,26.95,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.0,6.4,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,22.0,12.25,0.0
2016,7,30,5,45,279.0,26.5,2.15,14.5,58.0,21.63,11.51
2016,7,30,6,0,397.0,38.0,2.3,15.0,94.0,30.82,21.08
2016,7,30,6,15,472.0,46.0,2.3,15.5,139.5,36.71,26.75
2016,7,30,6,30,547.0,54.0,2.3,16.0,185.0,42.53,32.13
2016,7,30,6,45,288.0,88.0,2.3,16.5,158.5,63.58,50.77
2016,7,30,7,0,29.0,122.0,2.3,17.0,132.0,91.89,75.45
2016,7,30,7,15,18.0,133.0,2.25,17.5,139.5,103.71,85.37
2016,7,30,7,30,7.0,144.0,2.2,18.0,147.0,112.44,92.46
2016,7,30,7,45,13.0,165.5,2.2,18.5,172.5,128.27,105.49
2016,7,30,8,0,19.0,187.0,2.2,19.0,198.0,143.94,118.17
2016,7,30,8,15,81.5,229.0,2.2,19.5,278.0,164.44,128.1
2016,7,30,8,30,144.0,271.0,2.2,20.0,358.0,197.34,148.9
2016,7,30,8,45,179.0,291.0,2.25,20.5,408.5,230.57,171.71
2016,7,30,9,0,214.0,311.0,2.3,21.0,459.0,268.46,199.44
2016,7,30,9,15,540.5,203.0,2.35,21.5,605.0,294.86,210.35
2016,7,30,9,30,867.0,95.0,2.4,22.0,751.0,370.8,264.82
2016,7,30,9,45,879.5,94.5,2.5,22.5,786.5,428.23,313.82
2016,7,30,10,0,892.0,94.0,2.6,23.0,822.0,485.58,361.5
2016,7,30,10,15,898.5,95.5,2.65,23.0,851.0,541.15,407.03
2016,7,30,10,30,905.0,97.0,2.7,23.0,880.0,595.54,450.34
2016,7,30,10,45,910.5,97.5,2.8,23.5,902.5,647.09,489.64
2016,7,30,11,0,916.0,98.0,2.9,24.0,925.0,696.87,526.55
2016,7,30,11,15,919.0,98.5,2.95,24.0,940.0,742.92,560.7
2016,7,30,11,30,922.0,99.0,3.0,24.0,955.0,786.59,591.23
2016,7,30,11,45,924.0,99.0,3.05,24.0,963.0,826.45,618.32
2016,7,30,12,0,926.0,99.0,3.1,24.0,971.0,863.51,643.38
2016,7,30,12,15,926.5,99.0,3.1,24.0,971.5,896.29,665.16
2016,7,30,12,30,927.0,99.0,3.1,24.0,972.0,925.85,684.74
2016,7,30,12,45,917.0,104.0,3.1,24.0,962.0,947.21,698.87
2016,7,30,13,0,907.0,109.0,3.1,24.0,952.0,964.75,710.59
2016,7,30,13,15,904.0,108.5,3.05,24.0,937.5,979.81,720.39
2016,7,30,13,30,901.0,108.0,3.0,24.0,923.0,991.12,727.81
2016,7,30,13,45,899.5,105.5,3.0,24.0,902.5,998.05,732.91
2016,7,30,14,0,898.0,103.0,3.0,24.0,882.0,1001.12,735.66
2016,7,30,14,15,892.0,102.0,2.95,23.5,853.5,997.46,735.16
2016,7,30,14,30,886.0,101.0,2.9,23.0,825.0,990.01,732.36
2016,7,30,14,45,882.0,97.0,2.9,23.0,792.0,977.51,725.37
2016,7,30,15,0,878.0,93.0,2.9,23.0,759.0,961.26,716.02
2016,7,30,15,15,867.0,91.5,2.85,22.5,719.0,937.53,702.71
2016,7,30,15,30,856.0,90.0,2.8,22.0,679.0,910.61,687.26
2016,7,30,15,45,847.5,85.5,2.8,22.0,636.0,879.47,667.93
2016,7,30,16,0,839.0,81.0,2.8,22.0,593.0,845.33,646.42
2016,7,30,16,15,820.5,78.5,2.85,21.5,545.0,802.28,619.94
2016,7,30,16,30,802.0,76.0,2.9,21.0,497.0,765.15,597.18
2016,7,30,16,45,783.5,71.0,2.95,20.5,447.5,715.1,564.41
2016,7,30,17,0,765.0,66.0,3.0,20.0,398.0,663.78,529.83
2016,7,30,17,15,731.5,62.5,3.0,19.5,346.5,602.93,486.7
2016,7,30,17,30,698.0,59.0,3.0,19.0,295.0,542.78,440.95
2016,7,30,17,45,655.0,53.5,3.05,18.5,245.0,475.66,387.65
2016,7,30,18,0,612.0,48.0,3.1,18.0,195.0,411.07,333.93
2016,7,30,18,15,539.5,41.0,3.05,17.5,148.0,333.18,267.18
2016,7,30,18,30,467.0,34.0,3.0,17.0,101.0,265.57,206.51
2016,7,30,18,45,350.0,24.5,2.95,16.5,63.5,183.01,126.88
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,102.68,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,37.29,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
