Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,106.0,7.0,2.45,13.5,11.5,5.97,0.0
2016,7,31,5,30,212.0,14.0,2.5,14.0,23.0,11.95,0.0
2016,7,31,5,45,334.0,24.0,2.65,14.5,60.0,19.65,9.71
2016,7,31,6,0,456.0,34.0,2.8,15.0,97.0,27.71,18.35
2016,7,31,6,15,530.0,40.5,2.75,15.5,144.0,32.6,23.11
2016,7,31,6,30,604.0,47.0,2.7,16.0,191.0,40.73,30.53
2016,7,31,6,45,304.0,79.5,2.65,16.5,152.5,57.83,45.7
2016,7,31,7,0,4.0,112.0,2.6,17.0,114.0,87.86,71.94
2016,7,31,7,15,19.0,136.5,2.45,17.0,145.0,105.96,87.52
2016,7,31,7,30,34.0,161.0,2.3,17.0,176.0,118.71,98.26
2016,7,31,7,45,67.5,191.0,2.2,17.5,224.5,138.17,114.37
2016,7,31,8,0,101.0,221.0,2.1,18.0,273.0,157.07,129.71
2016,7,31,8,15,195.0,237.0,2.0,18.5,351.0,163.75,126.99
2016,7,31,8,30,289.0,253.0,1.9,19.0,429.0,192.44,140.16
2016,7,31,8,45,573.0,171.0,1.85,19.5,552.5,200.83,131.82
2016,7,31,9,0,857.0,89.0,1.8,20.0,676.0,255.31,164.71
2016,7,31,9,15,868.5,91.0,1.8,20.5,716.5,314.59,215.74
2016,7,31,9,30,880.0,93.0,1.8,21.0,757.0,374.23,267.21
2016,7,31,9,45,870.0,104.0,1.8,21.5,786.5,432.33,316.73
2016,7,31,10,0,860.0,115.0,1.8,22.0,816.0,487.95,362.57
2016,7,31,10,15,867.5,116.5,1.8,22.0,845.0,542.62,406.68
2016,7,31,10,30,875.0,118.0,1.8,22.0,874.0,596.27,448.63
2016,7,31,10,45,875.0,122.0,1.8,22.5,895.0,646.05,485.57
2016,7,31,11,0,875.0,126.0,1.8,23.0,916.0,693.69,519.77
2016,7,31,11,15,878.5,126.5,1.85,23.0,931.0,738.68,552.6
2016,7,31,11,30,882.0,127.0,1.9,23.0,946.0,781.45,582.86
2016,7,31,11,45,883.5,128.0,1.95,23.0,953.5,820.67,609.13
2016,7,31,12,0,885.0,129.0,2.0,23.0,961.0,857.22,633.49
2016,7,31,12,15,885.0,129.0,2.05,23.0,961.0,888.77,654.48
2016,7,31,12,30,885.0,129.0,2.1,23.0,961.0,917.23,673.46
2016,7,31,12,45,895.0,121.5,2.2,23.5,957.5,944.74,691.03
2016,7,31,13,0,905.0,114.0,2.3,24.0,954.0,968.97,706.44
2016,7,31,13,15,901.5,113.5,2.35,23.5,938.5,983.61,717.99
2016,7,31,13,30,898.0,113.0,2.4,23.0,923.0,994.49,727.34
2016,7,31,13,45,897.0,109.5,2.5,23.0,902.0,1000.97,733.12
2016,7,31,14,0,896.0,106.0,2.6,23.0,881.0,1003.54,736.52
2016,7,31,14,15,889.0,105.0,2.65,23.0,852.0,998.92,734.89
2016,7,31,14,30,882.0,104.0,2.7,23.0,823.0,990.51,730.97
2016,7,31,14,45,876.0,100.5,2.8,23.0,789.0,976.67,724.02
2016,7,31,15,0,870.0,97.0,2.9,23.0,755.0,959.14,714.69
2016,7,31,15,15,858.5,95.0,2.95,22.5,714.5,934.5,701.56
2016,7,31,15,30,847.0,93.0,3.0,22.0,674.0,906.7,686.21
2016,7,31,15,45,835.0,89.5,3.1,21.5,630.0,873.75,667.47
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,838.05,646.48
2016,7,31,16,15,803.0,83.0,3.2,20.5,538.0,802.03,624.32
2016,7,31,16,30,783.0,80.0,3.2,20.0,490.0,755.35,594.04
2016,7,31,16,45,760.0,76.0,3.25,19.5,440.0,703.66,559.66
2016,7,31,17,0,737.0,72.0,3.3,19.0,390.0,651.1,523.64
2016,7,31,17,15,702.0,67.5,3.25,18.5,339.0,589.05,478.76
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,527.9,431.45
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,461.93,378.3
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,396.53,323.45
2016,7,31,18,15,497.5,43.5,3.0,16.5,141.5,318.85,256.55
2016,7,31,18,30,422.0,36.0,2.9,16.0,95.0,248.56,193.7
2016,7,31,18,45,303.0,25.5,2.85,15.5,59.0,166.65,113.86
2016,7,31,19,0,184.0,15.0,2.8,15.0,23.0,71.93,0.0
2016,7,31,19,15,92.0,7.5,2.7,15.0,11.5,30.82,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,2.05,14.0,10.5,5.97,0.0
2016,8,1,5,30,184.0,14.0,2.1,14.0,21.0,11.95,0.0
2016,8,1,5,45,309.5,24.0,2.15,14.5,57.0,19.63,9.44
2016,8,1,6,0,435.0,34.0,2.2,15.0,93.0,27.67,18.29
2016,8,1,6,15,510.0,40.5,2.15,15.0,139.0,32.53,23.09
2016,8,1,6,30,585.0,47.0,2.1,15.0,185.0,40.64,30.58
2016,8,1,6,45,300.0,81.5,2.1,15.5,153.5,59.23,47.13
2016,8,1,7,0,15.0,116.0,2.1,16.0,122.0,90.57,74.59
2016,8,1,7,15,24.0,138.0,2.05,16.5,148.0,106.92,88.51
2016,8,1,7,30,33.0,160.0,2.0,17.0,174.0,118.04,97.65
2016,8,1,7,45,38.5,182.0,2.0,17.5,200.5,132.58,109.57
2016,8,1,8,0,44.0,204.0,2.0,18.0,227.0,146.78,121.01
2016,8,1,8,15,45.0,223.5,1.95,18.5,249.5,160.34,125.56
2016,8,1,8,30,46.0,243.0,1.9,19.0,272.0,180.12,139.35
2016,8,1,8,45,458.5,160.5,1.85,19.5,473.0,177.72,118.51
2016,8,1,9,0,871.0,78.0,1.8,20.0,674.0,250.71,160.71
2016,8,1,9,15,882.0,80.0,1.85,20.0,714.0,310.6,212.88
2016,8,1,9,30,893.0,82.0,1.9,20.0,754.0,370.81,265.72
2016,8,1,9,45,893.0,87.5,2.0,20.5,787.0,429.45,316.21
2016,8,1,10,0,893.0,93.0,2.1,21.0,820.0,486.71,364.06
2016,8,1,10,15,900.0,94.5,2.2,21.0,849.0,542.73,410.14
2016,8,1,10,30,907.0,96.0,2.3,21.0,878.0,597.62,454.06
2016,8,1,10,45,912.0,96.5,2.4,21.5,900.5,649.09,493.39
2016,8,1,11,0,917.0,97.0,2.5,22.0,923.0,698.73,530.27
2016,8,1,11,15,920.5,97.5,2.55,22.0,938.5,745.29,564.81
2016,8,1,11,30,924.0,98.0,2.6,22.0,954.0,789.49,595.6
2016,8,1,11,45,926.0,98.0,2.7,22.5,962.0,829.52,621.95
2016,8,1,12,0,928.0,98.0,2.8,23.0,970.0,866.71,646.18
2016,8,1,12,15,928.0,98.0,2.9,23.0,970.0,899.18,668.4
2016,8,1,12,30,928.0,98.0,3.0,23.0,970.0,928.37,688.46
2016,8,1,12,45,925.0,99.0,3.1,23.0,962.0,952.36,705.11
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,972.72,719.47
2016,8,1,13,15,919.0,99.5,3.3,23.0,939.0,987.87,730.51
2016,8,1,13,30,916.0,99.0,3.4,23.0,924.0,999.2,739.17
2016,8,1,13,45,914.0,96.5,3.5,23.0,903.0,1005.57,744.71
2016,8,1,14,0,912.0,94.0,3.6,23.0,882.0,1008.0,747.8
2016,8,1,14,15,906.0,93.0,3.65,22.5,853.5,1004.15,747.97
2016,8,1,14,30,900.0,92.0,3.7,22.0,825.0,996.45,745.73
2016,8,1,14,45,893.5,89.5,3.8,22.0,790.5,982.82,738.51
2016,8,1,15,0,887.0,87.0,3.9,22.0,756.0,965.49,728.87
2016,8,1,15,15,876.0,85.5,3.9,21.5,716.0,941.45,715.45
2016,8,1,15,30,865.0,84.0,3.9,21.0,676.0,914.17,699.77
2016,8,1,15,45,852.0,81.5,3.95,21.0,631.5,880.86,678.7
2016,8,1,16,0,839.0,79.0,4.0,21.0,587.0,844.83,655.55
2016,8,1,16,15,820.5,76.5,3.95,20.5,539.0,801.62,627.73
2016,8,1,16,30,802.0,74.0,3.9,20.0,491.0,764.34,603.82
2016,8,1,16,45,776.5,71.0,3.9,19.5,441.0,711.17,567.78
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,657.28,530.35
2016,8,1,17,15,716.5,64.0,3.85,18.5,339.5,595.53,485.57
2016,8,1,17,30,682.0,60.0,3.8,18.0,288.0,534.63,438.27
2016,8,1,17,45,630.0,55.5,3.8,17.5,237.5,463.84,381.06
2016,8,1,18,0,578.0,51.0,3.8,17.0,187.0,399.71,326.78
2016,8,1,18,15,501.0,43.5,3.7,16.5,140.5,320.94,258.61
2016,8,1,18,30,424.0,36.0,3.6,16.0,94.0,249.73,194.56
2016,8,1,18,45,295.5,25.5,3.5,15.5,57.5,164.11,109.76
2016,8,1,19,0,167.0,15.0,3.4,15.0,21.0,66.49,0.0
2016,8,1,19,15,83.5,7.5,3.35,14.5,10.5,6.4,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,75.0,7.0,2.8,13.5,10.0,0.0,0.0
2016,8,2,5,30,150.0,14.0,2.9,14.0,20.0,11.95,0.0
2016,8,2,5,45,283.5,25.0,3.0,14.5,56.0,20.5,9.76
2016,8,2,6,0,417.0,36.0,3.1,15.0,92.0,29.36,19.69
2016,8,2,6,15,497.5,43.5,3.05,15.0,139.0,34.95,25.19
2016,8,2,6,30,578.0,51.0,3.0,15.0,186.0,40.51,30.43
2016,8,2,6,45,297.0,83.5,3.0,15.5,153.5,60.65,48.37
2016,8,2,7,0,16.0,116.0,3.0,16.0,121.0,90.5,74.56
2016,8,2,7,15,25.0,138.0,2.95,16.5,147.5,103.07,85.22
2016,8,2,7,30,34.0,160.0,2.9,17.0,174.0,117.98,97.71
2016,8,2,7,45,52.0,186.5,2.9,17.5,211.5,135.26,112.01
2016,8,2,8,0,70.0,213.0,2.9,18.0,249.0,152.09,125.7
2016,8,2,8,15,89.0,239.0,2.85,18.0,289.5,169.97,133.39
2016,8,2,8,30,108.0,265.0,2.8,18.0,330.0,198.43,152.52
2016,8,2,8,45,172.0,285.0,2.8,18.5,398.0,226.4,170.37
2016,8,2,9,0,236.0,305.0,2.8,19.0,466.0,270.15,201.88
2016,8,2,9,15,573.0,196.5,2.75,19.5,618.5,300.79,216.06
2016,8,2,9,30,910.0,88.0,2.7,20.0,771.0,381.81,274.95
2016,8,2,9,45,914.5,91.5,2.7,20.5,806.0,441.84,326.56
2016,8,2,10,0,919.0,95.0,2.7,21.0,841.0,500.92,375.87
2016,8,2,10,15,926.0,96.0,2.7,21.0,871.0,558.1,422.82
2016,8,2,10,30,933.0,97.0,2.7,21.0,901.0,614.08,467.39
2016,8,2,10,45,938.0,98.0,2.75,21.5,923.5,667.38,507.93
2016,8,2,11,0,943.0,99.0,2.8,22.0,946.0,718.8,545.86
2016,8,2,11,15,946.0,99.5,2.8,22.0,962.0,766.29,580.82
2016,8,2,11,30,949.0,100.0,2.8,22.0,978.0,811.3,611.75
2016,8,2,11,45,950.5,100.5,2.85,22.0,986.0,852.45,639.67
2016,8,2,12,0,952.0,101.0,2.9,22.0,994.0,890.65,665.46
2016,8,2,12,15,951.5,101.0,2.95,22.0,993.5,923.56,687.61
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,953.08,707.5
2016,8,2,12,45,945.0,103.5,3.05,22.5,984.0,976.4,721.92
2016,8,2,13,0,939.0,106.0,3.1,23.0,975.0,995.92,733.89
2016,8,2,13,15,935.5,105.5,3.15,23.0,959.0,1011.01,744.47
2016,8,2,13,30,932.0,105.0,3.2,23.0,943.0,1022.18,752.64
2016,8,2,13,45,927.0,104.0,3.3,23.0,920.0,1027.43,757.48
2016,8,2,14,0,922.0,103.0,3.4,23.0,897.0,1028.67,759.88
2016,8,2,14,15,915.0,101.5,3.45,23.0,867.5,1023.45,757.78
2016,8,2,14,30,908.0,100.0,3.5,23.0,838.0,1014.31,753.26
2016,8,2,14,45,898.5,98.5,3.6,23.0,802.0,998.89,745.05
2016,8,2,15,0,889.0,97.0,3.7,23.0,766.0,979.83,734.46
2016,8,2,15,15,876.5,95.5,3.8,22.5,724.5,954.42,720.96
2016,8,2,15,30,864.0,94.0,3.9,22.0,683.0,925.81,705.15
2016,8,2,15,45,847.0,92.0,4.0,22.0,637.0,889.55,682.46
2016,8,2,16,0,830.0,90.0,4.1,22.0,591.0,859.91,664.24
2016,8,2,16,15,809.0,87.0,4.15,21.5,541.5,813.78,634.94
2016,8,2,16,30,788.0,84.0,4.2,21.0,492.0,765.9,603.85
2016,8,2,16,45,758.0,81.0,4.3,20.5,440.5,709.56,565.86
2016,8,2,17,0,728.0,78.0,4.4,20.0,389.0,652.82,526.62
2016,8,2,17,15,690.0,73.5,4.4,19.5,336.5,591.95,482.07
2016,8,2,17,30,652.0,69.0,4.4,19.0,284.0,529.39,433.36
2016,8,2,17,45,590.5,63.5,4.45,18.5,232.5,453.19,371.85
2016,8,2,18,0,529.0,58.0,4.5,18.0,181.0,381.51,311.59
2016,8,2,18,15,445.5,49.0,4.45,17.5,135.0,300.09,241.34
2016,8,2,18,30,362.0,40.0,4.4,17.0,89.0,226.91,176.03
2016,8,2,18,45,227.0,27.5,4.35,16.5,53.5,139.16,89.82
2016,8,2,19,0,92.0,15.0,4.3,16.0,18.0,42.39,0.0
2016,8,2,19,15,46.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.5,14.0,8.5,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.5,14.0,17.0,11.95,0.0
2016,8,3,5,45,241.5,26.0,2.55,14.5,52.5,21.35,10.0
2016,8,3,6,0,377.0,38.0,2.6,15.0,88.0,31.0,21.05
2016,8,3,6,15,460.5,46.5,2.45,15.5,134.5,37.3,27.18
2016,8,3,6,30,544.0,55.0,2.3,16.0,181.0,43.53,32.97
2016,8,3,6,45,293.5,88.5,2.15,16.5,158.5,64.16,51.26
2016,8,3,7,0,43.0,122.0,2.0,17.0,136.0,91.69,75.27
2016,8,3,7,15,46.0,143.0,1.9,17.5,160.5,106.2,87.54
2016,8,3,7,30,49.0,164.0,1.8,18.0,185.0,120.42,99.32
2016,8,3,7,45,92.0,192.0,1.7,18.5,237.5,138.81,114.42
2016,8,3,8,0,135.0,220.0,1.6,19.0,290.0,149.95,123.13
2016,8,3,8,15,205.0,236.5,1.6,19.5,354.0,163.85,126.35
2016,8,3,8,30,275.0,253.0,1.6,20.0,418.0,191.78,139.47
2016,8,3,8,45,569.0,173.5,1.65,20.5,549.5,203.26,133.36
2016,8,3,9,0,863.0,94.0,1.7,21.0,681.0,261.55,168.77
2016,8,3,9,15,875.5,96.0,1.8,21.0,722.5,321.83,220.87
2016,8,3,9,30,888.0,98.0,1.9,21.0,764.0,382.59,273.76
2016,8,3,9,45,901.5,97.5,2.0,21.5,801.0,442.05,324.29
2016,8,3,10,0,915.0,97.0,2.1,22.0,838.0,501.51,373.4
2016,8,3,10,15,921.5,98.0,2.2,22.0,867.5,558.32,419.82
2016,8,3,10,30,928.0,99.0,2.3,22.0,897.0,613.88,463.98
2016,8,3,10,45,933.0,100.0,2.45,22.5,920.0,667.02,504.45
2016,8,3,11,0,938.0,101.0,2.6,23.0,943.0,718.29,542.46
2016,8,3,11,15,941.5,101.5,2.75,23.0,959.0,765.99,578.14
2016,8,3,11,30,945.0,102.0,2.9,23.0,975.0,811.27,610.02
2016,8,3,11,45,946.5,102.5,3.05,23.5,983.0,852.34,637.2
2016,8,3,12,0,948.0,103.0,3.2,24.0,991.0,890.46,662.23
2016,8,3,12,15,948.0,103.0,3.3,23.5,991.0,923.74,686.22
2016,8,3,12,30,948.0,103.0,3.4,23.0,991.0,953.65,708.08
2016,8,3,12,45,946.0,103.5,3.55,23.0,983.5,978.71,725.77
2016,8,3,13,0,944.0,104.0,3.7,23.0,976.0,1000.07,741.11
2016,8,3,13,15,941.5,103.5,3.85,23.0,960.5,1016.16,753.08
2016,8,3,13,30,939.0,103.0,4.0,23.0,945.0,1028.34,762.61
2016,8,3,13,45,934.0,102.0,4.15,23.0,922.5,1033.59,767.68
2016,8,3,14,0,929.0,101.0,4.3,23.0,900.0,1034.82,770.25
2016,8,3,14,15,922.0,100.0,4.35,22.5,870.5,1030.07,769.85
2016,8,3,14,30,915.0,99.0,4.4,22.0,841.0,1021.38,766.97
2016,8,3,14,45,906.0,97.5,4.5,21.5,805.0,1006.36,760.32
2016,8,3,15,0,897.0,96.0,4.6,21.0,769.0,987.63,751.45
2016,8,3,15,15,885.0,94.5,4.6,20.5,727.5,962.51,737.27
2016,8,3,15,30,873.0,93.0,4.6,20.0,686.0,934.14,720.77
2016,8,3,15,45,856.5,90.5,4.7,20.0,640.0,897.46,697.62
2016,8,3,16,0,840.0,88.0,4.8,20.0,594.0,858.2,672.32
2016,8,3,16,15,819.5,85.0,4.8,19.5,544.5,821.21,648.98
2016,8,3,16,30,799.0,82.0,4.8,19.0,495.0,773.32,617.14
2016,8,3,16,45,771.5,78.5,4.8,18.5,443.0,717.87,578.94
2016,8,3,17,0,744.0,75.0,4.8,18.0,391.0,661.81,539.28
2016,8,3,17,15,706.0,70.5,4.75,17.5,338.5,597.03,491.27
2016,8,3,17,30,668.0,66.0,4.7,17.0,286.0,536.62,443.42
2016,8,3,17,45,613.5,60.0,4.7,16.5,234.5,463.22,383.36
2016,8,3,18,0,559.0,54.0,4.7,16.0,183.0,393.71,324.09
2016,8,3,18,15,475.5,46.0,4.6,15.5,136.0,311.89,252.61
2016,8,3,18,30,392.0,38.0,4.5,15.0,89.0,238.27,185.85
2016,8,3,18,45,254.0,26.0,4.4,15.0,53.0,147.14,92.16
2016,8,3,19,0,116.0,14.0,4.3,15.0,17.0,49.26,0.0
2016,8,3,19,15,58.0,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,53.0,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,106.0,13.0,3.5,14.0,16.0,11.1,0.0
2016,8,4,5,45,245.5,25.0,3.55,14.5,51.5,20.53,8.93
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,30.23,20.32
2016,8,4,6,15,468.5,45.5,3.55,15.0,133.5,36.57,26.55
2016,8,4,6,30,552.0,54.0,3.5,15.0,180.0,42.83,32.46
2016,8,4,6,45,276.0,56.0,3.45,15.5,119.0,41.32,31.22
2016,8,4,7,0,0.0,58.0,3.4,16.0,58.0,48.02,37.13
2016,8,4,7,15,0.0,75.0,3.4,16.0,75.0,61.98,49.39
2016,8,4,7,30,0.0,92.0,3.4,16.0,92.0,75.31,60.95
2016,8,4,7,45,9.5,138.0,3.4,16.5,143.0,109.33,90.2
2016,8,4,8,0,19.0,184.0,3.4,17.0,194.0,141.66,117.42
2016,8,4,8,15,11.0,179.5,3.45,17.0,185.5,140.24,110.6
2016,8,4,8,30,3.0,175.0,3.5,17.0,177.0,139.15,109.36
2016,8,4,8,45,35.5,234.5,3.6,17.5,258.5,181.01,141.16
2016,8,4,9,0,68.0,294.0,3.7,18.0,340.0,233.2,180.82
2016,8,4,9,15,152.5,319.0,3.75,18.0,431.0,277.74,213.19
2016,8,4,9,30,237.0,344.0,3.8,18.0,522.0,339.01,259.78
2016,8,4,9,45,568.5,221.5,3.85,18.5,674.0,398.19,302.21
2016,8,4,10,0,900.0,99.0,3.9,19.0,826.0,497.11,378.79
2016,8,4,10,15,906.0,100.0,3.95,19.0,855.0,552.93,425.56
2016,8,4,10,30,912.0,101.0,4.0,19.0,884.0,607.46,470.17
2016,8,4,10,45,915.0,102.5,4.05,19.0,905.5,659.05,511.36
2016,8,4,11,0,918.0,104.0,4.1,19.0,927.0,708.63,550.01
2016,8,4,11,15,920.5,104.5,4.15,19.0,941.5,754.8,585.33
2016,8,4,11,30,923.0,105.0,4.2,19.0,956.0,798.51,616.8
2016,8,4,11,45,923.5,106.0,4.3,19.0,963.0,838.43,645.06
2016,8,4,12,0,924.0,107.0,4.4,19.0,970.0,875.43,671.3
2016,8,4,12,15,923.5,107.0,4.4,19.0,970.0,907.57,693.48
2016,8,4,12,30,923.0,107.0,4.4,19.0,970.0,936.4,713.35
2016,8,4,12,45,919.0,108.0,4.4,19.0,961.5,959.53,729.29
2016,8,4,13,0,915.0,109.0,4.4,19.0,953.0,978.97,742.79
2016,8,4,13,15,912.0,108.5,4.4,19.0,937.5,994.16,753.47
2016,8,4,13,30,909.0,108.0,4.4,19.0,922.0,1005.53,761.69
2016,8,4,13,45,907.0,105.5,4.4,19.0,900.5,1011.97,766.7
2016,8,4,14,0,905.0,103.0,4.4,19.0,879.0,1014.48,769.21
2016,8,4,14,15,898.5,101.5,4.4,18.5,850.0,1009.65,768.4
2016,8,4,14,30,892.0,100.0,4.4,18.0,821.0,1000.98,765.12
2016,8,4,14,45,885.5,97.5,4.4,18.0,786.5,987.43,757.12
2016,8,4,15,0,879.0,95.0,4.4,18.0,752.0,970.19,746.69
2016,8,4,15,15,867.5,93.0,4.45,17.5,711.5,945.18,732.76
2016,8,4,15,30,856.0,91.0,4.5,17.0,671.0,916.95,716.47
2016,8,4,15,45,843.0,87.5,4.55,17.0,626.5,882.61,694.26
2016,8,4,16,0,830.0,84.0,4.6,17.0,582.0,845.53,669.87
2016,8,4,16,15,810.5,81.5,4.6,16.5,533.5,810.1,647.34
2016,8,4,16,30,791.0,79.0,4.6,16.0,485.0,763.89,616.34
2016,8,4,16,45,766.0,75.0,4.65,16.0,434.0,710.03,578.01
2016,8,4,17,0,741.0,71.0,4.7,16.0,383.0,655.43,538.21
2016,8,4,17,15,704.5,66.5,4.65,15.5,331.5,591.81,490.83
2016,8,4,17,30,668.0,62.0,4.6,15.0,280.0,529.24,440.94
2016,8,4,17,45,614.5,56.5,4.6,15.0,229.5,459.89,382.77
2016,8,4,18,0,561.0,51.0,4.6,15.0,179.0,391.55,323.39
2016,8,4,18,15,479.5,43.0,4.5,14.5,132.5,310.67,252.3
2016,8,4,18,30,398.0,35.0,4.4,14.0,86.0,237.96,185.71
2016,8,4,18,45,262.0,23.5,4.35,14.0,51.0,146.81,87.78
2016,8,4,19,0,126.0,12.0,4.3,14.0,16.0,50.77,0.0
2016,8,4,19,15,63.0,6.0,4.3,13.5,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,45.5,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,91.0,12.0,3.5,14.0,14.0,10.24,0.0
2016,8,5,5,45,224.5,25.0,3.5,14.5,48.5,20.55,8.39
2016,8,5,6,0,358.0,38.0,3.5,15.0,83.0,31.08,20.99
2016,8,5,6,15,443.0,47.5,3.4,15.0,129.5,38.19,27.95
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,45.17,34.52
2016,8,5,6,45,337.5,91.0,3.25,15.0,174.0,66.36,53.5
2016,8,5,7,0,147.0,125.0,3.2,15.0,172.0,91.73,75.94
2016,8,5,7,15,129.0,148.0,3.1,15.5,194.5,106.45,88.54
2016,8,5,7,30,111.0,171.0,3.0,16.0,217.0,120.64,100.44
2016,8,5,7,45,99.5,192.5,2.9,16.5,238.5,139.01,115.71
2016,8,5,8,0,88.0,214.0,2.8,17.0,260.0,152.66,126.7
2016,8,5,8,15,75.5,232.0,2.65,17.0,274.0,165.72,130.56
2016,8,5,8,30,63.0,250.0,2.5,17.0,288.0,185.8,144.61
2016,8,5,8,45,78.0,276.0,2.45,17.5,326.5,213.57,164.91
2016,8,5,9,0,93.0,302.0,2.4,18.0,365.0,243.81,187.58
2016,8,5,9,15,183.5,319.0,2.35,18.0,453.0,286.69,218.33
2016,8,5,9,30,274.0,336.0,2.3,18.0,541.0,342.32,260.15
2016,8,5,9,45,273.5,354.5,2.3,18.5,567.0,378.77,289.0
2016,8,5,10,0,273.0,373.0,2.3,19.0,593.0,415.25,317.3
2016,8,5,10,15,241.5,394.0,2.3,19.0,594.0,437.66,335.08
2016,8,5,10,30,210.0,415.0,2.3,19.0,595.0,456.62,349.64
2016,8,5,10,45,306.5,395.0,2.3,19.5,665.5,519.99,397.09
2016,8,5,11,0,403.0,375.0,2.3,20.0,736.0,593.73,451.28
2016,8,5,11,15,656.5,248.0,2.35,20.0,847.5,697.65,530.49
2016,8,5,11,30,910.0,121.0,2.4,20.0,959.0,803.71,609.34
2016,8,5,11,45,912.0,121.5,2.5,20.5,966.5,844.16,635.47
2016,8,5,12,0,914.0,122.0,2.6,21.0,974.0,881.81,660.07
2016,8,5,12,15,913.5,122.0,2.7,21.0,973.5,913.91,682.1
2016,8,5,12,30,913.0,122.0,2.8,21.0,973.0,942.73,701.99
2016,8,5,12,45,912.5,120.5,2.95,21.0,965.5,966.75,719.16
2016,8,5,13,0,912.0,119.0,3.1,21.0,958.0,987.18,734.06
2016,8,5,13,15,908.0,118.5,3.3,21.0,942.0,1001.53,745.43
2016,8,5,13,30,904.0,118.0,3.5,21.0,926.0,1012.03,754.39
2016,8,5,13,45,894.5,119.0,3.7,21.0,902.0,1014.76,758.27
2016,8,5,14,0,885.0,120.0,3.9,21.0,878.0,1013.6,759.68
2016,8,5,14,15,877.0,118.5,4.0,21.0,848.0,1007.52,757.23
2016,8,5,14,30,869.0,117.0,4.1,21.0,818.0,997.66,752.36
2016,8,5,14,45,853.0,117.5,4.25,21.0,780.5,978.4,741.46
2016,8,5,15,0,837.0,118.0,4.4,21.0,743.0,967.71,736.51
2016,8,5,15,15,823.0,116.0,4.4,20.5,701.5,940.81,720.87
2016,8,5,15,30,809.0,114.0,4.4,20.0,660.0,910.82,703.18
2016,8,5,15,45,784.0,113.0,4.45,20.0,612.5,869.05,675.98
2016,8,5,16,0,759.0,112.0,4.5,20.0,565.0,825.2,646.99
2016,8,5,16,15,735.0,108.0,4.45,19.5,516.0,781.83,618.53
2016,8,5,16,30,711.0,104.0,4.4,19.0,467.0,732.53,585.16
2016,8,5,16,45,672.5,101.0,4.4,18.5,415.0,672.07,542.88
2016,8,5,17,0,634.0,98.0,4.4,18.0,363.0,612.08,499.53
2016,8,5,17,15,590.5,91.0,4.35,17.5,312.0,544.97,448.05
2016,8,5,17,30,547.0,84.0,4.3,17.0,261.0,479.81,396.35
2016,8,5,17,45,482.0,76.0,4.3,16.5,211.5,402.98,333.32
2016,8,5,18,0,417.0,68.0,4.3,16.0,162.0,327.72,269.51
2016,8,5,18,15,331.5,55.5,4.2,15.5,118.0,248.58,200.69
2016,8,5,18,30,246.0,43.0,4.1,15.0,74.0,178.78,138.06
2016,8,5,18,45,140.0,26.5,4.1,15.0,42.5,101.49,55.35
2016,8,5,19,0,34.0,10.0,4.1,15.0,11.0,19.47,0.0
2016,8,5,19,15,17.0,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,3.9,13.0,12.0,9.39,0.0
2016,8,6,5,45,170.0,26.0,3.95,13.5,44.5,20.18,7.53
2016,8,6,6,0,292.0,41.0,4.0,14.0,77.0,31.68,21.52
2016,8,6,6,15,379.0,52.0,3.95,14.0,122.0,41.8,31.21
2016,8,6,6,30,466.0,63.0,3.9,14.0,167.0,49.82,38.77
2016,8,6,6,45,233.0,72.0,3.9,14.5,124.0,52.24,41.06
2016,8,6,7,0,0.0,81.0,3.9,15.0,81.0,65.75,53.01
2016,8,6,7,15,1.5,108.5,3.9,15.5,109.0,86.39,71.01
2016,8,6,7,30,3.0,136.0,3.9,16.0,137.0,106.57,88.29
2016,8,6,7,45,11.5,160.0,3.9,16.5,165.5,124.16,103.04
2016,8,6,8,0,20.0,184.0,3.9,17.0,194.0,141.53,117.38
2016,8,6,8,15,18.5,197.0,3.95,17.0,207.0,152.0,120.21
2016,8,6,8,30,17.0,210.0,4.0,17.0,220.0,164.74,129.71
2016,8,6,8,45,39.0,249.0,4.05,17.5,274.5,190.89,149.02
2016,8,6,9,0,61.0,288.0,4.1,18.0,329.0,228.06,177.17
2016,8,6,9,15,449.5,202.5,4.1,18.0,535.0,273.26,200.81
2016,8,6,9,30,838.0,117.0,4.1,18.0,741.0,378.1,277.73
2016,8,6,9,45,853.5,116.0,4.2,18.5,777.5,439.33,330.56
2016,8,6,10,0,869.0,115.0,4.3,19.0,814.0,497.13,379.67
2016,8,6,10,15,876.0,116.5,4.3,19.0,843.5,552.51,426.12
2016,8,6,10,30,883.0,118.0,4.3,19.0,873.0,606.78,470.37
2016,8,6,10,45,888.0,119.0,4.35,19.5,895.0,658.07,510.41
2016,8,6,11,0,893.0,120.0,4.4,20.0,917.0,707.6,547.99
2016,8,6,11,15,896.5,121.0,4.4,20.0,932.5,754.09,583.26
2016,8,6,11,30,900.0,122.0,4.4,20.0,948.0,798.29,615.27
2016,8,6,11,45,901.5,122.5,4.45,20.0,955.5,837.99,643.23
2016,8,6,12,0,903.0,123.0,4.5,20.0,963.0,874.89,669.12
2016,8,6,12,15,903.0,123.0,4.5,20.0,963.5,907.09,691.32
2016,8,6,12,30,903.0,123.0,4.5,20.0,964.0,936.08,711.27
2016,8,6,12,45,899.0,124.0,4.5,20.0,955.5,958.97,727.02
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,978.24,740.39
2016,8,6,13,15,892.0,124.5,4.5,20.0,932.0,993.34,751.01
2016,8,6,13,30,889.0,124.0,4.5,20.0,917.0,1004.69,759.21
2016,8,6,13,45,885.5,122.0,4.55,20.0,895.0,1010.25,764.08
2016,8,6,14,0,882.0,120.0,4.6,20.0,873.0,1011.94,766.5
2016,8,6,14,15,875.5,118.5,4.7,19.5,844.0,1007.31,766.71
2016,8,6,14,30,869.0,117.0,4.8,19.0,815.0,998.9,764.46
2016,8,6,14,45,861.0,114.0,4.95,19.0,780.0,983.7,756.47
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,964.9,745.97
2016,8,6,15,15,840.5,108.5,5.2,18.5,704.5,950.03,739.34
2016,8,6,15,30,828.0,106.0,5.3,18.0,664.0,920.46,722.1
2016,8,6,15,45,814.0,102.5,5.45,18.0,619.0,885.39,699.63
2016,8,6,16,0,800.0,99.0,5.6,18.0,574.0,847.66,674.89
2016,8,6,16,15,778.5,95.5,5.7,17.5,525.0,801.08,644.14
2016,8,6,16,30,757.0,92.0,5.8,17.0,476.0,752.84,611.47
2016,8,6,16,45,729.5,87.0,5.9,17.0,425.0,696.85,570.86
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,644.11,531.87
2016,8,6,17,15,662.0,77.0,6.05,16.5,322.0,579.02,482.07
2016,8,6,17,30,622.0,72.0,6.1,16.0,270.0,515.44,430.82
2016,8,6,17,45,562.0,65.0,6.15,15.5,219.5,439.4,367.32
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,367.85,305.25
2016,8,6,18,15,413.0,48.0,6.2,14.5,123.5,283.76,230.95
2016,8,6,18,30,324.0,38.0,6.2,14.0,78.0,208.71,162.05
2016,8,6,18,45,189.0,24.0,6.2,14.0,45.0,116.03,58.22
2016,8,6,19,0,54.0,10.0,6.2,14.0,12.0,25.91,0.0
2016,8,6,19,15,27.0,5.0,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,45.5,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,91.0,11.0,5.3,13.0,13.0,9.39,0.0
2016,8,7,5,45,238.0,23.0,5.35,13.5,47.5,18.92,5.96
2016,8,7,6,0,385.0,35.0,5.4,14.0,82.0,28.69,18.88
2016,8,7,6,15,472.5,43.5,5.3,14.0,128.5,35.09,25.28
2016,8,7,6,30,560.0,52.0,5.2,14.0,175.0,41.44,31.3
2016,8,7,6,45,617.5,57.5,5.15,14.5,227.0,45.14,34.73
2016,8,7,7,0,675.0,63.0,5.1,15.0,279.0,53.16,41.84
2016,8,7,7,15,713.0,67.5,5.0,15.5,331.5,56.11,44.31
2016,8,7,7,30,751.0,72.0,4.9,16.0,384.0,59.02,46.66
2016,8,7,7,45,780.5,74.5,4.8,16.5,436.5,60.26,47.5
2016,8,7,8,0,810.0,77.0,4.7,17.0,489.0,61.52,48.33
2016,8,7,8,15,830.0,80.0,4.6,17.0,538.5,73.52,47.63
2016,8,7,8,30,850.0,83.0,4.5,17.0,588.0,141.27,79.17
2016,8,7,8,45,867.5,84.5,4.45,17.5,634.5,201.31,121.33
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,262.9,172.6
2016,8,7,9,15,896.5,87.5,4.3,18.5,722.5,324.11,226.64
2016,8,7,9,30,908.0,89.0,4.2,19.0,764.0,385.64,281.09
2016,8,7,9,45,912.5,93.0,4.15,19.5,799.0,446.38,334.02
2016,8,7,10,0,917.0,97.0,4.1,20.0,834.0,506.17,384.56
2016,8,7,10,15,924.0,98.0,4.05,20.0,863.5,563.65,432.42
2016,8,7,10,30,931.0,99.0,4.0,20.0,893.0,619.91,477.89
2016,8,7,10,45,937.5,99.0,3.95,20.5,916.5,673.56,519.11
2016,8,7,11,0,944.0,99.0,3.9,21.0,940.0,725.45,557.71
2016,8,7,11,15,947.0,99.5,3.85,21.0,955.5,773.25,593.36
2016,8,7,11,30,950.0,100.0,3.8,21.0,971.0,818.55,624.62
2016,8,7,11,45,953.0,99.5,3.8,21.0,979.0,860.25,653.16
2016,8,7,12,0,956.0,99.0,3.8,21.0,987.0,899.03,679.52
2016,8,7,12,15,956.5,99.0,3.8,21.0,987.5,933.02,702.48
2016,8,7,12,30,957.0,99.0,3.8,21.0,988.0,963.62,723.09
2016,8,7,12,45,957.5,97.5,3.85,21.5,981.0,989.21,739.22
2016,8,7,13,0,958.0,96.0,3.9,22.0,974.0,1011.08,752.88
2016,8,7,13,15,955.0,95.5,3.95,21.5,958.5,1026.74,765.42
2016,8,7,13,30,952.0,95.0,4.0,21.0,943.0,1038.39,775.5
2016,8,7,13,45,948.5,94.0,4.1,21.0,920.5,1044.99,781.22
2016,8,7,14,0,945.0,93.0,4.2,21.0,898.0,1047.5,784.39
2016,8,7,14,15,938.5,92.0,4.3,21.0,868.0,1042.97,783.0
2016,8,7,14,30,932.0,91.0,4.4,21.0,838.0,1034.43,779.07
2016,8,7,14,45,923.0,89.5,4.5,21.0,802.0,1018.94,770.73
2016,8,7,15,0,914.0,88.0,4.6,21.0,766.0,999.69,760.08
2016,8,7,15,15,903.0,86.5,4.6,20.5,724.5,974.9,746.24
2016,8,7,15,30,892.0,85.0,4.6,20.0,683.0,946.76,730.02
2016,8,7,15,45,875.5,83.0,4.65,20.0,636.0,909.84,706.46
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,870.29,680.79
2016,8,7,16,15,839.0,78.5,4.65,19.5,539.0,824.78,651.11
2016,8,7,16,30,819.0,76.0,4.6,19.0,489.0,785.45,625.49
2016,8,7,16,45,789.5,73.0,4.55,19.0,436.5,727.98,584.6
2016,8,7,17,0,760.0,70.0,4.5,19.0,384.0,670.04,542.57
2016,8,7,17,15,721.5,66.0,4.45,18.5,331.0,604.53,494.55
2016,8,7,17,30,683.0,62.0,4.4,18.0,278.0,540.14,444.05
2016,8,7,17,45,623.5,56.5,4.35,17.5,226.0,466.52,383.73
2016,8,7,18,0,564.0,51.0,4.3,17.0,174.0,394.17,322.09
2016,8,7,18,15,474.0,42.5,4.2,16.5,126.5,308.13,247.23
2016,8,7,18,30,384.0,34.0,4.1,16.0,79.0,231.29,176.8
2016,8,7,18,45,230.0,22.0,4.1,15.5,45.0,130.28,56.67
2016,8,7,19,0,76.0,10.0,4.1,15.0,11.0,32.98,0.0
2016,8,7,19,15,38.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,4.0,14.0,12.0,8.54,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,17.64,4.3
2016,8,8,6,0,379.0,33.0,4.3,15.0,78.0,26.99,17.28
2016,8,8,6,15,466.0,41.0,4.2,15.0,124.0,33.03,23.35
2016,8,8,6,30,553.0,49.0,4.1,15.0,170.0,39.03,29.04
2016,8,8,6,45,605.0,55.5,4.0,15.5,220.5,43.54,33.17
2016,8,8,7,0,657.0,62.0,3.9,16.0,271.0,47.96,37.07
2016,8,8,7,15,695.5,66.5,3.8,16.5,323.0,55.18,43.32
2016,8,8,7,30,734.0,71.0,3.7,17.0,375.0,58.09,45.67
2016,8,8,7,45,760.5,75.0,3.65,17.5,426.0,60.41,47.44
2016,8,8,8,0,787.0,79.0,3.6,18.0,477.0,62.64,49.11
2016,8,8,8,15,807.5,81.5,3.55,18.5,526.0,74.36,48.0
2016,8,8,8,30,828.0,84.0,3.5,19.0,575.0,140.41,78.53
2016,8,8,8,45,843.5,86.5,3.5,19.5,620.5,199.57,119.89
2016,8,8,9,0,859.0,89.0,3.5,20.0,666.0,260.07,169.83
2016,8,8,9,15,871.5,91.0,3.55,20.0,707.0,320.47,222.97
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,381.34,276.9
2016,8,8,9,45,895.5,93.5,3.7,20.5,784.5,440.86,328.48
2016,8,8,10,0,907.0,94.0,3.8,21.0,821.0,500.19,378.47
2016,8,8,10,15,914.0,95.0,3.9,21.0,850.5,557.13,425.94
2016,8,8,10,30,921.0,96.0,4.0,21.0,880.0,612.88,471.17
2016,8,8,10,45,924.5,98.0,4.15,21.5,902.5,665.85,512.29
2016,8,8,11,0,928.0,100.0,4.3,22.0,925.0,716.84,550.8
2016,8,8,11,15,931.0,100.5,4.45,22.0,940.5,763.97,586.86
2016,8,8,11,30,934.0,101.0,4.6,22.0,956.0,808.63,618.99
2016,8,8,11,45,934.5,102.0,4.8,22.0,963.5,849.08,648.2
2016,8,8,12,0,935.0,103.0,5.0,22.0,971.0,886.54,675.32
2016,8,8,12,15,935.5,103.0,5.15,22.0,971.0,919.92,699.31
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,949.98,721.07
2016,8,8,12,45,935.0,102.5,5.5,22.0,963.5,974.7,739.55
2016,8,8,13,0,934.0,102.0,5.7,22.0,956.0,995.74,755.63
2016,8,8,13,15,931.0,101.5,5.8,21.5,941.0,1011.06,768.76
2016,8,8,13,30,928.0,101.0,5.9,21.0,926.0,1022.48,779.39
2016,8,8,13,45,925.0,99.5,6.0,21.0,903.5,1028.9,785.19
2016,8,8,14,0,922.0,98.0,6.1,21.0,881.0,1031.31,788.38
2016,8,8,14,15,915.0,97.0,6.1,21.0,851.5,1026.3,785.91
2016,8,8,14,30,908.0,96.0,6.1,21.0,822.0,1017.36,780.87
2016,8,8,14,45,900.0,94.0,6.2,21.0,786.5,1002.5,772.43
2016,8,8,15,0,892.0,92.0,6.3,21.0,751.0,983.92,761.44
2016,8,8,15,15,880.0,90.0,6.3,20.5,709.5,957.94,746.11
2016,8,8,15,30,868.0,88.0,6.3,20.0,668.0,928.7,728.38
2016,8,8,15,45,853.0,85.5,6.3,20.0,622.0,893.09,704.49
2016,8,8,16,0,838.0,83.0,6.3,20.0,576.0,854.84,678.5
2016,8,8,16,15,817.0,80.5,6.2,19.5,526.5,817.66,653.94
2016,8,8,16,30,796.0,78.0,6.1,19.0,477.0,769.68,620.85
2016,8,8,16,45,770.0,74.0,6.05,18.5,425.5,714.5,581.83
2016,8,8,17,0,744.0,70.0,6.0,18.0,374.0,658.66,541.34
2016,8,8,17,15,705.0,65.5,5.9,17.5,322.0,592.82,491.62
2016,8,8,17,30,666.0,61.0,5.8,17.0,270.0,528.24,439.63
2016,8,8,17,45,613.0,54.5,5.75,17.0,219.0,458.02,380.14
2016,8,8,18,0,560.0,48.0,5.7,17.0,168.0,388.59,319.27
2016,8,8,18,15,469.5,40.0,5.6,16.5,122.0,303.19,244.05
2016,8,8,18,30,379.0,32.0,5.5,16.0,76.0,227.14,173.18
2016,8,8,18,45,189.5,16.0,5.4,15.5,38.0,106.93,36.3
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,188.5,16.5,3.65,14.5,38.5,13.24,1.07
2016,8,9,6,0,377.0,33.0,3.7,15.0,77.0,27.04,17.26
2016,8,9,6,15,465.0,41.0,3.45,15.0,123.0,33.08,23.37
2016,8,9,6,30,553.0,49.0,3.2,15.0,169.0,39.08,29.07
2016,8,9,6,45,602.5,56.0,3.0,15.5,218.5,43.96,33.54
2016,8,9,7,0,652.0,63.0,2.8,16.0,268.0,48.71,37.74
2016,8,9,7,15,493.0,104.5,2.5,16.5,276.0,75.28,61.01
2016,8,9,7,30,334.0,146.0,2.2,17.0,284.0,103.8,85.52
2016,8,9,7,45,239.0,180.0,1.9,17.5,285.5,122.62,101.19
2016,8,9,8,0,144.0,214.0,1.6,18.0,287.0,146.64,120.96
2016,8,9,8,15,142.5,237.5,1.4,18.0,315.5,163.1,126.86
2016,8,9,8,30,141.0,261.0,1.2,18.0,344.0,192.57,145.96
2016,8,9,8,45,122.5,281.0,1.0,18.5,357.5,217.62,164.63
2016,8,9,9,0,104.0,301.0,0.8,19.0,371.0,246.16,186.79
2016,8,9,9,15,105.0,320.0,0.8,19.5,394.0,271.17,205.72
2016,8,9,9,30,106.0,339.0,0.8,20.0,417.0,296.49,224.78
2016,8,9,9,45,106.5,355.5,0.8,20.5,437.5,320.14,242.34
2016,8,9,10,0,107.0,372.0,0.8,21.0,458.0,343.95,259.72
2016,8,9,10,15,515.5,232.5,0.95,21.5,667.5,460.15,345.93
2016,8,9,10,30,924.0,93.0,1.1,22.0,877.0,613.27,458.47
2016,8,9,10,45,929.5,93.0,1.25,22.5,900.0,665.97,497.06
2016,8,9,11,0,935.0,93.0,1.4,23.0,923.0,716.81,534.23
2016,8,9,11,15,938.0,93.5,1.6,23.0,938.0,764.2,569.58
2016,8,9,11,30,941.0,94.0,1.8,23.0,953.0,809.1,600.89
2016,8,9,11,45,942.0,94.5,2.0,23.5,960.5,849.7,628.02
2016,8,9,12,0,943.0,95.0,2.2,24.0,968.0,887.3,653.0
2016,8,9,12,15,943.0,95.0,2.35,24.0,968.0,920.38,675.77
2016,8,9,12,30,943.0,95.0,2.5,24.0,968.0,950.07,696.38
2016,8,9,12,45,937.5,97.5,2.7,24.0,958.5,973.58,713.46
2016,8,9,13,0,932.0,100.0,2.9,24.0,949.0,993.29,728.18
2016,8,9,13,15,929.0,99.0,3.0,24.0,934.0,1008.01,738.91
2016,8,9,13,30,926.0,98.0,3.1,24.0,919.0,1018.8,747.25
2016,8,9,13,45,920.0,98.0,3.25,24.0,895.5,1023.72,752.31
2016,8,9,14,0,914.0,98.0,3.4,24.0,872.0,1024.66,754.93
2016,8,9,14,15,907.0,97.0,3.45,23.5,843.0,1019.58,754.43
2016,8,9,14,30,900.0,96.0,3.5,23.0,814.0,1010.62,751.52
2016,8,9,14,45,889.0,95.0,3.6,23.0,777.5,993.92,742.46
2016,8,9,15,0,878.0,94.0,3.7,23.0,741.0,973.63,731.05
2016,8,9,15,15,866.0,92.5,3.7,22.5,700.0,948.4,717.05
2016,8,9,15,30,854.0,91.0,3.7,22.0,659.0,919.98,700.82
2016,8,9,15,45,836.0,89.5,3.7,22.0,613.0,883.1,677.23
2016,8,9,16,0,818.0,88.0,3.7,22.0,567.0,853.08,658.34
2016,8,9,16,15,797.0,85.0,3.65,21.5,518.0,806.76,628.57
2016,8,9,16,30,776.0,82.0,3.6,21.0,469.0,758.74,597.08
2016,8,9,16,45,743.5,79.0,3.55,21.0,417.0,700.28,556.1
2016,8,9,17,0,711.0,76.0,3.5,21.0,365.0,641.68,514.1
2016,8,9,17,15,671.0,71.0,3.55,20.5,313.5,579.32,468.89
2016,8,9,17,30,631.0,66.0,3.6,20.0,262.0,515.23,419.21
2016,8,9,17,45,565.0,60.0,3.65,19.5,211.0,436.27,355.47
2016,8,9,18,0,499.0,54.0,3.7,19.0,160.0,362.42,293.31
2016,8,9,18,15,406.0,44.5,3.7,18.5,115.0,277.03,219.8
2016,8,9,18,30,313.0,35.0,3.7,18.0,70.0,201.23,150.5
2016,8,9,18,45,156.5,17.5,3.7,17.5,35.0,95.66,20.44
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
