Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,17.5,3.05,14.5,35.0,14.07,0.52
2016,8,10,6,0,304.0,35.0,3.1,15.0,70.0,28.63,18.51
2016,8,10,6,15,394.0,45.0,3.0,15.0,114.5,36.18,26.05
2016,8,10,6,30,484.0,55.0,2.9,15.0,159.0,43.6,33.05
2016,8,10,6,45,540.0,63.0,2.8,15.5,208.5,49.02,38.03
2016,8,10,7,0,596.0,71.0,2.7,16.0,258.0,54.31,42.69
2016,8,10,7,15,314.0,111.5,2.55,16.5,212.0,78.16,63.53
2016,8,10,7,30,32.0,152.0,2.4,17.0,166.0,112.61,93.16
2016,8,10,7,45,46.0,177.5,2.25,17.5,199.5,129.4,107.05
2016,8,10,8,0,60.0,203.0,2.1,18.0,233.0,145.77,120.35
2016,8,10,8,15,146.5,228.0,2.05,18.5,311.5,158.26,122.86
2016,8,10,8,30,233.0,253.0,2.0,19.0,390.0,196.81,145.75
2016,8,10,8,45,527.5,178.5,1.95,19.5,521.0,204.26,136.75
2016,8,10,9,0,822.0,104.0,1.9,20.0,652.0,258.41,169.31
2016,8,10,9,15,835.5,106.5,1.9,20.0,693.5,318.48,221.38
2016,8,10,9,30,849.0,109.0,1.9,20.0,735.0,383.14,277.06
2016,8,10,9,45,861.5,109.5,1.95,20.5,771.5,441.42,326.5
2016,8,10,10,0,874.0,110.0,2.0,21.0,808.0,499.66,374.43
2016,8,10,10,15,882.0,111.5,2.1,21.0,837.5,556.05,420.41
2016,8,10,10,30,890.0,113.0,2.2,21.0,867.0,611.42,464.32
2016,8,10,10,45,896.5,113.5,2.3,21.5,890.0,663.78,503.95
2016,8,10,11,0,903.0,114.0,2.4,22.0,913.0,714.46,541.25
2016,8,10,11,15,906.5,114.5,2.45,22.0,928.5,761.1,575.56
2016,8,10,11,30,910.0,115.0,2.5,22.0,944.0,805.38,606.24
2016,8,10,11,45,913.0,114.5,2.65,22.5,952.5,845.83,633.09
2016,8,10,12,0,916.0,114.0,2.8,23.0,961.0,883.49,657.89
2016,8,10,12,15,916.0,114.0,2.9,23.0,961.0,916.02,680.1
2016,8,10,12,30,916.0,114.0,3.0,23.0,961.0,945.26,700.15
2016,8,10,12,45,913.0,115.0,3.15,23.0,952.5,969.23,717.16
2016,8,10,13,0,910.0,116.0,3.3,23.0,944.0,989.57,731.88
2016,8,10,13,15,906.5,115.0,3.45,23.0,928.5,1003.71,742.63
2016,8,10,13,30,903.0,114.0,3.6,23.0,913.0,1013.98,750.99
2016,8,10,13,45,899.0,112.5,3.75,23.0,890.0,1019.35,756.25
2016,8,10,14,0,895.0,111.0,3.9,23.0,867.0,1020.8,759.06
2016,8,10,14,15,887.5,109.5,4.0,22.5,837.5,1014.84,758.21
2016,8,10,14,30,880.0,108.0,4.1,22.0,808.0,1005.05,754.92
2016,8,10,14,45,871.0,105.5,4.2,22.0,772.0,988.94,745.99
2016,8,10,15,0,862.0,103.0,4.3,22.0,736.0,969.22,734.66
2016,8,10,15,15,849.0,101.0,4.25,21.5,694.5,942.76,719.3
2016,8,10,15,30,836.0,99.0,4.2,21.0,653.0,923.69,709.08
2016,8,10,15,45,820.5,96.0,4.2,21.0,607.5,887.32,685.53
2016,8,10,16,0,805.0,93.0,4.2,21.0,562.0,848.35,660.05
2016,8,10,16,15,782.5,89.5,4.1,20.5,512.5,800.44,628.6
2016,8,10,16,30,760.0,86.0,4.0,20.0,463.0,750.95,595.47
2016,8,10,16,45,731.5,81.5,3.95,19.5,412.0,694.33,556.45
2016,8,10,17,0,703.0,77.0,3.9,19.0,361.0,640.83,518.76
2016,8,10,17,15,661.5,71.5,3.8,18.5,309.0,573.75,468.79
2016,8,10,17,30,620.0,66.0,3.7,18.0,257.0,508.43,417.23
2016,8,10,17,45,561.5,59.0,3.65,17.5,206.5,433.25,355.72
2016,8,10,18,0,503.0,52.0,3.6,17.0,156.0,362.54,295.38
2016,8,10,18,15,409.5,42.5,3.5,16.5,111.0,276.75,220.79
2016,8,10,18,30,316.0,33.0,3.4,16.0,66.0,200.76,149.93
2016,8,10,18,45,158.0,16.5,3.3,16.0,33.0,94.22,5.38
2016,8,10,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,124.5,18.0,2.0,14.5,31.5,14.01,0.0
2016,8,11,6,0,249.0,36.0,2.2,15.0,63.0,27.84,17.75
2016,8,11,6,15,335.0,48.5,2.25,15.0,106.5,37.23,26.95
2016,8,11,6,30,421.0,61.0,2.3,15.0,150.0,48.31,37.21
2016,8,11,6,45,472.5,72.0,2.4,15.5,198.0,55.86,44.07
2016,8,11,7,0,524.0,83.0,2.5,16.0,246.0,63.11,50.47
2016,8,11,7,15,262.0,100.5,2.45,16.5,182.0,74.29,60.14
2016,8,11,7,30,0.0,118.0,2.4,17.0,118.0,93.87,76.92
2016,8,11,7,45,1.0,137.0,2.35,17.5,138.0,108.18,88.86
2016,8,11,8,0,2.0,156.0,2.3,18.0,158.0,122.34,100.49
2016,8,11,8,15,8.0,178.5,2.25,18.5,184.0,139.21,109.13
2016,8,11,8,30,14.0,201.0,2.2,19.0,210.0,158.22,123.38
2016,8,11,8,45,31.0,237.5,2.2,19.5,258.0,182.63,141.33
2016,8,11,9,0,48.0,274.0,2.2,20.0,306.0,216.73,166.91
2016,8,11,9,15,53.5,296.5,2.2,20.0,334.5,241.25,185.74
2016,8,11,9,30,59.0,319.0,2.2,20.0,363.0,266.91,205.47
2016,8,11,9,45,456.5,220.5,2.2,20.5,582.0,358.12,270.18
2016,8,11,10,0,854.0,122.0,2.2,21.0,801.0,500.71,376.5
2016,8,11,10,15,862.0,123.5,2.2,21.5,831.0,556.22,420.15
2016,8,11,10,30,870.0,125.0,2.2,22.0,861.0,610.75,462.0
2016,8,11,10,45,875.0,126.5,2.25,22.5,883.5,662.18,500.47
2016,8,11,11,0,880.0,128.0,2.3,23.0,906.0,711.86,536.53
2016,8,11,11,15,884.0,128.5,2.35,23.0,921.5,758.06,570.3
2016,8,11,11,30,888.0,129.0,2.4,23.0,937.0,802.0,601.0
2016,8,11,11,45,890.5,129.5,2.45,23.0,945.0,842.3,628.13
2016,8,11,12,0,893.0,130.0,2.5,23.0,953.0,879.87,653.31
2016,8,11,12,15,893.5,130.0,2.55,23.0,953.0,912.37,675.03
2016,8,11,12,30,894.0,130.0,2.6,23.0,953.0,941.68,694.66
2016,8,11,12,45,891.0,130.0,2.7,23.5,945.0,964.41,709.06
2016,8,11,13,0,888.0,130.0,2.8,24.0,937.0,983.54,721.18
2016,8,11,13,15,884.5,129.5,2.85,24.0,921.5,998.02,731.35
2016,8,11,13,30,881.0,129.0,2.9,24.0,906.0,1008.72,739.22
2016,8,11,13,45,878.0,126.5,3.0,24.0,883.5,1014.12,744.22
2016,8,11,14,0,875.0,124.0,3.1,24.0,861.0,1015.63,746.87
2016,8,11,14,15,867.0,122.5,3.15,23.5,831.0,1009.32,745.58
2016,8,11,14,30,859.0,121.0,3.2,23.0,801.0,999.25,741.97
2016,8,11,14,45,851.0,117.5,3.25,23.0,765.5,983.36,733.16
2016,8,11,15,0,843.0,114.0,3.3,23.0,730.0,975.74,730.03
2016,8,11,15,15,829.0,111.5,3.3,22.5,688.5,947.73,714.17
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,916.61,696.24
2016,8,11,15,45,799.0,105.0,3.35,22.0,601.5,879.04,672.67
2016,8,11,16,0,783.0,101.0,3.4,22.0,556.0,838.94,647.06
2016,8,11,16,15,759.5,97.5,3.4,21.5,506.5,790.71,616.22
2016,8,11,16,30,736.0,94.0,3.4,21.0,457.0,741.0,583.65
2016,8,11,16,45,706.0,88.5,3.4,20.5,405.5,687.0,547.08
2016,8,11,17,0,676.0,83.0,3.4,20.0,354.0,628.72,506.21
2016,8,11,17,15,633.0,77.0,3.35,19.5,302.0,561.02,455.78
2016,8,11,17,30,590.0,71.0,3.3,19.0,250.0,495.23,404.23
2016,8,11,17,45,528.0,63.0,3.3,18.5,200.0,418.03,341.5
2016,8,11,18,0,466.0,55.0,3.3,18.0,150.0,345.7,280.23
2016,8,11,18,15,373.5,44.0,3.15,17.5,106.0,260.61,206.58
2016,8,11,18,30,281.0,33.0,3.0,17.0,62.0,185.43,136.25
2016,8,11,18,45,140.5,16.5,2.9,16.5,31.0,86.76,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.5,1.9,13.5,33.0,13.3,0.0
2016,8,12,6,0,306.0,33.0,2.0,14.0,66.0,27.02,17.04
2016,8,12,6,15,397.0,43.5,1.95,14.5,111.0,35.06,25.09
2016,8,12,6,30,488.0,54.0,1.9,15.0,156.0,42.94,32.45
2016,8,12,6,45,550.5,61.0,1.85,15.5,206.5,47.65,36.81
2016,8,12,7,0,613.0,68.0,1.8,16.0,257.0,52.29,40.92
2016,8,12,7,15,308.0,100.5,1.8,16.5,196.0,70.8,57.09
2016,8,12,7,30,3.0,133.0,1.8,17.0,135.0,104.15,85.84
2016,8,12,7,45,15.0,158.5,1.8,17.5,166.5,122.79,101.36
2016,8,12,8,0,27.0,184.0,1.8,18.0,198.0,134.33,110.62
2016,8,12,8,15,52.0,216.5,1.8,18.5,246.0,156.41,122.37
2016,8,12,8,30,77.0,249.0,1.8,19.0,294.0,186.82,143.64
2016,8,12,8,45,211.0,260.5,1.85,19.5,397.5,220.01,162.85
2016,8,12,9,0,345.0,272.0,1.9,20.0,501.0,271.07,197.47
2016,8,12,9,15,606.0,187.0,1.9,20.5,619.5,310.6,221.92
2016,8,12,9,30,867.0,102.0,1.9,21.0,738.0,386.04,278.19
2016,8,12,9,45,588.5,229.0,1.95,21.5,670.5,419.27,312.09
2016,8,12,10,0,310.0,356.0,2.0,22.0,603.0,425.03,320.45
2016,8,12,10,15,600.0,235.0,2.1,22.0,734.0,509.26,384.86
2016,8,12,10,30,890.0,114.0,2.2,22.0,865.0,614.72,465.51
2016,8,12,10,45,896.0,114.5,2.3,22.5,888.0,666.89,504.43
2016,8,12,11,0,902.0,115.0,2.4,23.0,911.0,717.34,541.37
2016,8,12,11,15,905.0,115.5,2.5,23.0,926.0,763.67,575.6
2016,8,12,11,30,908.0,116.0,2.6,23.0,941.0,807.58,606.17
2016,8,12,11,45,910.5,116.0,2.75,23.0,948.5,848.06,634.17
2016,8,12,12,0,913.0,116.0,2.9,23.0,956.0,885.72,660.21
2016,8,12,12,15,913.0,116.0,2.95,23.0,955.5,918.2,682.05
2016,8,12,12,30,913.0,116.0,3.0,23.0,955.0,947.39,701.7
2016,8,12,12,45,915.5,113.0,3.15,23.5,948.5,972.58,718.13
2016,8,12,13,0,918.0,110.0,3.3,24.0,942.0,994.21,732.24
2016,8,12,13,15,915.0,109.5,3.35,23.5,926.5,1009.3,744.27
2016,8,12,13,30,912.0,109.0,3.4,23.0,911.0,1020.52,753.97
2016,8,12,13,45,907.5,107.5,3.45,23.0,888.0,1025.3,758.14
2016,8,12,14,0,903.0,106.0,3.5,23.0,865.0,1026.1,759.89
2016,8,12,14,15,896.0,105.0,3.5,23.0,835.5,1021.0,757.53
2016,8,12,14,30,889.0,104.0,3.5,23.0,806.0,1012.03,752.79
2016,8,12,14,45,879.5,102.0,3.5,23.0,770.0,995.71,743.3
2016,8,12,15,0,870.0,100.0,3.5,23.0,734.0,975.77,731.51
2016,8,12,15,15,857.5,98.0,3.45,22.5,692.5,949.49,716.54
2016,8,12,15,30,845.0,96.0,3.4,22.0,651.0,920.05,699.39
2016,8,12,15,45,828.5,93.0,3.4,22.0,605.0,892.77,682.63
2016,8,12,16,0,812.0,90.0,3.4,22.0,559.0,852.52,656.67
2016,8,12,16,15,790.0,86.5,3.3,21.5,509.5,804.65,625.72
2016,8,12,16,30,768.0,83.0,3.2,21.0,460.0,755.16,593.06
2016,8,12,16,45,738.0,79.0,3.15,21.0,408.0,697.49,552.8
2016,8,12,17,0,708.0,75.0,3.1,21.0,356.0,639.52,511.38
2016,8,12,17,15,665.5,70.0,3.05,20.5,304.0,575.48,464.71
2016,8,12,17,30,623.0,65.0,3.0,20.0,252.0,509.81,413.62
2016,8,12,17,45,560.5,58.0,2.95,19.5,201.5,431.95,350.67
2016,8,12,18,0,498.0,51.0,2.9,19.0,151.0,358.99,289.09
2016,8,12,18,15,401.0,41.0,2.85,18.5,106.0,271.14,213.48
2016,8,12,18,30,304.0,31.0,2.8,18.0,61.0,193.71,139.89
2016,8,12,18,45,152.0,15.5,2.8,17.5,30.5,89.11,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,13.33,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,27.05,16.84
2016,8,13,6,15,383.5,43.0,2.35,15.5,108.0,34.65,24.57
2016,8,13,6,30,476.0,53.0,2.3,16.0,152.0,42.11,31.56
2016,8,13,6,45,538.0,60.0,2.25,16.5,201.5,46.82,35.91
2016,8,13,7,0,600.0,67.0,2.2,17.0,251.0,51.48,40.03
2016,8,13,7,15,317.5,109.0,2.15,17.5,208.0,76.7,62.02
2016,8,13,7,30,35.0,151.0,2.1,18.0,165.0,111.8,92.12
2016,8,13,7,45,65.5,179.0,2.1,18.5,210.0,130.25,107.38
2016,8,13,8,0,96.0,207.0,2.1,19.0,255.0,148.22,122.01
2016,8,13,8,15,445.0,149.5,2.0,19.5,404.5,106.5,76.78
2016,8,13,8,30,794.0,92.0,1.9,20.0,554.0,138.36,77.15
2016,8,13,8,45,812.5,94.0,1.85,20.5,599.5,196.73,118.22
2016,8,13,9,0,831.0,96.0,1.8,21.0,645.0,262.8,172.0
2016,8,13,9,15,844.0,98.0,1.85,21.5,686.0,322.15,223.02
2016,8,13,9,30,857.0,100.0,1.9,22.0,727.0,382.06,274.49
2016,8,13,9,45,872.0,99.0,2.0,22.5,764.0,440.74,324.07
2016,8,13,10,0,887.0,98.0,2.1,23.0,801.0,499.6,372.36
2016,8,13,10,15,894.0,99.5,2.2,23.0,830.5,556.23,418.29
2016,8,13,10,30,901.0,101.0,2.3,23.0,860.0,611.69,462.04
2016,8,13,10,45,906.5,101.5,2.45,23.5,882.5,663.96,501.61
2016,8,13,11,0,912.0,102.0,2.6,24.0,905.0,714.43,538.81
2016,8,13,11,15,915.5,103.0,2.7,24.0,920.0,761.86,573.79
2016,8,13,11,30,919.0,104.0,2.8,24.0,935.0,806.9,604.68
2016,8,13,11,45,920.5,104.0,2.95,24.5,942.5,846.83,631.01
2016,8,13,12,0,922.0,104.0,3.1,25.0,950.0,883.82,655.22
2016,8,13,12,15,922.0,104.0,3.25,25.0,950.0,916.39,677.69
2016,8,13,12,30,922.0,104.0,3.4,25.0,950.0,945.62,697.99
2016,8,13,12,45,908.0,111.5,3.55,25.0,938.0,965.61,712.23
2016,8,13,13,0,894.0,119.0,3.7,25.0,926.0,981.58,723.97
2016,8,13,13,15,890.5,118.0,3.8,25.0,910.5,995.4,734.11
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,1005.4,741.86
2016,8,13,13,45,883.5,115.0,4.05,25.0,872.5,1010.53,746.86
2016,8,13,14,0,880.0,113.0,4.2,25.0,850.0,1011.77,749.44
2016,8,13,14,15,872.0,111.5,4.25,25.0,820.5,1005.17,746.34
2016,8,13,14,30,864.0,110.0,4.3,25.0,791.0,994.78,740.88
2016,8,13,14,45,856.0,107.5,4.35,25.0,755.5,979.61,732.33
2016,8,13,15,0,848.0,105.0,4.4,25.0,720.0,960.87,721.45
2016,8,13,15,15,834.5,102.5,4.4,24.5,678.5,933.4,705.78
2016,8,13,15,30,821.0,100.0,4.4,24.0,637.0,913.51,695.33
2016,8,13,15,45,805.5,96.5,4.4,24.0,591.5,876.64,671.58
2016,8,13,16,0,790.0,93.0,4.4,24.0,546.0,837.23,645.93
2016,8,13,16,15,767.0,89.5,4.4,23.5,497.0,789.09,614.89
2016,8,13,16,30,744.0,86.0,4.4,23.0,448.0,739.45,582.11
2016,8,13,16,45,715.0,81.5,4.4,22.5,397.0,682.77,543.33
2016,8,13,17,0,686.0,77.0,4.4,22.0,346.0,629.59,506.1
2016,8,13,17,15,643.0,71.5,4.4,21.5,294.5,561.99,455.93
2016,8,13,17,30,600.0,66.0,4.4,21.0,243.0,496.33,404.28
2016,8,13,17,45,538.0,58.5,4.4,20.5,193.5,419.22,341.27
2016,8,13,18,0,476.0,51.0,4.4,20.0,144.0,347.03,279.78
2016,8,13,18,15,377.5,40.5,4.3,19.5,100.5,259.07,203.55
2016,8,13,18,30,279.0,30.0,4.2,19.0,57.0,181.9,128.76
2016,8,13,18,45,139.5,15.0,4.1,18.5,28.5,82.95,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.5,16.0,2.5,14.5,31.0,12.94,0.0
2016,8,14,6,0,285.0,32.0,2.6,15.0,62.0,26.22,16.0
2016,8,14,6,15,378.5,43.0,2.6,15.5,106.0,34.7,24.58
2016,8,14,6,30,472.0,54.0,2.6,16.0,150.0,42.99,32.31
2016,8,14,6,45,532.0,61.5,2.6,16.5,199.5,48.04,36.97
2016,8,14,7,0,592.0,69.0,2.6,17.0,249.0,53.01,41.37
2016,8,14,7,15,634.5,75.0,2.6,17.5,300.5,56.57,44.38
2016,8,14,7,30,677.0,81.0,2.6,18.0,352.0,60.03,47.21
2016,8,14,7,45,706.5,86.0,2.65,18.5,403.0,62.53,49.14
2016,8,14,8,0,736.0,91.0,2.7,19.0,454.0,70.97,56.16
2016,8,14,8,15,759.0,94.5,2.7,19.5,502.5,85.46,55.57
2016,8,14,8,30,782.0,98.0,2.7,20.0,551.0,142.32,80.82
2016,8,14,8,45,798.0,101.5,2.7,20.5,596.5,200.79,122.34
2016,8,14,9,0,814.0,105.0,2.7,21.0,642.0,260.86,171.79
2016,8,14,9,15,827.5,107.5,2.65,21.0,683.0,320.78,223.88
2016,8,14,9,30,841.0,110.0,2.6,21.0,724.0,385.04,279.38
2016,8,14,9,45,834.5,120.5,2.6,21.5,754.5,440.86,327.22
2016,8,14,10,0,828.0,131.0,2.6,22.0,785.0,498.37,374.53
2016,8,14,10,15,836.0,133.0,2.6,22.5,814.5,554.39,418.97
2016,8,14,10,30,844.0,135.0,2.6,23.0,844.0,607.43,459.75
2016,8,14,10,45,851.5,135.0,2.6,23.5,866.5,658.2,497.58
2016,8,14,11,0,859.0,135.0,2.6,24.0,889.0,707.48,533.18
2016,8,14,11,15,863.0,136.0,2.6,24.0,904.5,753.34,566.45
2016,8,14,11,30,867.0,137.0,2.6,24.0,920.0,797.01,596.81
2016,8,14,11,45,871.0,136.0,2.65,24.0,928.0,836.59,623.5
2016,8,14,12,0,875.0,135.0,2.7,24.0,936.0,873.56,648.31
2016,8,14,12,15,874.5,135.0,2.75,24.0,935.5,904.68,669.16
2016,8,14,12,30,874.0,135.0,2.8,24.0,935.0,932.6,687.91
2016,8,14,12,45,871.5,135.0,2.9,24.5,926.5,955.32,702.31
2016,8,14,13,0,869.0,135.0,3.0,25.0,918.0,974.52,714.46
2016,8,14,13,15,865.0,134.0,3.1,25.0,902.5,987.68,724.16
2016,8,14,13,30,861.0,133.0,3.2,25.0,887.0,997.1,731.59
2016,8,14,13,45,853.0,133.0,3.35,25.0,863.0,999.77,735.13
2016,8,14,14,0,845.0,133.0,3.5,25.0,839.0,998.66,736.33
2016,8,14,14,15,837.0,131.0,3.6,24.5,809.0,1005.22,743.86
2016,8,14,14,30,829.0,129.0,3.7,24.0,779.0,994.44,739.94
2016,8,14,14,45,817.5,127.0,3.85,24.0,743.0,976.53,730.3
2016,8,14,15,0,806.0,125.0,4.0,24.0,707.0,955.15,718.32
2016,8,14,15,15,791.5,122.0,4.1,23.5,666.0,926.47,702.38
2016,8,14,15,30,777.0,119.0,4.2,23.0,625.0,894.8,684.2
2016,8,14,15,45,760.0,114.5,4.3,23.0,579.5,856.39,659.73
2016,8,14,16,0,743.0,110.0,4.4,23.0,534.0,820.64,636.87
2016,8,14,16,15,718.0,106.0,4.4,22.5,485.0,771.56,604.78
2016,8,14,16,30,693.0,102.0,4.4,22.0,436.0,721.3,571.26
2016,8,14,16,45,662.5,95.5,4.45,21.5,385.5,662.87,530.96
2016,8,14,17,0,632.0,89.0,4.5,21.0,335.0,604.48,489.43
2016,8,14,17,15,586.0,82.0,4.45,20.0,284.0,535.07,437.16
2016,8,14,17,30,540.0,75.0,4.4,19.0,233.0,467.95,384.4
2016,8,14,17,45,478.0,65.5,4.35,18.5,184.5,391.19,320.91
2016,8,14,18,0,416.0,56.0,4.3,18.0,136.0,319.43,259.23
2016,8,14,18,15,318.0,43.5,4.15,17.5,93.5,232.67,183.54
2016,8,14,18,30,220.0,31.0,4.0,17.0,51.0,156.39,108.57
2016,8,14,18,45,110.0,15.5,3.85,17.0,25.5,54.67,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,169.5,15.5,2.7,13.5,32.5,12.59,0.0
2016,8,15,6,0,339.0,31.0,2.8,14.0,65.0,25.57,15.37
2016,8,15,6,15,437.5,40.0,2.7,14.0,111.0,32.46,22.75
2016,8,15,6,30,536.0,49.0,2.6,14.0,157.0,39.3,29.3
2016,8,15,6,45,268.0,63.0,2.55,14.5,117.0,46.48,35.89
2016,8,15,7,0,0.0,77.0,2.5,15.0,77.0,62.47,50.11
2016,8,15,7,15,0.0,93.0,2.45,15.5,93.0,74.95,60.98
2016,8,15,7,30,0.0,109.0,2.4,16.0,109.0,87.33,71.55
2016,8,15,7,45,3.5,135.0,2.4,16.5,137.0,106.62,87.93
2016,8,15,8,0,7.0,161.0,2.4,17.0,165.0,125.56,103.73
2016,8,15,8,15,10.5,180.0,2.4,17.5,186.5,140.15,110.36
2016,8,15,8,30,14.0,199.0,2.4,18.0,208.0,156.78,122.81
2016,8,15,8,45,39.0,240.5,2.4,18.5,266.0,186.15,144.49
2016,8,15,9,0,64.0,282.0,2.4,19.0,324.0,226.08,174.5
2016,8,15,9,15,88.5,309.5,2.4,19.5,372.0,260.82,200.51
2016,8,15,9,30,113.0,337.0,2.4,20.0,420.0,296.1,227.07
2016,8,15,9,45,517.0,216.5,2.45,20.5,621.0,383.33,289.15
2016,8,15,10,0,921.0,96.0,2.5,21.0,822.0,516.28,389.06
2016,8,15,10,15,927.5,97.5,2.55,21.0,852.0,574.67,436.27
2016,8,15,10,30,934.0,99.0,2.6,21.0,882.0,631.75,481.46
2016,8,15,10,45,939.0,100.0,2.7,21.5,904.5,685.92,522.47
2016,8,15,11,0,944.0,101.0,2.8,22.0,927.0,738.15,560.91
2016,8,15,11,15,947.0,101.5,2.9,22.0,942.5,786.32,596.35
2016,8,15,11,30,950.0,102.0,3.0,22.0,958.0,831.93,627.78
2016,8,15,11,45,950.5,102.5,3.1,22.5,965.0,872.75,654.51
2016,8,15,12,0,951.0,103.0,3.2,23.0,972.0,910.46,678.95
2016,8,15,12,15,951.0,103.0,3.3,23.0,971.5,943.97,701.81
2016,8,15,12,30,951.0,103.0,3.4,23.0,971.0,974.01,722.39
2016,8,15,12,45,942.0,107.0,3.5,23.0,960.5,995.97,737.65
2016,8,15,13,0,933.0,111.0,3.6,23.0,950.0,1013.92,750.44
2016,8,15,13,15,929.5,110.5,3.65,23.0,933.5,1028.71,760.91
2016,8,15,13,30,926.0,110.0,3.7,23.0,917.0,1039.53,768.91
2016,8,15,13,45,922.0,108.0,3.75,23.0,893.5,1044.28,773.09
2016,8,15,14,0,918.0,106.0,3.8,23.0,870.0,1044.97,774.78
2016,8,15,14,15,910.5,104.5,3.8,22.5,839.5,1038.65,773.15
2016,8,15,14,30,903.0,103.0,3.8,22.0,809.0,1028.39,769.06
2016,8,15,14,45,894.5,100.5,3.85,22.0,772.5,1012.17,759.97
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,992.22,748.47
2016,8,15,15,15,872.5,96.0,3.8,21.5,693.5,964.46,732.15
2016,8,15,15,30,859.0,94.0,3.7,21.0,651.0,933.51,713.63
2016,8,15,15,45,844.0,90.5,3.65,21.0,604.5,906.39,696.64
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,866.18,670.33
2016,8,15,16,15,806.0,84.0,3.5,20.5,507.5,817.25,638.56
2016,8,15,16,30,783.0,81.0,3.4,20.0,457.0,766.72,605.06
2016,8,15,16,45,754.5,76.5,3.35,19.5,404.5,708.8,565.51
2016,8,15,17,0,726.0,72.0,3.3,19.0,352.0,650.44,524.48
2016,8,15,17,15,682.5,67.0,3.15,18.5,299.0,584.62,475.87
2016,8,15,17,30,639.0,62.0,3.0,18.0,246.0,517.34,422.64
2016,8,15,17,45,576.0,54.5,2.95,17.5,195.0,437.62,357.47
2016,8,15,18,0,513.0,47.0,2.9,17.0,144.0,362.96,293.63
2016,8,15,18,15,408.0,37.5,2.8,16.5,99.0,271.01,213.39
2016,8,15,18,30,303.0,28.0,2.7,16.0,54.0,190.28,128.89
2016,8,15,18,45,151.5,14.0,2.65,15.5,27.0,68.97,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.5,15.5,2.3,13.5,29.5,12.59,0.0
2016,8,16,6,0,279.0,31.0,2.4,14.0,59.0,25.47,15.1
2016,8,16,6,15,376.5,42.5,2.35,14.0,103.5,34.41,24.42
2016,8,16,6,30,474.0,54.0,2.3,14.0,148.0,43.16,32.7
2016,8,16,6,45,535.0,62.0,2.3,14.5,198.0,48.61,37.77
2016,8,16,7,0,596.0,70.0,2.3,15.0,248.0,53.95,42.55
2016,8,16,7,15,298.0,88.0,2.3,15.5,177.0,62.47,49.98
2016,8,16,7,30,0.0,106.0,2.3,16.0,106.0,85.14,69.66
2016,8,16,7,45,3.0,133.0,2.3,16.5,135.0,105.17,86.69
2016,8,16,8,0,6.0,160.0,2.3,17.0,164.0,124.81,103.09
2016,8,16,8,15,20.5,192.0,2.35,17.5,204.0,148.4,116.93
2016,8,16,8,30,35.0,224.0,2.4,18.0,244.0,168.14,131.12
2016,8,16,8,45,138.0,257.0,2.45,18.5,346.0,207.3,157.02
2016,8,16,9,0,241.0,290.0,2.5,19.0,448.0,261.72,195.67
2016,8,16,9,15,186.5,314.0,2.5,19.5,441.5,288.4,218.98
2016,8,16,9,30,132.0,338.0,2.5,20.0,435.0,303.86,232.69
2016,8,16,9,45,210.0,348.0,2.55,20.5,510.0,357.68,273.02
2016,8,16,10,0,288.0,358.0,2.6,21.0,585.0,419.55,319.57
2016,8,16,10,15,578.5,244.0,2.6,21.0,720.5,509.83,388.63
2016,8,16,10,30,869.0,130.0,2.6,21.0,856.0,620.66,473.53
2016,8,16,10,45,875.0,131.0,2.65,21.5,879.0,672.6,512.23
2016,8,16,11,0,881.0,132.0,2.7,22.0,902.0,722.86,548.95
2016,8,16,11,15,885.0,132.5,2.7,22.0,917.0,769.36,582.89
2016,8,16,11,30,889.0,133.0,2.7,22.0,932.0,813.56,613.5
2016,8,16,11,45,891.0,133.5,2.75,22.5,939.5,853.67,639.45
2016,8,16,12,0,893.0,134.0,2.8,23.0,947.0,890.98,663.3
2016,8,16,12,15,892.5,133.5,2.8,23.0,946.5,922.22,683.88
2016,8,16,12,30,892.0,133.0,2.8,23.0,946.0,950.16,702.26
2016,8,16,12,45,883.5,136.5,2.85,23.0,935.5,970.92,716.35
2016,8,16,13,0,875.0,140.0,2.9,23.0,925.0,987.91,728.11
2016,8,16,13,15,871.0,139.0,2.9,23.0,908.5,1001.19,737.15
2016,8,16,13,30,867.0,138.0,2.9,23.0,892.0,1010.69,743.85
2016,8,16,13,45,862.0,136.0,2.95,23.0,869.0,1014.38,747.37
2016,8,16,14,0,857.0,134.0,3.0,23.0,846.0,1014.23,748.55
2016,8,16,14,15,848.5,132.5,3.05,23.0,815.5,1020.86,754.39
2016,8,16,14,30,840.0,131.0,3.1,23.0,785.0,1009.97,748.77
2016,8,16,14,45,829.5,128.0,3.15,23.0,748.5,991.71,738.51
2016,8,16,15,0,819.0,125.0,3.2,23.0,712.0,969.9,725.96
2016,8,16,15,15,803.5,122.0,3.3,22.5,669.5,939.87,709.59
2016,8,16,15,30,788.0,119.0,3.4,22.0,627.0,906.83,690.95
2016,8,16,15,45,769.5,115.0,3.5,22.0,581.0,867.15,666.07
2016,8,16,16,0,751.0,111.0,3.6,22.0,535.0,830.44,642.96
2016,8,16,16,15,725.5,106.5,3.6,21.5,485.0,779.89,610.18
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,728.15,575.86
2016,8,16,16,45,666.5,96.0,3.6,20.5,383.5,667.51,533.95
2016,8,16,17,0,633.0,90.0,3.6,20.0,332.0,607.11,490.96
2016,8,16,17,15,585.5,82.5,3.55,19.5,280.5,535.82,436.6
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,466.96,381.96
2016,8,16,17,45,471.0,65.5,3.5,18.5,179.5,387.11,316.28
2016,8,16,18,0,404.0,56.0,3.5,18.0,130.0,312.71,252.62
2016,8,16,18,15,303.0,42.5,3.4,17.5,88.0,222.53,174.17
2016,8,16,18,30,202.0,29.0,3.3,17.0,46.0,145.16,93.26
2016,8,16,18,45,101.0,14.5,3.25,16.5,23.0,50.35,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,16.0,2.45,14.5,26.0,12.47,0.0
2016,8,17,6,0,212.0,32.0,2.6,15.0,52.0,24.77,14.24
2016,8,17,6,15,304.5,45.0,2.55,15.5,94.0,34.6,24.37
2016,8,17,6,30,397.0,58.0,2.5,16.0,136.0,46.2,35.06
2016,8,17,6,45,461.5,67.0,2.5,16.5,184.0,52.24,40.64
2016,8,17,7,0,526.0,76.0,2.5,17.0,232.0,58.14,45.88
2016,8,17,7,15,263.0,97.0,2.4,17.5,175.0,72.03,57.95
2016,8,17,7,30,0.0,118.0,2.3,18.0,118.0,93.55,76.4
2016,8,17,7,45,47.0,160.5,2.25,18.5,183.5,118.93,97.82
2016,8,17,8,0,94.0,203.0,2.2,19.0,249.0,145.61,119.92
2016,8,17,8,15,151.0,226.0,2.1,19.0,308.5,158.3,122.26
2016,8,17,8,30,208.0,249.0,2.0,19.0,368.0,193.91,144.33
2016,8,17,8,45,239.5,266.5,1.95,19.5,414.5,224.32,165.17
2016,8,17,9,0,271.0,284.0,1.9,20.0,461.0,265.19,196.04
2016,8,17,9,15,538.5,203.0,1.9,20.5,583.0,307.12,221.86
2016,8,17,9,30,806.0,122.0,1.9,21.0,705.0,382.07,277.34
2016,8,17,9,45,820.5,123.0,1.95,21.5,741.5,440.74,326.46
2016,8,17,10,0,835.0,124.0,2.0,22.0,778.0,499.75,374.42
2016,8,17,10,15,843.5,125.5,2.05,22.0,807.5,555.56,419.31
2016,8,17,10,30,852.0,127.0,2.1,22.0,837.0,609.76,461.73
2016,8,17,10,45,857.0,129.0,2.15,22.5,859.5,661.0,499.88
2016,8,17,11,0,862.0,131.0,2.2,23.0,882.0,710.53,535.67
2016,8,17,11,15,866.0,131.5,2.25,23.0,897.5,756.15,568.93
2016,8,17,11,30,870.0,132.0,2.3,23.0,913.0,799.54,599.03
2016,8,17,11,45,871.5,133.0,2.35,23.5,920.5,838.91,624.32
2016,8,17,12,0,873.0,134.0,2.4,24.0,928.0,875.52,647.54
2016,8,17,12,15,873.0,134.0,2.45,24.0,927.5,906.98,668.51
2016,8,17,12,30,873.0,134.0,2.5,24.0,927.0,935.26,687.4
2016,8,17,12,45,865.5,137.0,2.6,24.0,917.0,955.99,701.85
2016,8,17,13,0,858.0,140.0,2.7,24.0,907.0,973.05,714.05
2016,8,17,13,15,853.5,139.0,2.8,24.0,891.0,985.5,723.38
2016,8,17,13,30,849.0,138.0,2.9,24.0,875.0,994.22,730.44
2016,8,17,13,45,844.5,136.0,3.0,24.0,851.5,998.19,734.54
2016,8,17,14,0,840.0,134.0,3.1,24.0,828.0,1012.11,745.37
2016,8,17,14,15,831.0,132.0,3.25,23.5,798.0,1003.91,743.54
2016,8,17,14,30,822.0,130.0,3.4,23.0,768.0,991.95,739.43
2016,8,17,14,45,811.5,127.0,3.55,23.0,732.0,973.74,729.71
2016,8,17,15,0,801.0,124.0,3.7,23.0,696.0,952.05,717.63
2016,8,17,15,15,785.5,121.0,3.7,22.5,654.0,922.22,700.37
2016,8,17,15,30,770.0,118.0,3.7,22.0,612.0,889.46,680.98
2016,8,17,15,45,751.0,114.0,3.75,22.0,566.0,849.65,655.4
2016,8,17,16,0,732.0,110.0,3.8,22.0,520.0,812.91,631.72
2016,8,17,16,15,705.5,105.5,3.75,21.5,471.0,762.01,598.16
2016,8,17,16,30,679.0,101.0,3.7,21.0,422.0,710.08,563.19
2016,8,17,16,45,644.5,95.0,3.65,20.5,371.0,649.39,520.74
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,589.1,477.33
2016,8,17,17,15,561.5,81.5,3.5,19.0,269.5,518.09,423.49
2016,8,17,17,30,513.0,74.0,3.4,18.0,219.0,449.68,369.46
2016,8,17,17,45,443.0,64.5,3.35,17.5,170.5,369.26,302.79
2016,8,17,18,0,373.0,55.0,3.3,17.0,122.0,291.87,236.4
2016,8,17,18,15,273.5,41.0,3.2,16.5,81.5,206.46,161.43
2016,8,17,18,30,174.0,27.0,3.1,16.0,41.0,129.09,77.92
2016,8,17,18,45,87.0,13.5,3.05,16.0,20.5,44.2,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,2.0,14.5,24.5,12.46,0.0
2016,8,18,6,0,180.0,32.0,2.1,15.0,49.0,24.7,13.93
2016,8,18,6,15,272.0,46.0,2.15,15.0,90.0,35.22,24.92
2016,8,18,6,30,364.0,60.0,2.2,15.0,131.0,45.56,34.63
2016,8,18,6,45,424.0,71.5,2.25,15.5,178.0,53.72,42.11
2016,8,18,7,0,484.0,83.0,2.3,16.0,225.0,63.5,50.81
2016,8,18,7,15,242.0,94.5,2.3,16.5,165.5,70.17,56.55
2016,8,18,7,30,0.0,106.0,2.3,17.0,106.0,85.05,69.32
2016,8,18,7,45,12.5,142.5,2.35,17.5,148.5,111.67,91.98
2016,8,18,8,0,25.0,179.0,2.4,18.0,191.0,137.43,113.5
2016,8,18,8,15,24.5,195.0,2.4,18.5,208.0,150.43,118.07
2016,8,18,8,30,24.0,211.0,2.4,19.0,225.0,165.92,129.32
2016,8,18,8,45,56.5,250.0,2.4,19.5,286.0,195.36,150.54
2016,8,18,9,0,89.0,289.0,2.4,20.0,347.0,236.83,181.37
2016,8,18,9,15,418.5,217.5,2.4,20.5,516.5,283.49,207.89
2016,8,18,9,30,748.0,146.0,2.4,21.0,686.0,377.9,276.39
2016,8,18,9,45,681.0,190.0,2.4,21.5,700.0,434.29,324.18
2016,8,18,10,0,614.0,234.0,2.4,22.0,714.0,482.35,363.36
2016,8,18,10,15,624.5,238.0,2.45,22.0,742.5,531.97,402.78
2016,8,18,10,30,635.0,242.0,2.5,22.0,771.0,581.57,441.2
2016,8,18,10,45,644.5,244.0,2.6,22.5,793.0,628.69,476.26
2016,8,18,11,0,654.0,246.0,2.7,23.0,815.0,675.16,510.03
2016,8,18,11,15,659.0,248.0,2.75,23.0,829.5,717.46,540.91
2016,8,18,11,30,664.0,250.0,2.8,23.0,844.0,758.25,570.23
2016,8,18,11,45,669.5,248.5,2.9,23.0,852.0,794.64,596.47
2016,8,18,12,0,675.0,247.0,3.0,23.0,860.0,828.99,621.09
2016,8,18,12,15,675.0,247.0,3.0,23.0,859.5,857.6,640.88
2016,8,18,12,30,675.0,247.0,3.0,23.0,859.0,883.45,658.69
2016,8,18,12,45,675.0,244.5,3.05,23.5,851.5,904.05,671.99
2016,8,18,13,0,675.0,242.0,3.1,24.0,844.0,921.54,683.19
2016,8,18,13,15,669.5,240.0,3.15,24.0,828.5,930.94,690.27
2016,8,18,13,30,664.0,238.0,3.2,24.0,813.0,936.92,695.2
2016,8,18,13,45,661.0,232.5,3.25,24.0,791.5,938.53,697.45
2016,8,18,14,0,658.0,227.0,3.3,24.0,770.0,936.72,697.42
2016,8,18,14,15,647.0,223.0,3.35,23.5,740.5,925.0,692.19
2016,8,18,14,30,636.0,219.0,3.4,23.0,711.0,910.01,684.88
2016,8,18,14,45,627.5,211.5,3.5,23.0,677.5,890.84,673.72
2016,8,18,15,0,619.0,204.0,3.6,23.0,644.0,868.63,660.48
2016,8,18,15,15,601.0,198.0,3.6,22.5,604.0,835.88,640.41
2016,8,18,15,30,583.0,192.0,3.6,22.0,564.0,793.24,613.27
2016,8,18,15,45,566.0,181.5,3.6,21.5,521.0,752.78,587.19
2016,8,18,16,0,549.0,171.0,3.6,21.0,478.0,710.71,559.42
2016,8,18,16,15,520.0,162.0,3.55,20.5,430.5,658.71,523.29
2016,8,18,16,30,491.0,153.0,3.5,20.0,383.0,606.57,486.23
2016,8,18,16,45,459.0,140.5,3.45,19.5,335.5,548.32,443.55
2016,8,18,17,0,427.0,128.0,3.4,19.0,288.0,491.01,400.32
2016,8,18,17,15,380.5,113.5,3.3,18.5,240.0,422.61,346.66
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,357.41,293.82
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,285.82,234.01
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,208.28,167.92
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,138.8,106.93
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,71.82,37.49
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,25.01,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.5,12.5,2.7,14.5,16.0,10.67,0.0
2016,8,19,6,0,79.0,25.0,2.9,15.0,32.0,19.81,9.81
2016,8,19,6,15,135.5,47.0,2.95,15.5,68.5,36.2,25.65
2016,8,19,6,30,192.0,69.0,3.0,16.0,105.0,52.1,40.16
2016,8,19,6,45,242.0,88.5,3.05,16.5,149.5,65.9,52.62
2016,8,19,7,0,292.0,108.0,3.1,17.0,194.0,79.35,64.49
2016,8,19,7,15,152.0,121.5,2.95,17.0,166.5,90.13,73.9
2016,8,19,7,30,12.0,135.0,2.8,17.0,139.0,105.08,86.75
2016,8,19,7,45,21.0,158.0,2.7,17.5,167.5,121.98,100.88
2016,8,19,8,0,30.0,181.0,2.6,18.0,196.0,132.13,109.0
2016,8,19,8,15,46.5,209.0,2.5,18.5,234.5,152.1,119.09
2016,8,19,8,30,63.0,237.0,2.4,19.0,273.0,178.95,138.21
2016,8,19,8,45,128.0,265.0,2.3,19.5,346.0,211.41,160.09
2016,8,19,9,0,193.0,293.0,2.2,20.0,419.0,258.87,194.48
2016,8,19,9,15,385.0,258.0,2.15,20.0,528.5,305.78,226.17
2016,8,19,9,30,577.0,223.0,2.1,20.0,638.0,376.27,278.96
2016,8,19,9,45,580.5,234.0,2.05,20.5,669.5,426.83,320.25
2016,8,19,10,0,584.0,245.0,2.0,21.0,701.0,477.18,360.14
2016,8,19,10,15,595.0,249.5,2.0,21.0,729.0,526.67,399.05
2016,8,19,10,30,606.0,254.0,2.0,21.0,757.0,575.55,436.52
2016,8,19,10,45,608.5,260.5,2.05,21.5,777.0,620.53,469.56
2016,8,19,11,0,611.0,267.0,2.1,22.0,797.0,664.38,500.93
2016,8,19,11,15,616.0,269.0,2.15,22.0,811.5,705.03,530.45
2016,8,19,11,30,621.0,271.0,2.2,22.0,826.0,744.29,558.54
2016,8,19,11,45,620.0,274.5,2.25,22.5,832.0,778.32,581.45
2016,8,19,12,0,619.0,278.0,2.3,23.0,838.0,810.13,602.49
2016,8,19,12,15,619.0,278.0,2.35,23.0,837.5,837.33,621.48
2016,8,19,12,30,619.0,278.0,2.4,23.0,837.0,861.95,638.65
2016,8,19,12,45,625.0,271.5,2.45,23.0,831.5,883.56,654.02
2016,8,19,13,0,631.0,265.0,2.5,23.0,826.0,902.37,667.55
2016,8,19,13,15,626.0,262.5,2.55,23.0,810.5,911.22,674.27
2016,8,19,13,30,621.0,260.0,2.6,23.0,795.0,916.78,678.96
2016,8,19,13,45,613.5,256.5,2.7,23.0,773.0,915.58,679.65
2016,8,19,14,0,606.0,253.0,2.8,23.0,751.0,911.07,678.25
2016,8,19,14,15,595.0,248.0,2.8,22.5,721.5,898.34,671.95
2016,8,19,14,30,584.0,243.0,2.8,22.0,692.0,876.6,659.77
2016,8,19,14,45,571.0,236.0,2.85,22.0,658.0,853.91,645.91
2016,8,19,15,0,558.0,229.0,2.9,22.0,624.0,828.66,630.2
2016,8,19,15,15,539.5,221.0,2.9,21.5,584.0,794.65,609.08
2016,8,19,15,30,521.0,213.0,2.9,21.0,544.0,758.75,586.37
2016,8,19,15,45,499.5,202.5,2.9,21.0,500.5,715.71,557.11
2016,8,19,16,0,478.0,192.0,2.9,21.0,457.0,671.52,526.6
2016,8,19,16,15,449.5,180.0,2.95,20.5,410.5,618.83,490.31
2016,8,19,16,30,421.0,168.0,3.0,20.0,364.0,566.17,453.07
2016,8,19,16,45,386.5,153.5,3.1,19.5,317.0,506.43,409.36
2016,8,19,17,0,352.0,139.0,3.2,19.0,270.0,432.61,353.48
2016,8,19,17,15,309.0,121.0,3.2,18.5,223.0,367.3,301.92
2016,8,19,17,30,266.0,103.0,3.2,18.0,176.0,305.14,251.17
2016,8,19,17,45,215.0,82.0,3.25,17.5,132.5,237.65,194.45
2016,8,19,18,0,164.0,61.0,3.3,17.0,89.0,174.59,140.07
