Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,15,110.0,39.0,3.25,16.5,55.0,112.82,85.66
2016,8,19,18,30,56.0,17.0,3.2,16.0,21.0,50.77,21.32
2016,8,19,18,45,28.0,8.5,3.2,16.0,10.5,17.75,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.0,2.1,14.5,14.0,9.39,0.0
2016,8,20,6,0,65.0,22.0,2.2,15.0,28.0,17.54,7.79
2016,8,20,6,15,115.0,44.5,2.2,15.0,63.5,34.34,24.07
2016,8,20,6,30,165.0,67.0,2.2,15.0,99.0,50.57,38.97
2016,8,20,6,45,91.5,85.5,2.2,15.5,104.0,64.59,51.66
2016,8,20,7,0,18.0,104.0,2.2,16.0,109.0,81.03,66.21
2016,8,20,7,15,30.0,125.5,2.15,16.5,136.0,94.05,77.45
2016,8,20,7,30,42.0,147.0,2.1,17.0,163.0,108.89,90.02
2016,8,20,7,45,55.5,171.5,2.1,17.5,196.0,125.19,103.58
2016,8,20,8,0,69.0,196.0,2.1,18.0,229.0,141.1,116.58
2016,8,20,8,15,61.5,214.0,2.05,18.5,246.0,155.5,121.49
2016,8,20,8,30,54.0,232.0,2.0,19.0,263.0,175.14,135.4
2016,8,20,8,45,75.5,260.0,2.0,19.5,307.0,205.06,157.25
2016,8,20,9,0,97.0,288.0,2.0,20.0,351.0,238.46,182.15
2016,8,20,9,15,321.5,261.5,2.0,20.0,489.0,290.39,216.19
2016,8,20,9,30,546.0,235.0,2.0,20.0,627.0,375.13,278.73
2016,8,20,9,45,586.0,228.0,2.05,20.5,667.5,426.63,320.22
2016,8,20,10,0,626.0,221.0,2.1,21.0,708.0,480.52,363.01
2016,8,20,10,15,636.5,225.0,2.15,21.0,736.0,530.76,402.93
2016,8,20,10,30,647.0,229.0,2.2,21.0,764.0,580.95,441.82
2016,8,20,10,45,658.5,229.5,2.25,21.5,786.5,628.61,477.13
2016,8,20,11,0,670.0,230.0,2.3,22.0,809.0,675.72,511.15
2016,8,20,11,15,674.5,231.5,2.4,22.0,823.5,717.76,542.08
2016,8,20,11,30,679.0,233.0,2.5,22.0,838.0,758.15,571.42
2016,8,20,11,45,687.0,230.5,2.65,22.0,846.5,795.95,599.04
2016,8,20,12,0,695.0,228.0,2.8,22.0,855.0,831.81,625.1
2016,8,20,12,15,695.0,228.0,2.85,22.0,854.5,860.71,645.43
2016,8,20,12,30,695.0,228.0,2.9,22.0,854.0,886.81,663.78
2016,8,20,12,45,681.5,233.5,3.0,22.0,842.5,902.54,675.11
2016,8,20,13,0,668.0,239.0,3.1,22.0,831.0,914.7,684.12
2016,8,20,13,15,663.0,237.0,3.1,22.0,815.5,924.33,691.11
2016,8,20,13,30,658.0,235.0,3.1,22.0,800.0,930.58,695.92
2016,8,20,13,45,660.0,227.0,3.15,22.0,780.5,934.48,699.73
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,934.97,701.25
2016,8,20,14,15,651.0,215.0,3.2,21.5,731.5,923.06,695.5
2016,8,20,14,30,640.0,211.0,3.2,21.0,702.0,907.89,687.7
2016,8,20,14,45,635.5,202.0,3.2,21.0,669.5,890.91,677.42
2016,8,20,15,0,631.0,193.0,3.2,21.0,637.0,870.8,665.04
2016,8,20,15,15,613.0,187.0,3.2,20.5,596.5,837.73,644.87
2016,8,20,15,30,595.0,181.0,3.2,20.0,556.0,802.28,622.87
2016,8,20,15,45,580.0,170.5,3.2,20.0,513.5,762.89,596.6
2016,8,20,16,0,565.0,160.0,3.2,20.0,471.0,713.57,562.77
2016,8,20,16,15,536.0,151.5,3.25,19.5,424.0,661.47,527.11
2016,8,20,16,30,507.0,143.0,3.3,19.0,377.0,609.22,490.25
2016,8,20,16,45,477.0,130.5,3.35,19.0,329.5,551.74,447.51
2016,8,20,17,0,447.0,118.0,3.4,19.0,282.0,495.0,404.1
2016,8,20,17,15,399.0,105.0,3.4,18.5,234.5,426.26,350.16
2016,8,20,17,30,351.0,92.0,3.4,18.0,187.0,360.88,297.01
2016,8,20,17,45,293.5,75.0,3.4,17.5,142.5,288.86,236.58
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,222.25,178.86
2016,8,20,18,15,161.0,39.0,3.3,16.5,61.5,150.31,114.8
2016,8,20,18,30,86.0,20.0,3.2,16.0,25.0,68.73,24.06
2016,8,20,18,45,43.0,10.0,3.15,16.0,12.5,24.63,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.5,2.8,14.5,18.0,11.52,0.0
2016,8,21,6,0,105.0,27.0,3.0,15.0,36.0,21.29,10.29
2016,8,21,6,15,176.5,46.5,3.0,15.0,74.0,35.95,25.38
2016,8,21,6,30,248.0,66.0,3.0,15.0,112.0,49.38,37.88
2016,8,21,6,45,307.5,81.5,3.05,15.5,157.0,60.14,47.72
2016,8,21,7,0,367.0,97.0,3.1,16.0,202.0,70.57,57.02
2016,8,21,7,15,183.5,109.0,3.05,16.0,161.5,79.11,64.54
2016,8,21,7,30,0.0,121.0,3.0,16.0,121.0,95.37,78.66
2016,8,21,7,45,9.0,145.5,2.95,16.5,150.0,113.43,93.94
2016,8,21,8,0,18.0,170.0,2.9,17.0,179.0,131.25,108.75
2016,8,21,8,15,38.5,202.0,2.85,17.5,223.5,147.84,116.27
2016,8,21,8,30,59.0,234.0,2.8,18.0,268.0,176.93,137.42
2016,8,21,8,45,98.0,263.0,2.75,18.5,324.0,210.83,161.81
2016,8,21,9,0,137.0,292.0,2.7,19.0,380.0,246.18,187.83
2016,8,21,9,15,404.0,234.5,2.7,19.0,518.5,293.89,218.08
2016,8,21,9,30,671.0,177.0,2.7,19.0,657.0,378.04,280.93
2016,8,21,9,45,661.0,193.0,2.7,19.5,685.5,432.11,326.33
2016,8,21,10,0,651.0,209.0,2.7,20.0,714.0,484.31,368.82
2016,8,21,10,15,661.5,212.5,2.75,20.0,742.5,535.46,410.01
2016,8,21,10,30,672.0,216.0,2.8,20.0,771.0,586.47,450.05
2016,8,21,10,45,681.5,217.5,2.85,20.5,793.5,634.79,486.3
2016,8,21,11,0,691.0,219.0,2.9,21.0,816.0,682.33,521.06
2016,8,21,11,15,696.0,221.0,2.95,21.0,830.5,725.97,553.24
2016,8,21,11,30,701.0,223.0,3.0,21.0,845.0,767.95,583.72
2016,8,21,11,45,705.0,222.5,3.1,21.5,852.5,804.98,609.46
2016,8,21,12,0,709.0,222.0,3.2,22.0,860.0,839.75,633.3
2016,8,21,12,15,709.0,222.0,3.3,22.0,859.5,869.0,654.27
2016,8,21,12,30,709.0,222.0,3.4,22.0,859.0,895.37,673.17
2016,8,21,12,45,724.0,211.0,3.5,22.0,856.0,922.04,691.95
2016,8,21,13,0,739.0,200.0,3.6,22.0,853.0,945.75,708.78
2016,8,21,13,15,734.0,198.5,3.65,21.5,837.0,956.53,718.06
2016,8,21,13,30,729.0,197.0,3.7,21.0,821.0,963.75,725.19
2016,8,21,13,45,724.5,193.0,3.8,21.0,798.5,965.25,727.54
2016,8,21,14,0,720.0,189.0,3.9,21.0,776.0,963.17,727.62
2016,8,21,14,15,543.5,256.5,3.9,20.5,690.0,851.61,650.51
2016,8,21,14,30,367.0,324.0,3.9,20.0,604.0,726.7,560.0
2016,8,21,14,45,523.0,247.5,3.95,20.0,625.5,820.37,633.61
2016,8,21,15,0,679.0,171.0,4.0,20.0,647.0,895.34,690.01
2016,8,21,15,15,661.0,166.0,4.0,19.5,606.0,862.53,669.17
2016,8,21,15,30,643.0,161.0,4.0,19.0,565.0,827.24,647.12
2016,8,21,15,45,504.5,184.0,4.05,19.0,486.0,700.87,555.66
2016,8,21,16,0,366.0,207.0,4.1,19.0,407.0,569.99,456.81
2016,8,21,16,15,340.0,190.0,4.1,18.5,361.5,518.23,419.48
2016,8,21,16,30,314.0,173.0,4.1,18.0,316.0,466.85,381.14
2016,8,21,16,45,396.5,141.5,4.15,18.0,300.0,501.55,411.1
2016,8,21,17,0,479.0,110.0,4.2,18.0,284.0,509.63,419.51
2016,8,21,17,15,429.0,98.5,4.15,17.5,235.5,439.74,363.75
2016,8,21,17,30,379.0,87.0,4.1,17.0,187.0,373.37,309.18
2016,8,21,17,45,315.0,71.5,4.1,16.5,142.0,297.76,245.16
2016,8,21,18,0,251.0,56.0,4.1,16.0,97.0,228.31,184.46
2016,8,21,18,15,170.0,37.5,4.0,15.5,61.0,153.27,116.78
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,76.71,17.12
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,24.75,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,4.69,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,9.04,0.93
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,18.96,10.71
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,28.91,19.87
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,40.55,30.41
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,51.86,40.51
2016,8,22,7,15,0.0,78.0,3.1,16.0,78.0,63.73,51.01
2016,8,22,7,30,0.0,93.0,3.0,16.0,93.0,75.5,61.26
2016,8,22,7,45,4.0,126.0,2.95,16.5,127.5,100.0,82.32
2016,8,22,8,0,8.0,159.0,2.9,17.0,162.0,123.77,102.37
2016,8,22,8,15,29.5,194.0,2.8,17.5,210.0,142.84,112.36
2016,8,22,8,30,51.0,229.0,2.7,18.0,258.0,173.2,134.73
2016,8,22,8,45,66.5,255.5,2.65,18.5,296.0,201.04,155.39
2016,8,22,9,0,82.0,282.0,2.6,19.0,334.0,231.54,178.43
2016,8,22,9,15,179.0,300.0,2.6,19.0,424.5,279.71,213.47
2016,8,22,9,30,276.0,318.0,2.6,19.0,515.0,341.98,260.67
2016,8,22,9,45,469.5,259.0,2.65,19.5,614.0,402.73,306.26
2016,8,22,10,0,663.0,200.0,2.7,20.0,713.0,484.26,369.12
2016,8,22,10,15,673.0,203.5,2.75,20.0,741.0,535.73,410.47
2016,8,22,10,30,683.0,207.0,2.8,20.0,769.0,586.98,450.74
2016,8,22,10,45,688.5,210.5,2.9,20.5,790.0,634.88,486.85
2016,8,22,11,0,694.0,214.0,3.0,21.0,811.0,681.63,521.22
2016,8,22,11,15,699.0,215.0,3.1,21.0,825.0,724.46,553.14
2016,8,22,11,30,704.0,216.0,3.2,21.0,839.0,765.57,583.37
2016,8,22,11,45,705.5,217.0,3.3,21.5,846.0,801.9,608.65
2016,8,22,12,0,707.0,218.0,3.4,22.0,853.0,835.84,631.92
2016,8,22,12,15,707.0,218.0,3.5,22.0,852.0,864.92,652.85
2016,8,22,12,30,707.0,218.0,3.6,22.0,851.0,891.15,671.57
2016,8,22,12,45,675.5,234.0,3.7,22.0,834.5,900.21,678.0
2016,8,22,13,0,644.0,250.0,3.8,22.0,818.0,904.84,681.35
2016,8,22,13,15,639.0,248.0,3.9,21.5,802.5,914.06,690.1
2016,8,22,13,30,634.0,246.0,4.0,21.0,787.0,919.97,696.65
2016,8,22,13,45,632.0,239.5,4.1,21.0,766.0,921.17,698.9
2016,8,22,14,0,630.0,233.0,4.2,21.0,745.0,919.04,698.99
2016,8,22,14,15,619.5,228.5,4.25,21.0,716.0,907.02,691.89
2016,8,22,14,30,609.0,224.0,4.3,21.0,687.0,891.8,682.68
2016,8,22,14,45,600.0,216.0,4.4,21.0,653.5,871.53,670.31
2016,8,22,15,0,591.0,208.0,4.5,21.0,620.0,848.32,656.12
2016,8,22,15,15,572.5,201.0,4.5,20.5,580.0,806.74,629.3
2016,8,22,15,30,554.0,194.0,4.5,20.0,540.0,770.99,606.17
2016,8,22,15,45,536.0,183.5,4.55,19.5,497.5,730.05,579.18
2016,8,22,16,0,518.0,173.0,4.6,19.0,455.0,687.68,550.57
2016,8,22,16,15,489.0,163.0,4.5,18.5,408.5,635.28,512.88
2016,8,22,16,30,460.0,153.0,4.4,18.0,362.0,582.87,474.39
2016,8,22,16,45,429.5,139.0,4.3,18.0,315.0,525.07,430.01
2016,8,22,17,0,399.0,125.0,4.2,18.0,268.0,468.21,385.3
2016,8,22,17,15,352.0,110.0,4.05,17.5,221.0,400.02,330.71
2016,8,22,17,30,305.0,95.0,3.9,17.0,174.0,335.22,277.16
2016,8,22,17,45,251.0,76.0,3.75,16.5,131.0,252.93,207.82
2016,8,22,18,0,197.0,57.0,3.6,16.0,88.0,189.1,151.96
2016,8,22,18,15,128.5,36.5,3.45,16.0,53.5,120.74,90.0
2016,8,22,18,30,60.0,16.0,3.3,16.0,19.0,50.67,0.0
2016,8,22,18,45,30.0,8.0,3.15,16.0,9.5,18.03,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,67.5,13.0,2.8,15.5,18.5,11.1,0.0
2016,8,23,6,0,135.0,26.0,2.9,16.0,37.0,20.08,8.44
2016,8,23,6,15,221.0,42.5,2.85,16.0,76.0,32.5,22.2
2016,8,23,6,30,307.0,59.0,2.8,16.0,115.0,44.64,33.53
2016,8,23,6,45,372.0,72.0,2.75,16.5,161.5,53.87,41.99
2016,8,23,7,0,437.0,85.0,2.7,17.0,208.0,62.85,50.0
2016,8,23,7,15,302.0,118.0,2.55,17.0,211.0,86.02,70.34
2016,8,23,7,30,167.0,151.0,2.4,17.0,214.0,108.79,90.0
2016,8,23,7,45,135.0,174.0,2.3,17.5,230.0,122.78,101.59
2016,8,23,8,0,103.0,197.0,2.2,18.0,246.0,141.81,117.27
2016,8,23,8,15,104.0,221.0,2.15,18.5,275.0,161.17,125.31
2016,8,23,8,30,105.0,245.0,2.1,19.0,304.0,188.42,144.04
2016,8,23,8,45,404.5,192.0,2.05,19.5,447.0,202.39,141.08
2016,8,23,9,0,704.0,139.0,2.0,20.0,590.0,265.67,181.06
2016,8,23,9,15,720.5,143.0,2.0,20.0,630.0,322.66,230.09
2016,8,23,9,30,737.0,147.0,2.0,20.0,670.0,380.97,280.1
2016,8,23,9,45,726.5,161.5,2.05,20.5,699.0,437.37,327.48
2016,8,23,10,0,716.0,176.0,2.1,21.0,728.0,491.74,371.61
2016,8,23,10,15,726.0,178.5,2.1,21.0,756.5,545.05,414.03
2016,8,23,10,30,736.0,181.0,2.1,21.0,785.0,597.95,454.92
2016,8,23,10,45,745.5,182.0,2.15,21.5,807.5,648.59,492.4
2016,8,23,11,0,755.0,183.0,2.2,22.0,830.0,695.68,526.43
2016,8,23,11,15,759.5,184.0,2.25,22.0,845.0,739.4,558.29
2016,8,23,11,30,764.0,185.0,2.3,22.0,860.0,781.21,588.26
2016,8,23,11,45,768.5,184.5,2.35,22.5,867.5,819.57,614.23
2016,8,23,12,0,773.0,184.0,2.4,23.0,875.0,855.57,637.33
2016,8,23,12,15,773.0,184.0,2.45,23.0,874.5,885.45,657.45
2016,8,23,12,30,773.0,184.0,2.5,23.0,874.0,912.32,675.62
2016,8,23,12,45,775.0,180.5,2.55,23.0,866.5,934.61,690.81
2016,8,23,13,0,777.0,177.0,2.6,23.0,859.0,953.6,703.95
2016,8,23,13,15,772.0,176.0,2.65,23.0,842.5,964.75,712.04
2016,8,23,13,30,767.0,175.0,2.7,23.0,826.0,972.26,717.95
2016,8,23,13,45,761.5,172.0,2.8,23.0,803.5,973.61,720.4
2016,8,23,14,0,756.0,169.0,2.9,23.0,781.0,971.3,720.6
2016,8,23,14,15,746.0,166.0,2.95,22.5,750.5,969.55,722.31
2016,8,23,14,30,736.0,163.0,3.0,22.0,720.0,955.64,716.0
2016,8,23,14,45,725.0,158.5,3.15,22.0,684.5,935.65,705.09
2016,8,23,15,0,714.0,154.0,3.3,22.0,649.0,912.45,691.94
2016,8,23,15,15,696.5,149.5,3.4,21.5,608.0,879.93,673.21
2016,8,23,15,30,679.0,145.0,3.5,21.0,567.0,844.84,652.43
2016,8,23,15,45,659.5,139.0,3.65,21.0,522.0,803.89,626.12
2016,8,23,16,0,640.0,133.0,3.8,21.0,477.0,761.04,597.97
2016,8,23,16,15,610.5,126.0,3.85,20.5,429.0,706.83,561.54
2016,8,23,16,30,581.0,119.0,3.9,20.0,381.0,652.02,523.75
2016,8,23,16,45,545.5,110.0,4.0,19.5,331.5,590.12,479.13
2016,8,23,17,0,510.0,101.0,4.1,19.0,282.0,522.37,428.1
2016,8,23,17,15,459.0,90.5,4.05,18.5,233.0,451.47,372.04
2016,8,23,17,30,408.0,80.0,4.0,18.0,184.0,384.15,316.77
2016,8,23,17,45,340.5,66.0,4.0,17.5,139.0,306.74,251.27
2016,8,23,18,0,273.0,52.0,4.0,17.0,94.0,235.95,189.26
2016,8,23,18,15,182.0,34.5,3.85,16.5,58.0,156.24,116.02
2016,8,23,18,30,91.0,17.0,3.7,16.0,22.0,73.13,0.0
2016,8,23,18,45,45.5,8.5,3.6,16.0,11.0,24.23,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,91.5,13.0,2.4,13.5,20.0,11.1,0.0
2016,8,24,6,0,183.0,26.0,2.5,14.0,40.0,20.2,8.04
2016,8,24,6,15,280.5,40.0,2.5,14.5,81.0,30.87,20.89
2016,8,24,6,30,378.0,54.0,2.5,15.0,122.0,43.36,32.52
2016,8,24,6,45,189.0,63.5,2.5,15.5,97.5,48.62,37.52
2016,8,24,7,0,0.0,73.0,2.5,16.0,73.0,59.16,46.94
2016,8,24,7,15,0.0,90.0,2.45,16.0,90.0,72.37,58.62
2016,8,24,7,30,0.0,107.0,2.4,16.0,107.0,85.46,70.0
2016,8,24,7,45,2.5,130.5,2.35,16.5,132.0,102.98,84.9
2016,8,24,8,0,5.0,154.0,2.3,17.0,157.0,120.24,99.3
2016,8,24,8,15,20.0,185.5,2.3,17.5,197.0,143.88,113.34
2016,8,24,8,30,35.0,217.0,2.3,18.0,237.0,164.36,128.19
2016,8,24,8,45,51.0,245.0,2.3,18.5,276.5,192.06,148.86
2016,8,24,9,0,67.0,273.0,2.3,19.0,316.0,222.55,171.88
2016,8,24,9,15,170.0,294.5,2.35,19.0,412.5,274.3,209.52
2016,8,24,9,30,273.0,316.0,2.4,19.0,509.0,341.09,260.04
2016,8,24,9,45,563.5,216.5,2.45,19.5,641.0,413.33,313.42
2016,8,24,10,0,854.0,117.0,2.5,20.0,773.0,513.22,390.14
2016,8,24,10,15,862.0,118.5,2.55,20.0,802.5,569.41,435.65
2016,8,24,10,30,870.0,120.0,2.6,20.0,832.0,624.55,479.28
2016,8,24,10,45,873.5,122.0,2.7,20.5,853.5,675.94,518.2
2016,8,24,11,0,877.0,124.0,2.8,21.0,875.0,725.37,554.64
2016,8,24,11,15,881.0,125.0,2.9,21.0,889.5,772.16,589.44
2016,8,24,11,30,885.0,126.0,3.0,21.0,904.0,816.64,620.42
2016,8,24,11,45,883.5,128.0,3.1,21.5,910.0,854.98,645.72
2016,8,24,12,0,882.0,130.0,3.2,22.0,916.0,890.26,668.79
2016,8,24,12,15,881.5,130.0,3.3,22.0,915.0,921.39,690.28
2016,8,24,12,30,881.0,130.0,3.4,22.0,914.0,949.21,709.59
2016,8,24,12,45,861.5,139.5,3.5,22.0,900.0,964.69,720.68
2016,8,24,13,0,842.0,149.0,3.6,22.0,886.0,989.9,738.53
2016,8,24,13,15,837.5,148.0,3.7,22.0,869.0,1002.23,747.77
2016,8,24,13,30,833.0,147.0,3.8,22.0,852.0,1010.73,754.69
2016,8,24,13,45,825.5,145.5,3.9,22.0,828.0,1011.81,756.82
2016,8,24,14,0,818.0,144.0,4.0,22.0,804.0,1009.02,756.54
2016,8,24,14,15,808.5,142.0,4.1,21.5,773.0,999.86,753.55
2016,8,24,14,30,799.0,140.0,4.2,21.0,742.0,986.98,748.16
2016,8,24,14,45,785.5,137.5,4.3,21.0,705.0,965.96,735.8
2016,8,24,15,0,772.0,135.0,4.4,21.0,668.0,941.58,721.15
2016,8,24,15,15,755.0,131.5,4.4,20.5,625.5,916.31,706.7
2016,8,24,15,30,738.0,128.0,4.4,20.0,583.0,881.6,685.53
2016,8,24,15,45,716.0,123.5,4.45,20.0,536.5,838.6,657.23
2016,8,24,16,0,694.0,119.0,4.5,20.0,490.0,793.67,627.13
2016,8,24,16,15,665.0,113.5,4.5,19.5,440.5,739.92,590.84
2016,8,24,16,30,636.0,108.0,4.5,19.0,391.0,685.41,553.1
2016,8,24,16,45,597.0,100.5,4.5,19.0,340.0,620.36,505.17
2016,8,24,17,0,558.0,93.0,4.5,19.0,289.0,556.2,456.02
2016,8,24,17,15,504.5,84.0,4.45,18.5,238.5,481.61,397.04
2016,8,24,17,30,451.0,75.0,4.4,18.0,188.0,405.99,335.1
2016,8,24,17,45,375.5,62.5,4.35,17.5,141.5,323.44,265.05
2016,8,24,18,0,300.0,50.0,4.3,17.0,95.0,248.4,199.07
2016,8,24,18,15,198.0,33.5,4.2,16.5,58.0,163.38,119.55
2016,8,24,18,30,96.0,17.0,4.1,16.0,21.0,74.69,0.0
2016,8,24,18,45,48.0,8.5,4.05,15.5,10.5,25.15,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.0,2.9,14.5,19.5,10.24,0.0
2016,8,25,6,0,202.0,24.0,3.0,15.0,39.0,19.7,6.94
2016,8,25,6,15,305.0,37.0,2.95,15.0,80.0,30.06,20.08
2016,8,25,6,30,408.0,50.0,2.9,15.0,121.0,40.15,29.67
2016,8,25,6,45,481.5,58.0,2.85,15.5,170.0,45.67,34.9
2016,8,25,7,0,555.0,66.0,2.8,16.0,219.0,51.14,39.85
2016,8,25,7,15,277.5,77.5,2.75,16.5,154.0,55.53,43.68
2016,8,25,7,30,0.0,89.0,2.7,17.0,89.0,72.45,58.37
2016,8,25,7,45,0.0,98.5,2.65,17.5,98.5,80.12,64.76
2016,8,25,8,0,0.0,108.0,2.6,18.0,108.0,87.73,71.0
2016,8,25,8,15,2.0,140.5,2.6,18.0,142.0,112.24,87.7
2016,8,25,8,30,4.0,173.0,2.6,18.0,176.0,137.48,107.84
2016,8,25,8,45,34.0,222.0,2.6,18.5,244.0,174.33,135.6
2016,8,25,9,0,64.0,271.0,2.6,19.0,312.0,220.73,170.78
2016,8,25,9,15,107.5,300.0,2.65,19.0,373.5,262.71,202.51
2016,8,25,9,30,151.0,329.0,2.7,19.0,435.0,308.89,237.96
2016,8,25,9,45,248.5,330.5,2.75,19.5,516.5,366.03,281.05
2016,8,25,10,0,346.0,332.0,2.8,20.0,598.0,435.9,334.18
2016,8,25,10,15,447.5,307.0,2.85,20.0,664.0,499.77,383.63
2016,8,25,10,30,549.0,282.0,2.9,20.0,730.0,571.99,439.17
2016,8,25,10,45,729.0,193.0,2.95,20.5,805.0,650.52,499.35
2016,8,25,11,0,909.0,104.0,3.0,21.0,880.0,731.7,561.04
2016,8,25,11,15,913.0,104.5,3.0,21.0,895.0,779.23,595.03
2016,8,25,11,30,917.0,105.0,3.0,21.0,910.0,824.31,625.78
2016,8,25,11,45,919.5,105.5,3.0,21.5,918.0,865.53,652.36
2016,8,25,12,0,922.0,106.0,3.0,22.0,926.0,903.8,676.66
2016,8,25,12,15,922.0,106.0,3.0,22.0,925.0,936.24,698.18
2016,8,25,12,30,922.0,106.0,3.0,22.0,924.0,965.23,717.39
2016,8,25,12,45,911.0,111.0,3.05,22.0,912.5,985.25,731.08
2016,8,25,13,0,900.0,116.0,3.1,22.0,901.0,1001.25,742.28
2016,8,25,13,15,896.0,115.5,3.15,22.0,884.0,1014.56,751.86
2016,8,25,13,30,892.0,115.0,3.2,22.0,867.0,1023.96,759.03
2016,8,25,13,45,886.0,113.5,3.3,22.0,843.0,1026.37,762.17
2016,8,25,14,0,880.0,112.0,3.4,22.0,819.0,1024.82,762.88
2016,8,25,14,15,871.5,110.5,3.5,21.5,787.5,1016.84,760.93
2016,8,25,14,30,863.0,109.0,3.6,21.0,756.0,1005.05,756.56
2016,8,25,14,45,851.5,107.0,3.7,21.0,719.0,986.0,745.89
2016,8,25,15,0,840.0,105.0,3.8,21.0,682.0,975.22,740.95
2016,8,25,15,15,825.0,102.5,3.85,20.5,639.0,945.02,723.7
2016,8,25,15,30,810.0,100.0,3.9,20.0,596.0,911.78,704.27
2016,8,25,15,45,790.0,96.5,3.95,20.0,549.0,869.92,677.15
2016,8,25,16,0,770.0,93.0,4.0,20.0,502.0,825.8,648.07
2016,8,25,16,15,743.5,89.0,4.0,19.5,452.0,773.52,613.48
2016,8,25,16,30,717.0,85.0,4.0,19.0,402.0,724.56,580.53
2016,8,25,16,45,680.0,80.0,4.0,18.5,350.0,661.16,535.63
2016,8,25,17,0,643.0,75.0,4.0,18.0,298.0,598.38,489.73
2016,8,25,17,15,591.0,68.5,3.9,17.5,246.5,524.35,432.18
2016,8,25,17,30,539.0,62.0,3.8,17.0,195.0,453.29,373.86
2016,8,25,17,45,460.5,52.5,3.75,16.5,147.0,366.48,300.36
2016,8,25,18,0,382.0,43.0,3.7,16.0,99.0,286.72,229.93
2016,8,25,18,15,261.0,29.5,3.55,15.5,60.5,190.78,137.53
2016,8,25,18,30,140.0,16.0,3.4,15.0,22.0,93.06,0.0
2016,8,25,18,45,70.0,8.0,3.3,15.0,11.0,6.83,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,12.0,2.9,14.5,19.5,10.24,0.0
2016,8,26,6,0,205.0,24.0,3.0,15.0,39.0,19.78,6.14
2016,8,26,6,15,312.5,36.5,3.0,15.5,80.5,29.73,19.68
2016,8,26,6,30,420.0,49.0,3.0,16.0,122.0,39.45,28.89
2016,8,26,6,45,210.0,59.0,3.05,16.5,95.5,43.58,32.89
2016,8,26,7,0,0.0,69.0,3.1,17.0,69.0,56.15,44.09
2016,8,26,7,15,0.0,85.0,3.1,17.0,85.0,68.68,55.15
2016,8,26,7,30,0.0,101.0,3.1,17.0,101.0,81.1,65.95
2016,8,26,7,45,12.5,136.5,3.15,17.5,142.5,107.06,88.17
2016,8,26,8,0,25.0,172.0,3.2,18.0,184.0,132.21,109.29
2016,8,26,8,15,41.5,200.0,3.15,18.0,222.0,146.96,115.31
2016,8,26,8,30,58.0,228.0,3.1,18.0,260.0,173.71,135.0
2016,8,26,8,45,47.0,239.5,3.1,18.5,267.0,188.12,146.16
2016,8,26,9,0,36.0,251.0,3.1,19.0,274.0,200.88,156.28
2016,8,26,9,15,439.0,179.5,3.05,19.5,487.5,269.09,198.41
2016,8,26,9,30,842.0,108.0,3.0,20.0,701.0,395.13,291.29
2016,8,26,9,45,819.5,127.0,3.0,20.5,728.0,455.54,342.64
2016,8,26,10,0,797.0,146.0,3.0,21.0,755.0,512.2,389.28
2016,8,26,10,15,806.0,148.0,3.0,21.0,784.0,567.85,434.22
2016,8,26,10,30,815.0,150.0,3.0,21.0,813.0,622.75,477.28
2016,8,26,10,45,821.0,151.5,3.0,21.5,834.5,674.3,515.74
2016,8,26,11,0,827.0,153.0,3.0,22.0,856.0,724.28,551.92
2016,8,26,11,15,831.0,154.0,3.05,22.0,870.5,770.54,585.89
2016,8,26,11,30,835.0,155.0,3.1,22.0,885.0,814.6,617.38
2016,8,26,11,45,837.0,155.0,3.15,22.0,892.0,853.66,644.07
2016,8,26,12,0,839.0,155.0,3.2,22.0,899.0,889.93,668.76
2016,8,26,12,15,839.0,155.0,3.25,22.0,897.5,921.43,690.18
2016,8,26,12,30,839.0,155.0,3.3,22.0,896.0,949.68,709.43
2016,8,26,12,45,844.0,150.0,3.35,22.0,889.5,974.23,726.27
2016,8,26,13,0,849.0,145.0,3.4,22.0,883.0,995.29,740.87
2016,8,26,13,15,844.5,143.5,3.4,22.0,865.5,1007.03,749.03
2016,8,26,13,30,840.0,142.0,3.4,22.0,848.0,1014.88,754.81
2016,8,26,13,45,836.0,139.0,3.45,22.0,824.5,1017.73,757.83
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,1016.67,758.44
2016,8,26,14,15,822.5,134.0,3.5,21.5,770.0,1007.27,754.74
2016,8,26,14,30,813.0,132.0,3.5,21.0,739.0,994.11,748.69
2016,8,26,14,45,803.5,128.0,3.5,21.0,702.5,975.09,737.35
2016,8,26,15,0,794.0,124.0,3.5,21.0,666.0,952.56,723.71
2016,8,26,15,15,777.5,120.5,3.45,21.0,623.0,920.46,703.18
2016,8,26,15,30,761.0,117.0,3.4,21.0,580.0,885.48,680.64
2016,8,26,15,45,742.5,112.0,3.35,21.0,534.0,850.14,657.71
2016,8,26,16,0,724.0,107.0,3.3,21.0,488.0,806.85,628.89
2016,8,26,16,15,695.0,102.0,3.25,20.5,438.0,752.66,592.92
2016,8,26,16,30,666.0,97.0,3.2,20.0,388.0,697.68,555.55
2016,8,26,16,45,629.0,90.0,3.15,19.5,337.0,633.6,510.22
2016,8,26,17,0,592.0,83.0,3.1,19.0,286.0,570.26,463.94
2016,8,26,17,15,537.5,75.0,3.0,18.5,235.0,494.72,404.87
2016,8,26,17,30,483.0,67.0,2.9,18.0,184.0,422.47,346.0
2016,8,26,17,45,405.0,55.5,2.85,17.5,137.5,336.4,273.65
2016,8,26,18,0,327.0,44.0,2.8,17.0,91.0,257.55,204.6
2016,8,26,18,15,213.0,29.0,2.7,16.5,54.5,165.35,114.54
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,54.2,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.9,15.0,5.0,4.27,0.0
2016,8,27,6,0,0.0,10.0,3.0,15.0,10.0,8.22,0.0
2016,8,27,6,15,0.0,23.0,3.0,15.0,23.0,18.97,10.5
2016,8,27,6,30,0.0,36.0,3.0,15.0,36.0,29.76,20.51
2016,8,27,6,45,0.0,51.5,3.0,15.5,51.5,42.36,31.94
2016,8,27,7,0,0.0,67.0,3.0,16.0,67.0,54.64,42.94
2016,8,27,7,15,0.0,83.5,3.0,16.0,83.5,67.55,54.38
2016,8,27,7,30,0.0,100.0,3.0,16.0,100.0,80.34,65.55
2016,8,27,7,45,4.0,128.0,3.0,16.5,130.0,101.09,83.33
2016,8,27,8,0,8.0,156.0,3.0,17.0,160.0,121.4,100.42
2016,8,27,8,15,13.0,176.5,3.0,17.5,183.5,137.53,108.42
2016,8,27,8,30,18.0,197.0,3.0,18.0,207.0,155.76,122.15
2016,8,27,8,45,25.5,221.5,3.05,18.5,237.0,178.14,139.16
2016,8,27,9,0,33.0,246.0,3.1,19.0,267.0,196.92,153.3
2016,8,27,9,15,66.5,283.0,3.15,19.0,328.5,239.22,185.68
2016,8,27,9,30,100.0,320.0,3.2,19.0,390.0,286.78,222.34
2016,8,27,9,45,152.0,340.0,3.25,19.5,453.0,334.27,258.41
2016,8,27,10,0,204.0,360.0,3.3,20.0,516.0,389.9,300.77
2016,8,27,10,15,373.5,320.5,3.3,20.0,619.0,470.38,362.88
2016,8,27,10,30,543.0,281.0,3.3,20.0,722.0,570.31,439.43
2016,8,27,10,45,690.0,213.0,3.35,20.5,788.5,645.48,496.79
2016,8,27,11,0,837.0,145.0,3.4,21.0,855.0,725.68,557.34
2016,8,27,11,15,841.0,146.0,3.45,21.0,869.0,772.27,591.68
2016,8,27,11,30,845.0,147.0,3.5,21.0,883.0,816.62,623.34
2016,8,27,11,45,848.5,146.0,3.55,21.0,890.0,856.2,650.65
2016,8,27,12,0,852.0,145.0,3.6,21.0,897.0,882.44,668.66
2016,8,27,12,15,851.5,145.0,3.65,21.0,895.5,912.76,689.59
2016,8,27,12,30,851.0,145.0,3.7,21.0,894.0,952.23,716.72
2016,8,27,12,45,844.0,147.0,3.75,21.5,883.5,972.57,729.37
2016,8,27,13,0,837.0,149.0,3.8,22.0,873.0,989.11,739.64
2016,8,27,13,15,832.0,147.5,3.8,21.5,856.0,1000.15,748.89
2016,8,27,13,30,827.0,146.0,3.8,21.0,839.0,1007.32,755.74
2016,8,27,13,45,826.0,141.5,3.8,21.0,816.5,1011.46,759.29
2016,8,27,14,0,825.0,137.0,3.8,21.0,794.0,1011.71,760.4
2016,8,27,14,15,815.5,135.0,3.75,21.0,763.0,1002.23,754.79
2016,8,27,14,30,806.0,133.0,3.7,21.0,732.0,989.02,746.86
2016,8,27,14,45,800.0,127.0,3.7,21.0,696.5,971.23,736.3
2016,8,27,15,0,794.0,121.0,3.7,21.0,661.0,949.84,723.37
2016,8,27,15,15,777.5,118.0,3.65,20.5,618.5,918.21,704.44
2016,8,27,15,30,761.0,115.0,3.6,20.0,576.0,883.7,683.4
2016,8,27,15,45,746.5,108.5,3.6,20.0,530.5,849.96,661.7
2016,8,27,16,0,732.0,102.0,3.6,20.0,485.0,808.16,633.97
2016,8,27,16,15,704.0,97.5,3.55,19.5,435.0,755.14,598.55
2016,8,27,16,30,676.0,93.0,3.5,19.0,385.0,701.25,561.69
2016,8,27,16,45,644.5,85.5,3.45,18.5,335.0,640.45,518.5
2016,8,27,17,0,613.0,78.0,3.4,18.0,285.0,579.95,474.07
2016,8,27,17,15,559.0,70.0,3.4,17.5,234.0,503.88,414.71
2016,8,27,17,30,505.0,62.0,3.4,17.0,183.0,431.11,355.06
2016,8,27,17,45,430.5,51.5,3.45,17.0,136.0,347.25,283.3
2016,8,27,18,0,356.0,41.0,3.5,17.0,89.0,270.24,214.44
2016,8,27,18,15,235.0,26.5,3.5,16.5,52.5,173.68,115.54
2016,8,27,18,30,114.0,12.0,3.5,16.0,16.0,58.81,0.0
2016,8,27,18,45,57.0,6.0,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,103.5,11.0,2.05,14.5,18.0,9.39,0.0
2016,8,28,6,0,207.0,22.0,2.1,15.0,36.0,18.12,3.05
2016,8,28,6,15,316.5,34.5,2.0,15.0,77.5,28.14,18.22
2016,8,28,6,30,426.0,47.0,1.9,15.0,119.0,37.93,27.65
2016,8,28,6,45,213.0,56.0,1.85,15.5,92.0,41.51,31.19
2016,8,28,7,0,0.0,65.0,1.8,16.0,65.0,53.13,41.6
2016,8,28,7,15,0.0,80.5,1.75,16.0,80.5,65.32,52.42
2016,8,28,7,30,0.0,96.0,1.7,16.0,96.0,77.42,62.98
2016,8,28,7,45,11.5,132.5,1.7,16.5,137.5,104.19,85.97
2016,8,28,8,0,23.0,169.0,1.7,17.0,179.0,130.05,107.72
2016,8,28,8,15,59.0,202.5,1.75,17.5,233.5,149.25,116.79
2016,8,28,8,30,95.0,236.0,1.8,18.0,288.0,182.78,140.45
2016,8,28,8,45,119.5,260.0,1.9,18.5,331.0,209.78,159.89
2016,8,28,9,0,144.0,284.0,2.0,19.0,374.0,245.56,187.05
2016,8,28,9,15,501.5,193.5,2.1,19.0,538.5,300.12,220.62
2016,8,28,9,30,859.0,103.0,2.2,19.0,703.0,402.96,297.2
2016,8,28,9,45,865.0,107.0,2.35,19.5,737.5,462.98,348.26
2016,8,28,10,0,871.0,111.0,2.5,20.0,772.0,522.21,397.28
2016,8,28,10,15,878.5,112.5,2.6,20.5,801.5,579.16,442.87
2016,8,28,10,30,886.0,114.0,2.7,21.0,831.0,634.95,486.11
2016,8,28,10,45,892.5,114.5,2.85,21.5,853.0,687.84,526.16
2016,8,28,11,0,899.0,115.0,3.0,22.0,875.0,738.95,563.89
2016,8,28,11,15,902.5,116.0,3.1,22.0,889.5,786.29,598.42
2016,8,28,11,30,906.0,117.0,3.2,22.0,904.0,831.17,629.49
2016,8,28,11,45,908.5,116.5,3.35,22.0,911.0,871.18,657.36
2016,8,28,12,0,911.0,116.0,3.5,22.0,918.0,908.23,683.17
2016,8,28,12,15,910.5,116.0,3.55,22.0,916.5,939.95,704.74
2016,8,28,12,30,910.0,116.0,3.6,22.0,915.0,968.21,724.02
2016,8,28,12,45,920.5,108.0,3.7,22.5,909.0,995.32,741.5
2016,8,28,13,0,931.0,100.0,3.8,23.0,903.0,1018.82,756.58
2016,8,28,13,15,927.5,99.5,3.8,22.5,886.0,1032.65,767.6
2016,8,28,13,30,924.0,99.0,3.8,22.0,869.0,1042.47,776.2
2016,8,28,13,45,918.5,97.5,3.8,22.0,844.5,1045.12,778.73
2016,8,28,14,0,913.0,96.0,3.8,22.0,820.0,1043.68,778.76
2016,8,28,14,15,905.0,94.5,3.7,21.5,788.5,1035.66,775.36
2016,8,28,14,30,897.0,93.0,3.6,21.0,757.0,1023.71,769.49
2016,8,28,14,45,886.5,91.5,3.55,21.0,719.0,1005.42,758.39
2016,8,28,15,0,876.0,90.0,3.5,21.0,681.0,983.52,744.98
2016,8,28,15,15,861.5,87.5,3.45,20.5,638.0,953.09,727.2
2016,8,28,15,30,847.0,85.0,3.4,20.0,595.0,919.57,707.2
2016,8,28,15,45,827.5,82.5,3.35,20.0,547.0,888.54,687.46
2016,8,28,16,0,808.0,80.0,3.3,20.0,499.0,844.8,658.52
2016,8,28,16,15,782.0,76.5,3.25,19.5,448.5,792.15,623.99
2016,8,28,16,30,756.0,73.0,3.2,19.0,398.0,738.25,587.74
2016,8,28,16,45,719.5,69.0,3.15,19.0,345.0,674.61,542.04
2016,8,28,17,0,683.0,65.0,3.1,19.0,292.0,611.32,495.23
2016,8,28,17,15,630.0,59.0,3.1,18.5,240.0,539.51,440.84
2016,8,28,17,30,577.0,53.0,3.1,18.0,188.0,466.78,381.63
2016,8,28,17,45,492.5,44.5,3.1,17.5,139.0,375.93,305.06
2016,8,28,18,0,408.0,36.0,3.1,17.0,90.0,293.02,231.36
2016,8,28,18,15,271.5,24.0,3.1,16.5,53.0,186.8,116.87
2016,8,28,18,30,135.0,12.0,3.1,16.0,16.0,67.66,0.0
2016,8,28,18,45,67.5,6.0,3.1,15.5,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,97.0,11.0,3.65,13.5,17.0,9.39,0.0
2016,8,29,6,0,194.0,22.0,3.8,14.0,34.0,18.17,1.68
2016,8,29,6,15,308.0,34.0,3.8,14.5,75.0,27.75,17.81
2016,8,29,6,30,422.0,46.0,3.8,15.0,116.0,37.13,26.89
2016,8,29,6,45,211.0,50.5,3.8,15.5,85.5,37.57,27.67
2016,8,29,7,0,0.0,55.0,3.8,16.0,55.0,45.54,34.87
2016,8,29,7,15,0.0,68.0,3.75,16.0,68.0,56.03,44.21
2016,8,29,7,30,0.0,81.0,3.7,16.0,81.0,66.38,53.29
2016,8,29,7,45,0.0,90.0,3.7,16.5,90.0,73.69,59.45
2016,8,29,8,0,0.0,99.0,3.7,17.0,99.0,80.94,65.46
2016,8,29,8,15,5.5,142.0,3.7,17.0,145.5,113.36,89.02
2016,8,29,8,30,11.0,185.0,3.7,17.0,192.0,146.66,115.67
2016,8,29,8,45,82.5,233.5,3.75,17.5,285.5,190.87,147.69
2016,8,29,9,0,154.0,282.0,3.8,18.0,379.0,247.09,189.61
2016,8,29,9,15,245.5,288.5,3.8,18.5,454.5,293.15,223.78
2016,8,29,9,30,337.0,295.0,3.8,19.0,530.0,353.52,270.29
2016,8,29,9,45,618.5,192.5,3.85,19.5,650.0,424.3,324.02
2016,8,29,10,0,900.0,90.0,3.9,20.0,770.0,520.34,399.48
2016,8,29,10,15,691.0,194.0,3.95,20.0,728.0,547.75,423.16
2016,8,29,10,30,482.0,298.0,4.0,20.0,686.0,550.34,425.58
2016,8,29,10,45,704.5,195.0,4.05,20.5,779.5,642.48,497.46
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,739.43,571.98
2016,8,29,11,15,930.5,92.5,4.15,21.0,887.5,787.24,606.15
2016,8,29,11,30,934.0,93.0,4.2,21.0,902.0,832.47,637.75
2016,8,29,11,45,937.0,92.5,4.3,21.5,909.5,873.54,665.2
2016,8,29,12,0,940.0,92.0,4.4,22.0,917.0,911.59,690.36
2016,8,29,12,15,940.0,92.0,4.5,22.0,915.5,944.22,713.21
2016,8,29,12,30,940.0,92.0,4.6,22.0,914.0,973.32,733.83
2016,8,29,12,45,920.5,102.0,4.75,22.0,900.0,990.51,746.86
2016,8,29,13,0,901.0,112.0,4.9,22.0,886.0,1003.3,757.1
2016,8,29,13,15,897.0,111.0,5.0,22.0,869.0,1015.76,766.88
2016,8,29,13,30,893.0,110.0,5.1,22.0,852.0,1024.29,774.13
2016,8,29,13,45,891.5,106.5,5.25,22.0,829.0,1028.69,779.14
2016,8,29,14,0,890.0,103.0,5.4,22.0,806.0,1029.07,781.56
2016,8,29,14,15,882.0,101.5,5.45,21.5,774.5,1021.1,779.16
2016,8,29,14,30,874.0,100.0,5.5,21.0,743.0,1009.28,774.25
2016,8,29,14,45,867.5,96.5,5.55,21.0,706.5,992.9,764.72
2016,8,29,15,0,861.0,93.0,5.6,21.0,670.0,972.83,752.68
2016,8,29,15,15,846.0,90.5,5.6,20.5,627.5,942.13,734.24
2016,8,29,15,30,831.0,88.0,5.6,20.0,585.0,918.93,721.12
2016,8,29,15,45,815.0,84.0,5.6,20.0,538.0,879.21,694.45
2016,8,29,16,0,799.0,80.0,5.6,20.0,491.0,836.98,665.72
2016,8,29,16,15,773.0,76.5,5.6,19.5,440.5,784.53,630.16
2016,8,29,16,30,747.0,73.0,5.6,19.0,390.0,730.88,592.82
