Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,16,45,711.5,68.5,5.6,19.0,338.0,667.68,545.91
2016,8,29,17,0,676.0,64.0,5.6,19.0,286.0,604.82,497.88
2016,8,29,17,15,622.0,58.0,5.5,18.5,234.5,532.61,441.11
2016,8,29,17,30,568.0,52.0,5.4,18.0,183.0,459.63,379.83
2016,8,29,17,45,480.0,44.0,5.35,17.5,134.5,367.82,300.69
2016,8,29,18,0,392.0,36.0,5.3,17.0,86.0,284.27,224.81
2016,8,29,18,15,196.0,25.0,5.2,16.5,50.0,147.73,83.42
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,4.35,15.5,7.5,6.4,0.0
2016,8,30,6,0,0.0,15.0,4.5,16.0,15.0,12.37,0.0
2016,8,30,6,15,0.0,33.0,4.55,16.0,33.0,26.76,16.74
2016,8,30,6,30,0.0,51.0,4.6,16.0,51.0,40.8,29.92
2016,8,30,6,45,6.0,71.5,4.65,16.5,73.0,56.5,44.15
2016,8,30,7,0,12.0,92.0,4.7,17.0,95.0,72.08,58.05
2016,8,30,7,15,18.0,112.0,4.65,17.5,117.5,87.22,71.29
2016,8,30,7,30,24.0,132.0,4.6,18.0,140.0,102.26,84.15
2016,8,30,7,45,124.5,158.5,4.6,18.5,214.0,113.43,93.43
2016,8,30,8,0,225.0,185.0,4.6,19.0,288.0,125.39,103.22
2016,8,30,8,15,530.5,129.5,4.55,19.0,408.0,107.97,72.48
2016,8,30,8,30,836.0,74.0,4.5,19.0,528.0,152.46,85.47
2016,8,30,8,45,855.0,75.5,4.5,19.5,574.5,213.7,132.02
2016,8,30,9,0,874.0,77.0,4.5,20.0,621.0,276.64,185.88
2016,8,30,9,15,886.5,78.5,4.5,20.5,662.0,339.05,241.31
2016,8,30,9,30,899.0,80.0,4.5,21.0,703.0,401.84,296.64
2016,8,30,9,45,909.0,81.0,4.55,21.5,739.0,463.25,349.69
2016,8,30,10,0,919.0,82.0,4.6,22.0,775.0,524.18,400.7
2016,8,30,10,15,925.5,83.0,4.6,22.0,803.5,582.47,448.77
2016,8,30,10,30,932.0,84.0,4.6,22.0,832.0,639.37,494.35
2016,8,30,10,45,938.5,83.5,4.7,22.5,854.5,693.25,535.84
2016,8,30,11,0,945.0,83.0,4.8,23.0,877.0,745.2,574.8
2016,8,30,11,15,947.5,83.5,4.8,23.0,891.0,792.94,608.66
2016,8,30,11,30,950.0,84.0,4.8,23.0,905.0,837.95,639.93
2016,8,30,11,45,952.5,83.5,4.8,23.0,911.5,879.05,668.25
2016,8,30,12,0,955.0,83.0,4.8,23.0,918.0,917.02,694.25
2016,8,30,12,15,954.5,83.0,4.8,23.0,916.5,949.49,716.38
2016,8,30,12,30,954.0,83.0,4.8,23.0,915.0,978.32,736.03
2016,8,30,12,45,949.0,84.5,4.85,23.0,904.5,1000.7,751.73
2016,8,30,13,0,944.0,86.0,4.9,23.0,894.0,1019.08,764.87
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.5,1032.23,774.2
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,1041.28,780.94
2016,8,30,13,45,931.5,83.5,4.95,23.0,834.5,1044.6,784.42
2016,8,30,14,0,927.0,82.0,5.0,23.0,810.0,1043.78,785.31
2016,8,30,14,15,919.5,81.0,5.0,22.5,778.5,1036.41,783.08
2016,8,30,14,30,912.0,80.0,5.0,22.0,747.0,1025.06,778.29
2016,8,30,14,45,902.0,78.0,5.0,22.0,709.5,1006.13,766.87
2016,8,30,15,0,892.0,76.0,5.0,22.0,672.0,983.5,753.0
2016,8,30,15,15,878.5,74.5,5.0,21.5,629.0,954.57,736.23
2016,8,30,15,30,865.0,73.0,5.0,21.0,586.0,922.49,717.13
2016,8,30,15,45,847.0,70.5,5.0,21.0,538.5,882.08,690.45
2016,8,30,16,0,829.0,68.0,5.0,21.0,491.0,839.28,661.76
2016,8,30,16,15,804.5,65.0,4.95,20.5,440.5,788.16,627.45
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,743.98,597.55
2016,8,30,16,45,744.0,59.0,4.9,19.5,337.5,681.1,552.68
2016,8,30,17,0,708.0,56.0,4.9,19.0,285.0,618.58,506.52
2016,8,30,17,15,656.0,51.0,4.85,18.5,233.0,543.21,448.02
2016,8,30,17,30,604.0,46.0,4.8,18.0,181.0,470.65,387.75
2016,8,30,17,45,517.0,39.0,4.8,18.0,133.0,383.28,311.58
2016,8,30,18,0,430.0,32.0,4.8,18.0,85.0,300.1,234.85
2016,8,30,18,15,215.0,22.5,4.7,17.5,49.0,154.03,74.35
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,129.5,9.5,4.45,14.5,17.0,8.11,0.0
2016,8,31,6,0,259.0,19.0,4.6,15.0,34.0,15.71,0.0
2016,8,31,6,15,382.0,28.5,4.7,15.5,76.5,23.33,13.8
2016,8,31,6,30,505.0,38.0,4.8,16.0,119.0,30.9,21.28
2016,8,31,6,45,574.5,44.5,4.95,16.5,169.0,38.85,28.63
2016,8,31,7,0,644.0,51.0,5.1,17.0,219.0,44.03,33.36
2016,8,31,7,15,689.5,55.5,5.15,17.0,271.5,47.32,36.34
2016,8,31,7,30,735.0,60.0,5.2,17.0,324.0,50.6,39.19
2016,8,31,7,45,765.5,64.0,5.3,17.5,376.0,53.28,41.36
2016,8,31,8,0,796.0,68.0,5.4,18.0,428.0,55.89,43.43
2016,8,31,8,15,818.5,70.5,5.4,18.0,478.0,92.81,53.56
2016,8,31,8,30,841.0,73.0,5.4,18.0,528.0,153.39,86.34
2016,8,31,8,45,856.5,75.5,5.45,18.5,573.5,215.14,133.94
2016,8,31,9,0,872.0,78.0,5.5,19.0,619.0,278.19,188.53
2016,8,31,9,15,569.5,193.5,5.5,19.0,556.5,324.08,240.26
2016,8,31,9,30,267.0,309.0,5.5,19.0,494.0,339.74,262.39
2016,8,31,9,45,587.5,199.0,5.55,19.5,632.5,418.81,322.66
2016,8,31,10,0,908.0,89.0,5.6,20.0,771.0,526.25,407.76
2016,8,31,10,15,915.0,90.0,5.55,20.0,800.0,584.33,456.23
2016,8,31,10,30,922.0,91.0,5.5,20.0,829.0,641.08,502.39
2016,8,31,10,45,926.5,92.0,5.45,20.5,850.5,694.64,543.81
2016,8,31,11,0,931.0,93.0,5.4,21.0,872.0,746.13,582.43
2016,8,31,11,15,934.0,93.5,5.35,21.0,886.5,793.75,616.85
2016,8,31,11,30,937.0,94.0,5.3,21.0,901.0,838.72,648.41
2016,8,31,11,45,939.0,94.0,5.25,21.0,907.5,879.54,676.75
2016,8,31,12,0,941.0,94.0,5.2,21.0,914.0,917.25,702.71
2016,8,31,12,15,940.5,93.5,5.15,21.0,912.0,948.91,724.32
2016,8,31,12,30,940.0,93.0,5.1,21.0,910.0,976.97,743.39
2016,8,31,12,45,933.0,96.0,5.1,21.0,899.0,998.76,758.53
2016,8,31,13,0,926.0,99.0,5.1,21.0,888.0,1016.55,771.05
2016,8,31,13,15,921.5,98.0,5.1,21.0,870.5,1028.54,779.72
2016,8,31,13,30,917.0,97.0,5.1,21.0,853.0,1036.47,785.8
2016,8,31,13,45,913.5,95.0,5.15,21.0,828.5,1040.24,789.63
2016,8,31,14,0,910.0,93.0,5.2,21.0,804.0,1039.95,790.86
2016,8,31,14,15,901.0,91.5,5.25,21.0,772.0,1030.6,786.03
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,1017.32,778.68
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,998.98,767.9
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,976.93,754.6
2016,8,31,15,15,860.0,82.0,5.4,20.5,621.5,946.27,736.31
2016,8,31,15,30,845.0,80.0,5.4,20.0,578.0,912.57,715.73
2016,8,31,15,45,828.0,76.5,5.4,20.0,530.5,872.37,688.81
2016,8,31,16,0,811.0,73.0,5.4,20.0,483.0,839.09,666.7
2016,8,31,16,15,784.5,70.0,5.35,19.5,432.5,786.32,630.72
2016,8,31,16,30,758.0,67.0,5.3,19.0,382.0,732.39,593.07
2016,8,31,16,45,722.5,62.5,5.3,19.0,330.0,668.69,545.88
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,605.39,497.53
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,529.1,437.62
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,460.7,379.76
2016,8,31,17,45,488.0,40.0,5.1,17.5,127.0,367.4,299.13
2016,8,31,18,0,398.0,32.0,5.1,17.0,79.0,282.86,220.83
2016,8,31,18,15,199.0,16.0,5.05,16.5,39.5,136.49,49.88
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,6.5,4.2,14.5,6.5,5.55,0.0
2016,9,1,6,0,0.0,13.0,4.3,15.0,13.0,10.71,0.0
2016,9,1,6,15,0.0,30.0,4.35,15.0,30.0,24.48,14.67
2016,9,1,6,30,0.0,47.0,4.4,15.0,47.0,37.84,27.4
2016,9,1,6,45,1.0,67.0,4.45,15.5,67.5,53.22,41.4
2016,9,1,7,0,2.0,87.0,4.5,16.0,88.0,68.46,55.08
2016,9,1,7,15,8.0,106.5,4.4,16.5,109.5,83.3,68.12
2016,9,1,7,30,14.0,126.0,4.3,17.0,131.0,98.02,80.79
2016,9,1,7,45,10.5,139.0,4.25,17.5,143.0,108.24,89.31
2016,9,1,8,0,7.0,152.0,4.2,18.0,155.0,118.33,97.55
2016,9,1,8,15,56.5,192.5,4.1,18.0,222.5,143.55,112.28
2016,9,1,8,30,106.0,233.0,4.0,18.0,290.0,182.88,140.67
2016,9,1,8,45,57.0,214.0,3.95,18.5,245.0,173.94,134.68
2016,9,1,9,0,8.0,195.0,3.9,19.0,200.0,158.66,123.93
2016,9,1,9,15,10.5,212.5,3.9,19.0,219.5,174.77,136.56
2016,9,1,9,30,13.0,230.0,3.9,19.0,239.0,191.4,149.52
2016,9,1,9,45,72.5,292.0,3.9,19.5,346.0,266.75,207.83
2016,9,1,10,0,132.0,354.0,3.9,20.0,453.0,353.77,274.51
2016,9,1,10,15,320.0,320.0,4.0,20.0,572.0,446.06,346.15
2016,9,1,10,30,508.0,286.0,4.1,20.0,691.0,560.12,434.19
2016,9,1,10,45,723.5,191.0,4.2,20.5,785.0,655.93,508.24
2016,9,1,11,0,939.0,96.0,4.3,21.0,879.0,755.99,584.91
2016,9,1,11,15,942.0,97.0,4.45,21.0,893.5,804.49,619.91
2016,9,1,11,30,945.0,98.0,4.6,21.0,908.0,850.32,652.69
2016,9,1,11,45,942.0,100.5,4.8,21.0,913.0,889.75,681.23
2016,9,1,12,0,939.0,103.0,5.0,21.0,918.0,925.75,707.42
2016,9,1,12,15,938.5,102.5,5.1,21.0,916.0,957.48,730.01
2016,9,1,12,30,938.0,102.0,5.2,21.0,914.0,985.6,750.18
2016,9,1,12,45,934.5,102.5,5.3,21.0,903.5,1008.16,766.63
2016,9,1,13,0,931.0,103.0,5.4,21.0,893.0,1026.81,780.53
2016,9,1,13,15,927.0,102.0,5.25,20.5,875.5,1039.38,790.03
2016,9,1,13,30,923.0,101.0,5.1,20.0,858.0,1047.88,796.84
2016,9,1,13,45,917.5,99.5,5.0,20.0,833.0,1050.22,798.43
2016,9,1,14,0,912.0,98.0,4.9,20.0,808.0,1048.47,797.39
2016,9,1,14,15,903.5,96.5,4.9,20.0,776.0,1039.63,792.57
2016,9,1,14,30,895.0,95.0,4.9,20.0,744.0,1026.85,785.23
2016,9,1,14,45,884.0,93.0,4.9,20.0,705.5,1007.16,773.25
2016,9,1,15,0,873.0,91.0,4.9,20.0,667.0,983.86,758.85
2016,9,1,15,15,667.5,147.0,5.0,19.5,570.0,854.29,670.6
2016,9,1,15,30,462.0,203.0,5.1,19.0,473.0,699.71,558.19
2016,9,1,15,45,628.0,143.0,5.2,19.0,477.0,782.88,625.72
2016,9,1,16,0,794.0,83.0,5.3,19.0,481.0,836.76,667.75
2016,9,1,16,15,765.5,79.0,5.3,18.5,430.0,781.41,629.45
2016,9,1,16,30,737.0,75.0,5.3,18.0,379.0,725.03,589.93
2016,9,1,16,45,691.5,71.5,5.3,18.0,325.5,659.77,541.2
2016,9,1,17,0,646.0,68.0,5.3,18.0,272.0,591.87,488.84
2016,9,1,17,15,586.5,61.5,5.25,17.5,220.0,512.29,425.28
2016,9,1,17,30,527.0,55.0,5.2,17.0,168.0,436.5,361.1
2016,9,1,17,45,424.0,45.5,5.2,16.5,120.5,335.94,274.08
2016,9,1,18,0,321.0,36.0,5.2,16.0,73.0,245.24,190.24
2016,9,1,18,15,160.5,18.0,5.15,15.5,36.5,119.39,23.06
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.5,4.25,14.5,13.0,8.11,0.0
2016,9,2,6,0,140.0,19.0,4.4,15.0,26.0,14.82,0.0
2016,9,2,6,15,259.5,32.0,4.4,15.0,65.0,26.16,15.91
2016,9,2,6,30,379.0,45.0,4.4,15.0,104.0,36.41,26.11
2016,9,2,6,45,453.5,54.5,4.45,15.5,151.5,43.25,32.6
2016,9,2,7,0,528.0,64.0,4.5,16.0,199.0,49.96,38.74
2016,9,2,7,15,579.0,70.5,4.4,16.5,249.5,53.99,42.31
2016,9,2,7,30,630.0,77.0,4.3,17.0,300.0,57.95,45.69
2016,9,2,7,45,667.0,81.5,4.25,17.5,351.0,60.24,47.48
2016,9,2,8,0,704.0,86.0,4.2,18.0,402.0,62.49,49.2
2016,9,2,8,15,730.0,90.0,4.15,18.5,450.5,98.07,58.88
2016,9,2,8,30,756.0,94.0,4.1,19.0,499.0,155.37,90.81
2016,9,2,8,45,777.0,96.5,4.05,19.5,544.5,213.74,135.52
2016,9,2,9,0,798.0,99.0,4.0,20.0,590.0,274.3,187.07
2016,9,2,9,15,812.5,101.5,4.05,20.0,630.5,334.76,240.72
2016,9,2,9,30,827.0,104.0,4.1,20.0,671.0,396.04,294.79
2016,9,2,9,45,853.0,98.5,4.15,20.5,710.0,457.87,347.49
2016,9,2,10,0,879.0,93.0,4.2,21.0,749.0,518.29,397.73
2016,9,2,10,15,694.0,188.5,4.3,21.0,719.0,550.7,425.16
2016,9,2,10,30,509.0,284.0,4.4,21.0,689.0,560.41,433.11
2016,9,2,10,45,511.5,294.0,4.5,21.5,710.5,604.18,466.22
2016,9,2,11,0,514.0,304.0,4.6,22.0,732.0,647.1,497.83
2016,9,2,11,15,498.5,316.0,4.6,22.0,736.5,677.2,519.96
2016,9,2,11,30,483.0,328.0,4.6,22.0,741.0,704.61,539.8
2016,9,2,11,45,697.0,214.0,4.6,22.5,815.0,808.6,618.56
2016,9,2,12,0,911.0,100.0,4.6,23.0,889.0,899.83,681.76
2016,9,2,12,15,911.0,100.0,4.6,23.0,887.5,931.49,702.99
2016,9,2,12,30,911.0,100.0,4.6,23.0,886.0,959.69,722.22
2016,9,2,12,45,893.5,108.5,4.65,23.0,872.0,976.35,734.05
2016,9,2,13,0,876.0,117.0,4.7,23.0,858.0,988.76,743.21
2016,9,2,13,15,872.0,116.0,4.8,23.0,840.5,1000.61,752.57
2016,9,2,13,30,868.0,115.0,4.9,23.0,823.0,1008.61,759.47
2016,9,2,13,45,864.5,112.0,5.05,23.0,799.5,1011.1,763.19
2016,9,2,14,0,861.0,109.0,5.2,23.0,776.0,1009.67,764.4
2016,9,2,14,15,852.0,107.5,5.4,22.5,745.0,1000.45,762.26
2016,9,2,14,30,843.0,106.0,5.6,22.0,714.0,987.5,757.57
2016,9,2,14,45,833.5,103.0,5.8,22.0,677.0,980.72,755.73
2016,9,2,15,0,824.0,100.0,6.0,22.0,640.0,958.14,742.68
2016,9,2,15,15,808.0,97.5,6.05,21.5,597.5,926.46,723.68
2016,9,2,15,30,792.0,95.0,6.1,21.0,555.0,891.88,702.38
2016,9,2,15,45,772.5,91.0,6.15,20.5,508.5,849.56,675.07
2016,9,2,16,0,753.0,87.0,6.2,20.0,462.0,805.07,645.63
2016,9,2,16,15,724.0,83.0,6.15,19.5,412.0,750.52,607.52
2016,9,2,16,30,695.0,79.0,6.1,19.0,362.0,699.78,571.45
2016,9,2,16,45,654.5,74.0,6.05,19.0,310.5,634.05,521.54
2016,9,2,17,0,614.0,69.0,6.0,19.0,259.0,569.39,471.01
2016,9,2,17,15,552.0,62.0,5.9,18.0,208.5,488.88,406.56
2016,9,2,17,30,490.0,55.0,5.8,17.0,158.0,412.5,341.98
2016,9,2,17,45,389.0,45.0,5.75,16.5,112.0,314.5,256.46
2016,9,2,18,0,288.0,35.0,5.7,16.0,66.0,226.33,173.54
2016,9,2,18,15,144.0,17.5,5.65,15.5,33.0,106.36,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,61.5,9.0,5.7,14.0,12.0,7.68,0.0
2016,9,3,6,0,123.0,18.0,5.8,14.0,24.0,14.03,0.0
2016,9,3,6,15,241.5,32.5,5.8,14.0,63.0,25.22,15.02
2016,9,3,6,30,360.0,47.0,5.8,14.0,102.0,38.17,27.7
2016,9,3,6,45,430.5,58.5,5.8,14.5,149.5,46.58,35.64
2016,9,3,7,0,501.0,70.0,5.8,15.0,197.0,54.75,43.13
2016,9,3,7,15,324.0,104.5,5.7,15.5,194.0,75.04,61.12
2016,9,3,7,30,147.0,139.0,5.6,16.0,191.0,100.79,83.61
2016,9,3,7,45,171.5,161.0,5.5,16.5,231.0,115.13,95.75
2016,9,3,8,0,196.0,183.0,5.4,17.0,271.0,129.07,107.34
2016,9,3,8,15,213.0,204.5,5.35,17.0,310.0,153.38,117.11
2016,9,3,8,30,230.0,226.0,5.3,17.0,349.0,188.96,141.22
2016,9,3,8,45,227.0,250.5,5.25,17.5,380.5,225.44,169.86
2016,9,3,9,0,224.0,275.0,5.2,18.0,412.0,262.04,199.87
2016,9,3,9,15,257.5,287.5,5.15,18.0,455.5,300.02,230.59
2016,9,3,9,30,291.0,300.0,5.1,18.0,499.0,344.69,266.97
2016,9,3,9,45,303.5,314.5,5.1,18.5,531.5,385.72,300.17
2016,9,3,10,0,316.0,329.0,5.1,19.0,564.0,428.09,333.84
2016,9,3,10,15,606.0,215.5,5.15,19.0,688.0,526.2,412.13
2016,9,3,10,30,896.0,102.0,5.2,19.0,812.0,639.51,502.83
2016,9,3,10,45,899.0,104.0,5.3,19.0,832.5,691.81,544.53
2016,9,3,11,0,902.0,106.0,5.4,19.0,853.0,741.97,583.96
2016,9,3,11,15,905.0,106.5,5.5,19.0,867.0,788.43,618.8
2016,9,3,11,30,908.0,107.0,5.6,19.0,881.0,832.31,650.71
2016,9,3,11,45,907.5,108.5,5.7,19.5,886.0,871.47,677.78
2016,9,3,12,0,907.0,110.0,5.8,20.0,891.0,907.46,702.45
2016,9,3,12,15,906.5,109.5,5.9,19.5,889.5,938.17,726.14
2016,9,3,12,30,906.0,109.0,6.0,19.0,888.0,965.39,747.51
2016,9,3,12,45,591.5,254.0,6.1,19.0,760.5,854.88,666.69
2016,9,3,13,0,277.0,399.0,6.2,19.0,633.0,689.15,537.07
2016,9,3,13,15,349.0,364.5,6.2,19.0,653.0,735.23,574.8
2016,9,3,13,30,421.0,330.0,6.2,19.0,673.0,799.08,624.27
2016,9,3,13,45,439.0,311.0,6.25,19.0,658.5,805.94,630.83
2016,9,3,14,0,457.0,292.0,6.3,19.0,644.0,810.12,635.79
2016,9,3,14,15,500.0,262.0,6.3,18.5,632.5,825.14,650.74
2016,9,3,14,30,543.0,232.0,6.3,18.0,621.0,836.32,663.01
2016,9,3,14,45,687.5,167.5,6.3,18.0,632.5,916.48,724.98
2016,9,3,15,0,832.0,103.0,6.3,18.0,644.0,970.14,765.41
2016,9,3,15,15,816.5,100.0,6.35,18.0,601.5,938.11,743.96
2016,9,3,15,30,801.0,97.0,6.4,18.0,559.0,903.1,720.6
2016,9,3,15,45,778.5,94.0,6.5,18.0,511.5,858.89,690.36
2016,9,3,16,0,756.0,91.0,6.6,18.0,464.0,812.6,658.1
2016,9,3,16,15,726.0,87.0,6.65,17.5,413.5,761.93,622.89
2016,9,3,16,30,696.0,83.0,6.7,17.0,363.0,705.83,582.48
2016,9,3,16,45,644.0,79.5,6.8,16.5,310.0,632.79,527.43
2016,9,3,17,0,592.0,76.0,6.9,16.0,257.0,561.56,471.82
2016,9,3,17,15,527.0,68.0,6.8,15.5,206.0,478.42,402.61
2016,9,3,17,30,462.0,60.0,6.7,15.0,155.0,399.55,334.18
2016,9,3,17,45,350.0,49.0,6.6,15.0,108.5,293.56,240.42
2016,9,3,18,0,238.0,38.0,6.5,15.0,62.0,204.33,154.59
2016,9,3,18,15,119.0,19.0,6.55,14.5,31.0,96.09,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.5,6.75,13.5,9.5,7.26,0.0
2016,9,4,6,0,59.0,17.0,6.8,14.0,19.0,13.51,0.0
2016,9,4,6,15,158.5,36.0,6.75,14.0,56.0,27.64,16.77
2016,9,4,6,30,258.0,55.0,6.7,14.0,93.0,41.79,30.79
2016,9,4,6,45,338.0,69.0,6.65,14.5,140.5,51.88,40.29
2016,9,4,7,0,418.0,83.0,6.6,15.0,188.0,61.76,49.33
2016,9,4,7,15,474.5,93.5,6.45,15.0,238.5,68.79,55.7
2016,9,4,7,30,531.0,104.0,6.3,15.0,289.0,75.64,61.74
2016,9,4,7,45,583.0,108.5,6.2,15.5,342.0,79.43,64.82
2016,9,4,8,0,635.0,113.0,6.1,16.0,395.0,80.96,65.84
2016,9,4,8,15,665.0,119.0,5.95,16.5,444.0,111.94,71.7
2016,9,4,8,30,695.0,125.0,5.8,17.0,493.0,168.1,104.55
2016,9,4,8,45,728.0,125.0,5.65,17.5,541.0,224.11,147.61
2016,9,4,9,0,761.0,125.0,5.5,18.0,589.0,283.86,198.47
2016,9,4,9,15,777.5,128.5,5.45,18.0,630.5,348.48,255.73
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,409.63,310.0
2016,9,4,9,45,838.0,118.5,5.35,18.5,715.5,469.41,361.38
2016,9,4,10,0,882.0,105.0,5.3,19.0,759.0,532.7,414.35
2016,9,4,10,15,890.0,106.5,5.25,19.0,788.0,590.64,462.59
2016,9,4,10,30,898.0,108.0,5.2,19.0,817.0,647.4,508.53
2016,9,4,10,45,902.0,110.0,5.2,19.5,838.0,700.55,549.59
2016,9,4,11,0,906.0,112.0,5.2,20.0,859.0,751.65,587.95
2016,9,4,11,15,909.5,112.5,5.25,20.0,873.0,798.76,622.83
2016,9,4,11,30,913.0,113.0,5.3,20.0,887.0,843.31,654.68
2016,9,4,11,45,913.5,113.5,5.4,20.0,893.0,882.61,682.9
2016,9,4,12,0,914.0,114.0,5.5,20.0,899.0,918.77,708.88
2016,9,4,12,15,914.0,114.0,5.6,20.0,897.0,950.68,731.88
2016,9,4,12,30,914.0,114.0,5.7,20.0,895.0,979.11,752.5
2016,9,4,12,45,919.0,109.0,5.8,20.5,887.0,1003.6,768.96
2016,9,4,13,0,924.0,104.0,5.9,21.0,879.0,1024.36,782.89
2016,9,4,13,15,920.0,103.5,5.95,20.5,861.5,1037.13,794.17
2016,9,4,13,30,916.0,103.0,6.0,20.0,844.0,1045.87,802.87
2016,9,4,13,45,907.0,103.0,6.1,20.0,818.0,1046.05,804.56
2016,9,4,14,0,898.0,103.0,6.2,20.0,792.0,1042.18,803.61
2016,9,4,14,15,889.0,101.5,6.2,20.0,759.5,1032.65,798.19
2016,9,4,14,30,880.0,100.0,6.2,20.0,727.0,1019.24,790.2
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.0,997.66,776.83
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,984.24,769.41
2016,9,4,15,15,836.0,95.5,6.2,19.5,605.0,951.87,748.97
2016,9,4,15,30,820.0,93.0,6.1,19.0,561.0,916.48,726.28
2016,9,4,15,45,796.0,90.0,6.1,19.0,512.5,870.32,694.54
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,822.13,660.89
2016,9,4,16,15,741.5,83.0,6.05,18.5,412.5,765.47,621.22
2016,9,4,16,30,711.0,79.0,6.0,18.0,361.0,712.95,583.77
2016,9,4,16,45,662.5,74.5,5.95,17.5,308.0,640.84,529.73
2016,9,4,17,0,614.0,70.0,5.9,17.0,255.0,570.39,475.13
2016,9,4,17,15,548.0,62.5,5.8,16.5,203.5,486.36,406.22
2016,9,4,17,30,482.0,55.0,5.7,16.0,152.0,406.82,337.69
2016,9,4,17,45,368.0,44.5,5.65,15.5,105.5,300.98,244.98
2016,9,4,18,0,254.0,34.0,5.6,15.0,59.0,207.58,153.81
2016,9,4,18,15,127.0,17.0,5.45,14.5,29.5,95.79,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,62.0,8.0,2.2,12.5,11.0,6.83,0.0
2016,9,5,6,0,124.0,16.0,2.2,13.0,22.0,12.5,0.0
2016,9,5,6,15,249.0,30.0,2.15,13.5,60.5,24.59,14.15
2016,9,5,6,30,374.0,44.0,2.1,14.0,99.0,35.79,25.58
2016,9,5,6,45,455.0,53.5,2.1,14.5,147.5,42.68,32.19
2016,9,5,7,0,536.0,63.0,2.1,15.0,196.0,49.47,38.45
2016,9,5,7,15,589.0,69.5,2.0,15.5,247.0,53.54,42.1
2016,9,5,7,30,642.0,76.0,1.9,16.0,298.0,57.57,45.55
2016,9,5,7,45,680.5,80.5,1.8,16.5,350.0,59.91,47.42
2016,9,5,8,0,719.0,85.0,1.7,17.0,402.0,62.22,49.2
2016,9,5,8,15,745.5,89.0,1.6,17.5,451.5,101.43,60.16
2016,9,5,8,30,772.0,93.0,1.5,18.0,501.0,160.04,93.7
2016,9,5,8,45,794.0,95.5,1.4,18.5,547.0,219.83,139.58
2016,9,5,9,0,816.0,98.0,1.3,19.0,593.0,281.91,191.84
2016,9,5,9,15,830.5,100.0,1.3,19.5,634.0,343.24,244.88
2016,9,5,9,30,845.0,102.0,1.3,20.0,675.0,405.34,297.69
2016,9,5,9,45,866.0,99.0,1.3,20.5,713.0,468.07,349.33
2016,9,5,10,0,887.0,96.0,1.3,21.0,751.0,529.03,397.91
2016,9,5,10,15,894.5,97.5,1.4,21.0,779.5,586.84,443.88
2016,9,5,10,30,902.0,99.0,1.5,21.0,808.0,643.4,487.62
2016,9,5,10,45,906.5,100.5,1.65,21.5,829.5,696.5,527.12
2016,9,5,11,0,911.0,102.0,1.8,22.0,851.0,747.57,564.18
2016,9,5,11,15,914.5,102.5,1.95,22.0,865.0,794.71,597.45
2016,9,5,11,30,918.0,103.0,2.1,22.0,879.0,839.28,628.23
2016,9,5,11,45,917.5,104.0,2.25,22.5,884.5,878.21,653.87
2016,9,5,12,0,917.0,105.0,2.4,23.0,890.0,913.92,677.26
2016,9,5,12,15,917.0,105.0,2.6,23.0,888.0,945.71,699.79
2016,9,5,12,30,917.0,105.0,2.8,23.0,886.0,974.0,720.08
2016,9,5,12,45,901.0,112.5,3.05,23.0,872.5,991.07,733.47
2016,9,5,13,0,885.0,120.0,3.3,23.0,859.0,1003.91,744.22
2016,9,5,13,15,880.5,119.0,3.5,23.0,841.0,1015.23,753.71
2016,9,5,13,30,876.0,118.0,3.7,23.0,823.0,1022.64,760.73
2016,9,5,13,45,868.0,117.5,3.9,23.0,797.5,1023.13,763.27
2016,9,5,14,0,860.0,117.0,4.1,23.0,772.0,1019.72,763.35
2016,9,5,14,15,850.5,115.0,4.25,22.5,740.0,1022.19,768.7
2016,9,5,14,30,841.0,113.0,4.4,22.0,708.0,1007.84,762.72
2016,9,5,14,45,827.5,110.5,4.55,22.0,669.5,985.18,749.99
2016,9,5,15,0,814.0,108.0,4.7,22.0,631.0,959.07,735.05
2016,9,5,15,15,796.5,105.0,4.7,21.5,587.5,925.23,714.81
2016,9,5,15,30,779.0,102.0,4.7,21.0,544.0,888.54,692.35
2016,9,5,15,45,758.0,98.0,4.75,21.0,497.0,844.86,663.51
2016,9,5,16,0,737.0,94.0,4.8,21.0,450.0,804.46,636.62
2016,9,5,16,15,705.5,89.0,4.65,20.5,399.5,746.95,596.61
2016,9,5,16,30,674.0,84.0,4.5,20.0,349.0,688.93,555.33
2016,9,5,16,45,632.5,77.5,4.35,19.5,297.5,621.09,505.28
2016,9,5,17,0,591.0,71.0,4.2,19.0,246.0,554.47,454.51
2016,9,5,17,15,526.0,63.0,4.1,18.5,195.5,471.53,387.69
2016,9,5,17,30,461.0,55.0,4.0,18.0,145.0,393.03,321.31
2016,9,5,17,45,356.5,43.0,3.95,17.5,100.0,292.41,234.32
2016,9,5,18,0,252.0,31.0,3.9,17.0,55.0,202.8,144.39
2016,9,5,18,15,126.0,15.5,3.9,16.5,27.5,72.94,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.0,7.5,1.9,13.5,10.5,6.4,0.0
2016,9,6,6,0,136.0,15.0,1.8,14.0,21.0,12.8,0.0
2016,9,6,6,15,265.0,28.0,1.6,14.5,59.0,22.93,12.5
2016,9,6,6,30,394.0,41.0,1.4,15.0,97.0,33.34,23.32
2016,9,6,6,45,476.5,49.5,1.25,15.5,146.0,39.54,29.29
2016,9,6,7,0,559.0,58.0,1.1,16.0,195.0,45.68,34.96
2016,9,6,7,15,611.0,64.0,0.95,16.5,246.5,49.56,38.43
2016,9,6,7,30,663.0,70.0,0.8,17.0,298.0,53.39,41.71
2016,9,6,7,45,700.5,74.0,0.7,18.0,349.5,60.58,47.73
2016,9,6,8,0,738.0,78.0,0.6,19.0,401.0,62.92,49.41
2016,9,6,8,15,763.5,82.0,0.7,19.5,450.5,98.21,56.07
2016,9,6,8,30,789.0,86.0,0.8,20.0,500.0,157.88,90.21
2016,9,6,8,45,808.5,88.5,0.9,20.5,546.0,218.29,136.41
2016,9,6,9,0,828.0,91.0,1.0,21.0,592.0,280.62,188.73
2016,9,6,9,15,842.5,93.5,1.1,21.5,633.0,346.61,245.02
2016,9,6,9,30,857.0,96.0,1.2,22.0,674.0,408.83,297.71
2016,9,6,9,45,865.5,98.5,1.3,23.0,708.5,468.82,346.75
2016,9,6,10,0,874.0,101.0,1.4,24.0,743.0,528.23,393.48
2016,9,6,10,15,882.0,102.5,1.45,24.0,772.0,585.67,438.39
2016,9,6,10,30,890.0,104.0,1.5,24.0,801.0,641.95,481.09
2016,9,6,10,45,896.0,105.0,1.6,24.5,822.5,695.04,519.72
2016,9,6,11,0,902.0,106.0,1.7,25.0,844.0,746.26,556.0
2016,9,6,11,15,905.5,106.5,1.85,25.0,858.0,793.03,588.69
2016,9,6,11,30,909.0,107.0,2.0,25.0,872.0,837.25,618.88
2016,9,6,11,45,910.0,107.5,2.15,25.5,878.0,876.63,644.5
2016,9,6,12,0,911.0,108.0,2.3,26.0,884.0,912.9,667.96
2016,9,6,12,15,910.5,108.0,2.5,26.0,882.0,944.04,689.81
2016,9,6,12,30,910.0,108.0,2.7,26.0,880.0,971.67,709.46
2016,9,6,12,45,904.0,109.5,2.95,26.0,869.0,991.95,724.84
2016,9,6,13,0,898.0,111.0,3.2,26.0,858.0,1008.32,737.8
2016,9,6,13,15,894.0,110.5,3.4,25.5,840.0,1020.64,749.31
2016,9,6,13,30,890.0,110.0,3.6,25.0,822.0,1029.02,758.43
2016,9,6,13,45,884.5,108.0,3.8,25.0,797.5,1030.29,761.52
2016,9,6,14,0,879.0,106.0,4.0,25.0,773.0,1027.56,762.12
2016,9,6,14,15,869.5,104.5,4.1,25.0,740.5,1017.41,757.25
2016,9,6,14,30,860.0,103.0,4.2,25.0,708.0,1003.46,749.97
2016,9,6,14,45,849.5,100.0,4.3,25.0,670.0,983.1,738.45
2016,9,6,15,0,839.0,97.0,4.4,25.0,632.0,970.81,732.5
2016,9,6,15,15,822.0,94.5,4.35,24.5,588.5,937.51,712.71
2016,9,6,15,30,805.0,92.0,4.3,24.0,545.0,901.29,690.83
2016,9,6,15,45,785.5,87.5,4.25,24.0,497.5,857.65,662.13
2016,9,6,16,0,766.0,83.0,4.2,24.0,450.0,811.81,631.5
2016,9,6,16,15,735.5,79.0,4.1,23.5,399.0,755.24,593.48
2016,9,6,16,30,705.0,75.0,4.0,23.0,348.0,702.58,557.37
2016,9,6,16,45,665.0,69.0,3.9,23.0,296.5,635.35,508.05
2016,9,6,17,0,625.0,63.0,3.8,23.0,245.0,569.23,457.93
2016,9,6,17,15,560.0,56.0,3.65,22.0,194.0,486.21,393.41
2016,9,6,17,30,495.0,49.0,3.5,21.0,143.0,407.75,328.48
2016,9,6,17,45,392.5,38.5,3.4,20.5,98.0,308.59,243.33
2016,9,6,18,0,290.0,28.0,3.3,20.0,53.0,219.25,148.19
2016,9,6,18,15,145.0,14.0,3.3,19.5,26.5,80.51,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,67.0,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,134.0,14.0,1.3,17.0,19.0,11.95,0.0
2016,9,7,6,15,261.0,27.5,1.3,17.5,57.0,22.55,11.71
2016,9,7,6,30,388.0,41.0,1.3,18.0,95.0,33.4,23.01
2016,9,7,6,45,467.0,50.5,1.3,18.5,143.5,40.4,29.62
2016,9,7,7,0,546.0,60.0,1.3,19.0,192.0,47.27,35.88
2016,9,7,7,15,598.5,66.5,1.35,19.5,243.5,51.45,39.58
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,55.56,43.07
2016,9,7,7,45,687.0,78.5,1.5,20.5,346.5,58.69,45.6
2016,9,7,8,0,723.0,84.0,1.6,21.0,398.0,61.74,47.99
2016,9,7,8,15,749.5,88.0,1.7,21.5,447.5,103.18,59.68
2016,9,7,8,30,776.0,92.0,1.8,22.0,497.0,162.2,93.69
2016,9,7,8,45,795.0,95.5,1.9,23.0,542.5,222.59,139.74
2016,9,7,9,0,814.0,99.0,2.0,24.0,588.0,284.9,191.61
2016,9,7,9,15,828.5,101.0,1.95,24.5,629.0,346.22,244.0
2016,9,7,9,30,843.0,103.0,1.9,25.0,670.0,408.28,296.14
2016,9,7,9,45,857.0,103.5,1.9,26.0,706.0,470.6,346.32
2016,9,7,10,0,871.0,104.0,1.9,27.0,742.0,530.67,392.92
2016,9,7,10,15,879.0,105.5,1.85,27.5,770.5,588.0,436.27
2016,9,7,10,30,887.0,107.0,1.8,28.0,799.0,644.17,477.09
2016,9,7,10,45,892.0,108.5,1.8,28.5,820.5,696.93,514.37
2016,9,7,11,0,897.0,110.0,1.8,29.0,842.0,747.75,549.11
2016,9,7,11,15,900.0,110.5,1.85,29.5,855.5,793.96,579.03
2016,9,7,11,30,903.0,111.0,1.9,30.0,869.0,837.58,606.19
2016,9,7,11,45,904.0,111.5,1.95,30.5,874.5,876.75,630.2
2016,9,7,12,0,905.0,112.0,2.0,31.0,880.0,912.82,652.05
2016,9,7,12,15,904.5,112.0,2.15,31.0,878.0,943.78,672.92
2016,9,7,12,30,904.0,112.0,2.3,31.0,876.0,971.25,691.66
2016,9,7,12,45,883.0,121.5,2.5,31.0,860.5,985.13,702.39
2016,9,7,13,0,862.0,131.0,2.7,31.0,845.0,994.63,710.54
2016,9,7,13,15,857.0,130.0,2.85,30.5,827.0,1005.12,720.46
2016,9,7,13,30,852.0,129.0,3.0,30.0,809.0,1025.23,736.67
2016,9,7,13,45,843.0,128.0,3.15,30.0,783.0,1024.11,737.91
2016,9,7,14,0,834.0,127.0,3.3,30.0,757.0,1019.04,736.89
2016,9,7,14,15,823.5,125.0,3.35,29.5,724.5,1007.44,732.48
2016,9,7,14,30,813.0,123.0,3.4,29.0,692.0,992.08,725.74
2016,9,7,14,45,797.0,121.0,3.5,29.0,653.0,967.59,711.94
2016,9,7,15,0,781.0,119.0,3.6,29.0,614.0,939.79,695.93
2016,9,7,15,15,762.0,115.5,3.6,28.5,570.5,904.28,675.36
2016,9,7,15,30,743.0,112.0,3.6,28.0,527.0,872.52,657.14
2016,9,7,15,45,715.5,108.0,3.65,28.0,479.0,823.73,625.78
2016,9,7,16,0,688.0,104.0,3.7,28.0,431.0,773.42,592.85
2016,9,7,16,15,653.5,98.5,3.6,27.0,380.5,714.12,554.32
2016,9,7,16,30,619.0,93.0,3.5,26.0,330.0,654.59,514.36
2016,9,7,16,45,568.5,86.0,3.45,25.5,278.5,581.0,461.5
2016,9,7,17,0,518.0,79.0,3.4,25.0,227.0,509.39,407.56
2016,9,7,17,15,448.5,68.5,3.2,24.0,177.5,423.48,339.92
2016,9,7,17,30,379.0,58.0,3.0,23.0,128.0,340.67,271.95
2016,9,7,17,45,275.0,43.5,2.85,22.0,85.5,243.62,189.7
2016,9,7,18,0,171.0,29.0,2.7,21.0,43.0,154.87,96.86
2016,9,7,18,15,85.5,14.5,2.5,20.5,21.5,52.72,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,10.24,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,22.42,11.34
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,35.27,24.75
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,44.85,33.73
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,54.25,42.29
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,62.6,49.7
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,68.47,54.73
2016,9,8,7,45,594.5,97.0,2.15,18.5,328.0,71.37,57.03
2016,9,8,8,0,637.0,103.0,2.1,19.0,379.0,74.22,59.22
2016,9,8,8,15,666.5,108.5,2.05,19.0,427.5,108.96,66.87
2016,9,8,8,30,696.0,114.0,2.0,19.0,476.0,164.98,100.41
2016,9,8,8,45,721.0,117.0,2.0,19.5,522.0,221.94,144.39
2016,9,8,9,0,746.0,120.0,2.0,20.0,568.0,281.65,194.61
2016,9,8,9,15,762.5,123.5,1.95,20.0,608.0,345.18,249.36
2016,9,8,9,30,779.0,127.0,1.9,20.0,648.0,405.51,301.02
2016,9,8,9,45,789.0,130.5,1.9,20.5,682.5,463.87,349.47
2016,9,8,10,0,799.0,134.0,1.9,21.0,717.0,522.07,396.09
2016,9,8,10,15,808.0,136.0,1.9,21.0,745.0,577.98,440.23
2016,9,8,10,30,817.0,138.0,1.9,21.0,773.0,633.05,482.39
2016,9,8,10,45,826.0,138.0,1.95,21.5,795.0,685.22,520.63
2016,9,8,11,0,835.0,138.0,2.0,22.0,817.0,735.97,556.8
2016,9,8,11,15,838.5,139.0,2.0,22.0,830.5,781.82,589.36
2016,9,8,11,30,842.0,140.0,2.0,22.0,844.0,825.3,618.37
2016,9,8,11,45,846.0,139.0,2.05,22.5,850.5,864.66,643.49
2016,9,8,12,0,850.0,138.0,2.1,23.0,857.0,901.2,666.56
2016,9,8,12,15,849.5,138.0,2.15,23.0,854.5,931.69,686.84
2016,9,8,12,30,849.0,138.0,2.2,23.0,852.0,958.77,704.96
2016,9,8,12,45,851.0,134.5,2.3,23.0,843.0,968.46,712.34
2016,9,8,13,0,853.0,131.0,2.4,23.0,834.0,986.77,725.66
2016,9,8,13,15,848.0,130.0,2.4,23.0,816.0,1010.26,741.37
2016,9,8,13,30,843.0,129.0,2.4,23.0,798.0,1016.97,746.21
2016,9,8,13,45,839.0,126.0,2.45,23.0,773.5,1018.51,748.58
2016,9,8,14,0,835.0,123.0,2.5,23.0,749.0,1016.13,748.6
2016,9,8,14,15,824.5,121.0,2.5,22.5,716.5,1004.4,743.61
2016,9,8,14,30,814.0,119.0,2.5,22.0,684.0,988.92,736.34
2016,9,8,14,45,803.5,115.0,2.55,22.0,646.5,967.52,724.29
2016,9,8,15,0,793.0,111.0,2.6,22.0,609.0,942.66,709.96
2016,9,8,15,15,774.0,107.5,2.65,21.5,565.5,906.86,689.44
2016,9,8,15,30,755.0,104.0,2.7,21.0,522.0,868.35,666.79
2016,9,8,15,45,734.0,99.0,2.75,21.0,475.0,829.45,642.17
2016,9,8,16,0,713.0,94.0,2.8,21.0,428.0,783.11,611.77
2016,9,8,16,15,679.0,89.0,2.85,20.5,378.0,724.08,572.53
2016,9,8,16,30,645.0,84.0,2.9,20.0,328.0,664.79,531.8
2016,9,8,16,45,601.5,76.5,3.0,19.5,277.0,595.17,481.73
2016,9,8,17,0,558.0,69.0,3.1,19.0,226.0,527.09,430.55
2016,9,8,17,15,489.0,60.5,3.15,18.5,176.5,442.34,362.19
2016,9,8,17,30,420.0,52.0,3.2,18.0,127.0,362.57,294.68
2016,9,8,17,45,315.5,39.0,3.25,17.5,84.5,263.5,208.19
2016,9,8,18,0,211.0,26.0,3.3,17.0,42.0,170.35,99.19
2016,9,8,18,15,105.5,13.0,3.25,16.5,21.0,60.78,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
