Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,105.0,13.0,1.8,14.0,16.0,11.1,0.0
2016,9,9,6,15,235.5,26.5,1.75,14.5,52.5,21.75,10.52
2016,9,9,6,30,366.0,40.0,1.7,15.0,89.0,32.61,22.52
2016,9,9,6,45,450.0,49.0,1.7,15.5,137.0,39.2,28.91
2016,9,9,7,0,534.0,58.0,1.7,16.0,185.0,45.72,34.94
2016,9,9,7,15,273.0,88.0,1.65,16.5,153.5,63.5,50.7
2016,9,9,7,30,12.0,118.0,1.6,17.0,122.0,91.94,75.47
2016,9,9,7,45,44.0,146.5,1.55,17.5,164.5,108.48,89.45
2016,9,9,8,0,76.0,175.0,1.5,18.0,207.0,127.22,105.06
2016,9,9,8,15,134.5,198.0,1.45,18.0,264.5,147.33,112.69
2016,9,9,8,30,193.0,221.0,1.4,18.0,322.0,184.04,137.29
2016,9,9,8,45,251.0,234.5,1.35,18.5,377.0,219.71,162.42
2016,9,9,9,0,309.0,248.0,1.3,19.0,432.0,266.64,197.94
2016,9,9,9,15,577.0,172.5,1.3,19.5,546.5,322.85,236.48
2016,9,9,9,30,845.0,97.0,1.3,20.0,661.0,409.16,301.66
2016,9,9,9,45,853.5,100.5,1.3,20.5,695.0,469.34,351.27
2016,9,9,10,0,862.0,104.0,1.3,21.0,729.0,528.97,398.73
2016,9,9,10,15,870.5,105.0,1.4,21.5,758.0,585.65,442.89
2016,9,9,10,30,879.0,106.0,1.5,22.0,787.0,641.2,484.8
2016,9,9,10,45,886.0,106.5,1.6,22.5,808.5,693.94,523.47
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,744.9,559.85
2016,9,9,11,15,896.5,107.5,1.8,23.0,844.0,791.19,591.95
2016,9,9,11,30,900.0,108.0,1.9,23.0,858.0,834.94,621.62
2016,9,9,11,45,902.5,108.0,2.0,23.5,864.0,874.63,647.21
2016,9,9,12,0,905.0,108.0,2.1,24.0,870.0,911.3,670.67
2016,9,9,12,15,905.0,108.0,2.25,24.0,867.5,942.52,692.31
2016,9,9,12,30,905.0,108.0,2.4,24.0,865.0,970.27,711.79
2016,9,9,12,45,890.0,114.0,2.55,24.5,851.5,986.22,722.27
2016,9,9,13,0,875.0,120.0,2.7,25.0,838.0,998.0,730.21
2016,9,9,13,15,870.5,119.0,2.85,24.5,819.5,1008.83,740.55
2016,9,9,13,30,866.0,118.0,3.0,24.0,801.0,1015.79,748.53
2016,9,9,13,45,860.0,115.5,3.15,24.0,776.0,1015.7,750.58
2016,9,9,14,0,854.0,113.0,3.3,24.0,751.0,1011.69,750.22
2016,9,9,14,15,844.0,111.5,3.4,23.5,718.5,1013.65,755.04
2016,9,9,14,30,834.0,110.0,3.5,23.0,686.0,999.01,748.87
2016,9,9,14,45,821.0,107.0,3.6,23.0,647.5,975.91,735.68
2016,9,9,15,0,808.0,104.0,3.7,23.0,609.0,949.39,720.16
2016,9,9,15,15,789.5,101.0,3.7,22.5,565.0,914.31,699.39
2016,9,9,15,30,771.0,98.0,3.7,22.0,521.0,876.47,676.46
2016,9,9,15,45,747.0,94.0,3.75,22.0,473.5,829.89,645.93
2016,9,9,16,0,723.0,90.0,3.8,22.0,426.0,786.79,617.4
2016,9,9,16,15,689.0,85.5,3.75,21.0,375.5,728.04,578.5
2016,9,9,16,30,655.0,81.0,3.7,20.0,325.0,669.02,538.12
2016,9,9,16,45,606.0,74.5,3.7,19.5,273.5,595.97,484.47
2016,9,9,17,0,557.0,68.0,3.7,19.0,222.0,524.88,430.12
2016,9,9,17,15,485.0,59.5,3.6,18.5,172.5,438.14,359.31
2016,9,9,17,30,413.0,51.0,3.5,18.0,123.0,356.67,289.77
2016,9,9,17,45,300.5,38.0,3.4,17.5,81.0,253.44,199.11
2016,9,9,18,0,188.0,25.0,3.3,17.0,39.0,154.45,76.79
2016,9,9,18,15,94.0,12.5,3.15,16.5,19.5,54.84,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,44.0,11.0,2.8,14.0,12.0,9.39,0.0
2016,9,10,6,15,150.0,28.0,2.85,14.0,45.5,21.64,9.95
2016,9,10,6,30,256.0,45.0,2.9,14.0,79.0,34.48,24.16
2016,9,10,6,45,338.0,58.0,2.95,14.5,124.0,44.05,33.25
2016,9,10,7,0,420.0,71.0,3.0,15.0,169.0,53.45,41.89
2016,9,10,7,15,210.0,80.5,2.95,15.5,129.5,60.55,48.28
2016,9,10,7,30,0.0,90.0,2.9,16.0,90.0,72.45,58.69
2016,9,10,7,45,6.5,120.0,2.85,16.5,123.0,94.65,77.89
2016,9,10,8,0,13.0,150.0,2.8,17.0,156.0,116.29,96.25
2016,9,10,8,15,15.5,168.5,2.75,17.5,176.0,131.94,103.93
2016,9,10,8,30,18.0,187.0,2.7,18.0,196.0,148.91,116.86
2016,9,10,8,45,182.0,214.0,2.65,18.5,321.0,196.57,147.71
2016,9,10,9,0,346.0,241.0,2.6,19.0,446.0,271.96,202.19
2016,9,10,9,15,352.5,257.0,2.6,19.0,478.5,313.95,237.27
2016,9,10,9,30,359.0,273.0,2.6,19.0,511.0,356.72,272.77
2016,9,10,9,45,571.5,204.0,2.6,19.5,606.0,428.98,328.28
2016,9,10,10,0,784.0,135.0,2.6,20.0,701.0,518.26,397.69
2016,9,10,10,15,793.5,137.0,2.65,20.5,729.5,573.62,441.21
2016,9,10,10,30,803.0,139.0,2.7,21.0,758.0,628.23,482.94
2016,9,10,10,45,809.0,140.5,2.75,21.5,778.5,679.04,520.69
2016,9,10,11,0,815.0,142.0,2.8,22.0,799.0,728.21,556.24
2016,9,10,11,15,819.0,143.0,2.85,22.0,812.5,773.53,589.33
2016,9,10,11,30,823.0,144.0,2.9,22.0,826.0,816.57,619.17
2016,9,10,11,45,824.5,144.5,2.95,22.0,831.5,854.53,645.1
2016,9,10,12,0,826.0,145.0,3.0,22.0,837.0,889.61,669.0
2016,9,10,12,15,825.0,144.5,3.0,22.0,834.5,918.36,688.24
2016,9,10,12,30,824.0,144.0,3.0,22.0,832.0,943.74,705.25
2016,9,10,12,45,822.0,143.0,3.05,22.0,821.5,964.14,719.39
2016,9,10,13,0,820.0,142.0,3.1,22.0,811.0,980.92,731.26
2016,9,10,13,15,814.5,141.0,3.1,22.0,793.0,990.5,738.1
2016,9,10,13,30,809.0,140.0,3.1,22.0,775.0,996.26,742.59
2016,9,10,13,45,801.0,138.0,3.15,22.0,749.5,994.56,742.72
2016,9,10,14,0,793.0,136.0,3.2,22.0,724.0,989.05,740.51
2016,9,10,14,15,781.5,133.5,3.2,22.0,692.0,975.68,732.81
2016,9,10,14,30,770.0,131.0,3.2,22.0,660.0,958.71,722.84
2016,9,10,14,45,755.0,128.0,3.2,22.0,622.0,934.21,707.85
2016,9,10,15,0,740.0,125.0,3.2,22.0,584.0,913.65,695.62
2016,9,10,15,15,720.0,121.0,3.2,21.5,541.0,877.19,673.63
2016,9,10,15,30,700.0,117.0,3.2,21.0,498.0,838.31,649.74
2016,9,10,15,45,673.5,112.0,3.2,20.5,451.0,790.08,618.7
2016,9,10,16,0,647.0,107.0,3.2,20.0,404.0,740.42,585.97
2016,9,10,16,15,610.5,100.5,3.2,19.5,354.5,679.33,543.82
2016,9,10,16,30,574.0,94.0,3.2,19.0,305.0,618.31,500.39
2016,9,10,16,45,524.5,85.5,3.25,19.0,255.5,545.4,445.37
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,474.6,389.07
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,385.05,315.77
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,307.63,249.39
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,213.25,165.84
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,119.33,43.81
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,40.3,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,7.68,0.0
2016,9,11,6,15,115.5,28.0,3.05,14.5,41.0,21.95,9.54
2016,9,11,6,30,202.0,47.0,3.1,15.0,73.0,35.79,25.1
2016,9,11,6,45,279.0,62.5,3.15,15.5,117.0,47.06,35.7
2016,9,11,7,0,356.0,78.0,3.2,16.0,161.0,58.05,45.75
2016,9,11,7,15,188.5,98.5,3.1,16.0,143.5,72.3,58.53
2016,9,11,7,30,21.0,119.0,3.0,16.0,126.0,92.48,76.29
2016,9,11,7,45,156.0,140.0,2.95,16.5,205.5,102.19,84.46
2016,9,11,8,0,291.0,161.0,2.9,17.0,285.0,112.33,92.84
2016,9,11,8,15,290.5,186.5,2.8,17.0,323.0,145.83,107.6
2016,9,11,8,30,290.0,212.0,2.7,17.0,361.0,187.84,137.21
2016,9,11,8,45,483.0,175.5,2.65,17.5,449.5,222.45,156.41
2016,9,11,9,0,676.0,139.0,2.6,18.0,538.0,282.6,200.25
2016,9,11,9,15,694.5,143.0,2.6,18.5,578.0,339.56,249.56
2016,9,11,9,30,713.0,147.0,2.6,19.0,618.0,398.05,299.46
2016,9,11,9,45,740.5,143.0,2.6,19.5,655.0,455.09,346.99
2016,9,11,10,0,768.0,139.0,2.6,20.0,692.0,515.04,395.37
2016,9,11,10,15,777.5,141.0,2.6,20.0,720.0,569.56,439.05
2016,9,11,10,30,787.0,143.0,2.6,20.0,748.0,623.36,480.95
2016,9,11,10,45,794.0,144.5,2.65,20.5,769.0,674.06,518.71
2016,9,11,11,0,801.0,146.0,2.7,21.0,790.0,723.26,554.38
2016,9,11,11,15,805.5,147.0,2.75,21.0,803.0,768.35,587.4
2016,9,11,11,30,810.0,148.0,2.8,21.0,816.0,811.24,617.4
2016,9,11,11,45,811.0,148.5,2.9,21.0,821.5,848.29,643.13
2016,9,11,12,0,812.0,149.0,3.0,21.0,827.0,882.46,666.88
2016,9,11,12,15,811.5,149.0,3.05,21.0,824.5,911.73,686.95
2016,9,11,12,30,811.0,149.0,3.1,21.0,822.0,937.71,704.85
2016,9,11,12,45,823.0,140.0,3.2,21.0,815.5,962.91,722.69
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,984.69,738.34
2016,9,11,13,15,830.0,129.5,3.4,20.5,791.0,994.21,747.34
2016,9,11,13,30,825.0,128.0,3.5,20.0,773.0,999.87,754.03
2016,9,11,13,45,817.5,126.5,3.65,20.0,747.5,999.13,755.48
2016,9,11,14,0,810.0,125.0,3.8,20.0,722.0,994.55,754.5
2016,9,11,14,15,799.0,123.0,3.85,19.5,690.0,982.07,749.01
2016,9,11,14,30,788.0,121.0,3.9,19.0,658.0,965.95,741.15
2016,9,11,14,45,773.0,118.0,4.0,19.0,620.0,941.16,726.2
2016,9,11,15,0,758.0,115.0,4.1,19.0,582.0,913.16,708.97
2016,9,11,15,15,738.5,111.5,4.1,18.5,539.0,883.39,691.17
2016,9,11,15,30,719.0,108.0,4.1,18.0,496.0,845.13,667.05
2016,9,11,15,45,694.0,103.0,4.2,18.0,449.5,797.74,635.07
2016,9,11,16,0,669.0,98.0,4.3,18.0,403.0,748.83,601.35
2016,9,11,16,15,633.5,92.5,4.3,17.5,353.5,689.14,559.42
2016,9,11,16,30,598.0,87.0,4.3,17.0,304.0,629.43,516.15
2016,9,11,16,45,551.0,79.0,4.35,17.0,254.5,558.22,461.45
2016,9,11,17,0,504.0,71.0,4.4,17.0,205.0,488.92,405.75
2016,9,11,17,15,431.0,61.0,4.4,16.5,157.5,402.08,333.25
2016,9,11,17,30,358.0,51.0,4.4,16.0,110.0,318.69,260.87
2016,9,11,17,45,251.0,36.5,4.4,15.5,70.5,221.68,172.75
2016,9,11,18,0,144.0,22.0,4.4,15.0,31.0,123.82,24.07
2016,9,11,18,15,72.0,11.0,4.3,14.5,15.5,43.09,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,21.5,6.0,4.4,13.5,6.5,0.0,0.0
2016,9,12,6,0,43.0,12.0,4.5,14.0,13.0,10.24,0.0
2016,9,12,6,15,178.5,27.5,4.55,14.0,48.0,21.34,8.42
2016,9,12,6,30,314.0,43.0,4.6,14.0,83.0,33.24,22.93
2016,9,12,6,45,408.0,53.0,4.7,14.5,130.5,42.66,31.94
2016,9,12,7,0,502.0,63.0,4.8,15.0,178.0,49.87,38.68
2016,9,12,7,15,561.0,70.5,4.8,15.0,229.5,54.7,43.17
2016,9,12,7,30,620.0,78.0,4.8,15.0,281.0,59.47,47.43
2016,9,12,7,45,658.0,84.0,4.8,15.5,332.0,62.8,50.21
2016,9,12,8,0,696.0,90.0,4.8,16.0,383.0,66.05,52.83
2016,9,12,8,15,725.5,94.0,4.8,16.0,432.5,106.66,62.7
2016,9,12,8,30,755.0,98.0,4.8,16.0,482.0,170.57,103.85
2016,9,12,8,45,776.5,101.0,4.85,16.5,527.5,229.99,151.62
2016,9,12,9,0,798.0,104.0,4.9,17.0,573.0,291.66,205.52
2016,9,12,9,15,814.5,107.0,4.9,17.0,614.5,353.68,261.36
2016,9,12,9,30,831.0,110.0,4.9,17.0,656.0,416.73,317.57
2016,9,12,9,45,849.5,109.0,4.9,17.5,692.5,477.96,370.5
2016,9,12,10,0,868.0,108.0,4.9,18.0,729.0,539.46,422.04
2016,9,12,10,15,876.5,109.0,4.9,18.0,758.0,596.55,469.53
2016,9,12,10,30,885.0,110.0,4.9,18.0,787.0,652.49,514.79
2016,9,12,10,45,890.0,112.0,4.95,18.5,808.5,705.57,555.84
2016,9,12,11,0,895.0,114.0,5.0,19.0,830.0,756.7,594.33
2016,9,12,11,15,899.0,115.0,5.05,19.0,844.0,803.95,628.97
2016,9,12,11,30,903.0,116.0,5.1,19.0,858.0,848.69,661.0
2016,9,12,11,45,903.5,117.0,5.2,19.0,863.5,887.76,689.13
2016,9,12,12,0,904.0,118.0,5.3,19.0,869.0,923.69,715.02
2016,9,12,12,15,904.0,117.5,5.35,18.5,867.0,954.36,738.34
2016,9,12,12,30,904.0,117.0,5.4,18.0,865.0,981.53,759.34
2016,9,12,12,45,909.5,112.5,5.5,18.0,856.5,1006.21,777.61
2016,9,12,13,0,915.0,108.0,5.6,18.0,848.0,1027.2,793.44
2016,9,12,13,15,911.5,107.5,5.6,18.0,830.0,1039.73,802.76
2016,9,12,13,30,908.0,107.0,5.6,18.0,812.0,1048.24,809.48
2016,9,12,13,45,903.0,105.0,5.65,18.0,787.0,1049.53,811.72
2016,9,12,14,0,898.0,103.0,5.7,18.0,762.0,1046.76,811.32
2016,9,12,14,15,889.0,101.5,5.65,17.5,729.0,1036.48,806.66
2016,9,12,14,30,880.0,100.0,5.6,17.0,696.0,1022.33,799.42
2016,9,12,14,45,456.5,170.5,5.55,17.0,478.5,680.88,548.38
2016,9,12,15,0,33.0,241.0,5.5,17.0,261.0,274.96,220.17
2016,9,12,15,15,32.5,223.5,5.5,16.5,242.0,257.38,207.74
2016,9,12,15,30,32.0,206.0,5.5,16.0,223.0,239.63,194.36
2016,9,12,15,45,29.0,188.0,5.5,16.0,202.5,218.84,177.87
2016,9,12,16,0,26.0,170.0,5.5,16.0,182.0,181.9,147.9
2016,9,12,16,15,23.0,150.5,5.45,15.5,160.0,160.8,130.95
2016,9,12,16,30,20.0,131.0,5.4,15.0,138.0,139.82,113.78
2016,9,12,16,45,311.0,97.0,5.4,15.0,179.0,387.36,327.4
2016,9,12,17,0,602.0,63.0,5.4,15.0,220.0,550.71,461.81
2016,9,12,17,15,523.5,55.0,5.3,14.5,169.0,458.16,383.06
2016,9,12,17,30,445.0,47.0,5.2,14.0,118.0,371.4,306.25
2016,9,12,17,45,303.0,35.0,5.15,13.5,75.0,250.86,195.33
2016,9,12,18,0,161.0,23.0,5.1,13.0,32.0,133.06,0.0
2016,9,12,18,15,80.5,11.5,5.05,13.0,16.0,47.43,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,7.68,0.0
2016,9,13,6,15,146.5,26.5,3.15,15.0,43.5,20.52,7.0
2016,9,13,6,30,261.0,44.0,3.2,15.0,77.0,33.81,23.25
2016,9,13,6,45,342.5,58.0,3.25,15.5,122.5,44.15,33.09
2016,9,13,7,0,424.0,72.0,3.3,16.0,168.0,54.28,42.39
2016,9,13,7,15,484.0,81.5,3.2,16.0,218.0,63.15,50.45
2016,9,13,7,30,544.0,91.0,3.1,16.0,268.0,69.06,55.7
2016,9,13,7,45,584.0,99.0,3.05,16.5,318.0,73.43,59.35
2016,9,13,8,0,624.0,107.0,3.0,17.0,368.0,77.67,62.78
2016,9,13,8,15,655.0,112.5,2.95,17.0,416.5,117.03,72.74
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,172.88,108.01
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.0,230.4,153.67
2016,9,13,9,0,733.0,127.0,2.8,18.0,555.0,290.52,205.06
2016,9,13,9,15,750.5,130.5,2.75,18.0,595.5,350.26,257.55
2016,9,13,9,30,768.0,134.0,2.7,18.0,636.0,411.27,310.45
2016,9,13,9,45,781.0,136.5,2.7,18.5,670.5,472.39,361.6
2016,9,13,10,0,794.0,139.0,2.7,19.0,705.0,530.91,409.14
2016,9,13,10,15,803.5,141.0,2.7,19.0,733.0,586.91,454.09
2016,9,13,10,30,813.0,143.0,2.7,19.0,761.0,642.1,497.12
2016,9,13,10,45,824.5,141.5,2.75,19.5,783.5,694.39,536.17
2016,9,13,11,0,836.0,140.0,2.8,20.0,806.0,745.41,573.28
2016,9,13,11,15,840.0,141.0,2.8,20.0,819.0,791.56,606.74
2016,9,13,11,30,844.0,142.0,2.8,20.0,832.0,835.33,636.6
2016,9,13,11,45,851.5,138.5,2.8,20.5,839.0,875.02,662.16
2016,9,13,12,0,859.0,135.0,2.8,21.0,846.0,912.0,685.63
2016,9,13,12,15,858.0,135.0,2.75,21.0,843.0,941.93,705.12
2016,9,13,12,30,857.0,135.0,2.7,21.0,840.0,968.37,722.28
2016,9,13,12,45,857.5,132.5,2.7,21.5,830.0,989.97,735.29
2016,9,13,13,0,858.0,130.0,2.7,22.0,820.0,1007.86,745.92
2016,9,13,13,15,852.0,129.0,2.65,22.0,801.0,1017.11,751.96
2016,9,13,13,30,846.0,128.0,2.6,22.0,782.0,1022.38,755.61
2016,9,13,13,45,842.0,124.5,2.6,22.0,756.5,1022.89,756.84
2016,9,13,14,0,838.0,121.0,2.6,22.0,731.0,1019.44,755.68
2016,9,13,14,15,826.5,118.5,2.6,21.5,698.0,1005.6,749.32
2016,9,13,14,30,815.0,116.0,2.6,21.0,665.0,988.01,740.65
2016,9,13,14,45,802.5,112.5,2.6,21.0,626.5,964.67,726.78
2016,9,13,15,0,790.0,109.0,2.6,21.0,588.0,937.94,710.68
2016,9,13,15,15,770.0,105.5,2.6,21.0,544.0,900.76,687.37
2016,9,13,15,30,750.0,102.0,2.6,21.0,500.0,860.93,662.07
2016,9,13,15,45,724.5,97.5,2.65,21.0,452.0,818.62,635.0
2016,9,13,16,0,699.0,93.0,2.7,21.0,404.0,768.87,602.03
2016,9,13,16,15,662.0,87.5,2.65,20.5,353.5,706.82,559.76
2016,9,13,16,30,625.0,82.0,2.6,20.0,303.0,644.82,516.17
2016,9,13,16,45,572.0,75.0,2.6,20.0,252.0,569.09,459.67
2016,9,13,17,0,519.0,68.0,2.6,20.0,201.0,495.69,402.41
2016,9,13,17,15,441.5,58.0,2.55,19.5,152.5,405.17,328.63
2016,9,13,17,30,364.0,48.0,2.5,19.0,104.0,320.64,256.51
2016,9,13,17,45,244.5,33.5,2.5,18.5,65.0,214.82,160.09
2016,9,13,18,0,125.0,19.0,2.5,18.0,26.0,106.6,0.0
2016,9,13,18,15,62.5,9.5,2.45,17.5,13.0,37.25,0.0
2016,9,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.0,3.5,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,24.0,7.0,1.3,14.0,7.0,5.97,0.0
2016,9,14,6,15,116.5,25.5,1.3,14.5,38.5,19.71,5.56
2016,9,14,6,30,209.0,44.0,1.3,15.0,70.0,33.65,23.05
2016,9,14,6,45,291.0,60.0,1.35,15.5,114.5,45.39,34.16
2016,9,14,7,0,373.0,76.0,1.4,16.0,159.0,56.85,44.65
2016,9,14,7,15,431.5,87.5,1.35,16.5,208.0,64.7,51.71
2016,9,14,7,30,490.0,99.0,1.3,17.0,257.0,72.35,58.35
2016,9,14,7,45,536.0,107.0,1.3,17.5,307.0,79.3,64.21
2016,9,14,8,0,582.0,115.0,1.3,18.0,357.0,83.33,67.4
2016,9,14,8,15,614.0,121.5,1.3,18.0,405.0,122.36,77.62
2016,9,14,8,30,646.0,128.0,1.3,18.0,453.0,176.53,111.84
2016,9,14,8,45,674.0,132.0,1.3,18.5,498.5,232.09,155.17
2016,9,14,9,0,702.0,136.0,1.3,19.0,544.0,290.89,204.32
2016,9,14,9,15,720.0,140.0,1.3,19.5,584.0,349.41,254.15
2016,9,14,9,30,738.0,144.0,1.3,20.0,624.0,409.34,304.2
2016,9,14,9,45,805.5,121.0,1.35,20.5,671.0,471.49,354.41
2016,9,14,10,0,873.0,98.0,1.4,21.0,718.0,536.1,405.5
2016,9,14,10,15,881.0,99.5,1.45,21.0,746.5,593.43,450.63
2016,9,14,10,30,889.0,101.0,1.5,21.0,775.0,649.55,493.53
2016,9,14,10,45,896.0,101.5,1.55,21.5,796.0,702.61,532.09
2016,9,14,11,0,903.0,102.0,1.6,22.0,817.0,753.84,568.24
2016,9,14,11,15,906.5,102.5,1.7,22.0,830.5,800.31,600.04
2016,9,14,11,30,910.0,103.0,1.8,22.0,844.0,844.18,629.83
2016,9,14,11,45,912.5,102.5,1.95,22.5,849.5,883.4,655.65
2016,9,14,12,0,915.0,102.0,2.1,23.0,855.0,919.52,679.33
2016,9,14,12,15,914.5,102.0,2.25,23.0,852.5,950.16,700.7
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,977.23,719.83
2016,9,14,12,45,904.5,105.0,2.55,23.0,837.5,995.13,733.09
2016,9,14,13,0,895.0,108.0,2.7,23.0,825.0,1008.99,743.91
2016,9,14,13,15,890.5,107.0,2.75,23.0,806.0,1019.48,751.75
2016,9,14,13,30,886.0,106.0,2.8,23.0,787.0,1026.0,757.19
2016,9,14,13,45,880.0,104.0,2.9,23.0,761.5,1025.91,758.96
2016,9,14,14,0,874.0,102.0,3.0,23.0,736.0,1021.84,758.31
2016,9,14,14,15,864.0,100.5,3.0,23.0,703.0,1010.38,752.07
2016,9,14,14,30,854.0,99.0,3.0,23.0,670.0,995.18,743.52
2016,9,14,14,45,842.0,96.0,3.05,23.0,631.5,984.39,738.49
2016,9,14,15,0,830.0,93.0,3.1,23.0,593.0,958.02,722.98
2016,9,14,15,15,811.5,90.5,3.05,22.5,548.5,922.7,702.01
2016,9,14,15,30,793.0,88.0,3.0,22.0,504.0,884.59,678.93
2016,9,14,15,45,769.5,84.0,3.0,22.0,456.0,837.53,648.23
2016,9,14,16,0,746.0,80.0,3.0,22.0,408.0,788.58,615.65
2016,9,14,16,15,711.5,75.5,2.95,21.5,357.0,728.09,574.7
2016,9,14,16,30,677.0,71.0,2.9,21.0,306.0,672.68,536.19
2016,9,14,16,45,628.0,64.5,2.9,20.5,254.5,598.75,482.18
2016,9,14,17,0,579.0,58.0,2.9,20.0,203.0,526.91,427.27
2016,9,14,17,15,500.5,50.0,2.85,19.5,154.0,435.78,353.23
2016,9,14,17,30,422.0,42.0,2.8,19.0,105.0,350.81,280.1
2016,9,14,17,45,293.5,29.5,2.8,18.5,64.5,239.87,175.34
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,124.27,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,7.26,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,2.35,14.5,40.0,13.68,1.28
2016,9,15,6,30,389.0,34.0,2.4,15.0,80.0,27.91,18.07
2016,9,15,6,45,477.5,42.5,2.5,15.5,127.5,34.33,24.45
2016,9,15,7,0,566.0,51.0,2.6,16.0,175.0,40.7,30.4
2016,9,15,7,15,621.5,57.0,2.55,16.0,227.0,44.8,34.23
2016,9,15,7,30,677.0,63.0,2.5,16.0,279.0,53.21,41.73
2016,9,15,7,45,715.0,67.0,2.5,16.5,330.5,55.79,43.86
2016,9,15,8,0,753.0,71.0,2.5,17.0,382.0,58.36,45.91
2016,9,15,8,15,779.5,74.5,2.4,17.5,431.5,104.19,57.47
2016,9,15,8,30,806.0,78.0,2.3,18.0,481.0,165.12,95.95
2016,9,15,8,45,825.5,80.5,2.25,18.5,526.5,226.95,145.61
2016,9,15,9,0,845.0,83.0,2.2,19.0,572.0,294.62,203.78
2016,9,15,9,15,859.0,85.0,2.15,19.5,612.5,356.84,258.4
2016,9,15,9,30,873.0,87.0,2.1,20.0,653.0,419.57,312.37
2016,9,15,9,45,886.5,87.5,2.1,20.5,688.5,481.02,363.8
2016,9,15,10,0,900.0,88.0,2.1,21.0,724.0,542.32,413.24
2016,9,15,10,15,907.5,89.5,2.1,21.0,752.5,600.71,459.6
2016,9,15,10,30,915.0,91.0,2.1,21.0,781.0,657.76,503.48
2016,9,15,10,45,920.0,92.0,2.15,21.5,801.5,711.09,542.66
2016,9,15,11,0,925.0,93.0,2.2,22.0,822.0,762.32,578.93
2016,9,15,11,15,928.0,93.5,2.3,22.0,835.5,809.21,611.16
2016,9,15,11,30,931.0,94.0,2.4,22.0,849.0,853.37,641.37
2016,9,15,11,45,932.0,94.5,2.55,22.5,854.0,892.91,667.45
2016,9,15,12,0,933.0,95.0,2.7,23.0,859.0,929.21,691.26
2016,9,15,12,15,932.5,94.5,2.85,23.0,856.5,959.69,712.51
2016,9,15,12,30,932.0,94.0,3.0,23.0,854.0,986.51,731.46
2016,9,15,12,45,916.0,101.0,3.15,23.0,839.5,1002.7,743.5
2016,9,15,13,0,900.0,108.0,3.3,23.0,825.0,1014.59,752.91
2016,9,15,13,15,895.5,107.0,3.45,23.0,806.0,1025.06,761.56
2016,9,15,13,30,891.0,106.0,3.6,23.0,787.0,1031.55,767.73
2016,9,15,13,45,883.0,105.0,3.75,23.0,760.5,1030.49,769.05
2016,9,15,14,0,875.0,104.0,3.9,23.0,734.0,1025.47,767.89
2016,9,15,14,15,864.5,102.5,4.0,22.5,700.5,1013.44,763.31
2016,9,15,14,30,854.0,101.0,4.1,22.0,667.0,1009.86,764.6
2016,9,15,14,45,839.0,99.0,4.2,22.0,627.5,985.15,750.0
2016,9,15,15,0,824.0,97.0,4.3,22.0,588.0,957.03,733.14
2016,9,15,15,15,804.5,94.0,4.35,21.5,543.5,920.14,711.13
2016,9,15,15,30,785.0,91.0,4.4,21.0,499.0,880.52,686.85
2016,9,15,15,45,758.0,87.5,4.45,21.0,450.5,830.96,653.81
2016,9,15,16,0,731.0,84.0,4.5,21.0,402.0,785.05,622.78
2016,9,15,16,15,694.5,79.0,4.45,20.5,350.5,722.97,579.46
2016,9,15,16,30,658.0,74.0,4.4,20.0,299.0,660.88,534.77
2016,9,15,16,45,603.0,68.0,4.4,19.5,247.5,583.67,476.73
2016,9,15,17,0,548.0,62.0,4.4,19.0,196.0,508.97,418.05
2016,9,15,17,15,465.0,52.5,4.3,18.5,147.0,414.24,339.01
2016,9,15,17,30,382.0,43.0,4.2,18.0,98.0,326.21,261.99
2016,9,15,17,45,247.5,29.5,4.15,17.5,59.5,213.17,151.75
2016,9,15,18,0,113.0,16.0,4.1,17.0,21.0,72.11,0.0
2016,9,15,18,15,56.5,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,16.5,1.8,14.0,38.0,13.27,0.08
2016,9,16,6,30,364.0,33.0,1.7,14.0,76.0,27.03,17.32
2016,9,16,6,45,455.5,42.0,1.65,14.5,123.0,33.87,24.14
2016,9,16,7,0,547.0,51.0,1.6,15.0,170.0,40.64,30.48
2016,9,16,7,15,604.0,57.5,1.5,15.5,221.5,45.11,34.59
2016,9,16,7,30,661.0,64.0,1.4,16.0,273.0,49.53,38.49
2016,9,16,7,45,400.5,117.5,1.3,16.5,251.0,83.07,67.81
2016,9,16,8,0,140.0,171.0,1.2,17.0,229.0,120.67,99.97
2016,9,16,8,15,145.5,192.5,1.1,17.5,259.0,146.76,111.68
2016,9,16,8,30,151.0,214.0,1.0,18.0,289.0,177.05,133.36
2016,9,16,8,45,195.0,232.0,0.95,18.5,338.5,213.78,160.16
2016,9,16,9,0,239.0,250.0,0.9,19.0,388.0,256.41,192.5
2016,9,16,9,15,550.5,170.0,0.85,19.5,517.0,318.64,234.21
2016,9,16,9,30,862.0,90.0,0.8,20.0,646.0,419.11,308.65
2016,9,16,9,45,875.5,90.5,0.8,20.5,681.5,479.96,357.89
2016,9,16,10,0,889.0,91.0,0.8,21.0,717.0,540.67,405.37
2016,9,16,10,15,897.0,92.5,0.9,21.5,745.0,598.75,449.98
2016,9,16,10,30,905.0,94.0,1.0,22.0,773.0,655.58,492.22
2016,9,16,10,45,910.5,94.5,1.1,23.0,794.0,708.27,529.34
2016,9,16,11,0,916.0,95.0,1.2,24.0,815.0,758.92,563.65
2016,9,16,11,15,919.0,96.0,1.4,24.0,828.0,805.87,596.31
2016,9,16,11,30,922.0,97.0,1.6,24.0,841.0,850.14,627.09
2016,9,16,11,45,923.5,97.0,1.85,24.5,846.5,889.24,653.65
2016,9,16,12,0,925.0,97.0,2.1,25.0,852.0,925.15,677.99
2016,9,16,12,15,924.5,97.0,2.3,25.0,849.0,955.86,699.74
2016,9,16,12,30,924.0,97.0,2.5,25.0,846.0,982.95,719.23
2016,9,16,12,45,916.0,99.5,2.7,25.0,833.5,1001.79,733.45
2016,9,16,13,0,908.0,102.0,2.9,25.0,821.0,1016.58,745.21
2016,9,16,13,15,903.0,101.0,2.95,25.0,802.0,1026.47,752.61
2016,9,16,13,30,898.0,100.0,3.0,25.0,783.0,1032.33,757.6
2016,9,16,13,45,890.0,99.5,3.05,25.0,756.5,1031.7,758.55
2016,9,16,14,0,882.0,99.0,3.1,25.0,730.0,1027.09,757.11
2016,9,16,14,15,872.0,97.0,3.05,24.5,697.0,1014.79,751.43
2016,9,16,14,30,862.0,95.0,3.0,24.0,664.0,998.71,743.41
2016,9,16,14,45,847.5,93.5,3.0,24.0,624.5,986.81,737.28
2016,9,16,15,0,833.0,92.0,3.0,24.0,585.0,959.59,720.92
2016,9,16,15,15,814.0,89.0,2.95,23.5,540.5,922.93,699.19
2016,9,16,15,30,795.0,86.0,2.9,23.0,496.0,883.51,675.33
2016,9,16,15,45,769.0,82.5,2.85,23.0,447.0,834.58,643.15
2016,9,16,16,0,743.0,79.0,2.8,23.0,398.0,783.91,609.19
2016,9,16,16,15,707.0,74.5,2.75,22.5,347.0,727.24,571.16
2016,9,16,16,30,671.0,70.0,2.7,22.0,296.0,665.79,528.27
2016,9,16,16,45,617.5,64.0,2.65,21.5,244.5,589.3,472.2
2016,9,16,17,0,564.0,58.0,2.6,21.0,193.0,515.26,415.39
2016,9,16,17,15,481.0,49.0,2.6,20.0,144.0,420.61,339.19
2016,9,16,17,30,398.0,40.0,2.6,19.0,95.0,332.77,263.83
2016,9,16,17,45,259.5,27.0,2.6,18.5,56.5,215.96,145.94
2016,9,16,18,0,121.0,14.0,2.6,18.0,18.0,74.39,0.0
2016,9,16,18,15,60.5,7.0,2.6,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,16.5,1.2,14.5,36.5,13.31,0.0
2016,9,17,6,30,357.0,33.0,1.1,15.0,73.0,27.08,17.19
2016,9,17,6,45,453.0,41.5,1.0,15.5,120.5,33.5,23.71
2016,9,17,7,0,549.0,50.0,0.9,16.0,168.0,39.9,29.71
2016,9,17,7,15,606.0,56.0,0.8,16.5,219.0,44.02,33.5
2016,9,17,7,30,663.0,62.0,0.7,17.0,270.0,48.11,37.1
2016,9,17,7,45,337.0,102.0,0.6,17.5,208.5,72.04,57.93
2016,9,17,8,0,11.0,142.0,0.5,18.0,147.0,110.29,90.57
2016,9,17,8,15,32.0,171.0,0.5,18.5,187.0,130.08,101.05
2016,9,17,8,30,53.0,200.0,0.5,19.0,227.0,158.3,121.81
2016,9,17,8,45,54.0,219.0,0.55,19.5,248.5,179.44,137.94
2016,9,17,9,0,55.0,238.0,0.6,20.0,270.0,200.99,154.51
2016,9,17,9,15,101.0,266.5,0.65,20.5,330.0,244.71,187.05
2016,9,17,9,30,147.0,295.0,0.7,21.0,390.0,296.07,225.44
2016,9,17,9,45,520.0,191.0,0.8,22.0,551.0,401.26,301.78
2016,9,17,10,0,893.0,87.0,0.9,23.0,712.0,540.4,403.83
2016,9,17,10,15,900.5,88.0,1.0,23.5,740.0,597.88,447.05
2016,9,17,10,30,908.0,89.0,1.1,24.0,768.0,654.02,488.61
2016,9,17,10,45,913.5,90.0,1.25,24.5,788.5,707.21,527.35
2016,9,17,11,0,919.0,91.0,1.4,25.0,809.0,758.37,563.3
2016,9,17,11,15,922.0,91.5,1.55,25.0,822.0,804.84,595.03
2016,9,17,11,30,925.0,92.0,1.7,25.0,835.0,848.6,624.84
2016,9,17,11,45,926.0,92.0,1.9,25.5,839.5,887.24,650.46
2016,9,17,12,0,927.0,92.0,2.1,26.0,844.0,922.62,673.87
2016,9,17,12,15,926.0,92.0,2.25,26.0,841.0,952.77,694.68
2016,9,17,12,30,925.0,92.0,2.4,26.0,838.0,979.26,713.24
2016,9,17,12,45,911.0,97.5,2.6,26.0,823.5,995.44,725.74
2016,9,17,13,0,897.0,103.0,2.8,26.0,809.0,1007.41,735.68
2016,9,17,13,15,891.5,102.0,2.9,26.0,789.5,1016.56,743.06
2016,9,17,13,30,886.0,101.0,3.0,26.0,770.0,1021.72,748.01
2016,9,17,13,45,878.5,99.5,3.1,26.0,743.5,1020.29,748.86
2016,9,17,14,0,871.0,98.0,3.2,26.0,717.0,1014.91,747.32
2016,9,17,14,15,860.0,96.5,3.25,25.5,684.0,1002.1,742.1
2016,9,17,14,30,849.0,95.0,3.3,25.0,651.0,985.58,734.53
2016,9,17,14,45,834.0,93.0,3.35,25.0,611.5,972.62,727.99
2016,9,17,15,0,819.0,91.0,3.4,25.0,572.0,944.39,711.16
2016,9,17,15,15,799.5,88.5,3.4,24.5,527.5,908.07,689.8
2016,9,17,15,30,780.0,86.0,3.4,24.0,483.0,869.06,666.3
2016,9,17,15,45,752.0,82.5,3.4,24.0,435.0,818.64,633.02
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,766.66,597.99
2016,9,17,16,15,687.0,74.5,3.3,23.5,336.5,709.91,559.22
2016,9,17,16,30,650.0,70.0,3.2,23.0,286.0,648.39,515.58
2016,9,17,16,45,595.0,63.5,3.15,22.5,235.0,570.96,458.22
2016,9,17,17,0,540.0,57.0,3.1,22.0,184.0,496.23,400.3
2016,9,17,17,15,455.5,48.0,3.05,21.0,136.5,401.8,323.45
2016,9,17,17,30,371.0,39.0,3.0,20.0,89.0,314.41,247.81
2016,9,17,17,45,234.5,25.5,3.0,19.5,52.0,197.36,124.0
2016,9,17,18,0,98.0,12.0,3.0,19.0,15.0,60.7,0.0
2016,9,17,18,15,49.0,6.0,3.0,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,12.92,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,26.28,16.25
2016,9,18,6,45,450.5,40.5,0.9,17.5,117.5,32.72,22.78
2016,9,18,7,0,544.0,49.0,1.0,18.0,164.0,39.13,28.75
2016,9,18,7,15,601.5,55.5,0.95,18.5,215.0,43.66,32.88
2016,9,18,7,30,659.0,62.0,0.9,19.0,266.0,48.13,36.79
2016,9,18,7,45,698.0,66.0,0.85,19.5,317.0,55.0,42.66
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,57.59,44.71
2016,9,18,8,15,764.5,73.5,0.75,21.0,417.0,106.01,57.47
2016,9,18,8,30,792.0,77.0,0.7,22.0,466.0,166.22,95.37
2016,9,18,8,45,812.0,80.0,0.7,23.0,511.0,227.72,143.5
2016,9,18,9,0,832.0,83.0,0.7,24.0,556.0,291.15,196.21
2016,9,18,9,15,846.5,85.0,0.8,25.0,596.5,356.51,250.85
2016,9,18,9,30,861.0,87.0,0.9,26.0,637.0,418.68,301.89
2016,9,18,9,45,881.0,84.5,1.0,27.0,673.5,479.71,350.38
2016,9,18,10,0,901.0,82.0,1.1,28.0,710.0,541.21,397.4
2016,9,18,10,15,908.5,83.0,1.3,28.5,738.0,599.03,441.61
2016,9,18,10,30,916.0,84.0,1.5,29.0,766.0,655.47,483.52
2016,9,18,10,45,920.5,85.0,1.7,29.5,786.5,708.28,521.79
2016,9,18,11,0,925.0,86.0,1.9,30.0,807.0,758.92,557.01
2016,9,18,11,15,928.0,86.5,2.05,30.0,819.5,805.52,588.36
2016,9,18,11,30,931.0,87.0,2.2,30.0,832.0,849.39,617.77
2016,9,18,11,45,932.0,87.5,2.4,30.5,837.0,888.61,643.2
2016,9,18,12,0,933.0,88.0,2.6,31.0,842.0,924.57,666.42
2016,9,18,12,15,932.5,88.0,2.7,31.0,838.5,955.21,686.73
2016,9,18,12,30,932.0,88.0,2.8,31.0,835.0,982.2,704.8
2016,9,18,12,45,925.5,89.5,2.95,31.0,823.0,1001.28,718.35
2016,9,18,13,0,919.0,91.0,3.1,31.0,811.0,1016.32,729.52
2016,9,18,13,15,914.5,90.0,3.15,31.0,792.0,1026.49,736.94
2016,9,18,13,30,910.0,89.0,3.2,31.0,773.0,1032.58,741.96
2016,9,18,13,45,902.5,88.0,3.25,31.0,746.5,1031.57,742.64
2016,9,18,14,0,895.0,87.0,3.3,31.0,720.0,1026.54,740.95
2016,9,18,14,15,885.5,85.5,3.35,31.0,686.5,1014.91,735.19
2016,9,18,14,30,876.0,84.0,3.4,31.0,653.0,999.47,727.11
2016,9,18,14,45,862.0,82.5,3.5,31.0,614.0,975.86,714.12
2016,9,18,15,0,848.0,81.0,3.6,31.0,575.0,948.89,698.89
2016,9,18,15,15,830.0,78.5,3.6,30.5,530.5,924.38,685.99
2016,9,18,15,30,812.0,76.0,3.6,30.0,486.0,886.05,663.52
2016,9,18,15,45,786.5,72.5,3.65,29.5,437.5,837.03,633.56
2016,9,18,16,0,761.0,69.0,3.7,29.0,389.0,786.28,601.59
2016,9,18,16,15,725.5,65.0,3.65,28.0,338.0,725.04,561.73
2016,9,18,16,30,690.0,61.0,3.6,27.0,287.0,663.56,520.05
2016,9,18,16,45,637.5,55.5,3.6,26.5,235.5,587.36,464.47
2016,9,18,17,0,585.0,50.0,3.6,26.0,184.0,519.16,412.23
2016,9,18,17,15,500.5,42.0,3.55,25.0,136.0,424.23,336.24
2016,9,18,17,30,416.0,34.0,3.5,24.0,88.0,336.61,260.35
2016,9,18,17,45,268.5,22.5,3.45,23.0,51.0,210.93,117.79
2016,9,18,18,0,121.0,11.0,3.4,22.0,14.0,71.54,0.0
2016,9,18,18,15,60.5,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
