Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,134.0,17.0,1.4,17.5,31.5,13.27,0.0
2016,9,19,6,30,268.0,34.0,1.5,18.0,63.0,27.86,17.31
2016,9,19,6,45,363.0,45.5,1.6,18.5,108.0,36.66,26.0
2016,9,19,7,0,458.0,57.0,1.7,19.0,153.0,45.27,33.92
2016,9,19,7,15,519.0,65.0,1.7,19.5,202.5,50.63,38.78
2016,9,19,7,30,580.0,73.0,1.7,20.0,252.0,55.9,43.37
2016,9,19,7,45,627.0,78.0,1.7,20.5,302.5,58.67,45.65
2016,9,19,8,0,674.0,83.0,1.7,21.0,353.0,61.44,47.84
2016,9,19,8,15,703.5,87.5,1.75,21.5,401.0,108.83,61.36
2016,9,19,8,30,733.0,92.0,1.8,22.0,449.0,171.48,102.47
2016,9,19,8,45,760.0,93.5,1.85,23.0,495.0,229.54,148.06
2016,9,19,9,0,787.0,95.0,1.9,24.0,541.0,290.48,199.09
2016,9,19,9,15,803.0,97.5,1.95,24.5,580.5,351.22,251.12
2016,9,19,9,30,819.0,100.0,2.0,25.0,620.0,412.87,302.91
2016,9,19,9,45,829.5,102.5,2.1,25.5,654.0,472.68,352.0
2016,9,19,10,0,840.0,105.0,2.2,26.0,688.0,532.2,399.23
2016,9,19,10,15,848.5,106.5,2.3,26.5,715.5,587.36,441.81
2016,9,19,10,30,857.0,108.0,2.4,27.0,743.0,642.04,482.67
2016,9,19,10,45,867.0,107.0,2.5,27.5,764.5,694.06,520.54
2016,9,19,11,0,877.0,106.0,2.6,28.0,786.0,744.54,556.33
2016,9,19,11,15,881.0,107.0,2.7,28.0,799.0,790.52,587.64
2016,9,19,11,30,885.0,108.0,2.8,28.0,812.0,834.0,617.02
2016,9,19,11,45,890.5,106.0,2.9,28.5,818.0,873.08,642.05
2016,9,19,12,0,896.0,104.0,3.0,29.0,824.0,909.27,665.03
2016,9,19,12,15,895.5,104.0,3.15,29.0,821.0,938.97,685.39
2016,9,19,12,30,895.0,104.0,3.3,29.0,818.0,965.15,703.57
2016,9,19,12,45,888.5,105.5,3.45,29.0,806.0,983.53,716.77
2016,9,19,13,0,882.0,107.0,3.6,29.0,794.0,998.01,727.61
2016,9,19,13,15,877.0,106.0,3.7,29.0,775.0,1007.34,734.92
2016,9,19,13,30,872.0,105.0,3.8,29.0,756.0,1012.73,739.86
2016,9,19,13,45,868.0,102.0,3.95,29.0,731.0,1012.95,741.92
2016,9,19,14,0,864.0,99.0,4.1,29.0,706.0,1009.23,741.56
2016,9,19,14,15,853.5,97.5,4.1,28.5,672.5,996.8,736.14
2016,9,19,14,30,843.0,96.0,4.1,28.0,639.0,992.66,736.44
2016,9,19,14,45,832.5,92.0,4.2,28.0,601.0,969.66,723.26
2016,9,19,15,0,822.0,88.0,4.3,28.0,563.0,943.18,707.8
2016,9,19,15,15,802.5,85.5,4.25,27.5,518.5,906.64,685.96
2016,9,19,15,30,783.0,83.0,4.2,27.0,474.0,867.44,662.01
2016,9,19,15,45,760.0,78.5,4.2,26.5,426.5,820.14,632.1
2016,9,19,16,0,737.0,74.0,4.2,26.0,379.0,771.02,600.15
2016,9,19,16,15,699.5,69.5,4.1,25.5,328.5,708.13,556.75
2016,9,19,16,30,662.0,65.0,4.0,25.0,278.0,650.55,515.84
2016,9,19,16,45,609.5,58.5,3.9,24.5,227.5,574.64,459.18
2016,9,19,17,0,557.0,52.0,3.8,24.0,177.0,501.29,401.87
2016,9,19,17,15,469.0,43.5,3.75,23.0,129.0,404.69,323.15
2016,9,19,17,30,381.0,35.0,3.7,22.0,81.0,315.68,244.72
2016,9,19,17,45,233.0,22.0,3.65,21.5,46.0,187.62,87.76
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,51.25,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,145.0,17.5,2.75,15.0,32.5,13.67,0.0
2016,9,20,6,30,290.0,35.0,2.9,15.0,65.0,28.93,18.25
2016,9,20,6,45,396.5,44.5,3.1,15.5,111.5,36.04,25.75
2016,9,20,7,0,503.0,54.0,3.3,16.0,158.0,43.13,32.43
2016,9,20,7,15,564.0,61.0,3.35,16.5,208.0,47.85,36.8
2016,9,20,7,30,625.0,68.0,3.4,17.0,258.0,52.52,40.94
2016,9,20,7,45,669.0,72.5,3.45,17.5,309.0,55.11,43.1
2016,9,20,8,0,713.0,77.0,3.5,18.0,360.0,62.93,49.76
2016,9,20,8,15,741.5,80.5,3.55,18.0,408.5,112.27,63.63
2016,9,20,8,30,770.0,84.0,3.6,18.0,457.0,171.28,102.62
2016,9,20,8,45,527.0,160.0,3.65,18.5,426.5,229.14,160.62
2016,9,20,9,0,284.0,236.0,3.7,19.0,396.0,260.17,196.55
2016,9,20,9,15,564.5,164.5,3.7,19.5,511.5,325.69,243.6
2016,9,20,9,30,845.0,93.0,3.7,20.0,627.0,419.9,316.79
2016,9,20,9,45,521.5,207.5,3.7,20.5,543.0,418.71,322.66
2016,9,20,10,0,198.0,322.0,3.7,21.0,459.0,374.84,290.73
2016,9,20,10,15,282.5,318.5,3.7,21.0,522.0,442.51,343.59
2016,9,20,10,30,367.0,315.0,3.7,21.0,585.0,514.17,398.82
2016,9,20,10,45,632.5,207.0,3.75,21.5,688.0,635.36,492.35
2016,9,20,11,0,898.0,99.0,3.8,22.0,791.0,754.08,582.47
2016,9,20,11,15,901.0,99.5,3.85,22.0,803.5,799.59,613.86
2016,9,20,11,30,904.0,100.0,3.9,22.0,816.0,842.42,643.62
2016,9,20,11,45,904.0,100.5,4.0,22.5,820.0,879.85,668.43
2016,9,20,12,0,904.0,101.0,4.1,23.0,824.0,914.03,690.89
2016,9,20,12,15,903.0,101.0,4.2,23.0,820.5,943.39,711.38
2016,9,20,12,30,902.0,101.0,4.3,23.0,817.0,969.17,729.51
2016,9,20,12,45,695.5,193.0,4.45,23.0,740.5,910.16,689.86
2016,9,20,13,0,489.0,285.0,4.6,23.0,664.0,812.76,619.55
2016,9,20,13,15,684.5,192.5,4.7,22.5,708.5,930.56,709.43
2016,9,20,13,30,880.0,100.0,4.8,22.0,753.0,1015.42,770.26
2016,9,20,13,45,870.0,100.0,4.95,22.0,726.0,1012.86,770.2
2016,9,20,14,0,860.0,100.0,5.1,22.0,699.0,1006.41,768.18
2016,9,20,14,15,849.0,98.0,5.1,22.0,665.5,992.82,760.17
2016,9,20,14,30,838.0,96.0,5.1,22.0,632.0,987.54,758.12
2016,9,20,14,45,820.5,94.5,5.2,22.0,592.5,960.66,741.76
2016,9,20,15,0,803.0,93.0,5.3,22.0,553.0,930.56,723.12
2016,9,20,15,15,700.5,109.5,5.35,21.5,487.5,843.78,664.3
2016,9,20,15,30,598.0,126.0,5.4,21.0,422.0,751.83,600.13
2016,9,20,15,45,650.5,103.0,5.45,20.5,395.0,756.32,607.07
2016,9,20,16,0,703.0,80.0,5.5,20.0,368.0,753.35,607.84
2016,9,20,16,15,663.5,75.0,5.5,19.5,318.0,689.58,561.62
2016,9,20,16,30,624.0,70.0,5.5,19.0,268.0,626.18,514.29
2016,9,20,16,45,563.5,63.5,5.5,19.0,217.5,545.61,450.4
2016,9,20,17,0,503.0,57.0,5.5,19.0,167.0,468.22,386.36
2016,9,20,17,15,411.5,47.0,5.4,18.5,120.5,369.77,301.96
2016,9,20,17,30,320.0,37.0,5.3,18.0,74.0,279.2,218.97
2016,9,20,17,45,160.0,18.5,5.25,17.5,37.0,139.9,46.3
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.5,17.5,5.15,14.0,31.0,13.66,0.0
2016,9,21,6,30,273.0,35.0,5.4,14.0,62.0,28.99,18.15
2016,9,21,6,45,380.0,45.0,5.7,14.5,108.0,36.49,26.19
2016,9,21,7,0,487.0,55.0,6.0,15.0,154.0,43.96,33.26
2016,9,21,7,15,550.0,62.0,6.1,15.0,204.0,48.63,37.69
2016,9,21,7,30,613.0,69.0,6.2,15.0,254.0,53.27,41.92
2016,9,21,7,45,660.5,73.0,6.3,15.5,305.0,55.47,43.77
2016,9,21,8,0,708.0,77.0,6.4,16.0,356.0,57.72,45.57
2016,9,21,8,15,737.5,81.0,6.45,16.0,405.0,113.54,65.14
2016,9,21,8,30,767.0,85.0,6.5,16.0,454.0,172.87,105.2
2016,9,21,8,45,790.5,87.0,6.6,16.5,499.0,232.83,155.02
2016,9,21,9,0,814.0,89.0,6.7,17.0,544.0,295.17,210.52
2016,9,21,9,15,830.0,91.5,6.75,17.0,584.5,357.53,267.55
2016,9,21,9,30,846.0,94.0,6.8,17.0,625.0,420.76,324.74
2016,9,21,9,45,859.5,95.0,6.9,17.5,660.0,482.69,379.12
2016,9,21,10,0,873.0,96.0,7.0,18.0,695.0,542.93,430.65
2016,9,21,10,15,882.0,97.5,7.0,18.0,723.5,600.66,479.47
2016,9,21,10,30,891.0,99.0,7.0,18.0,752.0,657.24,526.15
2016,9,21,10,45,897.5,100.0,7.0,18.0,773.0,710.25,569.0
2016,9,21,11,0,904.0,101.0,7.0,18.0,794.0,761.34,609.22
2016,9,21,11,15,908.5,101.5,7.0,18.0,808.0,808.25,643.88
2016,9,21,11,30,913.0,102.0,7.0,18.0,822.0,852.59,676.42
2016,9,21,11,45,915.0,102.5,7.0,18.0,827.5,892.03,705.2
2016,9,21,12,0,917.0,103.0,7.0,18.0,833.0,928.33,731.62
2016,9,21,12,15,918.0,103.0,7.1,18.0,831.0,959.88,755.02
2016,9,21,12,30,919.0,103.0,7.2,18.0,829.0,987.92,775.96
2016,9,21,12,45,918.0,102.5,7.3,18.0,818.5,1009.82,792.59
2016,9,21,13,0,917.0,102.0,7.4,18.0,808.0,1027.87,806.61
2016,9,21,13,15,914.0,101.0,7.45,18.0,790.0,1039.45,815.88
2016,9,21,13,30,911.0,100.0,7.5,18.0,772.0,1046.99,822.45
2016,9,21,13,45,907.0,98.0,7.55,18.0,746.5,1048.31,824.74
2016,9,21,14,0,903.0,96.0,7.6,18.0,721.0,1045.58,824.3
2016,9,21,14,15,776.5,129.0,7.65,18.0,648.0,967.79,769.04
2016,9,21,14,30,650.0,162.0,7.7,18.0,575.0,882.84,707.82
2016,9,21,14,45,755.5,124.5,7.75,18.0,575.0,938.58,751.72
2016,9,21,15,0,861.0,87.0,7.8,18.0,575.0,979.73,784.27
2016,9,21,15,15,841.5,84.0,7.75,18.0,529.5,941.64,757.57
2016,9,21,15,30,822.0,81.0,7.7,18.0,484.0,900.74,728.85
2016,9,21,15,45,798.0,77.0,7.7,18.0,434.5,851.96,693.94
2016,9,21,16,0,774.0,73.0,7.7,18.0,385.0,801.28,656.91
2016,9,21,16,15,735.0,68.5,7.65,17.5,333.0,735.73,608.36
2016,9,21,16,30,696.0,64.0,7.6,17.0,281.0,670.08,558.07
2016,9,21,16,45,635.5,58.0,7.55,16.5,228.0,592.98,496.42
2016,9,21,17,0,575.0,52.0,7.5,16.0,175.0,513.35,429.9
2016,9,21,17,15,476.0,43.5,7.45,15.5,126.0,408.58,338.49
2016,9,21,17,30,377.0,35.0,7.4,15.0,77.0,312.15,246.43
2016,9,21,17,45,188.5,17.5,7.4,15.0,38.5,152.66,20.46
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,131.5,17.0,7.75,14.0,30.0,13.28,0.0
2016,9,22,6,30,263.0,34.0,7.8,14.0,60.0,26.42,15.81
2016,9,22,6,45,369.0,45.0,7.85,14.0,105.5,36.55,26.23
2016,9,22,7,0,475.0,56.0,7.9,14.0,151.0,44.83,34.13
2016,9,22,7,15,540.5,64.0,7.75,14.5,202.0,50.27,39.21
2016,9,22,7,30,606.0,72.0,7.6,15.0,253.0,55.63,44.02
2016,9,22,7,45,658.0,75.5,7.45,15.5,305.0,57.39,45.47
2016,9,22,8,0,710.0,79.0,7.3,16.0,357.0,59.25,46.93
2016,9,22,8,15,740.5,83.0,7.15,16.0,406.5,116.5,67.25
2016,9,22,8,30,771.0,87.0,7.0,16.0,456.0,176.23,107.85
2016,9,22,8,45,798.5,88.0,6.85,16.5,502.5,236.5,157.88
2016,9,22,9,0,826.0,89.0,6.7,17.0,549.0,299.63,213.93
2016,9,22,9,15,841.5,91.5,6.6,17.5,589.5,362.59,270.94
2016,9,22,9,30,857.0,94.0,6.5,18.0,630.0,426.33,327.7
2016,9,22,9,45,876.5,92.5,6.4,18.5,666.5,489.41,382.41
2016,9,22,10,0,896.0,91.0,6.3,19.0,703.0,551.43,434.67
2016,9,22,10,15,903.5,92.0,6.2,19.0,730.5,609.02,482.76
2016,9,22,10,30,911.0,93.0,6.1,19.0,758.0,665.22,528.38
2016,9,22,10,45,917.0,93.5,6.0,19.5,778.5,718.28,569.32
2016,9,22,11,0,923.0,94.0,5.9,20.0,799.0,769.3,606.9
2016,9,22,11,15,926.0,94.5,5.85,20.0,811.0,815.73,640.19
2016,9,22,11,30,929.0,95.0,5.8,20.0,823.0,859.39,671.21
2016,9,22,11,45,928.5,96.0,5.8,20.0,827.0,897.64,698.39
2016,9,22,12,0,928.0,97.0,5.8,20.0,831.0,932.53,723.11
2016,9,22,12,15,927.0,96.5,5.85,20.0,827.5,961.86,744.17
2016,9,22,12,30,926.0,96.0,5.9,20.0,824.0,987.5,762.7
2016,9,22,12,45,921.0,96.5,5.95,20.5,811.0,1006.58,775.21
2016,9,22,13,0,916.0,97.0,6.0,21.0,798.0,1021.67,785.03
2016,9,22,13,15,910.5,96.5,6.0,21.0,778.5,1031.1,792.28
2016,9,22,13,30,905.0,96.0,6.0,21.0,759.0,1036.48,796.89
2016,9,22,13,45,894.5,95.5,6.05,21.0,731.0,1032.75,795.66
2016,9,22,14,0,884.0,95.0,6.1,21.0,703.0,1025.01,791.82
2016,9,22,14,15,873.0,93.5,6.1,20.5,669.5,1011.7,785.43
2016,9,22,14,30,862.0,92.0,6.1,20.0,636.0,994.64,776.5
2016,9,22,14,45,844.5,90.5,6.2,20.0,595.0,979.14,767.84
2016,9,22,15,0,827.0,89.0,6.3,20.0,554.0,948.52,748.24
2016,9,22,15,15,806.5,86.0,6.4,19.5,509.0,910.07,724.18
2016,9,22,15,30,786.0,83.0,6.5,19.0,464.0,868.98,697.72
2016,9,22,15,45,753.0,80.5,6.6,19.0,414.5,814.78,659.42
2016,9,22,16,0,720.0,78.0,6.7,19.0,365.0,764.79,623.49
2016,9,22,16,15,678.5,73.0,6.65,18.5,314.0,698.71,574.67
2016,9,22,16,30,637.0,68.0,6.6,18.0,263.0,633.13,524.55
2016,9,22,16,45,571.0,62.0,6.6,17.5,212.0,548.53,457.1
2016,9,22,17,0,505.0,56.0,6.6,17.0,161.0,467.43,389.4
2016,9,22,17,15,405.0,45.5,6.4,16.5,114.5,362.78,298.03
2016,9,22,17,30,305.0,35.0,6.2,16.0,68.0,266.97,206.41
2016,9,22,17,45,152.5,17.5,6.05,15.5,34.0,130.23,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,167.5,14.0,2.7,12.5,30.0,11.39,0.0
2016,9,23,6,30,335.0,28.0,2.8,13.0,60.0,23.05,12.95
2016,9,23,6,45,436.5,37.0,2.9,14.0,106.0,30.03,20.56
2016,9,23,7,0,538.0,46.0,3.0,15.0,152.0,36.96,27.07
2016,9,23,7,15,598.0,52.0,2.95,15.5,202.0,41.19,31.03
2016,9,23,7,30,658.0,58.0,2.9,16.0,252.0,49.4,38.34
2016,9,23,7,45,698.5,62.0,2.9,16.5,302.5,52.11,40.65
2016,9,23,8,0,739.0,66.0,2.9,17.0,353.0,54.83,42.87
2016,9,23,8,15,765.5,69.0,2.85,17.5,400.5,108.36,58.81
2016,9,23,8,30,792.0,72.0,2.8,18.0,448.0,168.2,99.05
2016,9,23,8,45,812.5,74.5,2.8,18.5,492.5,229.41,149.46
2016,9,23,9,0,833.0,77.0,2.8,19.0,537.0,296.08,207.51
2016,9,23,9,15,847.0,79.0,2.75,19.5,576.5,357.48,261.84
2016,9,23,9,30,861.0,81.0,2.7,20.0,616.0,419.35,315.45
2016,9,23,9,45,872.5,81.5,2.7,20.5,649.5,478.96,365.77
2016,9,23,10,0,884.0,82.0,2.7,21.0,683.0,538.15,413.99
2016,9,23,10,15,891.0,83.5,2.7,21.0,710.0,595.03,459.62
2016,9,23,10,30,898.0,85.0,2.7,21.0,737.0,650.52,502.8
2016,9,23,10,45,902.5,85.5,2.75,21.5,756.5,701.7,540.88
2016,9,23,11,0,907.0,86.0,2.8,22.0,776.0,750.72,575.55
2016,9,23,11,15,909.5,86.5,2.9,22.0,787.5,795.83,606.99
2016,9,23,11,30,912.0,87.0,3.0,22.0,799.0,838.18,636.37
2016,9,23,11,45,912.0,88.0,3.2,22.5,802.5,875.99,661.88
2016,9,23,12,0,912.0,89.0,3.4,23.0,806.0,910.53,685.08
2016,9,23,12,15,910.5,88.5,3.55,23.0,802.0,938.67,704.96
2016,9,23,12,30,909.0,88.0,3.7,23.0,798.0,963.15,722.49
2016,9,23,12,45,902.0,89.5,3.9,23.0,785.0,980.8,735.86
2016,9,23,13,0,895.0,91.0,4.1,23.0,772.0,994.49,746.73
2016,9,23,13,15,889.5,90.0,4.25,22.5,752.5,1002.83,755.34
2016,9,23,13,30,884.0,89.0,4.4,22.0,733.0,1007.2,761.46
2016,9,23,13,45,874.5,88.5,4.6,22.0,706.0,1004.15,761.97
2016,9,23,14,0,865.0,88.0,4.8,22.0,679.0,997.2,760.16
2016,9,23,14,15,854.5,86.5,4.9,21.5,646.0,984.24,754.93
2016,9,23,14,30,844.0,85.0,5.0,21.0,613.0,967.62,747.22
2016,9,23,14,45,691.5,126.5,5.15,21.0,541.0,876.94,685.48
2016,9,23,15,0,539.0,168.0,5.3,21.0,469.0,756.82,600.55
2016,9,23,15,15,564.5,145.5,5.35,20.5,437.5,754.57,602.51
2016,9,23,15,30,590.0,123.0,5.4,20.0,406.0,740.0,594.65
2016,9,23,15,45,567.0,114.5,5.5,20.0,363.0,692.88,560.97
2016,9,23,16,0,544.0,106.0,5.6,20.0,320.0,644.55,525.69
2016,9,23,16,15,595.0,82.5,5.55,19.5,287.0,640.19,524.32
2016,9,23,16,30,646.0,59.0,5.5,19.0,254.0,627.54,515.48
2016,9,23,16,45,586.5,53.0,5.45,18.5,204.0,547.86,452.34
2016,9,23,17,0,527.0,47.0,5.4,18.0,154.0,471.55,389.22
2016,9,23,17,15,430.0,38.5,5.3,17.5,108.5,371.02,302.1
2016,9,23,17,30,333.0,30.0,5.2,17.0,63.0,279.47,211.2
2016,9,23,17,45,166.5,15.0,5.15,16.5,31.5,133.07,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,13.0,2.0,14.5,29.5,11.1,0.0
2016,9,24,6,30,367.0,26.0,2.0,15.0,59.0,21.44,11.28
2016,9,24,6,45,466.5,34.0,2.05,15.5,105.5,27.69,18.36
2016,9,24,7,0,566.0,42.0,2.1,16.0,152.0,36.91,26.89
2016,9,24,7,15,625.5,47.0,2.05,16.5,202.5,40.79,30.55
2016,9,24,7,30,685.0,52.0,2.0,17.0,253.0,44.71,34.05
2016,9,24,7,45,724.5,56.0,1.95,17.5,303.5,47.64,36.55
2016,9,24,8,0,764.0,60.0,1.9,18.0,354.0,50.55,38.96
2016,9,24,8,15,791.5,63.0,1.9,18.5,403.0,106.71,56.0
2016,9,24,8,30,819.0,66.0,1.9,19.0,452.0,173.27,101.46
2016,9,24,8,45,839.5,68.0,1.95,20.0,497.5,235.07,151.8
2016,9,24,9,0,860.0,70.0,2.0,21.0,543.0,298.66,206.62
2016,9,24,9,15,874.5,71.5,2.15,21.5,583.0,361.33,261.67
2016,9,24,9,30,889.0,73.0,2.3,22.0,623.0,424.5,316.07
2016,9,24,9,45,903.0,73.0,2.45,22.5,658.0,486.28,367.87
2016,9,24,10,0,917.0,73.0,2.6,23.0,693.0,547.87,417.84
2016,9,24,10,15,924.5,74.0,2.65,23.5,720.5,606.21,463.44
2016,9,24,10,30,932.0,75.0,2.7,24.0,748.0,663.12,506.43
2016,9,24,10,45,937.5,75.5,2.75,24.5,768.5,716.47,545.54
2016,9,24,11,0,943.0,76.0,2.8,25.0,789.0,767.66,580.72
2016,9,24,11,15,946.0,76.5,2.85,25.5,801.5,814.53,611.37
2016,9,24,11,30,949.0,77.0,2.9,26.0,814.0,858.56,639.76
2016,9,24,11,45,950.5,77.0,2.95,26.5,818.5,897.75,664.63
2016,9,24,12,0,952.0,77.0,3.0,27.0,823.0,933.6,687.13
2016,9,24,12,15,951.5,77.0,3.1,27.0,819.5,964.12,707.8
2016,9,24,12,30,951.0,77.0,3.2,27.0,816.0,990.9,726.11
2016,9,24,12,45,939.0,81.5,3.35,27.0,802.0,1007.85,738.5
2016,9,24,13,0,927.0,86.0,3.5,27.0,788.0,1020.55,748.33
2016,9,24,13,15,922.0,85.5,3.6,27.0,768.0,1030.25,756.03
2016,9,24,13,30,917.0,85.0,3.7,27.0,748.0,1035.88,761.24
2016,9,24,13,45,908.5,84.0,3.85,27.0,721.0,1033.28,761.59
2016,9,24,14,0,900.0,83.0,4.0,27.0,694.0,1026.63,759.45
2016,9,24,14,15,889.5,81.5,4.05,27.0,660.0,1013.4,752.41
2016,9,24,14,30,879.0,80.0,4.1,27.0,626.0,996.36,742.98
2016,9,24,14,45,863.5,78.5,4.2,27.0,585.5,970.71,728.1
2016,9,24,15,0,848.0,77.0,4.3,27.0,545.0,941.78,710.94
2016,9,24,15,15,828.0,74.5,4.35,26.5,500.0,914.82,696.1
2016,9,24,15,30,808.0,72.0,4.4,26.0,455.0,874.27,671.48
2016,9,24,15,45,780.0,68.5,4.45,25.5,406.5,822.78,638.51
2016,9,24,16,0,752.0,65.0,4.5,25.0,358.0,769.77,603.56
2016,9,24,16,15,712.0,61.0,4.45,24.0,307.0,704.9,559.23
2016,9,24,16,30,672.0,57.0,4.4,23.0,256.0,640.2,513.06
2016,9,24,16,45,610.5,51.5,4.4,22.5,205.0,563.54,454.44
2016,9,24,17,0,549.0,46.0,4.4,22.0,154.0,485.5,391.65
2016,9,24,17,15,447.5,37.0,4.3,21.0,107.5,380.44,303.4
2016,9,24,17,30,346.0,28.0,4.2,20.0,61.0,285.13,207.19
2016,9,24,17,45,173.0,14.0,4.1,19.5,30.5,108.6,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,183.0,13.0,2.9,15.5,29.0,11.1,0.0
2016,9,25,6,30,366.0,26.0,3.0,16.0,58.0,21.5,10.94
2016,9,25,6,45,474.0,34.0,3.15,17.0,105.5,27.77,18.24
2016,9,25,7,0,582.0,42.0,3.3,18.0,153.0,37.06,26.74
2016,9,25,7,15,642.0,47.5,3.15,18.5,204.5,41.39,30.77
2016,9,25,7,30,702.0,53.0,3.0,19.0,256.0,45.73,34.63
2016,9,25,7,45,742.0,56.5,2.9,20.0,307.5,48.25,36.69
2016,9,25,8,0,782.0,60.0,2.8,21.0,359.0,50.79,38.67
2016,9,25,8,15,809.0,63.0,2.7,21.5,408.5,109.16,56.47
2016,9,25,8,30,836.0,66.0,2.6,22.0,458.0,176.76,102.48
2016,9,25,8,45,854.5,68.5,2.55,23.0,503.0,239.69,153.48
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,304.14,208.65
2016,9,25,9,15,886.5,72.5,2.45,25.0,588.0,367.32,262.97
2016,9,25,9,30,900.0,74.0,2.4,26.0,628.0,430.84,316.08
2016,9,25,9,45,914.5,73.5,2.35,27.0,663.0,493.05,366.21
2016,9,25,10,0,929.0,73.0,2.3,28.0,698.0,555.08,414.06
2016,9,25,10,15,935.5,74.0,2.15,28.5,725.0,613.48,457.7
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,670.3,498.28
2016,9,25,10,45,945.0,76.5,1.85,30.0,771.5,723.41,533.46
2016,9,25,11,0,948.0,78.0,1.7,31.0,791.0,774.12,564.07
2016,9,25,11,15,950.5,78.5,1.5,31.0,803.0,820.79,591.86
2016,9,25,11,30,953.0,79.0,1.3,31.0,815.0,864.57,616.88
2016,9,25,11,45,951.5,80.0,1.15,31.5,818.0,902.39,636.71
2016,9,25,12,0,950.0,81.0,1.0,32.0,821.0,936.67,653.74
2016,9,25,12,15,949.0,81.0,0.8,32.0,817.0,966.67,667.97
2016,9,25,12,30,948.0,81.0,0.6,32.0,813.0,992.89,679.3
2016,9,25,12,45,937.5,84.5,0.4,32.5,799.0,1010.05,683.48
2016,9,25,13,0,927.0,88.0,0.2,33.0,785.0,1023.0,685.41
2016,9,25,13,15,921.5,87.0,0.4,33.0,764.5,1031.58,695.25
2016,9,25,13,30,916.0,86.0,0.6,33.0,744.0,1036.04,703.2
2016,9,25,13,45,904.5,86.0,0.85,33.5,716.0,1031.53,705.56
2016,9,25,14,0,893.0,86.0,1.1,34.0,688.0,1023.0,705.17
2016,9,25,14,15,882.0,84.5,1.3,33.5,653.5,1009.25,703.23
2016,9,25,14,30,871.0,83.0,1.5,33.0,619.0,991.75,698.67
2016,9,25,14,45,852.5,82.0,1.7,33.0,578.0,963.83,685.82
2016,9,25,15,0,834.0,81.0,1.9,33.0,537.0,943.84,677.61
2016,9,25,15,15,812.5,78.5,2.05,32.5,492.0,904.74,657.41
2016,9,25,15,30,791.0,76.0,2.2,32.0,447.0,863.09,634.94
2016,9,25,15,45,759.0,73.0,2.35,31.5,397.5,809.01,603.18
2016,9,25,16,0,727.0,70.0,2.5,31.0,348.0,753.67,569.25
2016,9,25,16,15,685.0,65.0,2.65,30.0,297.5,686.58,526.38
2016,9,25,16,30,643.0,60.0,2.8,29.0,247.0,625.61,485.53
2016,9,25,16,45,577.0,53.5,2.95,28.0,196.5,540.49,423.93
2016,9,25,17,0,511.0,47.0,3.1,27.0,146.0,459.31,361.57
2016,9,25,17,15,408.0,37.5,3.15,26.0,100.5,354.54,275.47
2016,9,25,17,30,305.0,28.0,3.2,25.0,55.0,259.76,178.04
2016,9,25,17,45,152.5,14.0,3.25,24.0,27.5,96.94,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,11.95,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,23.02,11.48
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,33.3,22.59
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,43.33,31.77
2016,9,26,7,15,502.5,63.5,1.35,21.5,185.5,50.0,37.81
2016,9,26,7,30,569.0,73.0,1.3,22.0,235.0,56.52,43.52
2016,9,26,7,45,614.5,79.5,1.3,23.0,285.5,60.38,46.67
2016,9,26,8,0,660.0,86.0,1.3,24.0,336.0,64.18,49.63
2016,9,26,8,15,692.5,91.0,1.2,24.5,384.5,118.48,66.95
2016,9,26,8,30,725.0,96.0,1.1,25.0,433.0,176.96,105.69
2016,9,26,8,45,749.5,100.0,1.05,26.0,478.5,236.9,152.7
2016,9,26,9,0,774.0,104.0,1.0,27.0,524.0,302.82,206.49
2016,9,26,9,15,791.5,107.0,0.95,27.5,564.0,363.82,256.95
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,425.94,306.92
2016,9,26,9,45,823.0,112.0,0.9,29.0,638.5,486.37,353.46
2016,9,26,10,0,837.0,114.0,0.9,30.0,673.0,546.89,398.04
2016,9,26,10,15,846.0,115.5,1.0,30.0,700.5,603.85,440.84
2016,9,26,10,30,855.0,117.0,1.1,30.0,728.0,659.74,481.75
2016,9,26,10,45,863.0,117.5,1.2,30.5,749.0,712.64,518.63
2016,9,26,11,0,871.0,118.0,1.3,31.0,770.0,757.94,549.71
2016,9,26,11,15,875.0,118.5,1.45,31.0,782.0,802.99,580.07
2016,9,26,11,30,879.0,119.0,1.6,31.0,794.0,845.5,608.46
2016,9,26,11,45,882.0,118.5,1.8,31.5,799.0,883.45,633.09
2016,9,26,12,0,885.0,118.0,2.0,32.0,804.0,918.38,655.72
2016,9,26,12,15,884.0,117.5,2.1,32.0,799.5,946.47,674.31
2016,9,26,12,30,883.0,117.0,2.2,32.0,795.0,971.01,690.81
2016,9,26,12,45,903.5,105.5,2.35,32.0,789.5,1000.8,711.26
2016,9,26,13,0,924.0,94.0,2.5,32.0,784.0,1027.02,729.5
2016,9,26,13,15,918.5,93.0,2.55,32.0,764.0,1035.58,735.82
2016,9,26,13,30,913.0,92.0,2.6,32.0,744.0,1040.04,739.91
2016,9,26,13,45,907.5,89.5,2.7,32.0,717.0,1038.64,741.01
2016,9,26,14,0,902.0,87.0,2.8,32.0,690.0,1033.15,739.71
2016,9,26,14,15,891.0,85.5,2.8,31.5,655.5,1019.32,733.83
2016,9,26,14,30,880.0,84.0,2.8,31.0,621.0,1001.7,725.67
2016,9,26,14,45,867.5,81.0,2.85,31.0,581.5,977.05,711.98
2016,9,26,15,0,855.0,78.0,2.9,31.0,542.0,948.98,696.04
2016,9,26,15,15,834.5,75.5,2.85,30.5,496.5,921.33,680.86
2016,9,26,15,30,814.0,73.0,2.8,30.0,451.0,880.04,656.28
2016,9,26,15,45,783.5,70.0,2.75,29.5,401.0,826.68,622.98
2016,9,26,16,0,753.0,67.0,2.7,29.0,351.0,771.91,587.77
2016,9,26,16,15,712.0,62.0,2.6,28.0,300.0,704.78,543.26
2016,9,26,16,30,671.0,57.0,2.5,27.0,249.0,637.9,496.88
2016,9,26,16,45,605.0,51.0,2.45,26.5,197.5,557.75,437.34
2016,9,26,17,0,539.0,45.0,2.4,26.0,146.0,476.16,373.48
2016,9,26,17,15,434.0,35.5,2.25,25.0,100.0,368.97,285.25
2016,9,26,17,30,329.0,26.0,2.1,24.0,54.0,269.4,175.48
2016,9,26,17,45,164.5,13.0,1.95,23.5,27.0,102.56,0.0
2016,9,26,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,110.5,14.0,1.05,18.5,23.0,11.95,0.0
2016,9,27,6,30,221.0,28.0,1.1,19.0,46.0,21.8,10.17
2016,9,27,6,45,310.5,42.5,1.15,19.5,88.0,32.82,22.23
2016,9,27,7,0,400.0,57.0,1.2,20.0,130.0,45.84,34.05
2016,9,27,7,15,467.0,67.0,1.15,20.5,179.0,52.78,40.37
2016,9,27,7,30,534.0,77.0,1.1,21.0,228.0,59.57,46.34
2016,9,27,7,45,573.0,86.0,1.05,21.5,276.5,65.15,51.07
2016,9,27,8,0,612.0,95.0,1.0,22.0,325.0,71.39,56.24
2016,9,27,8,15,645.5,101.0,0.95,22.5,372.5,123.5,72.97
2016,9,27,8,30,679.0,107.0,0.9,23.0,420.0,180.0,110.83
2016,9,27,8,45,702.5,111.5,0.9,24.0,464.0,237.34,156.04
2016,9,27,9,0,726.0,116.0,0.9,25.0,508.0,297.22,205.33
2016,9,27,9,15,744.5,119.5,0.95,25.5,547.5,356.82,255.02
2016,9,27,9,30,763.0,123.0,1.0,26.0,587.0,417.75,304.64
2016,9,27,9,45,812.0,111.5,1.05,26.5,629.5,481.91,354.98
2016,9,27,10,0,861.0,100.0,1.1,27.0,672.0,546.49,404.29
2016,9,27,10,15,869.5,101.5,1.2,27.5,699.0,603.13,446.79
2016,9,27,10,30,878.0,103.0,1.3,28.0,726.0,658.55,487.12
2016,9,27,10,45,875.0,108.0,1.45,28.5,743.5,708.0,522.5
2016,9,27,11,0,872.0,113.0,1.6,29.0,761.0,754.72,555.16
2016,9,27,11,15,875.5,113.5,1.7,29.0,773.0,799.27,584.9
2016,9,27,11,30,879.0,114.0,1.8,29.0,785.0,841.23,612.77
2016,9,27,11,45,873.0,117.5,1.95,29.0,787.0,875.34,635.92
2016,9,27,12,0,867.0,121.0,2.1,29.0,789.0,905.94,656.87
2016,9,27,12,15,866.0,120.5,2.2,29.0,784.5,933.46,675.43
2016,9,27,12,30,865.0,120.0,2.3,29.0,780.0,957.49,691.86
2016,9,27,12,45,875.5,113.0,2.4,29.0,772.0,982.1,708.79
2016,9,27,13,0,886.0,106.0,2.5,29.0,764.0,1003.17,723.56
2016,9,27,13,15,880.0,104.5,2.55,29.0,743.5,1010.27,729.09
2016,9,27,13,30,874.0,103.0,2.6,29.0,723.0,1013.39,732.37
2016,9,27,13,45,858.0,104.5,2.7,29.0,693.5,1005.93,729.53
2016,9,27,14,0,842.0,106.0,2.8,29.0,664.0,1007.14,732.5
2016,9,27,14,15,829.0,104.0,2.85,28.5,630.0,990.98,725.26
2016,9,27,14,30,816.0,102.0,2.9,28.0,596.0,971.16,715.79
2016,9,27,14,45,801.5,98.0,2.95,28.0,556.5,943.92,699.98
2016,9,27,15,0,787.0,94.0,3.0,28.0,517.0,913.43,681.93
2016,9,27,15,15,763.5,90.5,3.0,27.5,472.0,871.92,657.16
2016,9,27,15,30,740.0,87.0,3.0,27.0,427.0,828.06,630.32
2016,9,27,15,45,717.5,81.0,3.05,26.5,380.0,785.77,604.19
2016,9,27,16,0,695.0,75.0,3.1,26.0,333.0,736.32,571.99
2016,9,27,16,15,650.5,69.0,3.05,25.0,283.0,667.28,524.79
2016,9,27,16,30,606.0,63.0,3.0,24.0,233.0,599.14,476.08
2016,9,27,16,45,549.0,54.5,2.95,23.5,184.5,519.74,415.25
2016,9,27,17,0,492.0,46.0,2.9,23.0,136.0,443.65,353.76
2016,9,27,17,15,385.5,35.5,2.85,22.0,91.5,336.63,263.27
2016,9,27,17,30,279.0,25.0,2.8,21.0,47.0,234.85,143.45
2016,9,27,17,45,139.5,12.5,2.75,20.5,23.5,88.05,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,14.0,1.85,15.0,22.0,11.95,0.0
2016,9,28,6,30,210.0,28.0,1.9,15.0,44.0,21.78,9.82
2016,9,28,6,45,316.5,40.5,1.95,15.5,87.0,33.0,22.71
2016,9,28,7,0,423.0,53.0,2.0,16.0,130.0,42.62,31.77
2016,9,28,7,15,491.5,61.5,1.95,16.5,178.5,48.48,37.26
2016,9,28,7,30,560.0,70.0,1.9,17.0,227.0,54.27,42.46
2016,9,28,7,45,611.5,75.5,1.9,17.5,277.5,57.5,45.23
2016,9,28,8,0,663.0,81.0,1.9,18.0,328.0,62.56,49.5
2016,9,28,8,15,695.5,85.5,1.9,18.5,375.5,116.68,66.68
2016,9,28,8,30,728.0,90.0,1.9,19.0,423.0,174.91,106.79
2016,9,28,8,45,752.5,93.0,1.9,19.5,467.5,237.86,158.28
2016,9,28,9,0,777.0,96.0,1.9,20.0,512.0,299.03,210.92
2016,9,28,9,15,794.5,99.0,1.95,20.0,552.0,360.08,264.41
2016,9,28,9,30,812.0,102.0,2.0,20.0,592.0,422.21,317.86
2016,9,28,9,45,820.0,106.0,2.05,20.5,624.5,481.67,367.26
2016,9,28,10,0,828.0,110.0,2.1,21.0,657.0,540.55,414.48
2016,9,28,10,15,837.5,111.5,2.2,21.0,684.0,597.13,459.5
2016,9,28,10,30,847.0,113.0,2.3,21.0,711.0,652.7,502.57
2016,9,28,10,45,846.5,117.0,2.45,21.5,729.5,702.65,539.71
2016,9,28,11,0,846.0,121.0,2.6,22.0,748.0,750.18,574.23
2016,9,28,11,15,850.0,122.0,2.8,22.0,760.0,795.59,607.01
2016,9,28,11,30,854.0,123.0,3.0,22.0,772.0,838.52,637.41
2016,9,28,11,45,850.5,125.5,3.2,22.5,774.5,873.94,661.31
2016,9,28,12,0,847.0,128.0,3.4,23.0,777.0,906.01,682.89
2016,9,28,12,15,845.5,128.0,3.6,23.0,772.5,933.78,702.91
2016,9,28,12,30,844.0,128.0,3.8,23.0,768.0,958.04,720.66
2016,9,28,12,45,839.0,128.0,4.05,23.0,755.5,975.32,734.11
2016,9,28,13,0,834.0,128.0,4.3,23.0,743.0,988.77,745.14
2016,9,28,13,15,827.0,126.5,4.4,22.5,723.0,994.7,751.83
2016,9,28,13,30,820.0,125.0,4.5,22.0,703.0,996.72,756.2
2016,9,28,13,45,811.0,122.5,4.65,22.0,675.5,991.69,755.12
2016,9,28,14,0,802.0,120.0,4.8,22.0,648.0,982.83,751.54
2016,9,28,14,15,788.0,117.5,4.8,21.5,614.0,965.18,742.21
2016,9,28,14,30,774.0,115.0,4.8,21.0,580.0,943.98,730.48
2016,9,28,14,45,761.0,110.0,4.85,21.0,541.5,917.54,713.96
2016,9,28,15,0,748.0,105.0,4.9,21.0,503.0,894.56,699.88
2016,9,28,15,15,723.0,101.0,4.9,20.5,458.5,851.95,672.43
2016,9,28,15,30,698.0,97.0,4.9,20.0,414.0,807.26,643.02
2016,9,28,15,45,673.5,90.0,4.9,19.5,367.5,757.44,609.05
2016,9,28,16,0,649.0,83.0,4.9,19.0,321.0,706.29,573.06
2016,9,28,16,15,601.0,76.5,4.85,18.5,271.5,635.17,520.1
2016,9,28,16,30,553.0,70.0,4.8,18.0,222.0,565.21,466.01
2016,9,28,16,45,490.5,60.5,4.8,17.5,174.0,482.49,399.32
2016,9,28,17,0,428.0,51.0,4.8,17.0,126.0,403.47,331.83
2016,9,28,17,15,315.0,38.5,4.7,16.5,83.5,292.83,233.99
2016,9,28,17,30,202.0,26.0,4.6,16.0,41.0,185.91,102.06
2016,9,28,17,45,101.0,13.0,4.55,15.5,20.5,67.0,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
