Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,104.0,14.0,3.4,13.0,22.0,11.95,0.0
2016,9,29,6,30,208.0,28.0,3.5,13.0,44.0,21.79,9.21
2016,9,29,6,45,320.5,40.0,3.65,13.5,87.0,32.67,22.53
2016,9,29,7,0,433.0,52.0,3.8,14.0,130.0,41.92,31.37
2016,9,29,7,15,216.5,70.5,3.75,14.0,109.5,53.6,42.15
2016,9,29,7,30,0.0,89.0,3.7,14.0,89.0,70.35,57.26
2016,9,29,7,45,2.0,107.5,3.65,14.5,108.5,84.4,69.62
2016,9,29,8,0,4.0,126.0,3.6,15.0,128.0,98.41,81.7
2016,9,29,8,15,24.5,153.0,3.6,15.5,164.5,121.6,96.18
2016,9,29,8,30,45.0,180.0,3.6,16.0,201.0,145.32,114.23
2016,9,29,8,45,92.0,207.5,3.6,16.5,255.0,181.62,141.66
2016,9,29,9,0,139.0,235.0,3.6,17.0,309.0,225.11,175.43
2016,9,29,9,15,479.0,167.0,3.65,17.5,450.0,305.06,232.6
2016,9,29,9,30,819.0,99.0,3.7,18.0,591.0,423.36,324.27
2016,9,29,9,45,840.0,97.0,3.75,18.5,626.0,483.69,375.39
2016,9,29,10,0,861.0,95.0,3.8,19.0,661.0,543.79,425.0
2016,9,29,10,15,869.0,96.5,3.85,19.0,688.0,599.96,470.95
2016,9,29,10,30,877.0,98.0,3.9,19.0,715.0,654.85,514.67
2016,9,29,10,45,885.0,98.0,3.95,19.5,734.5,706.77,554.09
2016,9,29,11,0,893.0,98.0,4.0,20.0,754.0,756.88,590.58
2016,9,29,11,15,895.5,98.5,4.05,20.0,765.5,801.18,621.93
2016,9,29,11,30,898.0,99.0,4.1,20.0,777.0,842.75,651.17
2016,9,29,11,45,900.0,98.5,4.15,20.0,781.0,879.93,677.21
2016,9,29,12,0,902.0,98.0,4.2,20.0,785.0,913.96,701.0
2016,9,29,12,15,900.5,97.5,4.25,20.0,780.0,941.47,720.27
2016,9,29,12,30,899.0,97.0,4.3,20.0,775.0,965.34,737.14
2016,9,29,12,45,897.0,96.0,4.4,20.5,763.0,984.45,749.69
2016,9,29,13,0,895.0,95.0,4.5,21.0,751.0,999.73,759.93
2016,9,29,13,15,889.0,94.0,4.55,20.5,731.0,1007.14,767.62
2016,9,29,13,30,883.0,93.0,4.6,20.0,711.0,1010.57,772.83
2016,9,29,13,45,874.0,91.5,4.7,20.0,683.5,1006.42,771.93
2016,9,29,14,0,865.0,90.0,4.8,20.0,656.0,998.36,768.5
2016,9,29,14,15,853.0,88.5,4.9,19.5,622.0,983.47,761.93
2016,9,29,14,30,841.0,87.0,5.0,19.0,588.0,976.6,761.09
2016,9,29,14,45,824.0,85.0,5.1,19.0,548.0,948.88,743.92
2016,9,29,15,0,807.0,83.0,5.2,19.0,508.0,917.98,724.41
2016,9,29,15,15,785.0,80.0,5.25,18.5,463.5,878.07,699.13
2016,9,29,15,30,763.0,77.0,5.3,18.0,419.0,835.75,671.54
2016,9,29,15,45,730.0,73.5,5.4,18.0,370.5,780.75,632.65
2016,9,29,16,0,697.0,70.0,5.5,18.0,322.0,724.64,591.81
2016,9,29,16,15,651.5,64.5,5.5,17.5,272.5,660.83,544.25
2016,9,29,16,30,606.0,59.0,5.5,17.0,223.0,592.69,491.2
2016,9,29,16,45,533.0,52.5,5.5,16.5,173.5,504.1,419.12
2016,9,29,17,0,460.0,46.0,5.5,16.0,124.0,420.02,347.05
2016,9,29,17,15,344.5,35.0,5.35,15.5,81.5,308.36,246.31
2016,9,29,17,30,229.0,24.0,5.2,15.0,39.0,197.39,88.65
2016,9,29,17,45,114.5,12.0,5.05,14.5,19.5,73.49,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,115.0,13.0,4.55,12.5,21.5,11.1,0.0
2016,9,30,6,30,230.0,26.0,4.7,13.0,43.0,21.58,8.19
2016,9,30,6,45,341.5,37.5,4.9,13.5,85.5,30.64,20.69
2016,9,30,7,0,453.0,49.0,5.1,14.0,128.0,39.55,29.24
2016,9,30,7,15,522.5,56.5,5.1,14.0,177.0,44.77,34.29
2016,9,30,7,30,592.0,64.0,5.1,14.0,226.0,49.97,39.11
2016,9,30,7,45,639.5,69.5,5.15,14.5,276.0,53.38,42.12
2016,9,30,8,0,687.0,75.0,5.2,15.0,326.0,60.47,48.27
2016,9,30,8,15,718.5,79.0,5.25,15.0,373.5,120.16,69.46
2016,9,30,8,30,750.0,83.0,5.3,15.0,421.0,178.74,111.27
2016,9,30,8,45,775.0,85.0,5.35,15.5,465.5,237.97,161.46
2016,9,30,9,0,800.0,87.0,5.4,16.0,510.0,299.73,216.71
2016,9,30,9,15,816.5,89.5,5.45,16.0,549.5,361.26,272.97
2016,9,30,9,30,833.0,92.0,5.5,16.0,589.0,423.69,329.22
2016,9,30,9,45,849.0,92.0,5.55,16.5,623.5,484.28,382.07
2016,9,30,10,0,865.0,92.0,5.6,17.0,658.0,543.97,432.69
2016,9,30,10,15,873.5,93.5,5.6,17.0,685.0,600.55,480.14
2016,9,30,10,30,882.0,95.0,5.6,17.0,712.0,655.89,525.37
2016,9,30,10,45,887.5,96.0,5.65,17.5,731.5,707.21,565.55
2016,9,30,11,0,893.0,97.0,5.7,18.0,751.0,756.5,602.56
2016,9,30,11,15,896.5,97.5,5.75,18.0,762.5,801.48,635.57
2016,9,30,11,30,900.0,98.0,5.8,18.0,774.0,843.81,666.48
2016,9,30,11,45,901.5,98.0,5.85,18.0,778.0,881.07,693.59
2016,9,30,12,0,903.0,98.0,5.9,18.0,782.0,915.14,718.38
2016,9,30,12,15,902.0,98.0,5.9,18.0,777.5,943.6,738.86
2016,9,30,12,30,901.0,98.0,5.9,18.0,773.0,968.46,756.84
2016,9,30,12,45,895.5,98.5,5.95,18.0,760.0,985.85,769.89
2016,9,30,13,0,890.0,99.0,6.0,18.0,747.0,999.33,780.34
2016,9,30,13,15,884.0,98.0,6.0,18.0,727.0,1006.66,786.28
2016,9,30,13,30,878.0,97.0,6.0,18.0,707.0,1010.03,789.6
2016,9,30,13,45,870.0,95.0,6.05,18.0,679.5,1006.27,788.35
2016,9,30,14,0,862.0,93.0,6.1,18.0,652.0,998.61,784.5
2016,9,30,14,15,850.0,91.0,6.1,18.0,618.0,983.11,774.86
2016,9,30,14,30,838.0,89.0,6.1,18.0,584.0,975.68,771.22
2016,9,30,14,45,823.0,86.0,6.1,18.0,544.0,948.64,753.36
2016,9,30,15,0,808.0,83.0,6.1,18.0,504.0,918.35,733.16
2016,9,30,15,15,785.5,80.0,6.05,17.5,459.5,877.91,706.37
2016,9,30,15,30,763.0,77.0,6.0,17.0,415.0,835.06,677.35
2016,9,30,15,45,733.0,72.5,6.0,17.0,367.0,781.47,638.42
2016,9,30,16,0,703.0,68.0,6.0,17.0,319.0,726.63,597.59
2016,9,30,16,15,657.5,63.0,5.9,16.5,269.0,663.17,549.4
2016,9,30,16,30,612.0,58.0,5.8,16.0,219.0,595.54,495.91
2016,9,30,16,45,540.5,51.0,5.75,16.0,170.0,507.26,422.5
2016,9,30,17,0,469.0,44.0,5.7,16.0,121.0,423.49,349.46
2016,9,30,17,15,350.5,33.0,5.55,15.5,79.0,309.8,245.56
2016,9,30,17,30,232.0,22.0,5.4,15.0,37.0,194.68,57.74
2016,9,30,17,45,116.0,11.0,5.3,14.5,18.5,73.32,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.5,3.15,12.5,21.0,10.67,0.0
2016,10,1,6,30,248.0,25.0,3.3,13.0,42.0,20.79,6.67
2016,10,1,6,45,368.0,35.5,3.45,13.5,86.0,29.07,19.27
2016,10,1,7,0,488.0,46.0,3.6,14.0,130.0,37.27,27.21
2016,10,1,7,15,558.5,53.0,3.65,14.5,180.0,42.24,31.96
2016,10,1,7,30,629.0,60.0,3.7,15.0,230.0,47.2,36.5
2016,10,1,7,45,677.5,64.5,3.75,15.5,281.0,50.05,39.0
2016,10,1,8,0,726.0,69.0,3.8,16.0,332.0,62.31,49.71
2016,10,1,8,15,757.5,72.5,3.7,16.5,381.0,119.06,66.42
2016,10,1,8,30,789.0,76.0,3.6,17.0,430.0,179.72,109.29
2016,10,1,8,45,813.5,78.5,3.55,17.5,475.5,241.7,161.29
2016,10,1,9,0,838.0,81.0,3.5,18.0,521.0,306.1,218.06
2016,10,1,9,15,854.0,83.0,3.45,18.0,561.0,369.28,274.77
2016,10,1,9,30,870.0,85.0,3.4,18.0,601.0,434.35,331.93
2016,10,1,9,45,887.0,84.5,3.4,18.5,636.0,495.98,384.31
2016,10,1,10,0,904.0,84.0,3.4,19.0,671.0,557.72,434.99
2016,10,1,10,15,912.0,85.0,3.45,19.0,698.5,615.5,482.01
2016,10,1,10,30,920.0,86.0,3.5,19.0,726.0,671.88,526.65
2016,10,1,10,45,925.5,87.0,3.55,19.5,745.5,724.9,566.59
2016,10,1,11,0,931.0,88.0,3.6,20.0,765.0,775.77,602.78
2016,10,1,11,15,934.0,88.5,3.65,20.0,777.0,821.82,635.07
2016,10,1,11,30,937.0,89.0,3.7,20.0,789.0,865.04,665.19
2016,10,1,11,45,937.5,89.5,3.8,20.5,792.5,903.12,690.54
2016,10,1,12,0,938.0,90.0,3.9,21.0,796.0,937.83,713.46
2016,10,1,12,15,937.0,90.0,4.05,21.0,791.5,967.11,734.31
2016,10,1,12,30,936.0,90.0,4.2,21.0,787.0,992.66,752.74
2016,10,1,12,45,932.0,90.0,4.4,21.0,774.5,1011.48,767.02
2016,10,1,13,0,928.0,90.0,4.6,21.0,762.0,1026.3,779.3
2016,10,1,13,15,922.5,89.0,4.7,21.0,741.5,1034.4,786.44
2016,10,1,13,30,917.0,88.0,4.8,21.0,721.0,1038.4,790.99
2016,10,1,13,45,908.0,87.0,4.9,21.0,693.0,1034.78,790.51
2016,10,1,14,0,899.0,86.0,5.0,21.0,665.0,1027.14,787.45
2016,10,1,14,15,887.0,84.5,5.05,20.5,630.0,1011.93,780.41
2016,10,1,14,30,875.0,83.0,5.1,20.0,595.0,993.0,770.82
2016,10,1,14,45,858.5,81.0,5.2,20.0,554.5,965.42,753.96
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,945.58,742.56
2016,10,1,15,15,819.0,76.0,5.35,19.5,468.0,903.93,716.24
2016,10,1,15,30,796.0,73.0,5.4,19.0,422.0,859.79,687.61
2016,10,1,15,45,763.5,69.5,5.5,19.0,373.0,804.32,648.64
2016,10,1,16,0,731.0,66.0,5.6,19.0,324.0,747.63,607.58
2016,10,1,16,15,684.0,61.0,5.55,18.5,272.5,676.2,554.12
2016,10,1,16,30,637.0,56.0,5.5,18.0,221.0,612.0,504.06
2016,10,1,16,45,562.0,49.5,5.5,17.5,171.0,520.85,429.96
2016,10,1,17,0,487.0,43.0,5.5,17.0,121.0,434.4,355.91
2016,10,1,17,15,357.5,32.0,5.4,16.5,77.5,312.94,244.35
2016,10,1,17,30,228.0,21.0,5.3,16.0,34.0,188.52,13.35
2016,10,1,17,45,114.0,10.5,5.2,15.5,17.0,71.66,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,118.0,12.0,3.25,12.5,20.0,10.24,0.0
2016,10,2,6,30,236.0,24.0,3.4,13.0,40.0,19.95,4.93
2016,10,2,6,45,353.0,34.5,3.6,13.5,82.5,28.22,18.45
2016,10,2,7,0,470.0,45.0,3.8,14.0,125.0,36.42,26.42
2016,10,2,7,15,540.0,52.0,3.85,14.5,173.5,41.39,31.18
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,46.35,35.73
2016,10,2,7,45,656.5,64.0,4.0,15.5,271.5,49.55,38.55
2016,10,2,8,0,703.0,69.0,4.1,16.0,321.0,62.88,50.22
2016,10,2,8,15,395.0,127.5,4.1,16.0,273.0,125.31,85.24
2016,10,2,8,30,87.0,186.0,4.1,16.0,225.0,155.91,121.24
2016,10,2,8,45,445.5,134.5,4.2,16.5,364.0,203.39,145.67
2016,10,2,9,0,804.0,83.0,4.3,17.0,503.0,299.31,215.24
2016,10,2,9,15,820.0,85.0,4.35,17.0,541.5,360.35,270.54
2016,10,2,9,30,836.0,87.0,4.4,17.0,580.0,422.19,325.74
2016,10,2,9,45,452.0,185.5,4.5,17.5,454.0,379.26,299.05
2016,10,2,10,0,68.0,284.0,4.6,18.0,328.0,277.4,219.48
2016,10,2,10,15,148.0,302.5,4.7,18.0,403.5,353.94,280.83
2016,10,2,10,30,228.0,321.0,4.8,18.0,479.0,433.92,344.22
2016,10,2,10,45,309.5,312.0,4.9,18.0,532.0,507.83,402.72
2016,10,2,11,0,391.0,303.0,5.0,18.0,585.0,579.76,459.4
2016,10,2,11,15,207.0,292.0,5.0,18.0,441.5,437.4,347.8
2016,10,2,11,30,23.0,281.0,5.0,18.0,298.0,262.54,206.89
2016,10,2,11,45,70.0,319.5,5.05,18.0,372.0,357.22,282.97
2016,10,2,12,0,117.0,358.0,5.1,18.0,446.0,460.91,364.15
2016,10,2,12,15,306.0,313.5,5.1,18.0,540.5,614.16,486.22
2016,10,2,12,30,495.0,269.0,5.1,18.0,635.0,777.46,611.9
2016,10,2,12,45,692.0,184.5,5.2,18.5,687.5,902.48,705.53
2016,10,2,13,0,889.0,100.0,5.3,19.0,740.0,999.28,773.45
2016,10,2,13,15,883.5,99.0,5.35,18.5,720.0,1006.96,780.92
2016,10,2,13,30,878.0,98.0,5.4,18.0,700.0,1010.69,786.38
2016,10,2,13,45,873.0,95.5,5.5,18.0,674.0,1009.24,787.22
2016,10,2,14,0,868.0,93.0,5.6,18.0,648.0,1003.87,785.46
2016,10,2,14,15,856.0,91.0,5.6,18.0,613.5,1000.05,784.28
2016,10,2,14,30,844.0,89.0,5.6,18.0,579.0,980.62,772.05
2016,10,2,14,45,825.5,87.0,5.65,18.0,538.5,951.21,753.05
2016,10,2,15,0,807.0,85.0,5.7,18.0,498.0,918.65,731.65
2016,10,2,15,15,782.5,82.0,5.7,17.5,452.5,876.22,703.79
2016,10,2,15,30,758.0,79.0,5.7,17.0,407.0,831.46,673.66
2016,10,2,15,45,720.5,75.5,5.7,17.0,358.0,772.4,630.6
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,718.86,590.7
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,646.47,535.62
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,575.41,479.25
2016,10,2,16,45,501.0,53.5,5.7,16.0,160.0,479.77,399.42
2016,10,2,17,0,419.0,46.0,5.7,16.0,111.0,389.28,319.88
2016,10,2,17,15,289.0,33.5,5.55,15.5,70.0,269.09,207.67
2016,10,2,17,30,159.0,21.0,5.4,15.0,29.0,145.02,0.0
2016,10,2,17,45,79.5,10.5,5.3,14.5,14.5,52.61,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,49.5,11.5,2.2,12.5,14.5,9.82,0.0
2016,10,3,6,30,99.0,23.0,2.3,13.0,29.0,18.15,2.57
2016,10,3,6,45,169.0,39.5,2.45,13.5,62.5,30.18,20.02
2016,10,3,7,0,239.0,56.0,2.6,14.0,96.0,42.26,31.52
2016,10,3,7,15,275.5,73.5,2.65,14.0,134.5,54.55,42.91
2016,10,3,7,30,312.0,91.0,2.7,14.0,173.0,66.41,53.72
2016,10,3,7,45,338.5,106.0,2.75,14.5,212.0,76.04,62.22
2016,10,3,8,0,365.0,121.0,2.8,15.0,251.0,89.16,73.61
2016,10,3,8,15,182.5,94.5,2.8,15.0,159.5,87.04,61.37
2016,10,3,8,30,0.0,68.0,2.8,15.0,68.0,56.38,42.33
2016,10,3,8,45,0.0,94.0,2.8,15.5,94.0,77.76,60.11
2016,10,3,9,0,0.0,120.0,2.8,16.0,120.0,98.88,77.36
2016,10,3,9,15,2.0,151.0,2.75,16.0,152.0,124.98,98.62
2016,10,3,9,30,4.0,182.0,2.7,16.0,184.0,151.79,120.26
2016,10,3,9,45,17.5,217.0,2.7,16.5,228.0,188.04,149.04
2016,10,3,10,0,31.0,252.0,2.7,17.0,272.0,231.11,182.97
2016,10,3,10,15,15.5,206.5,2.75,17.0,216.5,182.12,143.56
2016,10,3,10,30,0.0,161.0,2.8,17.0,161.0,135.0,105.33
2016,10,3,10,45,1.5,173.0,2.9,17.5,174.0,146.68,114.54
2016,10,3,11,0,3.0,185.0,3.0,18.0,187.0,158.67,123.87
2016,10,3,11,15,5.5,200.5,3.1,18.0,204.5,174.85,136.79
2016,10,3,11,30,8.0,216.0,3.2,18.0,222.0,191.51,150.09
2016,10,3,11,45,22.5,261.5,3.3,18.0,278.5,246.44,194.0
2016,10,3,12,0,37.0,307.0,3.4,18.0,335.0,321.35,252.83
2016,10,3,12,15,64.5,325.5,3.4,18.0,373.5,370.07,291.24
2016,10,3,12,30,92.0,344.0,3.4,18.0,412.0,421.17,331.21
2016,10,3,12,45,47.5,264.5,3.45,18.0,299.5,298.59,235.71
2016,10,3,13,0,3.0,185.0,3.5,18.0,187.0,163.13,127.38
2016,10,3,13,15,1.5,144.0,3.55,18.0,145.0,124.32,96.4
2016,10,3,13,30,0.0,103.0,3.6,18.0,103.0,86.2,65.46
2016,10,3,13,45,0.0,123.5,3.65,18.0,123.5,104.64,80.68
2016,10,3,14,0,0.0,144.0,3.7,18.0,144.0,123.92,96.53
2016,10,3,14,15,0.0,133.5,3.7,18.0,133.5,114.54,89.06
2016,10,3,14,30,0.0,123.0,3.7,18.0,123.0,105.16,81.58
2016,10,3,14,45,0.0,125.0,3.75,18.0,125.0,107.7,83.9
2016,10,3,15,0,0.0,127.0,3.8,18.0,127.0,110.63,86.55
2016,10,3,15,15,0.0,93.0,3.8,17.5,93.0,78.4,60.19
2016,10,3,15,30,0.0,59.0,3.8,17.0,59.0,48.86,35.71
2016,10,3,15,45,0.0,51.5,3.8,17.0,51.5,42.61,30.53
2016,10,3,16,0,0.0,44.0,3.8,17.0,44.0,36.36,25.3
2016,10,3,16,15,0.0,37.0,3.75,17.0,37.0,30.54,20.36
2016,10,3,16,30,0.0,30.0,3.7,17.0,30.0,24.74,15.37
2016,10,3,16,45,0.0,22.5,3.7,17.0,22.5,18.53,9.97
2016,10,3,17,0,0.0,15.0,3.7,17.0,15.0,12.33,4.56
2016,10,3,17,15,0.0,9.0,3.6,16.5,9.0,7.39,0.02
2016,10,3,17,30,0.0,3.0,3.5,16.0,3.0,2.46,0.0
2016,10,3,17,45,0.0,1.5,3.4,16.0,1.5,1.28,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,60.0,12.0,3.35,14.0,16.0,10.24,0.0
2016,10,4,6,30,120.0,24.0,3.5,14.0,32.0,18.6,0.91
2016,10,4,6,45,223.0,40.5,3.65,14.5,71.0,31.13,20.58
2016,10,4,7,0,326.0,57.0,3.8,15.0,110.0,43.45,32.36
2016,10,4,7,15,163.0,56.0,3.8,15.0,82.5,43.16,32.64
2016,10,4,7,30,0.0,55.0,3.8,15.0,55.0,45.51,34.97
2016,10,4,7,45,0.0,68.5,3.85,15.0,68.5,56.28,44.61
2016,10,4,8,0,0.0,82.0,3.9,15.0,82.0,66.98,51.57
2016,10,4,8,15,0.0,73.0,3.85,15.5,73.0,60.55,45.92
2016,10,4,8,30,0.0,64.0,3.8,16.0,64.0,53.04,39.37
2016,10,4,8,45,0.0,106.5,3.75,16.5,106.5,87.68,68.18
2016,10,4,9,0,0.0,149.0,3.7,17.0,149.0,121.88,96.1
2016,10,4,9,15,176.0,192.0,3.55,17.0,294.5,220.49,172.47
2016,10,4,9,30,352.0,235.0,3.4,17.0,440.0,344.17,269.61
2016,10,4,9,45,595.5,170.0,3.3,17.5,540.0,438.0,343.05
2016,10,4,10,0,839.0,105.0,3.2,18.0,640.0,546.68,428.5
2016,10,4,10,15,849.0,106.5,3.15,18.0,667.5,603.76,474.26
2016,10,4,10,30,859.0,108.0,3.1,18.0,695.0,659.82,518.14
2016,10,4,10,45,871.5,106.5,3.1,18.5,716.0,708.68,554.93
2016,10,4,11,0,884.0,105.0,3.1,19.0,737.0,759.79,591.85
2016,10,4,11,15,888.0,105.5,3.2,19.0,748.5,804.63,623.6
2016,10,4,11,30,892.0,106.0,3.3,19.0,760.0,846.86,653.4
2016,10,4,11,45,900.5,102.5,3.45,19.5,765.5,885.97,679.92
2016,10,4,12,0,909.0,99.0,3.6,20.0,771.0,922.24,704.36
2016,10,4,12,15,908.0,99.0,3.8,20.0,766.5,950.56,724.97
2016,10,4,12,30,907.0,99.0,4.0,20.0,762.0,975.27,743.26
2016,10,4,12,45,905.0,97.5,4.25,20.0,749.5,993.6,757.62
2016,10,4,13,0,903.0,96.0,4.5,20.0,737.0,1008.06,769.77
2016,10,4,13,15,897.0,95.0,4.7,20.0,716.5,1015.2,777.2
2016,10,4,13,30,891.0,94.0,4.9,20.0,696.0,1018.33,782.04
2016,10,4,13,45,883.5,92.0,5.1,20.0,668.5,1014.78,782.37
2016,10,4,14,0,876.0,90.0,5.3,20.0,641.0,1007.3,780.05
2016,10,4,14,15,863.5,88.0,5.4,19.5,606.0,990.95,772.33
2016,10,4,14,30,851.0,86.0,5.5,19.0,571.0,982.5,770.31
2016,10,4,14,45,835.0,83.0,5.65,19.0,531.0,954.06,752.72
2016,10,4,15,0,819.0,80.0,5.8,19.0,491.0,922.39,732.64
2016,10,4,15,15,795.0,77.0,5.85,19.0,445.5,880.14,703.88
2016,10,4,15,30,771.0,74.0,5.9,19.0,400.0,835.55,672.89
2016,10,4,15,45,737.0,70.5,6.0,19.0,351.5,779.34,632.55
2016,10,4,16,0,703.0,67.0,6.1,19.0,303.0,722.06,590.14
2016,10,4,16,15,652.5,61.5,6.05,18.5,252.5,654.51,538.68
2016,10,4,16,30,602.0,56.0,6.0,18.0,202.0,582.58,481.42
2016,10,4,16,45,516.5,48.5,6.0,17.5,153.0,483.99,399.98
2016,10,4,17,0,431.0,41.0,6.0,17.0,104.0,391.2,318.84
2016,10,4,17,15,290.5,29.0,5.8,16.5,64.0,265.3,195.02
2016,10,4,17,30,150.0,17.0,5.6,16.0,24.0,103.92,0.0
2016,10,4,17,45,75.0,8.5,5.45,15.5,12.0,7.26,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,103.5,11.0,3.7,11.5,17.0,9.39,0.0
2016,10,5,6,30,207.0,22.0,3.8,12.0,34.0,18.33,0.0
2016,10,5,6,45,342.0,33.0,3.9,13.0,77.0,27.13,17.19
2016,10,5,7,0,477.0,44.0,4.0,14.0,120.0,35.86,25.81
2016,10,5,7,15,552.5,51.0,4.0,14.5,169.5,40.88,30.67
2016,10,5,7,30,628.0,58.0,4.0,15.0,219.0,45.92,35.32
2016,10,5,7,45,681.5,62.0,4.05,15.5,270.5,52.78,41.41
2016,10,5,8,0,735.0,66.0,4.1,16.0,322.0,63.8,42.46
2016,10,5,8,15,767.5,69.5,4.0,16.5,371.0,121.23,67.19
2016,10,5,8,30,800.0,73.0,3.9,17.0,420.0,182.68,111.42
2016,10,5,8,45,826.0,74.5,3.8,17.5,466.0,244.74,163.87
2016,10,5,9,0,852.0,76.0,3.7,18.0,512.0,309.33,221.03
2016,10,5,9,15,868.5,78.5,3.6,18.5,552.0,375.64,279.82
2016,10,5,9,30,885.0,81.0,3.5,19.0,592.0,440.0,335.74
2016,10,5,9,45,899.5,81.5,3.4,19.5,626.5,502.01,388.09
2016,10,5,10,0,914.0,82.0,3.3,20.0,661.0,563.82,438.36
2016,10,5,10,15,922.0,83.0,3.25,20.0,688.0,621.88,485.03
2016,10,5,10,30,930.0,84.0,3.2,20.0,715.0,678.5,529.16
2016,10,5,10,45,937.0,84.0,3.2,20.0,735.0,731.72,569.8
2016,10,5,11,0,944.0,84.0,3.2,20.0,755.0,782.86,606.58
2016,10,5,11,15,947.0,84.5,3.3,20.0,766.5,829.1,639.08
2016,10,5,11,30,950.0,85.0,3.4,20.0,778.0,872.45,669.41
2016,10,5,11,45,951.0,85.0,3.55,20.5,781.5,910.5,694.94
2016,10,5,12,0,952.0,85.0,3.7,21.0,785.0,945.14,718.05
2016,10,5,12,15,950.5,85.0,3.85,21.0,779.5,973.94,738.57
2016,10,5,12,30,949.0,85.0,4.0,21.0,774.0,998.93,756.63
2016,10,5,12,45,938.0,87.5,4.15,21.0,759.0,1013.76,767.93
2016,10,5,13,0,927.0,90.0,4.3,21.0,744.0,1024.37,776.6
2016,10,5,13,15,921.0,89.5,4.45,21.0,723.0,1032.23,783.59
2016,10,5,13,30,915.0,89.0,4.6,21.0,702.0,1036.01,788.54
2016,10,5,13,45,904.5,88.0,4.75,21.0,673.0,1030.6,787.37
2016,10,5,14,0,894.0,87.0,4.9,21.0,644.0,1021.19,783.59
2016,10,5,14,15,880.5,85.0,5.05,21.0,608.5,1003.65,774.22
2016,10,5,14,30,867.0,83.0,5.2,21.0,573.0,982.43,762.27
2016,10,5,14,45,846.5,81.5,5.35,21.0,531.5,962.7,751.29
2016,10,5,15,0,826.0,80.0,5.5,21.0,490.0,928.39,729.68
2016,10,5,15,15,801.0,77.0,5.55,20.5,444.0,885.02,701.93
2016,10,5,15,30,776.0,74.0,5.6,20.0,398.0,839.32,671.8
2016,10,5,15,45,736.5,71.0,5.7,20.0,348.0,778.65,628.46
2016,10,5,16,0,697.0,68.0,5.8,20.0,298.0,723.42,587.91
2016,10,5,16,15,643.5,62.0,5.8,19.5,247.5,647.13,530.04
2016,10,5,16,30,590.0,56.0,5.8,19.0,197.0,572.53,470.93
2016,10,5,16,45,503.5,48.5,5.85,18.5,148.0,473.77,389.55
2016,10,5,17,0,417.0,41.0,5.9,18.0,99.0,380.79,308.06
2016,10,5,17,15,273.0,28.5,5.8,17.0,60.0,252.58,178.41
2016,10,5,17,30,129.0,16.0,5.7,16.0,21.0,90.37,0.0
2016,10,5,17,45,64.5,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.5,10.0,1.35,12.5,16.0,8.54,0.0
2016,10,6,6,30,207.0,20.0,1.4,13.0,32.0,16.58,0.0
2016,10,6,6,45,341.0,30.5,1.5,14.0,74.0,25.0,15.22
2016,10,6,7,0,475.0,41.0,1.6,15.0,116.0,33.37,23.52
2016,10,6,7,15,549.0,48.0,1.8,15.0,165.0,38.48,28.49
2016,10,6,7,30,623.0,55.0,2.0,15.0,214.0,43.59,33.27
2016,10,6,7,45,674.0,59.5,2.2,15.5,264.0,50.69,39.58
2016,10,6,8,0,725.0,64.0,2.4,16.0,314.0,62.85,41.2
2016,10,6,8,15,756.5,67.5,2.4,16.5,362.0,119.51,65.96
2016,10,6,8,30,788.0,71.0,2.4,17.0,410.0,180.04,109.59
2016,10,6,8,45,812.5,73.0,2.45,17.5,455.0,241.36,161.32
2016,10,6,9,0,837.0,75.0,2.5,18.0,500.0,305.04,217.47
2016,10,6,9,15,853.0,77.5,2.5,18.5,539.0,370.14,274.87
2016,10,6,9,30,869.0,80.0,2.5,19.0,578.0,433.28,329.42
2016,10,6,9,45,887.0,79.0,2.5,19.5,613.0,494.49,380.8
2016,10,6,10,0,905.0,78.0,2.5,20.0,648.0,555.87,430.5
2016,10,6,10,15,912.5,79.0,2.45,20.5,674.5,613.0,475.06
2016,10,6,10,30,920.0,80.0,2.4,21.0,701.0,668.65,516.89
2016,10,6,10,45,925.0,81.0,2.4,21.5,720.0,720.86,555.07
2016,10,6,11,0,930.0,82.0,2.4,22.0,739.0,770.87,589.2
2016,10,6,11,15,933.0,82.5,2.4,22.0,750.0,816.37,619.99
2016,10,6,11,30,936.0,83.0,2.4,22.0,761.0,859.03,648.58
2016,10,6,11,45,937.0,83.0,2.4,22.5,764.5,896.43,672.11
2016,10,6,12,0,938.0,83.0,2.4,23.0,768.0,930.48,693.24
2016,10,6,12,15,937.0,82.5,2.5,23.0,763.0,958.63,712.68
2016,10,6,12,30,936.0,82.0,2.6,23.0,758.0,983.03,729.79
2016,10,6,12,45,932.5,81.5,2.75,23.5,745.0,1001.19,741.95
2016,10,6,13,0,929.0,81.0,2.9,24.0,732.0,1015.34,751.62
2016,10,6,13,15,923.5,80.5,3.0,23.5,711.5,1023.48,760.0
2016,10,6,13,30,918.0,80.0,3.1,23.0,691.0,1027.54,765.95
2016,10,6,13,45,908.0,79.0,3.25,23.0,662.5,1022.41,764.91
2016,10,6,14,0,898.0,78.0,3.4,23.0,634.0,1013.29,761.37
2016,10,6,14,15,886.0,76.5,3.5,23.0,599.5,997.64,753.15
2016,10,6,14,30,874.0,75.0,3.6,23.0,565.0,978.3,742.49
2016,10,6,14,45,856.0,73.0,3.7,23.0,524.0,948.91,724.89
2016,10,6,15,0,838.0,71.0,3.8,23.0,483.0,916.42,704.99
2016,10,6,15,15,814.5,68.5,3.9,22.5,437.5,885.61,687.29
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,841.72,659.67
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,784.19,620.01
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,725.73,578.32
2016,10,6,16,15,670.5,54.5,4.25,21.0,244.0,652.7,525.68
2016,10,6,16,30,620.0,50.0,4.3,20.0,194.0,580.69,470.91
2016,10,6,16,45,536.0,43.0,4.35,19.5,145.5,490.09,397.4
2016,10,6,17,0,452.0,36.0,4.4,19.0,97.0,399.02,318.49
2016,10,6,17,15,226.0,27.5,4.4,18.0,58.0,217.99,144.38
2016,10,6,17,30,0.0,19.0,4.4,17.0,19.0,16.22,0.0
2016,10,6,17,45,0.0,9.5,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.6,14.0,15.0,12.8,0.0
2016,10,7,6,30,0.0,30.0,1.7,14.0,30.0,22.67,0.0
2016,10,7,6,45,236.0,35.0,1.85,14.5,71.0,27.08,16.7
2016,10,7,7,0,472.0,40.0,2.0,15.0,112.0,32.58,22.78
2016,10,7,7,15,545.0,47.0,1.95,15.5,160.0,37.71,27.72
2016,10,7,7,30,618.0,54.0,1.9,16.0,208.0,42.84,32.45
2016,10,7,7,45,666.5,58.5,1.9,16.5,257.5,49.86,38.69
2016,10,7,8,0,715.0,63.0,1.9,17.0,307.0,62.66,40.46
2016,10,7,8,15,747.0,66.5,1.9,17.5,354.5,118.68,65.21
2016,10,7,8,30,779.0,70.0,1.9,18.0,402.0,178.64,108.34
2016,10,7,8,45,802.5,72.5,1.95,19.0,446.0,239.55,159.2
2016,10,7,9,0,826.0,75.0,2.0,20.0,490.0,302.71,214.02
2016,10,7,9,15,842.5,77.0,2.1,20.5,529.5,366.74,270.0
2016,10,7,9,30,859.0,79.0,2.2,21.0,569.0,428.93,323.36
2016,10,7,9,45,856.5,86.5,2.35,22.0,598.5,487.76,372.08
2016,10,7,10,0,854.0,94.0,2.5,23.0,628.0,546.03,418.38
2016,10,7,10,15,863.0,95.5,2.5,23.5,654.5,600.61,460.7
2016,10,7,10,30,872.0,97.0,2.5,24.0,681.0,655.33,501.63
2016,10,7,10,45,877.0,98.0,2.5,24.5,699.5,705.4,537.94
2016,10,7,11,0,882.0,99.0,2.5,25.0,718.0,753.38,571.16
2016,10,7,11,15,885.0,100.0,2.4,25.0,729.5,797.53,600.23
2016,10,7,11,30,888.0,101.0,2.3,25.0,741.0,839.01,627.1
2016,10,7,11,45,888.0,101.5,2.25,25.5,743.5,874.56,648.81
2016,10,7,12,0,888.0,102.0,2.2,26.0,746.0,906.89,668.18
2016,10,7,12,15,886.5,102.0,2.15,26.0,741.5,933.95,685.27
2016,10,7,12,30,885.0,102.0,2.1,26.0,737.0,957.44,700.06
2016,10,7,12,45,859.0,111.0,2.05,26.5,718.5,975.15,709.77
2016,10,7,13,0,833.0,120.0,2.0,27.0,700.0,977.82,709.91
2016,10,7,13,15,726.5,153.5,2.0,27.0,648.5,931.32,680.52
2016,10,7,13,30,620.0,187.0,2.0,27.0,597.0,871.17,642.31
2016,10,7,13,45,707.5,151.0,2.05,27.0,600.0,925.29,680.11
2016,10,7,14,0,795.0,115.0,2.1,27.0,603.0,966.14,707.97
2016,10,7,14,15,666.0,143.0,2.2,27.0,536.0,876.53,650.82
2016,10,7,14,30,537.0,171.0,2.3,27.0,469.0,767.56,579.7
2016,10,7,14,45,499.5,166.5,2.4,27.0,428.0,721.0,549.89
2016,10,7,15,0,462.0,162.0,2.5,27.0,387.0,673.22,517.73
2016,10,7,15,15,438.0,149.0,2.65,26.5,346.0,627.12,487.69
2016,10,7,15,30,414.0,136.0,2.8,26.0,305.0,580.06,455.91
2016,10,7,15,45,378.0,126.0,2.95,25.5,265.5,525.55,417.07
2016,10,7,16,0,342.0,116.0,3.1,25.0,226.0,471.74,377.31
2016,10,7,16,15,307.5,99.5,3.2,24.0,185.5,394.49,318.84
2016,10,7,16,30,273.0,83.0,3.3,23.0,145.0,337.63,273.6
2016,10,7,16,45,220.0,65.0,3.4,22.5,107.0,266.8,214.37
2016,10,7,17,0,167.0,47.0,3.5,22.0,69.0,200.05,156.03
2016,10,7,17,15,83.5,29.0,3.45,21.5,40.0,112.94,65.53
2016,10,7,17,30,0.0,11.0,3.4,21.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,3.4,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.5,12.5,8.11,0.0
2016,10,8,6,30,118.0,19.0,1.3,17.0,25.0,14.8,0.0
2016,10,8,6,45,245.5,33.0,1.3,17.5,63.5,25.61,15.06
2016,10,8,7,0,373.0,47.0,1.3,18.0,102.0,38.32,27.37
2016,10,8,7,15,454.0,56.0,1.35,18.5,149.5,44.76,33.47
2016,10,8,7,30,535.0,65.0,1.4,19.0,197.0,51.15,39.27
2016,10,8,7,45,588.0,71.5,1.45,19.5,246.0,55.25,42.89
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,68.94,45.45
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,122.46,70.0
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,180.59,111.32
2016,10,8,8,45,740.0,91.5,1.4,22.0,434.0,239.54,159.43
2016,10,8,9,0,766.0,95.0,1.4,23.0,478.0,304.03,213.67
2016,10,8,9,15,785.0,98.0,1.4,23.5,517.0,364.64,265.2
2016,10,8,9,30,804.0,101.0,1.4,24.0,556.0,426.48,316.42
2016,10,8,9,45,855.0,89.0,1.45,25.0,598.0,490.19,366.75
2016,10,8,10,0,906.0,77.0,1.5,26.0,640.0,556.43,417.34
2016,10,8,10,15,914.0,78.0,1.35,26.5,666.5,613.75,459.29
2016,10,8,10,30,922.0,79.0,1.2,27.0,693.0,669.63,498.24
2016,10,8,10,45,926.5,80.5,1.1,27.5,712.0,721.95,533.36
2016,10,8,11,0,931.0,82.0,1.0,28.0,731.0,772.02,564.19
2016,10,8,11,15,934.0,82.5,0.8,28.0,742.0,817.4,589.96
2016,10,8,11,30,937.0,83.0,0.6,28.0,753.0,859.94,612.84
2016,10,8,11,45,937.0,83.5,0.45,28.5,756.0,896.91,631.04
2016,10,8,12,0,937.0,84.0,0.3,29.0,759.0,930.47,646.69
2016,10,8,12,15,936.0,83.5,0.5,29.0,754.0,958.44,667.42
2016,10,8,12,30,935.0,83.0,0.7,29.0,749.0,982.67,686.21
2016,10,8,12,45,931.0,83.0,0.95,29.5,736.0,1000.77,700.96
2016,10,8,13,0,927.0,83.0,1.2,30.0,723.0,1014.88,713.11
2016,10,8,13,15,921.0,82.0,1.4,30.0,702.0,1021.78,721.29
2016,10,8,13,30,915.0,81.0,1.6,30.0,681.0,1024.59,726.97
2016,10,8,13,45,905.5,80.0,1.8,30.0,652.5,1019.85,727.93
2016,10,8,14,0,896.0,79.0,2.0,30.0,624.0,1011.13,726.35
2016,10,8,14,15,883.0,77.5,2.1,29.5,589.0,994.41,719.88
2016,10,8,14,30,870.0,76.0,2.2,29.0,554.0,974.05,711.06
2016,10,8,14,45,852.0,74.0,2.3,29.0,513.5,944.67,694.83
2016,10,8,15,0,834.0,72.0,2.4,29.0,473.0,922.93,683.46
2016,10,8,15,15,809.5,69.0,2.45,28.5,427.5,879.82,658.3
2016,10,8,15,30,785.0,66.0,2.5,28.0,382.0,834.41,630.99
2016,10,8,15,45,749.5,62.5,2.65,27.5,333.0,776.61,594.63
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,717.92,555.88
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,642.68,503.35
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,568.73,448.65
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,477.5,377.13
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,386.03,298.9
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,246.11,131.0
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,89.12,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
