Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,7.26,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,14.06,0.0
2016,10,9,6,45,324.5,28.5,1.4,16.5,66.0,23.43,13.13
2016,10,9,7,0,455.0,40.0,1.5,17.0,106.0,32.67,22.57
2016,10,9,7,15,532.0,47.5,1.5,17.5,154.5,38.19,27.85
2016,10,9,7,30,609.0,55.0,1.5,18.0,203.0,43.7,32.9
2016,10,9,7,45,657.5,60.0,1.5,18.5,252.5,47.02,35.86
2016,10,9,8,0,706.0,65.0,1.5,19.0,302.0,65.68,41.79
2016,10,9,8,15,739.5,69.0,1.45,19.5,349.5,121.67,67.15
2016,10,9,8,30,773.0,73.0,1.4,20.0,397.0,181.81,110.23
2016,10,9,8,45,796.0,76.0,1.35,21.0,441.0,242.66,160.47
2016,10,9,9,0,819.0,79.0,1.3,22.0,485.0,305.72,214.27
2016,10,9,9,15,836.0,81.5,1.3,22.5,524.5,368.17,267.86
2016,10,9,9,30,853.0,84.0,1.3,23.0,564.0,431.49,320.69
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.5,492.57,369.35
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,552.96,415.46
2016,10,9,10,15,892.0,86.5,1.35,25.5,657.0,609.64,458.22
2016,10,9,10,30,900.0,88.0,1.4,26.0,683.0,664.96,498.55
2016,10,9,10,45,904.0,89.5,1.45,26.5,701.5,715.93,534.6
2016,10,9,11,0,908.0,91.0,1.5,27.0,720.0,764.66,567.18
2016,10,9,11,15,911.0,91.5,1.6,27.0,731.0,809.12,597.03
2016,10,9,11,30,914.0,92.0,1.7,27.0,742.0,850.82,624.94
2016,10,9,11,45,912.5,93.0,1.85,27.0,744.0,886.28,649.23
2016,10,9,12,0,911.0,94.0,2.0,27.0,746.0,918.34,671.37
2016,10,9,12,15,909.0,93.5,2.1,27.0,741.0,944.75,689.4
2016,10,9,12,30,907.0,93.0,2.2,27.0,736.0,967.47,705.19
2016,10,9,12,45,898.5,94.5,2.3,27.0,721.5,982.48,716.15
2016,10,9,13,0,890.0,96.0,2.4,27.0,707.0,993.5,724.76
2016,10,9,13,15,883.0,95.0,2.45,26.5,685.5,999.11,731.01
2016,10,9,13,30,876.0,94.0,2.5,26.0,664.0,1000.77,734.93
2016,10,9,13,45,864.5,93.0,2.6,26.0,635.5,994.03,732.61
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,995.27,735.73
2016,10,9,14,15,838.5,90.0,2.7,25.5,572.0,976.69,726.34
2016,10,9,14,30,824.0,88.0,2.7,25.0,537.0,954.52,714.73
2016,10,9,14,45,804.5,85.5,2.75,25.0,496.5,923.42,696.09
2016,10,9,15,0,785.0,83.0,2.8,25.0,456.0,889.32,675.23
2016,10,9,15,15,758.0,79.5,2.75,24.5,411.0,844.14,646.89
2016,10,9,15,30,731.0,76.0,2.7,24.0,366.0,796.88,616.47
2016,10,9,15,45,693.0,71.5,2.7,23.5,318.0,743.08,580.68
2016,10,9,16,0,655.0,67.0,2.7,23.0,270.0,683.19,538.99
2016,10,9,16,15,599.0,60.5,2.6,22.5,221.0,605.92,481.91
2016,10,9,16,30,543.0,54.0,2.5,22.0,172.0,530.67,423.66
2016,10,9,16,45,454.5,45.0,2.45,21.5,125.5,431.07,343.61
2016,10,9,17,0,366.0,36.0,2.4,21.0,79.0,337.98,261.67
2016,10,9,17,15,221.0,22.5,2.3,20.0,44.5,201.24,87.1
2016,10,9,17,30,76.0,9.0,2.2,19.0,10.0,52.48,0.0
2016,10,9,17,45,38.0,4.5,2.1,18.5,5.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,9.39,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,17.19,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,26.22,15.17
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,37.64,27.01
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,44.51,33.68
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,51.3,40.04
2016,10,10,7,45,580.5,71.5,2.0,15.5,240.0,55.42,43.75
2016,10,10,8,0,637.0,78.0,2.0,16.0,289.0,70.39,46.65
2016,10,10,8,15,673.5,82.5,1.9,16.0,336.0,123.25,71.93
2016,10,10,8,30,710.0,87.0,1.8,16.0,383.0,180.7,114.0
2016,10,10,8,45,741.5,89.0,1.7,16.5,427.5,239.28,163.06
2016,10,10,9,0,773.0,91.0,1.6,17.0,472.0,303.9,218.94
2016,10,10,9,15,792.0,94.0,1.6,17.5,510.5,364.81,272.14
2016,10,10,9,30,811.0,97.0,1.6,18.0,549.0,426.91,325.0
2016,10,10,9,45,834.5,95.0,1.6,18.5,584.5,487.35,374.91
2016,10,10,10,0,858.0,93.0,1.6,19.0,620.0,548.67,423.74
2016,10,10,10,15,867.0,94.5,1.6,19.0,646.0,603.15,466.74
2016,10,10,10,30,876.0,96.0,1.6,19.0,672.0,657.86,508.56
2016,10,10,10,45,882.5,97.0,1.65,19.5,691.0,708.92,545.92
2016,10,10,11,0,889.0,98.0,1.7,20.0,710.0,758.02,580.23
2016,10,10,11,15,892.5,98.5,1.75,20.0,721.0,802.1,610.33
2016,10,10,11,30,896.0,99.0,1.8,20.0,732.0,843.51,638.45
2016,10,10,11,45,896.5,99.5,1.85,20.5,735.0,879.52,661.53
2016,10,10,12,0,897.0,100.0,1.9,21.0,738.0,912.3,682.38
2016,10,10,12,15,895.5,100.0,1.95,21.0,733.0,939.35,700.71
2016,10,10,12,30,894.0,100.0,2.0,21.0,728.0,962.81,716.81
2016,10,10,12,45,879.5,104.0,2.15,21.0,712.5,974.64,726.53
2016,10,10,13,0,865.0,108.0,2.3,21.0,697.0,994.04,741.51
2016,10,10,13,15,858.0,107.0,2.35,21.0,676.0,999.76,746.43
2016,10,10,13,30,851.0,106.0,2.4,21.0,655.0,1001.52,749.04
2016,10,10,13,45,834.0,106.5,2.45,21.0,625.5,991.13,743.79
2016,10,10,14,0,817.0,107.0,2.5,21.0,596.0,976.87,736.17
2016,10,10,14,15,802.0,104.5,2.55,20.5,561.5,957.33,726.48
2016,10,10,14,30,787.0,102.0,2.6,20.0,527.0,934.29,714.38
2016,10,10,14,45,759.5,101.0,2.65,20.0,485.5,904.3,696.04
2016,10,10,15,0,732.0,100.0,2.7,20.0,444.0,865.5,671.34
2016,10,10,15,15,702.0,95.5,2.75,19.5,399.0,817.55,640.92
2016,10,10,15,30,672.0,91.0,2.8,19.0,354.0,767.88,608.39
2016,10,10,15,45,625.0,86.0,2.85,18.5,306.0,701.16,562.03
2016,10,10,16,0,578.0,81.0,2.9,18.0,258.0,634.48,513.86
2016,10,10,16,15,516.5,73.0,2.8,17.5,209.5,553.01,451.44
2016,10,10,16,30,455.0,65.0,2.7,17.0,161.0,473.66,387.91
2016,10,10,16,45,360.5,53.0,2.65,16.5,116.0,368.87,300.42
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,275.8,215.92
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,137.73,39.54
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.45,13.0,2.0,1.71,0.0
2016,10,11,6,30,0.0,4.0,1.5,13.0,4.0,3.41,0.0
2016,10,11,6,45,0.0,11.5,1.6,13.5,11.5,9.45,1.75
2016,10,11,7,0,0.0,19.0,1.7,14.0,19.0,15.64,7.98
2016,10,11,7,15,0.0,28.5,1.7,14.0,28.5,23.5,15.24
2016,10,11,7,30,0.0,38.0,1.7,14.0,38.0,31.38,22.47
2016,10,11,7,45,0.0,48.0,1.75,14.5,48.0,39.69,29.94
2016,10,11,8,0,0.0,58.0,1.8,15.0,58.0,48.02,35.51
2016,10,11,8,15,0.0,89.5,1.8,15.0,89.5,73.16,56.77
2016,10,11,8,30,0.0,121.0,1.8,15.0,121.0,98.05,77.52
2016,10,11,8,45,0.0,135.0,1.8,15.5,135.0,109.95,87.03
2016,10,11,9,0,0.0,149.0,1.8,16.0,149.0,121.98,96.55
2016,10,11,9,15,7.0,172.5,1.75,16.5,176.5,144.25,114.17
2016,10,11,9,30,14.0,196.0,1.7,17.0,204.0,167.8,132.69
2016,10,11,9,45,15.5,208.0,1.7,17.5,217.5,180.47,142.37
2016,10,11,10,0,17.0,220.0,1.7,18.0,231.0,193.41,152.23
2016,10,11,10,15,450.0,155.5,1.65,18.0,449.5,417.2,330.75
2016,10,11,10,30,883.0,91.0,1.6,18.0,668.0,657.63,512.37
2016,10,11,10,45,890.0,91.5,1.55,18.0,687.0,708.71,548.42
2016,10,11,11,0,897.0,92.0,1.5,18.0,706.0,757.83,582.83
2016,10,11,11,15,900.5,92.5,1.5,18.0,717.0,802.06,612.6
2016,10,11,11,30,904.0,93.0,1.5,18.0,728.0,843.61,640.29
2016,10,11,11,45,905.0,93.0,1.5,18.5,731.0,879.61,662.78
2016,10,11,12,0,906.0,93.0,1.5,19.0,734.0,912.37,682.97
2016,10,11,12,15,905.0,93.0,1.55,19.0,729.0,939.93,701.65
2016,10,11,12,30,904.0,93.0,1.6,19.0,724.0,963.89,718.1
2016,10,11,12,45,717.0,159.5,1.65,19.0,654.5,898.75,675.63
2016,10,11,13,0,530.0,226.0,1.7,19.0,585.0,796.32,605.94
2016,10,11,13,15,561.0,207.5,1.85,19.0,576.5,817.2,624.69
2016,10,11,13,30,592.0,189.0,2.0,19.0,568.0,843.78,645.7
2016,10,11,13,45,535.5,199.0,2.15,19.0,531.0,796.26,613.96
2016,10,11,14,0,479.0,209.0,2.3,19.0,494.0,754.31,585.64
2016,10,11,14,15,406.5,212.0,2.45,18.5,444.0,686.18,538.56
2016,10,11,14,30,334.0,215.0,2.6,18.0,394.0,596.68,474.66
2016,10,11,14,45,448.5,172.0,2.8,18.0,392.5,676.79,539.93
2016,10,11,15,0,563.0,129.0,3.0,18.0,391.0,737.38,587.83
2016,10,11,15,15,614.0,103.5,3.1,17.5,363.0,744.23,595.51
2016,10,11,15,30,665.0,78.0,3.2,17.0,335.0,743.53,597.87
2016,10,11,15,45,601.5,80.0,3.35,17.0,289.5,672.08,545.72
2016,10,11,16,0,538.0,82.0,3.5,17.0,244.0,600.74,492.11
2016,10,11,16,15,480.0,73.0,3.5,16.5,197.5,522.43,431.11
2016,10,11,16,30,422.0,64.0,3.5,16.0,151.0,446.2,368.96
2016,10,11,16,45,335.5,51.0,3.5,16.0,108.0,347.74,284.43
2016,10,11,17,0,249.0,38.0,3.5,16.0,65.0,259.9,201.92
2016,10,11,17,15,124.5,19.0,3.45,15.5,32.5,128.16,10.14
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,49.0,7.5,2.1,12.0,9.5,0.0,0.0
2016,10,12,6,30,98.0,15.0,2.0,12.0,19.0,12.8,0.0
2016,10,12,6,45,228.5,29.5,1.95,12.5,56.0,22.95,11.94
2016,10,12,7,0,359.0,44.0,1.9,13.0,93.0,36.1,25.77
2016,10,12,7,15,442.0,54.0,1.75,13.5,139.5,43.46,32.9
2016,10,12,7,30,525.0,64.0,1.6,14.0,186.0,50.73,39.66
2016,10,12,7,45,270.0,91.0,1.45,14.5,154.5,68.04,55.11
2016,10,12,8,0,15.0,118.0,1.3,15.0,123.0,92.19,72.64
2016,10,12,8,15,20.0,135.5,1.4,15.0,143.0,108.57,85.64
2016,10,12,8,30,25.0,153.0,1.5,15.0,163.0,125.77,99.43
2016,10,12,8,45,106.0,181.0,1.6,15.5,231.0,168.41,131.0
2016,10,12,9,0,187.0,209.0,1.7,16.0,299.0,224.06,173.93
2016,10,12,9,15,498.0,153.0,1.9,16.0,421.0,308.98,236.89
2016,10,12,9,30,809.0,97.0,2.1,16.0,543.0,427.13,329.54
2016,10,12,9,45,638.5,158.0,2.3,16.5,522.5,452.84,354.46
2016,10,12,10,0,468.0,219.0,2.5,17.0,502.0,454.48,358.23
2016,10,12,10,15,660.5,162.5,2.7,17.0,580.5,551.62,435.93
2016,10,12,10,30,853.0,106.0,2.9,17.0,659.0,657.3,519.17
2016,10,12,10,45,674.5,174.0,3.1,17.0,619.0,649.76,512.95
2016,10,12,11,0,496.0,242.0,3.3,17.0,579.0,615.73,486.43
2016,10,12,11,15,681.0,176.5,3.3,17.0,647.5,728.5,574.19
2016,10,12,11,30,866.0,111.0,3.3,17.0,716.0,839.3,655.1
2016,10,12,11,45,870.5,109.5,3.35,17.5,719.0,876.34,679.37
2016,10,12,12,0,875.0,108.0,3.4,18.0,722.0,901.0,695.39
2016,10,12,12,15,873.0,107.5,3.3,18.0,716.5,926.41,712.39
2016,10,12,12,30,871.0,107.0,3.2,18.0,711.0,948.26,726.89
2016,10,12,12,45,721.0,158.5,3.15,18.0,652.0,901.19,694.12
2016,10,12,13,0,571.0,210.0,3.1,18.0,593.0,818.48,635.8
2016,10,12,13,15,552.0,209.0,3.2,18.0,570.0,809.83,631.39
2016,10,12,13,30,533.0,208.0,3.3,18.0,547.0,798.17,624.25
2016,10,12,13,45,446.5,223.5,3.4,18.0,499.0,734.84,577.92
2016,10,12,14,0,360.0,239.0,3.5,18.0,451.0,648.4,514.29
2016,10,12,14,15,583.0,164.0,3.7,18.0,483.5,805.42,637.03
2016,10,12,14,30,806.0,89.0,3.9,18.0,516.0,935.45,731.85
2016,10,12,14,45,518.0,140.5,4.1,18.0,407.0,705.51,565.71
2016,10,12,15,0,230.0,192.0,4.3,18.0,298.0,466.97,379.57
2016,10,12,15,15,472.5,132.5,4.15,17.5,322.0,637.76,520.8
2016,10,12,15,30,715.0,73.0,4.0,17.0,346.0,775.75,626.26
2016,10,12,15,45,679.0,67.5,3.85,17.0,299.0,722.85,585.91
2016,10,12,16,0,643.0,62.0,3.7,17.0,252.0,663.9,540.93
2016,10,12,16,15,583.5,56.0,3.45,16.5,204.0,585.22,479.49
2016,10,12,16,30,524.0,50.0,3.2,16.0,156.0,508.95,417.23
2016,10,12,16,45,428.5,41.0,3.0,15.5,111.0,405.66,330.39
2016,10,12,17,0,333.0,32.0,2.8,15.0,66.0,309.91,238.35
2016,10,12,17,15,166.5,16.0,2.8,14.5,33.0,151.99,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,13.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,13.0,17.0,14.51,0.0
2016,10,13,6,45,163.0,28.5,2.45,13.0,50.5,22.04,10.69
2016,10,13,7,0,326.0,40.0,2.5,13.0,84.0,32.53,22.59
2016,10,13,7,15,386.5,52.5,2.6,13.5,126.0,42.0,31.56
2016,10,13,7,30,447.0,65.0,2.7,14.0,168.0,51.17,40.01
2016,10,13,7,45,491.0,74.5,2.8,14.5,212.0,57.49,45.74
2016,10,13,8,0,535.0,84.0,2.9,15.0,256.0,74.55,50.65
2016,10,13,8,15,562.5,92.5,2.8,15.0,297.5,123.12,76.34
2016,10,13,8,30,590.0,101.0,2.7,15.0,339.0,175.3,115.63
2016,10,13,8,45,525.5,131.0,2.6,15.5,360.5,225.13,161.33
2016,10,13,9,0,461.0,161.0,2.5,16.0,382.0,269.14,202.51
2016,10,13,9,15,380.5,194.5,2.4,16.5,387.0,299.14,231.33
2016,10,13,9,30,300.0,228.0,2.3,17.0,392.0,322.17,252.56
2016,10,13,9,45,421.5,208.5,2.2,17.5,454.0,391.27,307.07
2016,10,13,10,0,543.0,189.0,2.1,18.0,516.0,467.97,366.99
2016,10,13,10,15,504.0,213.5,2.05,18.0,527.5,502.68,394.29
2016,10,13,10,30,465.0,238.0,2.0,18.0,539.0,532.55,417.09
2016,10,13,10,45,430.5,257.5,2.0,18.5,542.0,556.23,434.01
2016,10,13,11,0,396.0,277.0,2.0,19.0,545.0,564.47,439.25
2016,10,13,11,15,465.5,255.0,2.0,19.0,574.5,632.58,490.55
2016,10,13,11,30,535.0,233.0,2.0,19.0,604.0,692.15,534.79
2016,10,13,11,45,546.0,226.5,2.05,19.5,606.5,719.95,554.17
2016,10,13,12,0,557.0,220.0,2.1,20.0,609.0,746.03,572.44
2016,10,13,12,15,555.0,222.5,2.15,20.0,607.0,767.97,588.36
2016,10,13,12,30,553.0,225.0,2.2,20.0,605.0,787.49,602.6
2016,10,13,12,45,709.5,158.0,2.25,20.5,636.5,889.29,674.04
2016,10,13,13,0,866.0,91.0,2.3,21.0,668.0,962.01,721.83
2016,10,13,13,15,858.5,90.0,2.3,21.0,647.0,966.47,724.84
2016,10,13,13,30,851.0,89.0,2.3,21.0,626.0,967.11,726.17
2016,10,13,13,45,628.5,157.0,2.35,21.0,544.0,850.13,648.23
2016,10,13,14,0,406.0,225.0,2.4,21.0,462.0,677.47,525.67
2016,10,13,14,15,414.0,208.0,2.45,20.5,437.5,688.78,537.58
2016,10,13,14,30,422.0,191.0,2.5,20.0,413.0,676.02,531.28
2016,10,13,14,45,425.0,173.5,2.55,20.0,382.5,655.21,518.12
2016,10,13,15,0,428.0,156.0,2.6,20.0,352.0,631.93,503.02
2016,10,13,15,15,381.0,146.0,2.6,19.5,307.0,568.78,457.16
2016,10,13,15,30,334.0,136.0,2.6,19.0,262.0,485.79,395.39
2016,10,13,15,45,314.5,119.5,2.6,19.0,225.5,441.01,361.25
2016,10,13,16,0,295.0,103.0,2.6,19.0,189.0,396.15,325.76
2016,10,13,16,15,267.0,85.5,2.6,18.5,152.0,343.08,282.83
2016,10,13,16,30,239.0,68.0,2.6,18.0,115.0,291.07,239.05
2016,10,13,16,45,187.5,51.0,2.6,18.0,81.0,224.23,180.62
2016,10,13,17,0,136.0,34.0,2.6,18.0,47.0,161.3,119.2
2016,10,13,17,15,68.0,17.0,2.55,17.5,23.5,75.8,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.56,0.0
2016,10,14,6,45,0.0,11.5,7.45,16.0,11.5,9.46,0.99
2016,10,14,7,0,0.0,20.0,7.5,16.0,20.0,16.47,8.44
2016,10,14,7,15,0.0,30.5,7.4,16.0,30.5,25.17,16.42
2016,10,14,7,30,0.0,41.0,7.3,16.0,41.0,33.88,24.37
2016,10,14,7,45,0.0,52.5,7.25,16.5,52.5,43.45,32.93
2016,10,14,8,0,0.0,64.0,7.2,17.0,64.0,53.0,39.38
2016,10,14,8,15,0.0,74.5,7.1,17.0,74.5,61.53,46.55
2016,10,14,8,30,0.0,85.0,7.0,17.0,85.0,70.14,53.71
2016,10,14,8,45,0.0,51.5,6.9,17.5,51.5,42.62,30.34
2016,10,14,9,0,0.0,18.0,6.8,18.0,18.0,14.86,6.86
2016,10,14,9,15,0.0,19.0,6.7,18.0,19.0,15.69,7.54
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,16.53,8.21
2016,10,14,9,45,0.0,21.5,6.5,18.5,21.5,17.78,9.2
2016,10,14,10,0,0.0,23.0,6.4,19.0,23.0,19.03,10.19
2016,10,14,10,15,0.0,45.0,6.25,19.0,45.0,37.32,25.32
2016,10,14,10,30,0.0,67.0,6.1,19.0,67.0,55.67,40.41
2016,10,14,10,45,0.0,51.5,5.95,19.0,51.5,42.76,29.72
2016,10,14,11,0,0.0,36.0,5.8,19.0,36.0,29.87,19.06
2016,10,14,11,15,0.0,55.5,5.6,19.0,55.5,46.11,32.43
2016,10,14,11,30,0.0,75.0,5.4,19.0,75.0,62.4,45.79
2016,10,14,11,45,0.0,67.5,5.2,19.0,67.5,56.14,40.63
2016,10,14,12,0,0.0,60.0,5.0,19.0,60.0,49.88,35.49
2016,10,14,12,15,0.0,61.0,4.8,19.0,61.0,50.71,36.19
2016,10,14,12,30,0.0,62.0,4.6,19.0,62.0,51.54,36.89
2016,10,14,12,45,0.0,40.5,4.4,19.0,40.5,33.61,22.15
2016,10,14,13,0,0.0,19.0,4.2,19.0,19.0,15.74,7.4
2016,10,14,13,15,0.0,44.0,3.95,19.0,44.0,36.5,24.61
2016,10,14,13,30,0.0,69.0,3.7,19.0,69.0,57.33,41.84
2016,10,14,13,45,0.0,75.0,3.5,19.0,75.0,62.32,46.01
2016,10,14,14,0,0.0,81.0,3.3,19.0,81.0,67.31,50.22
2016,10,14,14,15,0.0,73.0,3.1,19.0,73.0,60.6,44.79
2016,10,14,14,30,0.0,65.0,2.9,19.0,65.0,53.91,39.35
2016,10,14,14,45,0.0,68.0,2.7,19.0,68.0,56.39,41.53
2016,10,14,15,0,0.0,71.0,2.5,19.0,71.0,58.88,43.72
2016,10,14,15,15,0.0,37.5,2.3,18.5,37.5,30.98,20.52
2016,10,14,15,30,0.0,4.0,2.1,18.0,4.0,3.29,0.0
2016,10,14,15,45,0.0,3.5,1.95,18.0,3.5,2.88,0.0
2016,10,14,16,0,0.0,3.0,1.8,18.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,1.65,17.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,1.5,17.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,1.4,17.0,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.3,15.0,14.0,10.24,0.0
2016,10,15,6,45,227.5,24.5,3.6,15.5,49.0,20.14,7.83
2016,10,15,7,0,369.0,37.0,3.9,16.0,84.0,30.27,20.17
2016,10,15,7,15,454.5,45.5,4.15,16.0,129.0,36.61,26.42
2016,10,15,7,30,540.0,54.0,4.4,16.0,174.0,42.92,32.35
2016,10,15,7,45,592.0,59.5,4.7,16.5,220.5,46.56,35.69
2016,10,15,8,0,644.0,65.0,5.0,17.0,267.0,63.82,39.12
2016,10,15,8,15,680.5,69.5,5.35,17.0,313.0,116.83,65.8
2016,10,15,8,30,717.0,74.0,5.7,17.0,359.0,177.67,111.65
2016,10,15,8,45,358.5,104.0,6.1,17.5,246.5,167.28,120.25
2016,10,15,9,0,0.0,134.0,6.5,18.0,134.0,110.11,86.4
2016,10,15,9,15,121.5,183.5,6.8,18.5,249.0,197.9,155.74
2016,10,15,9,30,243.0,233.0,7.1,19.0,364.0,303.9,240.39
2016,10,15,9,45,317.0,233.5,7.45,19.5,415.0,358.77,284.99
2016,10,15,10,0,391.0,234.0,7.8,20.0,466.0,421.29,335.89
2016,10,15,10,15,439.0,230.0,7.95,20.0,501.0,480.43,384.33
2016,10,15,10,30,487.0,226.0,8.1,20.0,536.0,536.25,429.95
2016,10,15,10,45,395.5,261.0,8.3,20.0,517.5,525.69,421.58
2016,10,15,11,0,304.0,296.0,8.5,20.0,499.0,516.84,413.64
2016,10,15,11,15,185.0,300.5,8.6,20.0,425.0,434.83,347.69
2016,10,15,11,30,66.0,305.0,8.7,20.0,351.0,339.97,270.12
2016,10,15,11,45,33.0,208.5,8.8,20.0,231.5,219.73,173.94
2016,10,15,12,0,0.0,112.0,8.9,20.0,112.0,93.92,71.27
2016,10,15,12,15,2.0,151.0,8.95,20.0,152.5,130.53,101.14
2016,10,15,12,30,4.0,190.0,9.0,20.0,193.0,168.84,132.22
2016,10,15,12,45,2.0,133.5,9.05,20.0,135.0,115.28,88.85
2016,10,15,13,0,0.0,77.0,9.1,20.0,77.0,64.04,47.04
2016,10,15,13,15,0.0,44.5,9.05,20.0,44.5,36.92,24.81
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,9.93,2.56
2016,10,15,13,45,0.0,11.5,8.95,20.0,11.5,9.51,2.22
2016,10,15,14,0,0.0,11.0,8.9,20.0,11.0,9.09,1.89
2016,10,15,14,15,8.0,99.0,8.85,19.5,103.5,91.07,70.31
2016,10,15,14,30,16.0,187.0,8.8,19.0,196.0,189.03,151.49
2016,10,15,14,45,22.0,178.5,8.8,19.0,189.0,188.52,151.69
2016,10,15,15,0,28.0,170.0,8.8,19.0,182.0,206.18,166.84
2016,10,15,15,15,37.5,157.0,8.7,18.5,171.5,203.26,165.56
2016,10,15,15,30,47.0,144.0,8.6,18.0,161.0,200.17,164.04
2016,10,15,15,45,38.5,124.5,8.5,18.0,137.0,171.53,140.07
2016,10,15,16,0,30.0,105.0,8.4,18.0,113.0,143.13,115.96
2016,10,15,16,15,19.0,85.0,8.25,17.5,89.5,100.55,79.71
2016,10,15,16,30,8.0,65.0,8.1,17.0,66.0,71.73,54.66
2016,10,15,16,45,4.0,45.0,8.0,17.0,45.5,47.95,33.81
2016,10,15,17,0,0.0,25.0,7.9,17.0,25.0,22.49,10.66
2016,10,15,17,15,0.0,12.5,7.8,17.0,12.5,10.67,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,4.2,16.0,2.0,1.71,0.0
2016,10,16,6,45,0.0,9.0,4.35,16.0,9.0,7.39,0.0
2016,10,16,7,0,0.0,16.0,4.5,16.0,16.0,13.16,5.55
2016,10,16,7,15,0.0,25.0,4.45,16.0,25.0,20.61,12.4
2016,10,16,7,30,0.0,34.0,4.4,16.0,34.0,28.06,19.22
2016,10,16,7,45,0.0,43.0,4.35,16.5,43.0,35.54,25.93
2016,10,16,8,0,0.0,52.0,4.3,17.0,52.0,43.02,30.95
2016,10,16,8,15,0.0,61.0,4.3,17.0,61.0,50.52,37.28
2016,10,16,8,30,0.0,70.0,4.3,17.0,70.0,58.04,43.54
2016,10,16,8,45,0.0,43.5,4.35,17.5,43.5,35.97,24.77
2016,10,16,9,0,0.0,17.0,4.4,18.0,17.0,14.03,6.18
2016,10,16,9,15,0.0,68.0,4.45,18.0,68.0,56.4,41.67
2016,10,16,9,30,0.0,119.0,4.5,18.0,119.0,98.83,76.7
2016,10,16,9,45,0.0,71.5,4.55,18.0,71.5,59.36,43.88
2016,10,16,10,0,0.0,24.0,4.6,18.0,24.0,19.86,10.95
2016,10,16,10,15,0.0,86.5,4.6,18.0,86.5,71.94,54.14
2016,10,16,10,30,0.0,149.0,4.6,18.0,149.0,125.22,97.69
2016,10,16,10,45,6.0,185.5,4.7,18.5,189.5,161.49,126.86
2016,10,16,11,0,12.0,222.0,4.8,19.0,230.0,199.35,157.01
2016,10,16,11,15,6.0,194.0,4.85,19.0,198.5,170.66,133.75
2016,10,16,11,30,0.0,166.0,4.9,19.0,167.0,141.35,109.94
2016,10,16,11,45,0.0,153.0,4.95,19.0,153.5,130.03,100.81
2016,10,16,12,0,0.0,140.0,5.0,19.0,140.0,118.65,91.61
2016,10,16,12,15,3.0,172.0,5.15,19.0,174.5,150.66,117.66
2016,10,16,12,30,6.0,204.0,5.3,19.0,209.0,184.11,144.74
2016,10,16,12,45,7.0,206.0,5.5,19.0,211.5,187.99,148.0
2016,10,16,13,0,8.0,208.0,5.7,19.0,214.0,192.06,151.5
2016,10,16,13,15,4.0,153.5,5.95,19.0,156.5,136.5,106.65
2016,10,16,13,30,0.0,99.0,6.2,19.0,99.0,82.75,62.74
2016,10,16,13,45,25.5,168.5,6.45,19.0,183.5,187.98,150.01
2016,10,16,14,0,51.0,238.0,6.7,19.0,268.0,296.94,238.91
2016,10,16,14,15,25.5,168.0,6.8,19.0,183.0,191.42,153.25
2016,10,16,14,30,0.0,98.0,6.9,19.0,98.0,82.57,63.11
2016,10,16,14,45,128.5,138.5,7.0,19.0,195.5,279.81,230.84
2016,10,16,15,0,257.0,179.0,7.1,19.0,293.0,477.13,393.32
2016,10,16,15,15,475.0,125.0,7.0,18.5,307.5,629.24,520.65
2016,10,16,15,30,693.0,71.0,6.9,18.0,322.0,755.44,621.01
2016,10,16,15,45,647.5,66.5,6.85,18.0,275.0,690.81,570.48
2016,10,16,16,0,602.0,62.0,6.8,18.0,228.0,626.44,519.22
2016,10,16,16,15,536.0,55.5,6.7,17.5,181.5,543.61,451.9
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,463.71,384.06
2016,10,16,16,45,356.5,39.0,6.5,17.0,92.5,349.07,283.38
2016,10,16,17,0,243.0,29.0,6.4,17.0,50.0,241.19,164.71
2016,10,16,17,15,121.5,14.5,6.4,16.5,25.0,88.7,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,9.39,0.0
2016,10,17,6,45,140.5,27.0,1.9,14.5,43.5,20.9,6.26
2016,10,17,7,0,281.0,43.0,1.9,15.0,76.0,33.16,22.55
2016,10,17,7,15,374.0,53.5,1.9,15.0,120.5,43.35,32.37
2016,10,17,7,30,467.0,64.0,1.9,15.0,165.0,51.02,39.62
2016,10,17,7,45,534.0,70.0,1.95,15.5,212.5,54.71,43.06
2016,10,17,8,0,601.0,76.0,2.0,16.0,260.0,72.3,46.62
2016,10,17,8,15,641.0,81.0,1.95,16.0,305.5,123.4,72.87
2016,10,17,8,30,681.0,86.0,1.9,16.0,351.0,179.53,114.64
2016,10,17,8,45,715.5,88.0,1.9,16.5,394.5,236.65,162.73
2016,10,17,9,0,750.0,90.0,1.9,17.0,438.0,299.96,217.72
2016,10,17,9,15,392.5,150.0,1.9,17.0,333.5,271.81,208.92
2016,10,17,9,30,35.0,210.0,1.9,17.0,229.0,191.58,151.65
2016,10,17,9,45,250.5,210.5,1.9,17.5,356.5,308.36,243.81
2016,10,17,10,0,466.0,211.0,1.9,18.0,484.0,448.41,352.27
2016,10,17,10,15,654.0,156.0,1.95,18.0,556.0,543.26,426.25
2016,10,17,10,30,842.0,101.0,2.0,18.0,628.0,645.74,505.47
2016,10,17,10,45,605.0,188.5,2.05,18.5,573.0,616.67,481.17
2016,10,17,11,0,368.0,276.0,2.1,19.0,518.0,544.52,424.67
2016,10,17,11,15,618.0,188.0,2.15,19.0,602.0,691.22,537.71
2016,10,17,11,30,868.0,100.0,2.2,19.0,686.0,820.31,630.87
2016,10,17,11,45,870.5,99.5,2.3,19.0,688.5,855.41,654.68
2016,10,17,12,0,873.0,99.0,2.4,19.0,691.0,887.48,677.31
2016,10,17,12,15,871.0,98.5,2.45,19.0,685.5,912.3,694.6
2016,10,17,12,30,869.0,98.0,2.5,19.0,680.0,933.59,709.64
2016,10,17,12,45,869.5,95.0,2.65,19.0,667.5,950.76,722.95
2016,10,17,13,0,870.0,92.0,2.8,19.0,655.0,964.27,733.95
2016,10,17,13,15,862.5,91.0,2.85,19.0,634.0,968.6,738.03
2016,10,17,13,30,855.0,90.0,2.9,19.0,613.0,969.1,739.76
2016,10,17,13,45,845.5,88.0,3.0,19.0,585.0,974.08,745.18
2016,10,17,14,0,836.0,86.0,3.1,19.0,557.0,963.88,740.27
2016,10,17,14,15,821.0,84.0,3.15,19.0,523.0,944.55,728.86
2016,10,17,14,30,806.0,82.0,3.2,19.0,489.0,921.78,715.1
2016,10,17,14,45,785.0,79.0,3.3,19.0,449.0,888.65,694.26
2016,10,17,15,0,764.0,76.0,3.4,19.0,409.0,852.71,671.1
2016,10,17,15,15,734.5,72.5,3.4,18.5,365.0,805.69,640.02
2016,10,17,15,30,705.0,69.0,3.4,18.0,321.0,756.85,606.71
2016,10,17,15,45,660.5,65.0,3.45,18.0,274.0,699.32,564.71
2016,10,17,16,0,616.0,61.0,3.5,18.0,227.0,636.16,516.69
2016,10,17,16,15,550.0,54.0,3.4,17.5,180.0,552.28,450.75
2016,10,17,16,30,484.0,47.0,3.3,17.0,133.0,471.41,384.01
2016,10,17,16,45,374.0,37.0,3.25,16.5,91.0,359.08,287.71
2016,10,17,17,0,264.0,27.0,3.2,16.0,49.0,250.72,160.48
2016,10,17,17,15,132.0,13.5,3.15,15.5,24.5,94.27,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,175.0,18.5,3.05,13.5,39.0,14.94,1.79
2016,10,18,7,0,350.0,37.0,3.1,14.0,78.0,30.52,20.26
2016,10,18,7,15,442.0,45.5,3.3,14.5,123.0,36.84,26.68
2016,10,18,7,30,534.0,54.0,3.5,15.0,168.0,43.16,32.64
2016,10,18,7,45,600.5,58.5,3.7,15.5,216.5,46.09,35.4
2016,10,18,8,0,667.0,63.0,3.9,16.0,265.0,64.49,38.78
2016,10,18,8,15,704.5,67.0,4.0,16.0,311.0,122.19,69.4
2016,10,18,8,30,742.0,71.0,4.1,16.0,357.0,180.42,113.13
2016,10,18,8,45,772.0,73.0,4.2,16.5,400.5,239.55,163.91
2016,10,18,9,0,802.0,75.0,4.3,17.0,444.0,301.72,219.42
2016,10,18,9,15,820.5,77.0,4.3,17.0,482.0,362.6,274.71
2016,10,18,9,30,839.0,79.0,4.3,17.0,520.0,424.49,329.88
2016,10,18,9,45,855.0,79.5,4.3,17.5,553.0,483.91,381.06
2016,10,18,10,0,871.0,80.0,4.3,18.0,586.0,543.06,430.38
2016,10,18,10,15,880.5,81.5,4.2,18.0,611.5,599.17,476.38
2016,10,18,10,30,890.0,83.0,4.1,18.0,637.0,654.08,520.17
2016,10,18,10,45,895.5,83.5,4.05,18.5,655.0,703.79,557.99
2016,10,18,11,0,901.0,84.0,4.0,19.0,673.0,751.37,592.06
2016,10,18,11,15,904.5,84.5,3.9,19.0,683.5,795.08,622.72
2016,10,18,11,30,908.0,85.0,3.8,19.0,694.0,836.08,651.15
2016,10,18,11,45,910.5,84.5,3.75,19.0,697.0,872.24,676.15
2016,10,18,12,0,913.0,84.0,3.7,19.0,700.0,905.23,698.84
2016,10,18,12,15,911.5,83.5,3.75,19.0,694.0,931.29,717.26
2016,10,18,12,30,910.0,83.0,3.8,19.0,688.0,953.69,733.28
2016,10,18,12,45,907.0,82.0,3.85,19.5,675.0,970.33,744.04
2016,10,18,13,0,904.0,81.0,3.9,20.0,662.0,983.12,752.29
2016,10,18,13,15,897.0,80.0,3.95,20.0,640.5,988.1,756.79
2016,10,18,13,30,890.0,79.0,4.0,20.0,619.0,989.13,758.81
2016,10,18,13,45,880.0,77.5,4.1,20.0,591.0,982.65,756.13
2016,10,18,14,0,870.0,76.0,4.2,20.0,563.0,972.35,750.97
2016,10,18,14,15,855.5,74.5,4.3,20.0,528.0,953.93,740.21
2016,10,18,14,30,841.0,73.0,4.4,20.0,493.0,932.08,727.05
2016,10,18,14,45,816.5,71.5,4.5,20.0,452.0,908.09,712.59
2016,10,18,15,0,792.0,70.0,4.6,20.0,411.0,870.35,687.93
2016,10,18,15,15,763.5,67.0,4.65,19.5,366.5,824.41,657.69
2016,10,18,15,30,735.0,64.0,4.7,19.0,322.0,776.56,625.04
2016,10,18,15,45,688.5,60.0,4.8,19.0,274.5,710.13,576.03
2016,10,18,16,0,642.0,56.0,4.9,19.0,227.0,650.23,530.04
2016,10,18,16,15,576.0,50.0,4.9,18.0,179.5,567.06,464.94
2016,10,18,16,30,510.0,44.0,4.9,17.0,132.0,486.91,398.63
2016,10,18,16,45,396.5,34.5,4.9,16.5,89.0,372.01,298.5
2016,10,18,17,0,283.0,25.0,4.9,16.0,46.0,258.86,152.1
2016,10,18,17,15,141.5,12.5,5.0,15.5,23.0,99.2,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
