Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,13.5,39.5,12.07,0.0
2016,10,19,7,0,431.0,30.0,2.8,14.0,79.0,24.72,15.23
2016,10,19,7,15,517.0,37.0,2.9,14.0,124.5,32.78,23.15
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,38.64,28.76
2016,10,19,7,45,656.0,49.0,3.1,14.5,217.5,42.56,32.4
2016,10,19,8,0,709.0,54.0,3.2,15.0,265.0,62.71,36.57
2016,10,19,8,15,743.0,57.5,3.2,15.5,311.0,118.14,64.5
2016,10,19,8,30,777.0,61.0,3.2,16.0,357.0,177.67,109.23
2016,10,19,8,45,801.5,63.0,3.2,16.5,400.0,237.55,160.93
2016,10,19,9,0,826.0,65.0,3.2,17.0,443.0,301.7,218.19
2016,10,19,9,15,843.0,67.0,3.15,17.5,480.5,362.51,272.79
2016,10,19,9,30,860.0,69.0,3.1,18.0,518.0,424.04,326.69
2016,10,19,9,45,872.5,70.5,3.05,18.5,550.0,483.42,377.25
2016,10,19,10,0,885.0,72.0,3.0,19.0,582.0,542.43,425.7
2016,10,19,10,15,893.5,73.0,2.95,19.5,607.0,597.98,469.81
2016,10,19,10,30,902.0,74.0,2.9,20.0,632.0,652.18,511.36
2016,10,19,10,45,906.0,75.5,2.9,20.5,649.5,702.24,548.73
2016,10,19,11,0,910.0,77.0,2.9,21.0,667.0,750.06,582.03
2016,10,19,11,15,912.5,77.5,2.85,21.0,677.0,793.17,611.63
2016,10,19,11,30,915.0,78.0,2.8,21.0,687.0,833.48,639.0
2016,10,19,11,45,912.5,79.5,2.75,21.5,688.5,867.71,660.68
2016,10,19,12,0,910.0,81.0,2.7,22.0,690.0,898.51,679.84
2016,10,19,12,15,908.0,80.5,2.75,22.0,684.5,923.89,697.38
2016,10,19,12,30,906.0,80.0,2.8,22.0,679.0,945.62,712.58
2016,10,19,12,45,899.5,80.5,2.9,22.0,665.0,960.54,723.77
2016,10,19,13,0,893.0,81.0,3.0,22.0,651.0,971.57,732.55
2016,10,19,13,15,886.5,80.0,3.05,22.0,630.0,976.86,737.26
2016,10,19,13,30,880.0,79.0,3.1,22.0,609.0,978.27,739.57
2016,10,19,13,45,871.5,77.0,3.2,22.0,581.5,972.57,737.64
2016,10,19,14,0,863.0,75.0,3.3,22.0,554.0,963.07,733.3
2016,10,19,14,15,848.5,73.5,3.4,22.0,519.5,944.66,722.91
2016,10,19,14,30,834.0,72.0,3.5,22.0,485.0,933.77,717.78
2016,10,19,14,45,814.5,69.5,3.6,22.0,445.5,902.37,698.18
2016,10,19,15,0,795.0,67.0,3.7,22.0,406.0,868.06,676.32
2016,10,19,15,15,766.5,64.0,3.7,21.5,361.5,822.12,646.31
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,774.29,614.02
2016,10,19,15,45,696.0,57.0,3.7,20.5,270.0,711.85,569.53
2016,10,19,16,0,654.0,53.0,3.7,20.0,223.0,649.1,522.81
2016,10,19,16,15,589.0,47.0,3.55,19.0,176.0,572.56,463.38
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,493.03,398.17
2016,10,19,16,45,414.0,31.5,3.3,17.5,86.5,380.49,300.34
2016,10,19,17,0,304.0,22.0,3.2,17.0,44.0,267.33,135.79
2016,10,19,17,15,152.0,11.0,3.2,16.5,22.0,104.3,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.5,15.5,2.4,13.5,38.5,12.52,0.0
2016,10,20,7,0,419.0,31.0,2.5,14.0,77.0,25.62,15.85
2016,10,20,7,15,509.0,38.5,2.6,14.5,123.0,31.39,21.84
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,40.47,30.22
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,44.33,33.82
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,64.89,38.02
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,121.12,66.48
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,181.72,111.79
2016,10,20,8,45,810.0,66.5,2.55,17.5,403.5,242.86,164.07
2016,10,20,9,0,836.0,69.0,2.4,18.0,447.0,306.47,220.31
2016,10,20,9,15,853.5,71.0,2.4,18.5,485.0,369.95,276.51
2016,10,20,9,30,871.0,73.0,2.4,19.0,523.0,432.35,330.52
2016,10,20,9,45,887.0,73.0,2.4,19.5,556.0,492.58,381.18
2016,10,20,10,0,903.0,73.0,2.4,20.0,589.0,552.73,429.98
2016,10,20,10,15,911.5,74.0,2.4,20.5,614.5,609.2,474.31
2016,10,20,10,30,920.0,75.0,2.4,21.0,640.0,664.27,516.07
2016,10,20,10,45,925.0,76.0,2.4,21.5,658.0,715.31,553.57
2016,10,20,11,0,930.0,77.0,2.4,22.0,676.0,764.12,586.96
2016,10,20,11,15,932.5,77.5,2.45,22.5,686.0,808.01,616.01
2016,10,20,11,30,935.0,78.0,2.5,23.0,696.0,849.03,642.8
2016,10,20,11,45,935.0,78.0,2.6,23.5,698.0,884.32,665.88
2016,10,20,12,0,935.0,78.0,2.7,24.0,700.0,916.22,686.63
2016,10,20,12,15,933.0,78.0,2.75,24.0,694.0,942.78,704.75
2016,10,20,12,30,931.0,78.0,2.8,24.0,688.0,965.61,720.51
2016,10,20,12,45,924.5,78.5,2.85,24.0,674.0,980.96,731.46
2016,10,20,13,0,918.0,79.0,2.9,24.0,660.0,992.33,739.97
2016,10,20,13,15,911.0,78.0,2.95,24.0,638.5,997.36,744.48
2016,10,20,13,30,904.0,77.0,3.0,24.0,617.0,998.39,746.57
2016,10,20,13,45,894.0,75.5,3.05,24.5,588.5,991.87,742.36
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,981.48,735.76
2016,10,20,14,15,869.5,72.5,3.1,24.5,525.0,962.95,726.27
2016,10,20,14,30,855.0,71.0,3.1,24.0,490.0,940.94,714.45
2016,10,20,14,45,834.5,68.5,3.15,24.0,449.5,919.18,701.69
2016,10,20,15,0,814.0,66.0,3.2,24.0,409.0,883.59,679.1
2016,10,20,15,15,785.5,63.0,3.2,23.5,364.0,837.27,649.47
2016,10,20,15,30,757.0,60.0,3.2,23.0,319.0,789.01,617.5
2016,10,20,15,45,714.0,56.0,3.2,22.5,271.5,725.22,572.81
2016,10,20,16,0,671.0,52.0,3.2,22.0,224.0,661.12,525.79
2016,10,20,16,15,605.0,46.0,3.1,21.0,176.0,576.33,460.99
2016,10,20,16,30,539.0,40.0,3.0,20.0,128.0,502.54,400.82
2016,10,20,16,45,422.5,31.0,2.9,19.5,85.0,385.66,299.39
2016,10,20,17,0,306.0,22.0,2.8,19.0,42.0,265.87,106.8
2016,10,20,17,15,153.0,11.0,2.8,18.5,21.0,104.75,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,15.0,2.7,14.5,36.0,12.11,0.0
2016,10,21,7,0,392.0,30.0,2.7,15.0,72.0,24.74,14.87
2016,10,21,7,15,482.0,38.0,2.65,15.5,116.5,30.92,21.29
2016,10,21,7,30,572.0,46.0,2.6,16.0,161.0,37.08,27.09
2016,10,21,7,45,628.0,51.0,2.6,16.5,208.0,44.2,33.55
2016,10,21,8,0,684.0,56.0,2.6,17.0,255.0,64.42,37.76
2016,10,21,8,15,720.0,60.0,2.5,17.5,301.0,118.78,65.35
2016,10,21,8,30,756.0,64.0,2.4,18.0,347.0,177.53,109.12
2016,10,21,8,45,782.0,66.5,2.35,18.5,389.0,236.81,159.63
2016,10,21,9,0,808.0,69.0,2.3,19.0,431.0,298.59,214.08
2016,10,21,9,15,825.5,71.0,2.3,19.5,468.5,359.16,267.65
2016,10,21,9,30,843.0,73.0,2.3,20.0,506.0,420.86,320.81
2016,10,21,9,45,854.5,75.5,2.3,20.5,537.5,479.71,370.14
2016,10,21,10,0,866.0,78.0,2.3,21.0,569.0,538.13,417.38
2016,10,21,10,15,875.0,79.0,2.35,21.0,594.0,592.92,461.36
2016,10,21,10,30,884.0,80.0,2.4,21.0,619.0,646.44,503.19
2016,10,21,10,45,888.5,81.5,2.45,21.5,636.5,695.93,539.96
2016,10,21,11,0,893.0,83.0,2.5,22.0,654.0,743.26,573.18
2016,10,21,11,15,896.0,83.5,2.55,22.0,664.0,786.0,602.85
2016,10,21,11,30,899.0,84.0,2.6,22.0,674.0,826.03,630.48
2016,10,21,11,45,898.5,84.5,2.7,22.5,676.0,860.22,653.1
2016,10,21,12,0,898.0,85.0,2.8,23.0,678.0,891.13,673.43
2016,10,21,12,15,896.0,85.0,2.9,23.0,672.5,916.71,691.49
2016,10,21,12,30,894.0,85.0,3.0,23.0,667.0,938.71,707.26
2016,10,21,12,45,886.5,85.5,3.2,23.0,652.5,952.43,718.35
2016,10,21,13,0,879.0,86.0,3.4,23.0,638.0,962.28,727.01
2016,10,21,13,15,872.0,85.0,3.55,23.0,617.0,966.94,731.96
2016,10,21,13,30,865.0,84.0,3.7,23.0,596.0,967.77,734.48
2016,10,21,13,45,853.0,82.5,3.85,23.0,567.5,959.25,730.75
2016,10,21,14,0,841.0,81.0,4.0,23.0,539.0,958.27,732.38
2016,10,21,14,15,754.0,94.5,4.1,22.5,485.5,887.78,686.49
2016,10,21,14,30,667.0,108.0,4.2,22.0,432.0,821.81,643.11
2016,10,21,14,45,639.5,106.0,4.35,22.0,395.5,785.77,619.43
2016,10,21,15,0,612.0,104.0,4.5,22.0,359.0,747.49,593.64
2016,10,21,15,15,657.5,84.5,4.55,21.5,331.0,752.92,600.5
2016,10,21,15,30,703.0,65.0,4.6,21.0,303.0,746.04,597.57
2016,10,21,15,45,657.0,60.5,4.65,20.5,256.5,686.79,554.39
2016,10,21,16,0,611.0,56.0,4.7,20.0,210.0,622.21,505.26
2016,10,21,16,15,541.0,49.5,4.7,19.5,164.0,536.57,436.87
2016,10,21,16,30,471.0,43.0,4.7,19.0,118.0,454.28,367.64
2016,10,21,16,45,351.5,32.5,4.7,18.5,77.0,336.3,262.23
2016,10,21,17,0,232.0,22.0,4.7,18.0,36.0,213.45,56.13
2016,10,21,17,15,116.0,11.0,4.7,17.5,18.0,81.56,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,177.0,16.5,3.0,12.5,34.5,13.44,0.0
2016,10,22,7,0,354.0,33.0,3.0,13.0,69.0,27.38,17.0
2016,10,22,7,15,451.5,41.5,3.05,13.5,114.0,33.84,23.98
2016,10,22,7,30,549.0,50.0,3.1,14.0,159.0,40.31,30.15
2016,10,22,7,45,612.0,55.5,3.15,14.5,207.0,44.13,33.75
2016,10,22,8,0,675.0,61.0,3.2,15.0,255.0,64.76,38.36
2016,10,22,8,15,714.0,65.0,3.15,15.0,301.0,122.81,69.64
2016,10,22,8,30,753.0,69.0,3.1,15.0,347.0,181.67,114.11
2016,10,22,8,45,782.0,71.5,3.05,15.5,390.5,241.47,165.6
2016,10,22,9,0,811.0,74.0,3.0,16.0,434.0,304.17,221.48
2016,10,22,9,15,830.0,76.5,2.95,16.0,472.5,365.96,277.3
2016,10,22,9,30,849.0,79.0,2.9,16.0,511.0,428.81,332.86
2016,10,22,9,45,849.0,85.5,2.9,16.5,540.5,487.47,383.1
2016,10,22,10,0,849.0,92.0,2.9,17.0,570.0,544.57,430.25
2016,10,22,10,15,859.5,93.5,2.9,17.0,595.5,600.96,476.12
2016,10,22,10,30,870.0,95.0,2.9,17.0,621.0,656.3,519.88
2016,10,22,10,45,876.5,96.0,2.95,17.5,639.5,707.1,558.32
2016,10,22,11,0,883.0,97.0,3.0,18.0,658.0,750.22,589.85
2016,10,22,11,15,887.0,97.5,3.0,18.0,668.0,793.5,620.33
2016,10,22,11,30,891.0,98.0,3.0,18.0,678.0,834.18,648.71
2016,10,22,11,45,711.0,159.0,3.05,18.5,623.0,795.77,619.97
2016,10,22,12,0,531.0,220.0,3.1,19.0,568.0,722.23,563.8
2016,10,22,12,15,710.5,158.5,3.15,19.0,620.0,846.42,656.39
2016,10,22,12,30,890.0,97.0,3.2,19.0,672.0,948.1,727.04
2016,10,22,12,45,775.5,129.0,3.3,19.0,622.5,913.78,703.54
2016,10,22,13,0,661.0,161.0,3.4,19.0,573.0,856.33,664.68
2016,10,22,13,15,761.0,128.0,3.45,18.5,586.5,927.01,717.34
2016,10,22,13,30,861.0,95.0,3.5,18.0,600.0,987.85,761.86
2016,10,22,13,45,754.5,114.0,3.6,18.0,541.5,917.73,714.18
2016,10,22,14,0,648.0,133.0,3.7,18.0,483.0,837.97,659.62
2016,10,22,14,15,538.5,151.5,3.7,18.0,430.0,741.53,590.97
2016,10,22,14,30,429.0,170.0,3.7,18.0,377.0,655.49,526.88
2016,10,22,14,45,593.5,118.5,3.75,18.0,378.0,755.77,605.61
2016,10,22,15,0,758.0,67.0,3.8,18.0,379.0,830.02,661.24
2016,10,22,15,15,701.5,72.5,3.8,17.5,336.0,776.13,623.43
2016,10,22,15,30,645.0,78.0,3.8,17.0,293.0,716.95,581.32
2016,10,22,15,45,604.0,70.5,3.85,17.0,247.5,653.82,533.69
2016,10,22,16,0,563.0,63.0,3.9,17.0,202.0,590.78,484.09
2016,10,22,16,15,490.5,55.0,3.8,16.5,157.0,502.6,412.73
2016,10,22,16,30,418.0,47.0,3.7,16.0,112.0,417.74,340.66
2016,10,22,16,45,304.0,34.5,3.65,15.5,72.5,303.66,236.16
2016,10,22,17,0,190.0,22.0,3.6,15.0,33.0,182.51,13.36
2016,10,22,17,15,95.0,11.0,3.55,14.5,16.5,68.4,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.0,1.75,12.5,33.0,12.19,0.0
2016,10,23,7,0,360.0,30.0,1.8,13.0,66.0,24.81,14.66
2016,10,23,7,15,456.5,39.0,1.85,13.5,110.5,31.81,22.18
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,38.76,28.77
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.0,42.61,32.41
2016,10,23,8,0,670.0,59.0,2.0,15.0,249.0,67.19,40.4
2016,10,23,8,15,708.5,63.5,2.05,15.0,295.0,121.24,68.47
2016,10,23,8,30,747.0,68.0,2.1,15.0,341.0,180.03,112.85
2016,10,23,8,45,772.0,71.5,2.2,15.5,383.5,239.37,163.95
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,301.14,218.99
2016,10,23,9,15,816.0,77.5,2.3,16.5,463.5,362.03,273.24
2016,10,23,9,30,835.0,80.0,2.3,17.0,501.0,423.99,327.06
2016,10,23,9,45,854.5,79.5,2.35,17.5,534.5,484.01,377.88
2016,10,23,10,0,874.0,79.0,2.4,18.0,568.0,542.81,426.15
2016,10,23,10,15,883.5,80.0,2.45,18.0,593.0,598.19,471.15
2016,10,23,10,30,893.0,81.0,2.5,18.0,618.0,652.34,513.96
2016,10,23,10,45,899.5,81.5,2.6,18.5,636.0,702.44,551.96
2016,10,23,11,0,906.0,82.0,2.7,19.0,654.0,750.5,586.45
2016,10,23,11,15,909.5,82.5,2.8,19.0,664.0,794.02,617.38
2016,10,23,11,30,913.0,83.0,2.9,19.0,674.0,834.82,646.28
2016,10,23,11,45,913.0,83.5,3.0,19.5,676.0,869.78,669.75
2016,10,23,12,0,913.0,84.0,3.1,20.0,678.0,901.46,690.89
2016,10,23,12,15,910.5,83.5,3.2,20.0,672.0,926.3,708.67
2016,10,23,12,30,908.0,83.0,3.3,20.0,666.0,947.46,724.08
2016,10,23,12,45,898.0,84.5,3.4,20.0,651.0,960.2,733.87
2016,10,23,13,0,888.0,86.0,3.5,20.0,636.0,968.97,741.18
2016,10,23,13,15,879.5,85.0,3.55,20.0,614.0,972.21,744.53
2016,10,23,13,30,871.0,84.0,3.6,20.0,592.0,971.57,745.44
2016,10,23,13,45,861.0,82.0,3.7,20.0,563.5,964.39,742.33
2016,10,23,14,0,851.0,80.0,3.8,20.0,535.0,964.63,744.56
2016,10,23,14,15,834.5,78.0,3.9,19.5,500.0,943.66,733.38
2016,10,23,14,30,818.0,76.0,4.0,19.0,465.0,919.25,719.81
2016,10,23,14,45,724.5,84.5,4.1,19.0,407.5,837.28,663.03
2016,10,23,15,0,631.0,93.0,4.2,19.0,350.0,750.04,601.1
2016,10,23,15,15,667.5,78.5,4.2,18.5,323.0,752.42,605.67
2016,10,23,15,30,704.0,64.0,4.2,18.0,296.0,743.66,600.87
2016,10,23,15,45,651.5,60.0,4.25,18.0,249.0,679.81,552.47
2016,10,23,16,0,599.0,56.0,4.3,18.0,202.0,610.85,498.46
2016,10,23,16,15,525.5,49.0,4.2,17.5,156.0,522.38,426.88
2016,10,23,16,30,452.0,42.0,4.1,17.0,110.0,437.57,354.66
2016,10,23,16,45,321.0,31.0,4.1,16.5,70.0,312.23,239.22
2016,10,23,17,0,190.0,20.0,4.1,16.0,30.0,178.67,0.0
2016,10,23,17,15,95.0,10.0,4.0,15.5,15.0,67.46,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,10.72,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,21.33,11.38
2016,10,24,7,15,0.0,45.0,6.75,15.0,45.0,36.06,25.58
2016,10,24,7,30,0.0,64.0,6.9,15.0,64.0,50.58,38.94
2016,10,24,7,45,5.5,82.0,7.1,15.5,84.0,64.32,51.39
2016,10,24,8,0,11.0,100.0,7.3,16.0,104.0,78.71,61.09
2016,10,24,8,15,16.5,117.5,7.4,16.0,123.5,94.79,74.23
2016,10,24,8,30,22.0,135.0,7.5,16.0,143.0,111.79,88.15
2016,10,24,8,45,11.0,95.5,7.65,16.0,99.5,81.19,62.8
2016,10,24,9,0,0.0,56.0,7.8,16.0,56.0,46.37,33.71
2016,10,24,9,15,15.0,125.5,7.75,16.0,133.5,109.18,86.14
2016,10,24,9,30,30.0,195.0,7.7,16.0,211.0,178.18,143.19
2016,10,24,9,45,15.0,151.5,7.7,16.5,159.5,133.61,106.08
2016,10,24,10,0,0.0,108.0,7.7,17.0,108.0,90.02,69.61
2016,10,24,10,15,0.0,109.5,7.75,17.0,109.5,91.38,70.64
2016,10,24,10,30,0.0,111.0,7.8,17.0,111.0,92.74,71.66
2016,10,24,10,45,14.5,178.5,7.85,17.5,188.0,161.73,128.45
2016,10,24,11,0,29.0,246.0,7.9,18.0,265.0,246.63,197.24
2016,10,24,11,15,39.5,260.5,7.85,18.0,286.0,272.71,218.37
2016,10,24,11,30,50.0,275.0,7.8,18.0,307.0,300.19,240.65
2016,10,24,11,45,50.0,275.5,7.8,18.5,308.0,305.31,244.3
2016,10,24,12,0,50.0,276.0,7.8,19.0,309.0,310.36,247.94
2016,10,24,12,15,45.5,270.0,7.8,19.0,299.5,304.17,243.0
2016,10,24,12,30,41.0,264.0,7.8,19.0,290.0,297.51,237.72
2016,10,24,12,45,40.5,258.5,7.85,19.0,283.5,294.82,235.81
2016,10,24,13,0,40.0,253.0,7.9,19.0,277.0,292.0,233.84
2016,10,24,13,15,20.0,172.5,7.9,19.0,184.5,171.44,136.24
2016,10,24,13,30,0.0,92.0,7.9,19.0,92.0,76.59,57.86
2016,10,24,13,45,0.0,87.0,7.95,19.0,87.0,72.31,54.46
2016,10,24,14,0,0.0,82.0,8.0,19.0,82.0,68.11,51.09
2016,10,24,14,15,0.0,52.5,7.95,18.5,52.5,43.48,30.78
2016,10,24,14,30,0.0,23.0,7.9,18.0,23.0,18.99,10.34
2016,10,24,14,45,145.5,89.5,7.9,18.0,148.0,253.89,212.38
2016,10,24,15,0,291.0,156.0,7.9,18.0,273.0,480.41,400.54
2016,10,24,15,15,273.0,140.5,7.7,17.5,240.5,441.52,369.52
2016,10,24,15,30,255.0,125.0,7.5,17.0,208.0,402.35,338.1
2016,10,24,15,45,230.5,107.5,7.3,17.0,173.5,354.58,298.05
2016,10,24,16,0,206.0,90.0,7.1,17.0,139.0,307.38,257.51
2016,10,24,16,15,170.5,71.5,6.9,16.5,106.0,250.64,208.17
2016,10,24,16,30,135.0,53.0,6.7,16.0,73.0,195.66,159.01
2016,10,24,16,45,67.5,36.0,6.55,16.0,46.0,109.18,79.64
2016,10,24,17,0,0.0,19.0,6.4,16.0,19.0,19.26,0.0
2016,10,24,17,15,0.0,9.5,6.4,16.0,9.5,8.11,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,15.5,6.0,4.92,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,9.87,2.05
2016,10,25,7,15,0.0,20.5,6.6,16.0,20.5,16.89,8.91
2016,10,25,7,30,0.0,29.0,6.6,16.0,29.0,23.92,15.38
2016,10,25,7,45,0.0,39.0,6.65,16.5,39.0,32.22,22.87
2016,10,25,8,0,0.0,49.0,6.7,17.0,49.0,40.53,28.79
2016,10,25,8,15,0.0,58.5,6.7,17.0,58.5,48.44,35.53
2016,10,25,8,30,0.0,68.0,6.7,17.0,68.0,56.37,42.2
2016,10,25,8,45,5.5,111.0,6.7,17.5,113.0,92.3,71.98
2016,10,25,9,0,11.0,154.0,6.7,18.0,158.0,129.46,102.43
2016,10,25,9,15,5.5,124.5,6.75,18.0,126.5,105.07,82.19
2016,10,25,9,30,0.0,95.0,6.8,18.0,95.0,78.94,60.43
2016,10,25,9,45,0.0,83.5,6.85,18.5,83.5,69.37,52.25
2016,10,25,10,0,0.0,72.0,6.9,19.0,72.0,59.77,44.1
2016,10,25,10,15,2.0,127.5,6.9,19.0,128.5,107.94,83.74
2016,10,25,10,30,4.0,183.0,6.9,19.0,185.0,158.02,124.51
2016,10,25,10,45,4.5,188.0,6.95,19.0,190.5,163.56,128.85
2016,10,25,11,0,5.0,193.0,7.0,19.0,196.0,169.2,133.34
2016,10,25,11,15,5.5,195.5,6.9,19.0,199.5,172.67,136.06
2016,10,25,11,30,6.0,198.0,6.8,19.0,203.0,176.21,138.88
2016,10,25,11,45,3.0,122.5,6.75,19.5,125.0,105.73,81.37
2016,10,25,12,0,0.0,47.0,6.7,20.0,47.0,39.0,26.52
2016,10,25,12,15,0.0,46.5,6.6,20.0,46.5,38.58,26.2
2016,10,25,12,30,0.0,46.0,6.5,20.0,46.0,38.16,25.87
2016,10,25,12,45,0.0,45.0,6.4,20.0,45.0,37.32,25.2
2016,10,25,13,0,0.0,44.0,6.3,20.0,44.0,36.48,24.53
2016,10,25,13,15,0.0,39.0,6.2,20.0,39.0,32.31,21.12
2016,10,25,13,30,0.0,34.0,6.1,20.0,34.0,28.15,17.71
2016,10,25,13,45,0.0,66.5,6.1,20.0,66.5,55.18,40.14
2016,10,25,14,0,0.0,99.0,6.1,20.0,99.0,83.3,63.43
2016,10,25,14,15,26.0,145.0,6.0,20.0,157.5,168.31,134.5
2016,10,25,14,30,52.0,191.0,5.9,20.0,216.0,254.1,205.27
2016,10,25,14,45,144.5,175.5,5.85,20.0,235.5,346.67,283.66
2016,10,25,15,0,237.0,160.0,5.8,20.0,255.0,435.58,357.83
2016,10,25,15,15,230.5,141.5,5.7,19.5,225.0,404.36,333.84
2016,10,25,15,30,224.0,123.0,5.6,19.0,195.0,372.22,308.83
2016,10,25,15,45,209.0,104.5,5.5,19.0,163.5,331.99,275.67
2016,10,25,16,0,194.0,86.0,5.4,19.0,132.0,291.61,241.48
2016,10,25,16,15,167.0,67.5,5.15,18.5,100.5,241.74,198.48
2016,10,25,16,30,140.0,49.0,4.9,18.0,69.0,192.76,154.87
2016,10,25,16,45,70.0,33.0,4.7,17.5,43.0,105.49,74.75
2016,10,25,17,0,0.0,17.0,4.5,17.0,17.0,16.35,0.0
2016,10,25,17,15,0.0,8.5,4.45,16.5,8.5,7.26,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,178.0,13.0,3.65,14.5,29.0,11.1,0.0
2016,10,26,7,0,356.0,26.0,3.8,15.0,58.0,21.51,10.84
2016,10,26,7,15,455.5,34.5,3.85,15.0,101.0,28.2,18.7
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,34.88,25.1
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,41.87,31.53
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,62.87,36.24
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,116.18,63.68
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,174.07,107.24
2016,10,26,8,45,779.0,62.5,3.95,17.5,369.0,232.92,157.97
2016,10,26,9,0,806.0,65.0,3.9,18.0,411.0,294.37,212.89
2016,10,26,9,15,824.5,67.0,3.95,18.5,448.0,354.7,267.17
2016,10,26,9,30,843.0,69.0,4.0,19.0,485.0,416.14,321.21
2016,10,26,9,45,857.5,70.5,4.1,19.5,516.5,474.95,371.81
2016,10,26,10,0,872.0,72.0,4.2,20.0,548.0,533.64,420.72
2016,10,26,10,15,881.5,73.0,4.25,20.0,573.0,588.53,466.04
2016,10,26,10,30,891.0,74.0,4.3,20.0,598.0,642.2,509.22
2016,10,26,10,45,894.0,76.0,4.4,20.5,615.0,691.08,546.98
2016,10,26,11,0,897.0,78.0,4.5,21.0,632.0,737.68,581.06
2016,10,26,11,15,901.5,78.5,4.6,21.0,642.5,781.28,612.77
2016,10,26,11,30,906.0,79.0,4.7,21.0,653.0,822.29,642.52
2016,10,26,11,45,904.5,80.0,4.8,21.0,655.0,856.07,667.04
2016,10,26,12,0,903.0,81.0,4.9,21.0,657.0,886.51,689.26
2016,10,26,12,15,902.5,81.0,4.85,21.0,652.0,913.24,707.91
2016,10,26,12,30,902.0,81.0,4.8,21.0,647.0,936.45,724.12
2016,10,26,12,45,895.5,81.5,4.8,21.5,633.5,951.04,733.29
2016,10,26,13,0,889.0,82.0,4.8,22.0,620.0,961.78,739.93
2016,10,26,13,15,882.0,81.0,4.7,21.5,599.0,966.34,744.57
2016,10,26,13,30,875.0,80.0,4.6,21.0,578.0,967.06,746.72
2016,10,26,13,45,863.5,78.5,4.55,21.0,550.0,958.95,741.81
2016,10,26,14,0,852.0,77.0,4.5,21.0,522.0,958.17,742.24
2016,10,26,14,15,836.0,75.0,4.35,20.5,487.5,937.68,729.66
2016,10,26,14,30,820.0,73.0,4.2,20.0,453.0,913.77,714.96
2016,10,26,14,45,798.0,70.5,4.05,20.0,413.0,880.28,691.91
2016,10,26,15,0,776.0,68.0,3.9,20.0,373.0,844.02,666.62
2016,10,26,15,15,743.5,64.5,3.7,19.5,329.0,794.36,632.0
2016,10,26,15,30,711.0,61.0,3.5,19.0,285.0,743.05,595.16
2016,10,26,15,45,663.0,56.0,3.3,19.0,239.0,675.26,543.41
2016,10,26,16,0,615.0,51.0,3.1,19.0,193.0,615.03,495.44
2016,10,26,16,15,537.5,44.5,2.75,18.5,147.0,524.12,421.82
2016,10,26,16,30,460.0,38.0,2.4,18.0,101.0,437.27,347.44
2016,10,26,16,45,322.5,27.0,2.1,17.5,62.5,308.37,219.41
2016,10,26,17,0,185.0,16.0,1.8,17.0,24.0,135.99,0.0
2016,10,26,17,15,92.5,8.0,1.7,16.5,12.0,6.83,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,15.5,4.0,3.41,0.0
2016,10,27,7,0,0.0,8.0,4.9,16.0,8.0,6.57,0.0
2016,10,27,7,15,0.0,14.0,4.95,16.0,14.0,11.51,4.23
2016,10,27,7,30,0.0,20.0,5.0,16.0,20.0,16.46,8.81
2016,10,27,7,45,0.0,27.0,5.05,16.5,27.0,22.25,14.05
2016,10,27,8,0,0.0,34.0,5.1,17.0,34.0,28.05,18.21
2016,10,27,8,15,0.0,40.5,5.0,17.0,40.5,33.45,22.83
2016,10,27,8,30,0.0,47.0,4.9,17.0,47.0,38.86,27.4
2016,10,27,8,45,0.0,87.0,4.8,17.5,87.0,71.87,55.09
2016,10,27,9,0,0.0,127.0,4.7,18.0,127.0,104.64,82.14
2016,10,27,9,15,0.0,128.5,4.6,18.0,128.5,106.5,83.46
2016,10,27,9,30,0.0,130.0,4.5,18.0,130.0,108.2,84.67
2016,10,27,9,45,4.0,156.5,4.45,18.5,158.5,132.89,104.59
2016,10,27,10,0,8.0,183.0,4.4,19.0,187.0,158.63,125.14
2016,10,27,10,15,4.0,122.5,4.3,19.0,124.5,104.84,81.12
2016,10,27,10,30,0.0,62.0,4.2,19.0,62.0,51.45,37.09
2016,10,27,10,45,17.5,155.0,4.1,19.0,166.0,143.07,112.48
2016,10,27,11,0,35.0,248.0,4.0,19.0,270.0,253.9,201.42
2016,10,27,11,15,17.5,144.0,4.25,19.0,155.0,142.45,111.71
2016,10,27,11,30,0.0,40.0,4.5,19.0,40.0,33.17,21.84
2016,10,27,11,45,0.0,40.5,4.8,19.0,40.5,33.58,22.21
2016,10,27,12,0,0.0,41.0,5.1,19.0,41.0,34.0,22.55
2016,10,27,12,15,0.0,75.0,5.1,18.5,75.0,62.34,46.04
2016,10,27,12,30,0.0,109.0,5.1,18.0,109.0,91.55,70.22
2016,10,27,12,45,0.0,133.5,5.1,18.0,133.5,113.97,88.65
2016,10,27,13,0,0.0,158.0,5.1,18.0,158.0,137.53,107.98
2016,10,27,13,15,15.5,190.5,5.05,18.0,199.0,185.69,147.99
2016,10,27,13,30,31.0,223.0,5.0,18.0,240.0,257.27,206.49
2016,10,27,13,45,37.0,216.5,4.95,18.0,236.5,259.24,208.57
2016,10,27,14,0,43.0,210.0,4.9,18.0,233.0,261.4,210.96
2016,10,27,14,15,21.5,168.5,4.75,18.0,180.0,176.11,141.34
2016,10,27,14,30,0.0,127.0,4.6,18.0,127.0,112.73,88.58
2016,10,27,14,45,0.0,95.0,4.45,18.0,95.0,81.3,62.69
2016,10,27,15,0,0.0,63.0,4.3,18.0,63.0,52.19,38.44
2016,10,27,15,15,0.0,55.5,4.1,18.0,55.5,45.94,33.25
2016,10,27,15,30,0.0,48.0,3.9,18.0,48.0,39.69,28.0
2016,10,27,15,45,0.0,39.5,3.7,18.0,39.5,32.62,22.0
2016,10,27,16,0,0.0,31.0,3.5,18.0,31.0,25.57,15.93
2016,10,27,16,15,0.0,23.5,3.35,17.5,23.5,19.36,10.56
2016,10,27,16,30,0.0,16.0,3.2,17.0,16.0,13.16,5.14
2016,10,27,16,45,0.0,9.5,3.1,17.0,9.5,7.8,0.0
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.6,16.0,7.5,6.4,0.0
2016,10,28,7,0,0.0,15.0,0.6,16.0,15.0,12.35,3.2
2016,10,28,7,15,0.0,27.5,0.65,16.0,27.5,22.71,13.85
2016,10,28,7,30,0.0,40.0,0.7,16.0,40.0,33.06,23.4
2016,10,28,7,45,0.0,54.0,0.8,16.0,54.0,44.2,33.53
2016,10,28,8,0,0.0,68.0,0.9,16.0,68.0,55.35,41.51
2016,10,28,8,15,0.0,82.0,1.0,16.0,82.0,66.82,51.26
2016,10,28,8,30,0.0,96.0,1.1,16.0,96.0,78.46,61.01
2016,10,28,8,45,64.5,137.5,1.2,16.5,164.5,126.91,98.57
2016,10,28,9,0,129.0,179.0,1.3,17.0,233.0,187.32,146.07
2016,10,28,9,15,107.0,193.5,1.4,17.0,241.0,203.52,160.37
2016,10,28,9,30,85.0,208.0,1.5,17.0,249.0,212.37,168.36
2016,10,28,9,45,131.5,224.5,1.65,17.5,293.0,262.02,207.87
2016,10,28,10,0,178.0,241.0,1.8,18.0,337.0,312.35,247.64
2016,10,28,10,15,89.0,192.5,1.9,18.0,240.5,229.46,182.33
2016,10,28,10,30,0.0,144.0,2.0,18.0,144.0,121.41,94.5
2016,10,28,10,45,4.5,173.0,2.15,18.0,175.5,150.41,118.21
2016,10,28,11,0,9.0,202.0,2.3,18.0,207.0,180.68,142.55
2016,10,28,11,15,4.5,182.5,2.5,18.0,185.0,160.34,126.0
2016,10,28,11,30,0.0,163.0,2.7,18.0,163.0,139.53,109.08
2016,10,28,11,45,0.0,144.5,2.9,18.5,144.5,123.03,95.55
2016,10,28,12,0,0.0,126.0,3.1,19.0,126.0,106.56,82.03
2016,10,28,12,15,7.5,173.5,3.2,19.0,178.5,157.32,123.48
2016,10,28,12,30,15.0,221.0,3.3,19.0,231.0,211.52,167.16
2016,10,28,12,45,20.0,225.0,3.45,19.0,237.0,222.01,175.79
2016,10,28,13,0,25.0,229.0,3.6,19.0,243.0,233.02,184.97
2016,10,28,13,15,146.0,236.5,3.6,19.0,318.5,401.47,322.14
2016,10,28,13,30,267.0,244.0,3.6,19.0,394.0,555.22,443.03
2016,10,28,13,45,178.0,234.0,3.6,19.0,332.0,440.3,353.04
2016,10,28,14,0,89.0,224.0,3.6,19.0,270.0,325.03,261.27
2016,10,28,14,15,87.5,209.0,3.5,19.0,252.0,309.25,249.66
2016,10,28,14,30,86.0,194.0,3.4,19.0,234.0,293.2,237.44
2016,10,28,14,45,418.0,131.0,3.35,19.0,295.5,591.44,480.9
2016,10,28,15,0,750.0,68.0,3.3,19.0,357.0,817.59,649.34
2016,10,28,15,15,717.0,64.5,3.15,18.5,314.0,768.13,612.72
2016,10,28,15,30,684.0,61.0,3.0,18.0,271.0,717.1,575.94
2016,10,28,15,45,637.5,55.5,2.85,18.0,226.0,657.6,530.2
2016,10,28,16,0,591.0,50.0,2.7,18.0,181.0,592.54,478.24
2016,10,28,16,15,510.5,43.0,2.4,17.5,136.5,499.76,402.71
2016,10,28,16,30,430.0,36.0,2.1,17.0,92.0,411.5,326.18
2016,10,28,16,45,215.0,27.5,1.85,16.5,55.5,227.17,149.21
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,16.22,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
