Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,119.5,13.5,3.25,15.5,23.0,11.52,0.0
2016,10,29,7,0,239.0,27.0,3.5,16.0,46.0,22.41,9.52
2016,10,29,7,15,346.5,37.5,3.75,16.0,86.0,30.66,20.48
2016,10,29,7,30,454.0,48.0,4.0,16.0,126.0,38.82,28.32
2016,10,29,7,45,227.0,51.5,4.25,16.5,90.5,38.39,28.27
2016,10,29,8,0,0.0,55.0,4.5,17.0,55.0,45.52,32.99
2016,10,29,8,15,0.0,66.0,4.65,17.0,66.0,54.47,40.63
2016,10,29,8,30,0.0,77.0,4.8,17.0,77.0,63.51,48.25
2016,10,29,8,45,0.0,89.0,4.95,17.5,89.0,73.46,56.44
2016,10,29,9,0,0.0,101.0,5.1,18.0,101.0,83.53,64.62
2016,10,29,9,15,0.0,121.0,5.15,18.0,121.0,100.35,78.45
2016,10,29,9,30,0.0,141.0,5.2,18.0,141.0,117.49,92.45
2016,10,29,9,45,197.0,173.0,5.3,18.5,278.0,252.58,201.86
2016,10,29,10,0,394.0,205.0,5.4,19.0,415.0,399.01,319.27
2016,10,29,10,15,326.5,229.5,5.35,19.0,409.0,408.96,327.68
2016,10,29,10,30,259.0,254.0,5.3,19.0,403.0,411.95,329.98
2016,10,29,10,45,572.0,167.5,5.25,19.0,509.0,572.67,460.16
2016,10,29,11,0,885.0,81.0,5.2,19.0,615.0,729.9,584.13
2016,10,29,11,15,888.5,81.5,5.1,19.0,625.0,772.11,613.98
2016,10,29,11,30,892.0,82.0,5.0,19.0,635.0,811.69,642.16
2016,10,29,11,45,896.5,80.5,4.9,19.5,638.0,847.0,665.71
2016,10,29,12,0,901.0,79.0,4.8,20.0,641.0,879.32,686.86
2016,10,29,12,15,899.0,79.0,4.7,20.0,635.5,904.48,704.11
2016,10,29,12,30,897.0,79.0,4.6,20.0,630.0,926.07,718.86
2016,10,29,12,45,681.0,148.0,4.5,20.0,561.5,841.15,657.87
2016,10,29,13,0,465.0,217.0,4.4,20.0,493.0,718.43,566.16
2016,10,29,13,15,668.0,146.5,4.3,20.0,526.5,852.38,667.52
2016,10,29,13,30,871.0,76.0,4.2,20.0,560.0,954.45,739.6
2016,10,29,13,45,616.5,137.0,4.15,20.0,471.5,804.03,632.31
2016,10,29,14,0,362.0,198.0,4.1,20.0,383.0,600.22,479.59
2016,10,29,14,15,589.0,133.5,4.05,19.5,409.0,773.46,615.42
2016,10,29,14,30,816.0,69.0,4.0,19.0,435.0,901.0,709.34
2016,10,29,14,45,791.0,66.5,3.95,19.0,395.5,864.83,683.51
2016,10,29,15,0,766.0,64.0,3.9,19.0,356.0,826.05,656.59
2016,10,29,15,15,732.0,61.0,3.85,18.5,312.5,776.15,621.96
2016,10,29,15,30,698.0,58.0,3.8,18.0,269.0,724.71,584.99
2016,10,29,15,45,645.0,53.5,3.8,18.0,223.0,653.96,530.75
2016,10,29,16,0,592.0,49.0,3.8,18.0,177.0,591.31,480.41
2016,10,29,16,15,510.5,42.0,3.65,17.5,133.0,497.9,403.76
2016,10,29,16,30,429.0,35.0,3.5,17.0,89.0,409.14,325.58
2016,10,29,16,45,283.0,24.0,3.35,16.5,53.0,270.07,168.67
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,101.24,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,14.5,4.0,3.41,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,6.57,0.0
2016,10,30,7,15,0.0,15.5,8.05,15.0,15.5,12.75,5.2
2016,10,30,7,30,0.0,23.0,8.1,15.0,23.0,18.95,10.97
2016,10,30,7,45,0.0,31.5,8.15,15.5,31.5,25.99,17.37
2016,10,30,8,0,0.0,40.0,8.2,16.0,40.0,33.04,22.5
2016,10,30,8,15,0.0,48.5,8.2,16.0,48.5,40.11,28.58
2016,10,30,8,30,0.0,57.0,8.2,16.0,57.0,47.19,34.59
2016,10,30,8,45,0.0,75.5,8.2,16.5,75.5,62.55,47.47
2016,10,30,9,0,0.0,94.0,8.2,17.0,94.0,77.81,60.12
2016,10,30,9,15,0.0,51.5,8.2,17.0,51.5,42.63,30.39
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,7.42,0.61
2016,10,30,9,45,0.0,11.0,8.2,17.5,11.0,9.08,1.99
2016,10,30,10,0,0.0,13.0,8.2,18.0,13.0,10.73,3.35
2016,10,30,10,15,0.0,13.0,8.1,18.0,13.0,10.74,3.34
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,10.74,3.33
2016,10,30,10,45,216.5,121.5,7.95,18.0,251.5,268.69,220.42
2016,10,30,11,0,433.0,230.0,7.9,18.0,490.0,559.21,454.71
2016,10,30,11,15,258.5,254.0,7.75,18.0,410.5,461.78,374.51
2016,10,30,11,30,84.0,278.0,7.6,18.0,331.0,333.01,268.05
2016,10,30,11,45,56.5,261.0,7.45,18.5,296.5,297.73,238.82
2016,10,30,12,0,29.0,244.0,7.3,19.0,262.0,260.06,207.4
2016,10,30,12,15,165.0,255.5,7.15,19.0,356.0,415.15,335.47
2016,10,30,12,30,301.0,267.0,7.0,19.0,450.0,579.74,467.35
2016,10,30,12,45,333.5,253.5,6.9,19.0,452.5,605.35,488.13
2016,10,30,13,0,366.0,240.0,6.8,19.0,455.0,630.25,508.76
2016,10,30,13,15,363.5,231.0,6.7,18.5,438.0,625.83,506.9
2016,10,30,13,30,361.0,222.0,6.6,18.0,421.0,619.59,503.77
2016,10,30,13,45,269.5,222.5,6.55,18.0,366.5,536.88,437.61
2016,10,30,14,0,178.0,223.0,6.5,18.0,312.0,432.19,353.29
2016,10,30,14,15,89.0,173.0,6.4,18.0,217.5,265.09,217.19
2016,10,30,14,30,0.0,123.0,6.3,18.0,123.0,109.21,85.78
2016,10,30,14,45,337.0,104.0,6.25,18.0,231.0,478.31,399.63
2016,10,30,15,0,674.0,85.0,6.2,18.0,339.0,773.79,633.14
2016,10,30,15,15,634.5,80.5,6.05,17.5,296.0,719.08,591.07
2016,10,30,15,30,595.0,76.0,5.9,17.0,253.0,663.37,548.46
2016,10,30,15,45,539.5,69.0,5.8,17.0,209.0,590.37,489.7
2016,10,30,16,0,484.0,62.0,5.7,17.0,165.0,518.26,429.58
2016,10,30,16,15,393.5,52.5,5.5,16.5,122.0,417.49,344.47
2016,10,30,16,30,303.0,43.0,5.3,16.0,79.0,324.64,260.56
2016,10,30,16,45,171.5,28.0,5.15,16.0,46.5,194.79,111.46
2016,10,30,17,0,40.0,13.0,5.0,16.0,14.0,37.37,0.0
2016,10,30,17,15,20.0,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,106.5,13.5,2.45,12.5,21.0,11.52,0.0
2016,10,31,7,0,213.0,27.0,2.5,13.0,42.0,21.05,6.56
2016,10,31,7,15,329.0,37.5,2.65,13.5,82.0,30.83,20.65
2016,10,31,7,30,445.0,48.0,2.8,14.0,122.0,39.01,28.65
2016,10,31,7,45,523.0,54.0,2.95,14.5,167.5,43.16,32.7
2016,10,31,8,0,601.0,60.0,3.1,15.0,213.0,63.09,37.88
2016,10,31,8,15,645.5,65.0,3.2,15.0,257.0,113.75,64.85
2016,10,31,8,30,690.0,70.0,3.3,15.0,301.0,169.86,107.28
2016,10,31,8,45,694.5,74.5,3.45,15.5,332.5,221.89,153.3
2016,10,31,9,0,699.0,79.0,3.6,16.0,364.0,273.86,201.03
2016,10,31,9,15,591.0,116.5,3.65,16.0,373.0,316.98,244.09
2016,10,31,9,30,483.0,154.0,3.7,16.0,382.0,342.13,270.11
2016,10,31,9,45,257.5,180.5,3.75,16.5,303.0,287.47,230.15
2016,10,31,10,0,32.0,207.0,3.8,17.0,224.0,198.87,158.82
2016,10,31,10,15,73.5,231.5,3.8,17.0,273.0,249.16,199.94
2016,10,31,10,30,115.0,256.0,3.8,17.0,322.0,304.63,244.78
2016,10,31,10,45,213.5,256.0,3.85,17.0,382.0,389.78,313.76
2016,10,31,11,0,312.0,256.0,3.9,17.0,442.0,486.31,390.56
2016,10,31,11,15,304.5,262.0,3.95,17.0,446.0,504.91,404.81
2016,10,31,11,30,297.0,268.0,4.0,17.0,450.0,522.07,418.14
2016,10,31,11,45,314.0,265.5,4.1,17.5,458.5,548.97,438.78
2016,10,31,12,0,331.0,263.0,4.2,18.0,467.0,575.71,459.13
2016,10,31,12,15,600.5,175.5,4.3,18.0,540.5,759.49,603.58
2016,10,31,12,30,870.0,88.0,4.4,18.0,614.0,909.84,712.84
2016,10,31,12,45,599.0,166.5,4.55,18.0,525.5,782.89,621.25
2016,10,31,13,0,328.0,245.0,4.7,18.0,437.0,600.04,480.43
2016,10,31,13,15,394.0,220.5,4.8,18.0,442.0,642.31,516.53
2016,10,31,13,30,460.0,196.0,4.9,18.0,447.0,705.47,566.75
2016,10,31,13,45,503.5,173.0,5.0,18.0,435.0,725.72,584.58
2016,10,31,14,0,547.0,150.0,5.1,18.0,423.0,742.64,599.27
2016,10,31,14,15,470.0,154.5,5.2,17.5,377.5,674.01,549.07
2016,10,31,14,30,393.0,159.0,5.3,17.0,332.0,604.22,496.05
2016,10,31,14,45,472.5,129.0,5.4,17.0,318.5,639.25,526.98
2016,10,31,15,0,552.0,99.0,5.5,17.0,305.0,677.13,557.67
2016,10,31,15,15,516.0,92.5,5.6,17.0,266.5,625.38,517.87
2016,10,31,15,30,480.0,86.0,5.7,17.0,228.0,566.61,471.66
2016,10,31,15,45,433.5,75.5,5.8,17.0,187.5,501.68,418.87
2016,10,31,16,0,387.0,65.0,5.9,17.0,147.0,438.27,365.35
2016,10,31,16,15,322.0,52.5,5.85,16.5,108.5,359.62,297.27
2016,10,31,16,30,257.0,40.0,5.8,16.0,70.0,285.77,228.41
2016,10,31,16,45,128.5,25.5,5.75,15.5,40.5,158.53,80.02
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,9.39,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.0,12.5,3.3,12.5,19.5,10.67,0.0
2016,11,1,7,0,212.0,25.0,3.2,13.0,39.0,20.86,4.86
2016,11,1,7,15,330.5,35.5,3.25,13.5,79.0,29.17,19.09
2016,11,1,7,30,449.0,46.0,3.3,14.0,119.0,37.42,27.2
2016,11,1,7,45,524.0,52.5,3.4,14.5,164.0,42.03,31.66
2016,11,1,8,0,599.0,59.0,3.5,15.0,209.0,62.18,37.2
2016,11,1,8,15,387.0,96.0,3.5,15.0,200.0,112.02,73.91
2016,11,1,8,30,175.0,133.0,3.5,15.0,191.0,134.73,100.81
2016,11,1,8,45,466.5,104.0,3.55,15.5,286.5,193.92,139.19
2016,11,1,9,0,758.0,75.0,3.6,16.0,382.0,288.58,211.22
2016,11,1,9,15,780.0,78.0,3.5,16.0,419.0,347.92,264.91
2016,11,1,9,30,802.0,81.0,3.4,16.0,456.0,408.75,318.97
2016,11,1,9,45,820.5,82.0,3.35,16.0,488.0,467.18,369.92
2016,11,1,10,0,839.0,83.0,3.3,16.0,520.0,526.01,419.72
2016,11,1,10,15,850.0,84.0,3.2,16.0,544.5,580.66,464.74
2016,11,1,10,30,861.0,85.0,3.1,16.0,569.0,634.32,507.64
2016,11,1,10,45,867.5,86.5,3.05,16.5,586.5,679.66,542.37
2016,11,1,11,0,874.0,88.0,3.0,17.0,604.0,726.83,576.99
2016,11,1,11,15,877.5,88.5,2.95,17.0,614.0,768.55,606.44
2016,11,1,11,30,881.0,89.0,2.9,17.0,624.0,807.67,633.79
2016,11,1,11,45,880.0,90.0,2.9,17.0,625.5,840.88,657.06
2016,11,1,12,0,879.0,91.0,2.9,17.0,627.0,870.89,678.06
2016,11,1,12,15,877.0,90.5,2.9,17.0,621.0,894.98,694.93
2016,11,1,12,30,875.0,90.0,2.9,17.0,615.0,915.59,709.47
2016,11,1,12,45,869.0,89.5,2.9,17.5,601.5,939.1,724.81
2016,11,1,13,0,863.0,89.0,2.9,18.0,588.0,949.07,730.8
2016,11,1,13,15,854.5,87.5,2.8,18.0,566.5,951.58,732.44
2016,11,1,13,30,846.0,86.0,2.7,18.0,545.0,950.25,731.63
2016,11,1,13,45,832.5,85.0,2.65,18.0,517.0,940.94,725.93
2016,11,1,14,0,819.0,84.0,2.6,18.0,489.0,927.96,717.86
2016,11,1,14,15,800.5,81.5,2.55,17.5,454.5,904.71,704.04
2016,11,1,14,30,782.0,79.0,2.5,17.0,420.0,878.19,687.87
2016,11,1,14,45,752.5,76.5,2.5,17.0,380.5,838.24,661.01
2016,11,1,15,0,723.0,74.0,2.5,17.0,341.0,795.82,631.89
2016,11,1,15,15,685.5,70.0,2.6,17.0,297.5,749.45,599.66
2016,11,1,15,30,648.0,66.0,2.7,17.0,254.0,695.44,560.38
2016,11,1,15,45,589.0,60.0,2.8,17.0,208.5,619.81,502.79
2016,11,1,16,0,530.0,54.0,2.9,17.0,163.0,545.39,443.41
2016,11,1,16,15,438.5,45.5,2.95,16.0,120.0,444.41,361.29
2016,11,1,16,30,347.0,37.0,3.0,15.0,77.0,348.52,275.78
2016,11,1,16,45,202.0,23.5,3.05,14.5,44.0,205.48,89.15
2016,11,1,17,0,57.0,10.0,3.1,14.0,11.0,45.88,0.0
2016,11,1,17,15,28.5,5.0,3.1,14.0,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,119.5,11.5,2.45,11.0,19.0,9.82,0.0
2016,11,2,7,0,239.0,23.0,2.5,11.0,38.0,19.17,2.21
2016,11,2,7,15,357.0,33.5,2.65,11.5,78.5,27.58,17.78
2016,11,2,7,30,475.0,44.0,2.8,12.0,119.0,35.92,26.07
2016,11,2,7,45,544.0,51.0,2.95,12.5,164.0,41.0,30.99
2016,11,2,8,0,613.0,58.0,3.1,13.0,209.0,61.72,36.96
2016,11,2,8,15,658.5,63.0,3.1,13.5,253.5,113.07,64.2
2016,11,2,8,30,704.0,68.0,3.1,14.0,298.0,169.97,107.15
2016,11,2,8,45,736.0,71.0,3.1,14.5,340.0,229.78,158.64
2016,11,2,9,0,768.0,74.0,3.1,15.0,382.0,290.08,212.55
2016,11,2,9,15,789.5,76.5,2.95,15.5,418.5,349.29,265.79
2016,11,2,9,30,811.0,79.0,2.8,16.0,455.0,409.88,318.93
2016,11,2,9,45,837.5,77.5,2.7,16.5,488.5,469.88,370.03
2016,11,2,10,0,864.0,76.0,2.6,17.0,522.0,529.14,418.89
2016,11,2,10,15,873.5,77.5,2.35,17.0,546.5,583.7,462.71
2016,11,2,10,30,883.0,79.0,2.1,17.0,571.0,637.07,503.85
2016,11,2,10,45,889.5,80.0,1.9,17.5,588.5,686.48,539.68
2016,11,2,11,0,896.0,81.0,1.7,18.0,606.0,733.91,571.89
2016,11,2,11,15,899.5,81.5,1.6,18.0,616.0,776.35,600.1
2016,11,2,11,30,903.0,82.0,1.5,18.0,626.0,816.14,626.02
2016,11,2,11,45,903.0,82.0,1.4,18.5,627.5,849.63,646.02
2016,11,2,12,0,903.0,82.0,1.3,19.0,629.0,879.89,663.52
2016,11,2,12,15,901.0,81.5,1.3,19.0,623.0,904.43,679.71
2016,11,2,12,30,899.0,81.0,1.3,19.0,617.0,925.41,693.66
2016,11,2,12,45,896.0,79.5,1.3,19.5,604.0,940.59,702.59
2016,11,2,13,0,893.0,78.0,1.3,20.0,591.0,952.02,709.22
2016,11,2,13,15,885.0,77.0,1.35,20.0,569.5,955.53,712.99
2016,11,2,13,30,877.0,76.0,1.4,20.0,548.0,955.22,714.5
2016,11,2,13,45,864.5,75.0,1.5,20.0,520.0,946.82,711.57
2016,11,2,14,0,852.0,74.0,1.6,20.0,492.0,945.56,713.51
2016,11,2,14,15,834.5,71.5,1.7,20.0,457.5,923.09,701.11
2016,11,2,14,30,817.0,69.0,1.8,20.0,423.0,897.27,686.41
2016,11,2,14,45,791.5,67.0,1.9,20.0,383.5,861.49,664.44
2016,11,2,15,0,766.0,65.0,2.0,20.0,344.0,823.09,640.0
2016,11,2,15,15,730.5,61.0,2.1,19.5,300.5,770.73,605.76
2016,11,2,15,30,695.0,57.0,2.2,19.0,257.0,716.92,568.84
2016,11,2,15,45,640.0,52.0,2.3,18.5,211.0,644.26,515.69
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,580.39,466.14
2016,11,2,16,15,498.0,39.5,2.4,17.0,121.0,482.93,387.64
2016,11,2,16,30,411.0,32.0,2.4,16.0,77.0,390.75,304.15
2016,11,2,16,45,205.5,16.0,2.45,15.5,38.5,196.7,65.2
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,11.5,18.0,8.96,0.0
2016,11,3,7,0,245.0,21.0,3.3,12.0,36.0,17.45,0.0
2016,11,3,7,15,364.5,31.5,3.45,12.5,76.0,25.94,16.12
2016,11,3,7,30,484.0,42.0,3.6,13.0,116.0,34.34,24.51
2016,11,3,7,45,555.5,48.5,3.8,13.5,161.5,39.09,29.13
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,59.57,34.84
2016,11,3,8,15,672.0,60.0,3.95,14.5,251.5,111.63,62.26
2016,11,3,8,30,717.0,65.0,3.9,15.0,296.0,171.85,107.84
2016,11,3,8,45,749.5,68.0,3.85,15.5,338.0,229.66,157.6
2016,11,3,9,0,782.0,71.0,3.8,16.0,380.0,290.78,212.25
2016,11,3,9,15,803.0,73.5,3.65,16.5,417.5,350.52,266.1
2016,11,3,9,30,824.0,76.0,3.5,17.0,455.0,411.57,319.85
2016,11,3,9,45,845.5,76.0,3.4,17.5,487.5,471.34,371.07
2016,11,3,10,0,867.0,76.0,3.3,18.0,520.0,529.87,419.67
2016,11,3,10,15,877.0,77.0,3.05,18.0,544.5,584.28,463.89
2016,11,3,10,30,887.0,78.0,2.8,18.0,569.0,637.53,505.6
2016,11,3,10,45,893.0,79.0,2.6,18.5,586.5,686.72,541.97
2016,11,3,11,0,899.0,80.0,2.4,19.0,604.0,733.88,574.84
2016,11,3,11,15,902.0,80.5,2.25,19.5,613.5,775.99,602.03
2016,11,3,11,30,905.0,81.0,2.1,20.0,623.0,815.41,626.75
2016,11,3,11,45,904.5,81.5,1.95,20.5,624.5,849.08,646.96
2016,11,3,12,0,904.0,82.0,1.8,21.0,626.0,879.5,664.57
2016,11,3,12,15,901.5,82.0,1.65,21.0,620.0,904.2,679.29
2016,11,3,12,30,899.0,82.0,1.5,21.0,614.0,925.33,691.44
2016,11,3,12,45,892.5,81.5,1.4,21.0,600.0,938.5,698.94
2016,11,3,13,0,886.0,81.0,1.3,21.0,586.0,947.86,704.04
2016,11,3,13,15,877.5,80.0,1.3,21.0,564.5,950.88,706.71
2016,11,3,13,30,869.0,79.0,1.3,21.0,543.0,950.11,707.14
2016,11,3,13,45,855.0,78.0,1.3,21.5,514.5,951.11,707.58
2016,11,3,14,0,841.0,77.0,1.3,22.0,486.0,937.68,698.64
2016,11,3,14,15,698.0,99.0,1.3,21.5,422.0,832.63,631.11
2016,11,3,14,30,555.0,121.0,1.3,21.0,358.0,718.16,555.3
2016,11,3,14,45,564.0,106.0,1.35,21.0,328.0,703.04,547.33
2016,11,3,15,0,573.0,91.0,1.4,21.0,298.0,684.57,535.57
2016,11,3,15,15,535.0,86.0,1.4,20.5,259.5,632.72,499.59
2016,11,3,15,30,497.0,81.0,1.4,20.0,221.0,579.9,461.76
2016,11,3,15,45,451.0,71.0,1.4,20.0,181.0,514.41,411.77
2016,11,3,16,0,405.0,61.0,1.4,20.0,141.0,446.75,357.93
2016,11,3,16,15,340.5,48.0,1.4,19.5,103.0,367.34,292.85
2016,11,3,16,30,276.0,35.0,1.4,19.0,65.0,293.24,223.68
2016,11,3,16,45,138.0,17.5,1.45,18.5,32.5,145.46,28.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,103.0,10.5,2.65,12.5,16.5,8.96,0.0
2016,11,4,7,0,206.0,21.0,2.5,13.0,33.0,17.48,0.0
2016,11,4,7,15,329.0,32.5,2.45,13.5,72.0,26.82,16.59
2016,11,4,7,30,452.0,44.0,2.4,14.0,111.0,36.03,25.84
2016,11,4,7,45,526.0,51.0,2.4,14.5,156.0,41.09,30.75
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,61.09,36.55
2016,11,4,8,15,647.0,63.0,2.25,15.0,245.5,111.6,63.11
2016,11,4,8,30,694.0,68.0,2.1,15.0,290.0,167.85,105.25
2016,11,4,8,45,725.5,72.0,1.95,15.5,331.5,227.63,156.17
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,287.91,209.26
2016,11,4,9,15,779.5,79.0,1.6,16.5,410.0,347.15,261.43
2016,11,4,9,30,802.0,82.0,1.4,17.0,447.0,407.93,313.31
2016,11,4,9,45,674.5,118.0,1.2,18.0,439.5,432.79,335.97
2016,11,4,10,0,547.0,154.0,1.0,19.0,432.0,437.8,340.91
2016,11,4,10,15,702.0,121.5,0.8,19.5,495.5,533.15,412.54
2016,11,4,10,30,857.0,89.0,0.6,20.0,559.0,633.39,484.04
2016,11,4,10,45,865.0,89.5,0.45,20.5,576.5,682.97,516.49
2016,11,4,11,0,873.0,90.0,0.3,21.0,594.0,730.75,546.72
2016,11,4,11,15,876.5,90.5,0.35,21.0,604.0,773.13,574.83
2016,11,4,11,30,880.0,91.0,0.4,21.0,614.0,812.9,601.09
2016,11,4,11,45,881.5,90.5,0.5,21.5,616.0,839.18,618.24
2016,11,4,12,0,883.0,90.0,0.6,22.0,618.0,869.57,638.3
2016,11,4,12,15,880.5,90.0,0.75,22.0,612.0,893.82,656.53
2016,11,4,12,30,878.0,90.0,0.9,22.0,606.0,924.26,678.95
2016,11,4,12,45,875.5,88.0,1.05,22.0,592.5,939.44,691.5
2016,11,4,13,0,873.0,86.0,1.2,22.0,579.0,950.89,701.91
2016,11,4,13,15,864.0,85.0,1.2,22.0,558.0,953.64,704.35
2016,11,4,13,30,855.0,84.0,1.2,22.0,537.0,952.54,704.57
2016,11,4,13,45,842.5,82.0,1.3,22.0,509.0,942.99,701.08
2016,11,4,14,0,830.0,80.0,1.4,22.0,481.0,929.74,695.21
2016,11,4,14,15,812.0,77.5,1.4,21.5,446.5,907.02,682.89
2016,11,4,14,30,794.0,75.0,1.4,21.0,412.0,881.0,668.27
2016,11,4,14,45,768.5,72.0,1.4,21.0,373.0,844.24,644.78
2016,11,4,15,0,743.0,69.0,1.4,21.0,334.0,804.9,619.04
2016,11,4,15,15,705.5,64.5,1.4,20.5,290.5,750.62,583.06
2016,11,4,15,30,668.0,60.0,1.4,20.0,247.0,702.26,549.86
2016,11,4,15,45,612.0,54.5,1.4,20.0,202.0,629.79,496.12
2016,11,4,16,0,556.0,49.0,1.4,20.0,157.0,558.39,440.59
2016,11,4,16,15,464.0,40.5,1.35,19.5,113.5,456.91,359.49
2016,11,4,16,30,372.0,32.0,1.3,19.0,70.0,361.15,271.65
2016,11,4,16,45,186.0,16.0,1.3,18.5,35.0,180.31,8.09
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,106.0,10.0,1.5,13.0,15.5,8.54,0.0
2016,11,5,7,0,212.0,20.0,1.5,13.0,31.0,16.66,0.0
2016,11,5,7,15,332.0,30.5,1.55,13.5,69.5,25.14,14.98
2016,11,5,7,30,452.0,41.0,1.6,14.0,108.0,33.53,23.62
2016,11,5,7,45,520.0,49.0,1.65,14.5,151.5,39.49,29.32
2016,11,5,8,0,588.0,57.0,1.7,15.0,195.0,59.75,35.76
2016,11,5,8,15,634.0,62.0,1.65,15.5,238.5,109.31,61.61
2016,11,5,8,30,680.0,67.0,1.6,16.0,282.0,164.48,102.56
2016,11,5,8,45,710.0,71.0,1.55,16.5,322.5,220.63,150.23
2016,11,5,9,0,740.0,75.0,1.5,17.0,363.0,281.72,203.7
2016,11,5,9,15,762.0,78.0,1.45,17.0,398.5,339.66,255.17
2016,11,5,9,30,784.0,81.0,1.4,17.0,434.0,399.11,306.81
2016,11,5,9,45,803.0,82.0,1.35,17.5,465.5,456.42,354.73
2016,11,5,10,0,822.0,83.0,1.3,18.0,497.0,514.21,401.23
2016,11,5,10,15,723.5,113.5,1.3,18.0,490.5,536.6,420.29
2016,11,5,10,30,625.0,144.0,1.3,18.0,484.0,546.95,429.13
2016,11,5,10,45,742.5,114.5,1.35,18.5,531.0,628.98,491.53
2016,11,5,11,0,860.0,85.0,1.4,19.0,578.0,709.51,550.91
2016,11,5,11,15,760.5,117.0,1.5,19.0,559.0,716.97,555.8
2016,11,5,11,30,661.0,149.0,1.6,19.0,540.0,706.35,548.07
2016,11,5,11,45,764.0,117.0,1.7,19.5,569.5,783.02,602.72
2016,11,5,12,0,867.0,85.0,1.8,20.0,599.0,848.87,647.3
2016,11,5,12,15,673.5,147.0,1.85,20.0,544.5,789.71,606.3
2016,11,5,12,30,480.0,209.0,1.9,20.0,490.0,694.47,537.64
2016,11,5,12,45,491.5,200.0,2.0,20.0,481.5,708.94,550.55
2016,11,5,13,0,503.0,191.0,2.1,20.0,473.0,721.34,561.09
2016,11,5,13,15,457.0,194.5,2.1,20.0,443.5,691.16,539.2
2016,11,5,13,30,411.0,198.0,2.1,20.0,414.0,657.99,515.3
2016,11,5,13,45,416.0,185.0,2.1,20.0,394.0,652.55,512.92
2016,11,5,14,0,421.0,172.0,2.1,20.0,374.0,644.81,508.68
2016,11,5,14,15,407.5,161.0,2.05,19.5,344.5,619.49,491.77
2016,11,5,14,30,394.0,150.0,2.0,19.0,315.0,592.31,473.36
2016,11,5,14,45,345.0,141.0,2.0,19.0,276.0,511.82,413.38
2016,11,5,15,0,296.0,132.0,2.0,19.0,237.0,453.43,368.65
2016,11,5,15,15,278.0,117.0,2.0,18.5,205.5,415.09,339.84
2016,11,5,15,30,260.0,102.0,2.0,18.0,174.0,376.47,309.69
2016,11,5,15,45,235.5,85.5,2.05,18.0,141.5,329.96,271.52
2016,11,5,16,0,211.0,69.0,2.1,18.0,109.0,283.98,232.42
2016,11,5,16,15,169.5,52.0,2.0,17.5,78.5,224.68,180.96
2016,11,5,16,30,128.0,35.0,1.9,17.0,48.0,167.4,125.6
2016,11,5,16,45,64.0,17.5,1.8,16.5,24.0,80.09,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.0,15.0,2.5,2.13,0.0
2016,11,6,7,0,0.0,5.0,0.9,15.0,5.0,4.1,0.0
2016,11,6,7,15,0.0,11.5,0.9,15.0,11.5,9.45,1.97
2016,11,6,7,30,0.0,18.0,0.9,15.0,18.0,14.81,7.25
2016,11,6,7,45,0.0,26.0,0.95,15.5,26.0,21.43,13.31
2016,11,6,8,0,0.0,34.0,1.0,16.0,34.0,28.06,18.28
2016,11,6,8,15,0.0,42.0,1.05,16.0,42.0,34.7,24.03
2016,11,6,8,30,0.0,50.0,1.1,16.0,50.0,41.36,29.72
2016,11,6,8,45,0.0,58.0,1.15,16.5,58.0,48.02,35.28
2016,11,6,9,0,0.0,66.0,1.2,17.0,66.0,54.7,40.77
2016,11,6,9,15,1.5,108.5,1.15,17.0,109.5,90.62,70.69
2016,11,6,9,30,3.0,151.0,1.1,17.0,153.0,127.57,100.95
2016,11,6,9,45,12.0,170.0,1.1,17.5,176.0,148.9,117.83
2016,11,6,10,0,21.0,189.0,1.1,18.0,199.0,171.63,135.79
2016,11,6,10,15,88.0,217.0,1.1,18.0,263.5,244.76,194.54
2016,11,6,10,30,155.0,245.0,1.1,18.0,328.0,329.68,261.32
2016,11,6,10,45,214.5,247.0,1.1,18.5,367.0,382.02,301.6
2016,11,6,11,0,274.0,249.0,1.1,19.0,406.0,452.11,354.59
2016,11,6,11,15,254.0,257.0,1.1,19.0,404.0,461.8,361.19
2016,11,6,11,30,234.0,265.0,1.1,19.0,402.0,454.16,355.46
2016,11,6,11,45,321.0,248.0,1.1,19.0,437.0,535.27,417.49
2016,11,6,12,0,408.0,231.0,1.1,19.0,472.0,605.04,469.67
2016,11,6,12,15,371.0,237.0,1.1,19.0,454.5,594.88,461.3
2016,11,6,12,30,334.0,243.0,1.1,19.0,437.0,581.66,451.45
2016,11,6,12,45,318.0,240.0,1.1,19.5,421.0,574.57,445.84
2016,11,6,13,0,302.0,237.0,1.1,20.0,405.0,565.59,438.82
2016,11,6,13,15,278.0,231.0,1.05,20.0,381.5,543.67,422.8
2016,11,6,13,30,254.0,225.0,1.0,20.0,358.0,520.06,405.59
2016,11,6,13,45,347.0,195.5,1.0,20.0,366.5,577.63,451.35
2016,11,6,14,0,440.0,166.0,1.0,20.0,375.0,655.43,509.61
2016,11,6,14,15,437.5,153.0,1.05,19.5,348.5,638.0,498.98
2016,11,6,14,30,435.0,140.0,1.1,19.0,322.0,618.34,487.56
2016,11,6,14,45,423.0,128.0,1.15,19.0,290.5,588.96,467.59
2016,11,6,15,0,411.0,116.0,1.2,19.0,259.0,557.95,445.94
2016,11,6,15,15,390.0,103.0,1.2,18.5,224.5,516.16,415.78
2016,11,6,15,30,369.0,90.0,1.2,18.0,190.0,473.65,383.93
2016,11,6,15,45,337.0,76.0,1.2,18.0,154.5,420.11,341.24
2016,11,6,16,0,305.0,62.0,1.2,18.0,119.0,367.28,297.32
2016,11,6,16,15,247.0,47.5,1.0,17.5,85.0,294.9,235.38
2016,11,6,16,30,189.0,33.0,0.8,17.0,51.0,226.82,167.72
2016,11,6,16,45,94.5,16.5,0.65,17.0,25.5,110.94,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,14.0,9.5,8.11,0.0
2016,11,7,7,0,0.0,19.0,2.0,14.0,19.0,15.24,0.0
2016,11,7,7,15,80.0,34.0,2.05,14.5,45.0,26.3,15.17
2016,11,7,7,30,160.0,49.0,2.1,15.0,71.0,37.65,26.91
2016,11,7,7,45,189.5,66.0,2.15,15.5,101.5,49.96,38.27
2016,11,7,8,0,219.0,83.0,2.2,16.0,132.0,68.05,48.59
2016,11,7,8,15,237.0,99.5,2.1,16.5,163.0,100.08,69.53
2016,11,7,8,30,255.0,116.0,2.0,17.0,194.0,134.71,96.36
2016,11,7,8,45,265.0,132.0,1.95,17.5,223.5,169.72,125.68
2016,11,7,9,0,275.0,148.0,1.9,18.0,253.0,206.14,156.74
2016,11,7,9,15,287.5,162.0,1.85,18.5,281.0,243.0,187.97
2016,11,7,9,30,300.0,176.0,1.8,19.0,309.0,281.3,219.87
2016,11,7,9,45,511.5,139.0,1.75,19.5,385.0,371.76,290.84
2016,11,7,10,0,723.0,102.0,1.7,20.0,461.0,481.24,375.96
2016,11,7,10,15,577.0,150.0,1.55,20.0,445.5,482.66,377.9
2016,11,7,10,30,431.0,198.0,1.4,20.0,430.0,473.39,370.55
2016,11,7,10,45,358.0,221.5,1.3,20.5,418.0,462.5,361.52
2016,11,7,11,0,285.0,245.0,1.2,21.0,406.0,455.67,354.68
2016,11,7,11,15,403.5,219.5,1.1,21.0,451.5,547.78,424.23
2016,11,7,11,30,522.0,194.0,1.0,21.0,497.0,635.27,487.89
2016,11,7,11,45,464.0,212.0,0.9,21.5,482.0,629.63,480.4
2016,11,7,12,0,406.0,230.0,0.8,22.0,467.0,601.89,458.57
2016,11,7,12,15,385.0,232.5,0.7,22.0,455.5,601.78,457.82
2016,11,7,12,30,364.0,235.0,0.6,22.0,444.0,599.24,454.98
2016,11,7,12,45,397.0,221.0,0.55,22.5,444.5,624.72,472.82
2016,11,7,13,0,430.0,207.0,0.5,23.0,445.0,669.63,502.97
2016,11,7,13,15,391.5,206.5,0.4,23.0,417.0,621.21,468.28
2016,11,7,13,30,353.0,206.0,0.3,23.0,389.0,590.96,446.64
2016,11,7,13,45,286.0,204.0,0.25,23.0,347.0,529.81,402.87
2016,11,7,14,0,219.0,202.0,0.2,23.0,305.0,446.92,343.25
2016,11,7,14,15,201.0,188.0,0.15,22.5,277.5,415.49,321.91
2016,11,7,14,30,183.0,174.0,0.1,22.0,250.0,383.47,299.2
2016,11,7,14,45,176.0,158.0,0.1,22.0,225.0,358.52,281.44
2016,11,7,15,0,169.0,142.0,0.1,22.0,200.0,333.05,262.84
2016,11,7,15,15,159.5,124.0,0.15,21.5,173.0,301.88,240.05
2016,11,7,15,30,150.0,106.0,0.2,21.0,146.0,270.37,216.23
2016,11,7,15,45,133.5,87.5,0.25,21.0,118.5,231.87,185.42
2016,11,7,16,0,117.0,69.0,0.3,21.0,91.0,193.5,153.68
2016,11,7,16,15,87.0,51.0,0.3,20.5,64.5,145.7,113.13
2016,11,7,16,30,57.0,33.0,0.3,20.0,38.0,98.4,68.45
2016,11,7,16,45,28.5,16.5,0.3,20.0,19.0,44.68,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
