Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.0,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,0.9,14.0,23.0,17.82,0.0
2016,11,8,7,15,200.0,31.0,0.9,14.5,58.0,24.01,12.98
2016,11,8,7,30,400.0,39.0,0.9,15.0,93.0,31.89,21.92
2016,11,8,7,45,476.0,46.5,0.9,15.5,135.0,37.44,27.32
2016,11,8,8,0,552.0,54.0,0.9,16.0,177.0,55.6,33.18
2016,11,8,8,15,600.5,59.5,0.75,16.5,219.5,103.22,57.73
2016,11,8,8,30,649.0,65.0,0.6,17.0,262.0,156.77,96.82
2016,11,8,8,45,683.5,68.5,0.5,17.5,302.0,211.22,142.02
2016,11,8,9,0,718.0,72.0,0.4,18.0,342.0,271.07,193.06
2016,11,8,9,15,741.0,74.5,0.3,18.5,377.5,327.25,241.07
2016,11,8,9,30,764.0,77.0,0.2,19.0,413.0,385.06,288.9
2016,11,8,9,45,792.5,75.5,0.15,19.5,445.5,442.68,335.09
2016,11,8,10,0,821.0,74.0,0.1,20.0,478.0,501.71,380.59
2016,11,8,10,15,831.5,75.5,0.1,20.5,501.5,554.95,420.56
2016,11,8,10,30,842.0,77.0,0.1,21.0,525.0,603.65,456.02
2016,11,8,10,45,848.5,78.0,0.15,21.5,542.0,650.72,489.61
2016,11,8,11,0,855.0,79.0,0.2,22.0,559.0,695.95,520.88
2016,11,8,11,15,859.0,79.5,0.25,22.0,568.5,736.74,548.0
2016,11,8,11,30,863.0,80.0,0.3,22.0,578.0,775.07,573.41
2016,11,8,11,45,862.5,80.5,0.35,22.5,580.0,807.1,593.5
2016,11,8,12,0,862.0,81.0,0.4,23.0,582.0,836.06,611.62
2016,11,8,12,15,860.0,81.0,0.4,23.0,576.5,859.93,626.74
2016,11,8,12,30,858.0,81.0,0.4,23.0,571.0,880.45,639.82
2016,11,8,12,45,852.0,80.5,0.45,23.0,558.0,893.26,649.13
2016,11,8,13,0,846.0,80.0,0.5,23.0,545.0,902.47,656.44
2016,11,8,13,15,837.5,79.0,0.45,23.0,524.5,915.47,664.29
2016,11,8,13,30,829.0,78.0,0.4,23.0,504.0,914.66,663.42
2016,11,8,13,45,816.0,76.5,0.4,23.5,477.5,905.26,657.22
2016,11,8,14,0,803.0,75.0,0.4,24.0,451.0,892.32,648.97
2016,11,8,14,15,785.0,73.0,0.45,23.5,418.0,870.57,638.61
2016,11,8,14,30,767.0,71.0,0.5,23.0,385.0,845.67,626.07
2016,11,8,14,45,740.5,68.0,0.6,23.0,347.0,808.62,604.78
2016,11,8,15,0,714.0,65.0,0.7,23.0,309.0,769.17,581.1
2016,11,8,15,15,676.0,61.0,0.95,22.5,267.5,716.08,549.76
2016,11,8,15,30,638.0,57.0,1.2,22.0,226.0,668.98,520.04
2016,11,8,15,45,579.0,51.0,1.5,22.0,182.5,594.67,466.88
2016,11,8,16,0,520.0,45.0,1.8,22.0,139.0,521.85,411.0
2016,11,8,16,15,425.5,36.5,2.0,21.0,98.5,420.6,329.87
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,325.89,233.01
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,157.89,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,14.0,10.0,6.4,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,20.0,12.8,0.0
2016,11,9,7,15,229.0,29.0,1.95,14.5,54.0,22.57,11.36
2016,11,9,7,30,344.0,43.0,2.0,15.0,88.0,35.34,24.76
2016,11,9,7,45,421.0,52.5,2.05,15.5,129.5,42.4,31.57
2016,11,9,8,0,498.0,62.0,2.1,16.0,171.0,60.64,38.39
2016,11,9,8,15,549.0,68.5,2.0,16.0,213.0,105.91,62.29
2016,11,9,8,30,600.0,75.0,1.9,16.0,255.0,157.56,100.41
2016,11,9,8,45,637.0,79.5,1.85,16.5,295.0,210.55,144.88
2016,11,9,9,0,674.0,84.0,1.8,17.0,335.0,267.56,194.51
2016,11,9,9,15,699.0,88.0,1.8,17.5,371.0,323.82,244.02
2016,11,9,9,30,724.0,92.0,1.8,18.0,407.0,382.07,294.19
2016,11,9,9,45,762.0,88.5,1.8,18.5,441.0,440.88,343.4
2016,11,9,10,0,800.0,85.0,1.8,19.0,475.0,501.38,392.53
2016,11,9,10,15,811.5,86.5,1.8,19.5,499.0,554.27,434.43
2016,11,9,10,30,823.0,88.0,1.8,20.0,523.0,606.35,474.36
2016,11,9,10,45,830.0,89.5,1.8,20.5,540.0,654.41,510.11
2016,11,9,11,0,837.0,91.0,1.8,21.0,557.0,700.75,543.6
2016,11,9,11,15,841.0,91.5,1.75,21.0,566.5,741.8,572.03
2016,11,9,11,30,845.0,92.0,1.7,21.0,576.0,780.41,597.95
2016,11,9,11,45,845.0,92.0,1.65,21.5,578.0,812.57,617.99
2016,11,9,12,0,845.0,92.0,1.6,22.0,580.0,841.68,635.79
2016,11,9,12,15,842.5,92.0,1.55,22.0,574.0,865.43,651.1
2016,11,9,12,30,840.0,92.0,1.5,22.0,568.0,885.79,664.17
2016,11,9,12,45,843.5,87.5,1.5,22.5,556.5,902.66,674.35
2016,11,9,13,0,847.0,83.0,1.5,23.0,545.0,916.02,682.33
2016,11,9,13,15,837.5,82.0,1.45,23.0,524.5,918.04,683.6
2016,11,9,13,30,828.0,81.0,1.4,23.0,504.0,916.34,682.67
2016,11,9,13,45,812.5,80.0,1.4,23.0,476.0,905.26,676.41
2016,11,9,14,0,797.0,79.0,1.4,23.0,448.0,890.62,667.95
2016,11,9,14,15,777.5,76.5,1.4,23.0,415.0,866.87,653.39
2016,11,9,14,30,758.0,74.0,1.4,23.0,382.0,839.99,636.64
2016,11,9,14,45,729.5,71.0,1.4,23.0,343.5,801.22,611.43
2016,11,9,15,0,701.0,68.0,1.4,23.0,305.0,760.08,584.03
2016,11,9,15,15,661.5,63.5,1.3,22.5,263.5,712.35,551.1
2016,11,9,15,30,622.0,59.0,1.2,22.0,222.0,657.33,511.63
2016,11,9,15,45,562.5,52.5,1.2,22.0,179.0,582.42,455.7
2016,11,9,16,0,503.0,46.0,1.2,22.0,136.0,509.02,398.16
2016,11,9,16,15,407.5,37.0,1.2,21.5,95.5,407.04,315.88
2016,11,9,16,30,312.0,28.0,1.2,21.0,55.0,311.68,215.84
2016,11,9,16,45,156.0,14.0,1.25,20.5,27.5,119.56,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.5,2.7,14.0,8.5,0.0,0.0
2016,11,10,7,0,0.0,17.0,2.9,14.0,17.0,14.51,0.0
2016,11,10,7,15,149.0,29.5,3.05,14.5,48.5,22.77,10.88
2016,11,10,7,30,298.0,42.0,3.2,15.0,80.0,32.43,22.16
2016,11,10,7,45,364.5,53.5,3.35,15.5,119.0,40.99,30.28
2016,11,10,8,0,431.0,65.0,3.5,16.0,158.0,61.3,40.08
2016,11,10,8,15,474.5,74.0,3.3,16.5,197.0,103.71,63.35
2016,11,10,8,30,518.0,83.0,3.1,17.0,236.0,151.66,98.92
2016,11,10,8,45,560.0,86.0,2.9,17.5,273.5,199.36,138.55
2016,11,10,9,0,602.0,89.0,2.7,18.0,311.0,251.73,183.86
2016,11,10,9,15,563.0,109.0,2.45,18.0,333.0,296.89,225.86
2016,11,10,9,30,524.0,129.0,2.2,18.0,355.0,332.67,258.85
2016,11,10,9,45,552.5,132.0,1.95,18.5,385.5,382.16,299.93
2016,11,10,10,0,581.0,135.0,1.7,19.0,416.0,438.9,345.08
2016,11,10,10,15,698.5,110.5,1.5,19.0,465.0,515.49,404.93
2016,11,10,10,30,816.0,86.0,1.3,19.0,514.0,598.86,468.03
2016,11,10,10,45,612.5,149.5,1.1,19.5,477.0,574.6,446.71
2016,11,10,11,0,409.0,213.0,0.9,20.0,440.0,521.61,404.1
2016,11,10,11,15,622.0,151.0,0.9,20.5,502.5,645.07,496.72
2016,11,10,11,30,835.0,89.0,0.9,21.0,565.0,767.91,581.73
2016,11,10,11,45,834.0,89.5,0.9,21.5,566.0,799.41,600.22
2016,11,10,12,0,833.0,90.0,0.9,22.0,567.0,827.86,617.69
2016,11,10,12,15,601.0,159.0,1.0,22.0,501.5,733.99,555.34
2016,11,10,12,30,369.0,228.0,1.1,22.0,436.0,594.78,455.82
2016,11,10,12,45,368.0,222.0,1.2,22.0,425.5,598.38,461.17
2016,11,10,13,0,367.0,216.0,1.3,22.0,415.0,600.32,463.96
2016,11,10,13,15,582.5,150.0,1.25,22.0,451.5,763.0,582.72
2016,11,10,13,30,798.0,84.0,1.2,22.0,488.0,890.36,667.32
2016,11,10,13,45,783.5,82.5,1.15,22.5,461.0,879.54,657.49
2016,11,10,14,0,769.0,81.0,1.1,23.0,434.0,865.27,647.23
2016,11,10,14,15,749.0,78.5,1.05,23.0,401.5,841.22,631.74
2016,11,10,14,30,729.0,76.0,1.0,23.0,369.0,814.15,614.2
2016,11,10,14,45,701.5,72.5,0.95,23.0,331.5,782.26,593.11
2016,11,10,15,0,674.0,69.0,0.9,23.0,294.0,742.55,566.2
2016,11,10,15,15,633.5,64.0,0.9,22.5,253.5,687.42,529.35
2016,11,10,15,30,593.0,59.0,0.9,22.0,213.0,631.6,490.43
2016,11,10,15,45,533.5,52.5,0.9,22.0,171.0,557.63,435.27
2016,11,10,16,0,474.0,46.0,0.9,22.0,129.0,485.23,378.59
2016,11,10,16,15,378.0,36.5,0.95,21.5,90.0,383.43,296.7
2016,11,10,16,30,282.0,27.0,1.0,21.0,51.0,286.73,193.46
2016,11,10,16,45,141.0,13.5,1.05,20.5,25.5,108.68,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.25,15.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.3,15.0,16.0,13.66,0.0
2016,11,11,7,15,179.0,27.0,1.4,15.5,49.5,20.95,8.82
2016,11,11,7,30,358.0,38.0,1.5,16.0,83.0,31.18,20.92
2016,11,11,7,45,438.0,46.5,1.6,16.5,124.0,37.56,27.15
2016,11,11,8,0,518.0,55.0,1.7,17.0,165.0,54.64,33.33
2016,11,11,8,15,569.5,61.0,1.65,17.0,206.5,100.56,56.9
2016,11,11,8,30,621.0,67.0,1.6,17.0,248.0,152.81,95.11
2016,11,11,8,45,656.5,71.0,1.6,17.5,287.5,205.99,139.63
2016,11,11,9,0,692.0,75.0,1.6,18.0,327.0,262.93,189.22
2016,11,11,9,15,717.0,78.0,1.65,18.5,362.5,318.93,238.57
2016,11,11,9,30,742.0,81.0,1.7,19.0,398.0,377.74,289.28
2016,11,11,9,45,577.5,128.0,1.8,19.5,385.5,393.73,306.94
2016,11,11,10,0,413.0,175.0,1.9,20.0,373.0,386.22,303.77
2016,11,11,10,15,321.5,202.0,1.95,20.0,360.5,378.46,299.18
2016,11,11,10,30,230.0,229.0,2.0,20.0,348.0,359.71,284.89
2016,11,11,10,45,221.0,238.0,2.05,20.5,356.0,377.23,298.37
2016,11,11,11,0,212.0,247.0,2.1,21.0,364.0,393.62,310.53
2016,11,11,11,15,200.5,252.5,2.1,21.0,365.0,403.37,317.94
2016,11,11,11,30,189.0,258.0,2.1,21.0,366.0,411.81,324.27
2016,11,11,11,45,188.0,259.5,2.15,21.0,367.0,423.12,333.13
2016,11,11,12,0,187.0,261.0,2.2,21.0,368.0,433.85,341.53
2016,11,11,12,15,295.5,239.5,2.2,21.0,406.0,530.68,417.11
2016,11,11,12,30,404.0,218.0,2.2,21.0,444.0,614.07,481.09
2016,11,11,12,45,366.5,220.0,2.2,21.0,421.5,594.34,465.78
2016,11,11,13,0,329.0,222.0,2.2,21.0,399.0,572.01,449.2
2016,11,11,13,15,247.0,223.0,2.2,21.0,353.0,504.43,397.74
2016,11,11,13,30,165.0,224.0,2.2,21.0,307.0,414.26,328.5
2016,11,11,13,45,289.5,194.0,2.2,21.0,330.0,520.18,413.53
2016,11,11,14,0,414.0,164.0,2.2,21.0,353.0,625.67,495.04
2016,11,11,14,15,303.5,165.5,2.15,20.5,298.5,503.58,402.68
2016,11,11,14,30,193.0,167.0,2.1,20.0,244.0,384.51,310.53
2016,11,11,14,45,183.0,151.5,2.1,20.0,219.0,357.29,290.23
2016,11,11,15,0,173.0,136.0,2.1,20.0,194.0,329.66,268.72
2016,11,11,15,15,161.5,118.5,2.0,19.5,166.5,297.31,243.3
2016,11,11,15,30,150.0,101.0,1.9,19.0,139.0,264.74,216.99
2016,11,11,15,45,132.5,82.5,1.8,18.5,111.5,225.3,184.12
2016,11,11,16,0,115.0,64.0,1.7,18.0,84.0,185.92,150.36
2016,11,11,16,15,80.5,46.0,1.55,17.5,58.0,134.34,105.02
2016,11,11,16,30,46.0,28.0,1.4,17.0,32.0,81.24,51.14
2016,11,11,16,45,23.0,14.0,1.25,17.0,16.0,27.78,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,58.5,6.5,1.85,15.0,8.0,0.0,0.0
2016,11,12,7,0,117.0,13.0,1.7,15.0,16.0,11.1,0.0
2016,11,12,7,15,251.5,24.0,1.65,15.0,49.0,19.79,7.2
2016,11,12,7,30,386.0,35.0,1.6,15.0,82.0,28.73,18.83
2016,11,12,7,45,468.0,42.5,1.6,15.5,123.0,34.4,24.47
2016,11,12,8,0,550.0,50.0,1.6,16.0,164.0,50.84,30.13
2016,11,12,8,15,601.0,55.0,1.5,16.5,206.0,97.7,53.5
2016,11,12,8,30,652.0,60.0,1.4,17.0,248.0,150.74,91.98
2016,11,12,8,45,450.5,101.0,1.3,17.5,240.0,184.99,130.45
2016,11,12,9,0,249.0,142.0,1.2,18.0,232.0,193.18,146.54
2016,11,12,9,15,425.0,125.0,1.15,18.0,297.5,260.27,198.49
2016,11,12,9,30,601.0,108.0,1.1,18.0,363.0,346.73,266.99
2016,11,12,9,45,577.0,124.0,1.1,18.5,383.5,389.14,302.81
2016,11,12,10,0,553.0,140.0,1.1,19.0,404.0,423.1,330.97
2016,11,12,10,15,696.0,107.5,1.15,19.0,456.0,509.22,398.7
2016,11,12,10,30,839.0,75.0,1.2,19.0,508.0,594.97,465.05
2016,11,12,10,45,846.5,75.5,1.25,19.5,525.0,641.78,499.85
2016,11,12,11,0,854.0,76.0,1.3,20.0,542.0,686.84,532.8
2016,11,12,11,15,858.0,76.5,1.4,20.0,552.0,727.39,561.57
2016,11,12,11,30,862.0,77.0,1.5,20.0,562.0,765.5,588.56
2016,11,12,11,45,641.0,147.0,1.65,20.5,508.0,708.47,547.79
2016,11,12,12,0,420.0,217.0,1.8,21.0,454.0,614.12,476.67
2016,11,12,12,15,416.0,215.5,2.0,21.0,448.5,625.39,487.16
2016,11,12,12,30,412.0,214.0,2.2,21.0,443.0,634.62,495.28
2016,11,12,12,45,625.0,146.5,2.45,21.0,484.5,774.0,601.35
2016,11,12,13,0,838.0,79.0,2.7,21.0,526.0,898.48,689.83
2016,11,12,13,15,758.0,96.0,2.8,21.0,488.5,856.64,661.06
2016,11,12,13,30,678.0,113.0,2.9,21.0,451.0,816.41,634.56
2016,11,12,13,45,736.0,93.5,3.0,21.0,442.0,851.62,661.47
2016,11,12,14,0,794.0,74.0,3.1,21.0,433.0,877.67,681.32
2016,11,12,14,15,775.0,71.5,3.15,20.5,400.5,854.58,667.54
2016,11,12,14,30,756.0,69.0,3.2,20.0,368.0,828.42,651.68
2016,11,12,14,45,729.5,66.0,3.3,20.0,331.0,791.82,626.89
2016,11,12,15,0,703.0,63.0,3.4,20.0,294.0,752.87,599.66
2016,11,12,15,15,663.0,59.0,3.6,19.5,253.0,698.61,561.42
2016,11,12,15,30,623.0,55.0,3.8,19.0,212.0,650.65,526.06
2016,11,12,15,45,561.0,49.0,4.0,19.0,169.5,574.78,465.99
2016,11,12,16,0,499.0,43.0,4.2,19.0,127.0,500.64,404.34
2016,11,12,16,15,397.0,34.5,4.3,18.5,88.0,395.11,313.98
2016,11,12,16,30,295.0,26.0,4.4,18.0,49.0,291.46,189.65
2016,11,12,16,45,147.5,13.0,4.5,17.5,24.5,112.54,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,56.0,6.0,0.9,14.0,7.0,0.0,0.0
2016,11,13,7,0,112.0,12.0,0.9,14.0,14.0,10.24,0.0
2016,11,13,7,15,247.5,23.5,0.7,14.0,47.0,19.42,5.98
2016,11,13,7,30,383.0,35.0,0.5,14.0,80.0,28.82,18.94
2016,11,13,7,45,461.0,43.5,0.35,14.5,121.0,35.31,25.4
2016,11,13,8,0,539.0,52.0,0.2,15.0,162.0,51.83,31.62
2016,11,13,8,15,591.0,57.5,0.3,15.0,204.0,98.46,54.86
2016,11,13,8,30,643.0,63.0,0.4,15.0,246.0,151.42,93.26
2016,11,13,8,45,679.5,67.0,0.55,15.5,286.0,205.89,138.74
2016,11,13,9,0,716.0,71.0,0.7,16.0,326.0,265.89,190.84
2016,11,13,9,15,740.5,74.0,0.8,16.0,361.5,322.51,241.17
2016,11,13,9,30,765.0,77.0,0.9,16.0,397.0,380.95,292.29
2016,11,13,9,45,671.5,104.5,1.0,16.5,400.5,412.14,321.56
2016,11,13,10,0,578.0,132.0,1.1,17.0,404.0,432.35,340.33
2016,11,13,10,15,502.0,160.0,1.15,17.5,405.5,446.84,352.89
2016,11,13,10,30,426.0,188.0,1.2,18.0,407.0,457.93,361.56
2016,11,13,10,45,634.5,136.5,1.25,18.5,474.0,573.46,450.61
2016,11,13,11,0,843.0,85.0,1.3,19.0,541.0,693.2,539.67
2016,11,13,11,15,622.5,151.0,1.4,19.0,491.5,642.5,500.62
2016,11,13,11,30,402.0,217.0,1.5,19.0,442.0,546.98,429.09
2016,11,13,11,45,413.0,215.5,1.6,19.5,447.0,588.25,460.27
2016,11,13,12,0,424.0,214.0,1.7,20.0,452.0,613.73,478.86
2016,11,13,12,15,636.5,150.0,1.75,20.0,503.5,752.3,582.86
2016,11,13,12,30,849.0,86.0,1.8,20.0,555.0,881.04,671.58
2016,11,13,12,45,850.0,83.0,1.85,20.0,543.0,897.51,682.38
2016,11,13,13,0,851.0,80.0,1.9,20.0,531.0,910.47,692.18
2016,11,13,13,15,842.0,79.0,1.85,20.0,511.0,913.09,694.03
2016,11,13,13,30,833.0,78.0,1.8,20.0,491.0,912.02,693.61
2016,11,13,13,45,820.0,76.0,1.8,20.5,464.0,902.21,686.68
2016,11,13,14,0,807.0,74.0,1.8,21.0,437.0,888.85,677.52
2016,11,13,14,15,787.5,71.5,1.75,20.5,404.0,865.29,663.4
2016,11,13,14,30,768.0,69.0,1.7,20.0,371.0,838.62,647.0
2016,11,13,14,45,740.5,66.0,1.7,20.0,333.0,801.02,621.91
2016,11,13,15,0,713.0,63.0,1.7,20.0,295.0,761.05,594.53
2016,11,13,15,15,672.5,59.0,1.7,19.5,253.5,706.22,556.48
2016,11,13,15,30,632.0,55.0,1.7,19.0,212.0,657.84,521.47
2016,11,13,15,45,569.5,49.0,1.7,19.0,169.5,581.42,462.48
2016,11,13,16,0,507.0,43.0,1.7,19.0,127.0,506.69,401.94
2016,11,13,16,15,405.0,34.0,1.65,18.5,87.5,400.4,312.68
2016,11,13,16,30,303.0,25.0,1.6,18.0,48.0,294.6,181.95
2016,11,13,16,45,151.5,12.5,1.55,17.5,24.0,114.77,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,58.5,5.5,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,117.0,11.0,2.2,13.0,13.0,9.39,0.0
2016,11,14,7,15,259.0,22.0,2.15,13.5,46.0,18.18,3.99
2016,11,14,7,30,401.0,33.0,2.1,14.0,79.0,27.21,17.38
2016,11,14,7,45,483.5,41.0,2.1,14.5,120.5,33.37,23.59
2016,11,14,8,0,566.0,49.0,2.1,15.0,162.0,49.44,29.53
2016,11,14,8,15,618.0,54.0,2.0,15.0,204.5,97.18,52.96
2016,11,14,8,30,670.0,59.0,1.9,15.0,247.0,153.58,94.35
2016,11,14,8,45,335.0,68.0,1.8,15.5,162.0,131.77,92.2
2016,11,14,9,0,0.0,77.0,1.7,16.0,77.0,63.82,48.61
2016,11,14,9,15,0.0,93.0,1.55,16.5,93.0,77.27,59.82
2016,11,14,9,30,0.0,109.0,1.4,17.0,109.0,90.96,70.98
2016,11,14,9,45,0.0,108.0,1.3,17.5,108.0,90.28,70.11
2016,11,14,10,0,0.0,107.0,1.2,18.0,107.0,89.52,69.22
2016,11,14,10,15,0.0,129.0,1.05,18.0,129.0,108.85,84.97
2016,11,14,10,30,0.0,151.0,0.9,18.0,151.0,128.72,100.96
2016,11,14,10,45,7.0,173.0,0.8,18.5,177.0,153.73,120.86
2016,11,14,11,0,14.0,195.0,0.7,19.0,203.0,180.1,141.54
2016,11,14,11,15,9.0,188.0,0.6,19.0,193.5,170.98,133.89
2016,11,14,11,30,4.0,181.0,0.5,19.0,184.0,161.37,126.0
2016,11,14,11,45,4.5,181.5,0.4,19.5,184.5,163.04,126.99
2016,11,14,12,0,5.0,182.0,0.3,20.0,185.0,164.8,128.02
2016,11,14,12,15,22.5,203.5,0.4,20.0,216.0,202.6,158.53
2016,11,14,12,30,40.0,225.0,0.5,20.0,247.0,260.89,204.4
2016,11,14,12,45,29.0,210.5,0.6,20.5,226.5,237.55,185.7
2016,11,14,13,0,18.0,196.0,0.7,21.0,206.0,196.46,153.45
2016,11,14,13,15,422.5,138.5,0.9,21.0,347.0,586.97,461.18
2016,11,14,13,30,827.0,81.0,1.1,21.0,488.0,908.94,683.79
2016,11,14,13,45,813.0,79.0,1.35,21.0,461.0,898.24,677.12
2016,11,14,14,0,799.0,77.0,1.6,21.0,434.0,884.01,672.05
2016,11,14,14,15,779.5,74.5,1.75,20.5,401.0,860.56,660.32
2016,11,14,14,30,760.0,72.0,1.9,20.0,368.0,834.0,645.99
2016,11,14,14,45,730.5,69.0,2.1,20.0,330.0,794.68,621.17
2016,11,14,15,0,701.0,66.0,2.3,20.0,292.0,753.01,593.6
2016,11,14,15,15,659.5,61.5,2.5,19.5,251.0,704.26,560.45
2016,11,14,15,30,618.0,57.0,2.7,19.0,210.0,648.07,519.73
2016,11,14,15,45,552.5,51.0,2.9,18.5,167.0,569.58,459.39
2016,11,14,16,0,487.0,45.0,3.1,18.0,124.0,492.79,396.89
2016,11,14,16,15,383.0,35.0,3.15,17.5,85.0,384.48,303.75
2016,11,14,16,30,279.0,25.0,3.2,17.0,46.0,275.41,163.74
2016,11,14,16,45,139.5,12.5,3.3,16.5,23.0,106.45,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,6.0,2.05,13.0,6.0,0.0,0.0
2016,11,15,7,0,0.0,12.0,2.1,13.0,12.0,10.24,0.0
2016,11,15,7,15,217.5,20.5,2.25,13.5,44.5,16.83,1.81
2016,11,15,7,30,435.0,29.0,2.4,14.0,77.0,26.06,16.26
2016,11,15,7,45,512.0,35.5,2.55,14.5,117.5,31.52,21.91
2016,11,15,8,0,589.0,42.0,2.7,15.0,158.0,46.4,27.08
2016,11,15,8,15,637.5,46.5,2.7,15.5,199.5,94.21,49.75
2016,11,15,8,30,686.0,51.0,2.7,16.0,241.0,147.87,88.63
2016,11,15,8,45,406.0,97.5,2.75,16.5,214.5,171.44,121.93
2016,11,15,9,0,126.0,144.0,2.8,17.0,188.0,158.02,122.8
2016,11,15,9,15,94.0,157.0,2.9,17.0,191.5,165.22,130.54
2016,11,15,9,30,62.0,170.0,3.0,17.0,195.0,171.78,137.0
2016,11,15,9,45,75.5,185.0,3.15,17.5,218.5,196.77,157.38
2016,11,15,10,0,89.0,200.0,3.3,18.0,242.0,223.56,179.08
2016,11,15,10,15,84.5,210.0,3.4,18.0,251.0,237.31,190.36
2016,11,15,10,30,80.0,220.0,3.5,18.0,260.0,250.69,201.21
2016,11,15,10,45,78.0,226.5,3.6,18.0,267.0,261.78,210.18
2016,11,15,11,0,76.0,233.0,3.7,18.0,274.0,272.71,218.95
2016,11,15,11,15,43.0,212.5,3.85,18.0,236.0,232.15,185.84
2016,11,15,11,30,10.0,192.0,4.0,18.0,198.0,176.76,140.33
2016,11,15,11,45,5.0,166.5,4.2,18.0,169.5,149.1,117.8
2016,11,15,12,0,0.0,141.0,4.4,18.0,141.0,121.31,94.97
2016,11,15,12,15,0.0,128.0,4.65,18.0,128.0,109.44,85.29
2016,11,15,12,30,0.0,115.0,4.9,18.0,115.0,97.6,75.6
2016,11,15,12,45,0.0,77.5,5.15,18.0,77.5,64.36,48.13
2016,11,15,13,0,0.0,40.0,5.4,18.0,40.0,33.1,22.12
2016,11,15,13,15,18.0,117.5,5.45,17.5,126.5,127.47,101.64
2016,11,15,13,30,36.0,195.0,5.5,17.0,213.0,236.69,192.27
2016,11,15,13,45,83.0,193.5,5.6,17.0,231.5,283.79,232.77
2016,11,15,14,0,130.0,192.0,5.7,17.0,250.0,351.16,289.36
2016,11,15,14,15,65.0,137.5,5.65,17.0,166.5,202.51,166.45
2016,11,15,14,30,0.0,83.0,5.6,17.0,83.0,70.35,53.86
2016,11,15,14,45,0.0,74.5,5.6,17.0,74.5,62.71,47.55
2016,11,15,15,0,0.0,66.0,5.6,17.0,66.0,55.08,41.14
2016,11,15,15,15,0.0,56.5,5.5,16.5,56.5,46.79,34.18
2016,11,15,15,30,0.0,47.0,5.4,16.0,47.0,38.88,27.43
2016,11,15,15,45,0.0,37.5,5.3,16.0,37.5,30.98,20.56
2016,11,15,16,0,0.0,28.0,5.2,16.0,28.0,23.1,13.65
2016,11,15,16,15,0.0,19.0,4.95,15.5,19.0,15.65,7.04
2016,11,15,16,30,0.0,10.0,4.7,15.0,10.0,8.22,0.0
2016,11,15,16,45,0.0,5.0,4.5,14.5,5.0,4.27,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,5.0,11.5,38.5,12.94,0.0
2016,11,16,7,30,424.0,32.0,5.2,12.0,77.0,26.58,16.65
2016,11,16,7,45,512.0,39.0,5.45,12.5,119.5,31.96,22.42
2016,11,16,8,0,600.0,46.0,5.7,13.0,162.0,49.65,30.34
2016,11,16,8,15,652.5,51.0,5.85,13.0,205.5,98.8,53.77
2016,11,16,8,30,705.0,56.0,6.0,13.0,249.0,154.38,94.57
2016,11,16,8,45,739.5,59.5,6.2,13.5,289.5,210.97,143.39
2016,11,16,9,0,774.0,63.0,6.4,14.0,330.0,271.12,198.08
2016,11,16,9,15,797.0,65.5,6.45,14.0,366.5,329.8,253.01
2016,11,16,9,30,820.0,68.0,6.5,14.0,403.0,390.02,308.78
2016,11,16,9,45,835.5,70.0,6.55,14.5,433.5,447.67,360.9
2016,11,16,10,0,851.0,72.0,6.6,15.0,464.0,505.41,411.65
2016,11,16,10,15,862.0,73.5,6.6,15.0,488.0,559.98,459.24
2016,11,16,10,30,873.0,75.0,6.6,15.0,512.0,610.02,502.17
2016,11,16,10,45,876.5,77.0,6.65,15.0,529.0,657.33,542.0
2016,11,16,11,0,880.0,79.0,6.7,15.0,546.0,702.54,579.37
2016,11,16,11,15,883.5,79.5,6.75,15.0,555.5,743.76,611.42
2016,11,16,11,30,887.0,80.0,6.8,15.0,565.0,782.45,641.08
2016,11,16,11,45,882.5,82.0,6.85,15.0,566.0,813.77,665.04
2016,11,16,12,0,878.0,84.0,6.9,15.0,567.0,849.94,692.75
2016,11,16,12,15,875.5,83.5,6.9,15.0,561.5,873.87,710.96
2016,11,16,12,30,873.0,83.0,6.9,15.0,556.0,894.32,726.68
2016,11,16,12,45,866.5,82.5,6.9,15.0,542.5,907.61,737.13
2016,11,16,13,0,860.0,82.0,6.9,15.0,529.0,917.18,744.96
2016,11,16,13,15,850.5,81.0,6.85,15.0,508.5,919.6,747.34
2016,11,16,13,30,841.0,80.0,6.8,15.0,488.0,918.27,747.07
2016,11,16,13,45,824.0,79.0,6.8,15.0,460.5,906.2,739.03
2016,11,16,14,0,807.0,78.0,6.8,15.0,433.0,890.53,728.35
2016,11,16,14,15,786.5,75.5,6.75,15.0,400.0,866.25,710.83
2016,11,16,14,30,766.0,73.0,6.7,15.0,367.0,838.82,690.75
2016,11,16,14,45,733.5,70.0,6.65,15.0,328.5,796.81,659.01
2016,11,16,15,0,701.0,67.0,6.6,15.0,290.0,759.64,630.4
2016,11,16,15,15,658.0,62.5,6.5,14.5,248.5,703.09,586.46
2016,11,16,15,30,615.0,58.0,6.4,14.0,207.0,645.78,540.27
2016,11,16,15,45,541.5,52.0,6.35,14.0,163.5,560.86,468.87
2016,11,16,16,0,468.0,46.0,6.3,14.0,120.0,477.91,396.36
2016,11,16,16,15,358.5,35.5,6.1,13.5,81.5,365.69,294.88
2016,11,16,16,30,249.0,25.0,5.9,13.0,43.0,250.32,133.87
2016,11,16,16,45,124.5,12.5,5.7,12.5,21.5,96.04,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,15.0,2.0,8.5,36.5,12.11,0.0
2016,11,17,7,30,411.0,30.0,2.0,9.0,73.0,24.85,15.28
2016,11,17,7,45,500.5,37.5,2.05,9.5,115.0,30.71,21.61
2016,11,17,8,0,590.0,45.0,2.1,10.0,157.0,44.87,27.2
2016,11,17,8,15,643.0,49.5,2.1,10.5,199.5,95.95,52.32
2016,11,17,8,30,696.0,54.0,2.1,11.0,242.0,150.41,91.95
2016,11,17,8,45,734.5,57.0,2.1,11.5,283.0,206.67,139.98
2016,11,17,9,0,773.0,60.0,2.1,12.0,324.0,266.94,193.99
2016,11,17,9,15,797.0,62.5,2.05,12.0,360.0,325.73,248.02
2016,11,17,9,30,821.0,65.0,2.0,12.0,396.0,386.18,302.61
2016,11,17,9,45,840.5,66.0,1.95,12.5,427.5,444.46,353.53
2016,11,17,10,0,860.0,67.0,1.9,13.0,459.0,501.34,401.63
2016,11,17,10,15,871.5,68.0,1.85,13.5,483.5,555.15,445.65
2016,11,17,10,30,883.0,69.0,1.8,14.0,508.0,608.02,487.34
2016,11,17,10,45,891.5,69.5,1.75,14.5,526.0,657.21,524.84
2016,11,17,11,0,900.0,70.0,1.7,15.0,544.0,704.66,559.84
2016,11,17,11,15,904.0,70.5,1.6,15.0,554.0,746.86,588.66
2016,11,17,11,30,908.0,71.0,1.5,15.0,564.0,786.52,615.21
2016,11,17,11,45,910.0,70.5,1.45,15.5,566.5,820.66,636.89
2016,11,17,12,0,912.0,70.0,1.4,16.0,569.0,851.74,656.23
2016,11,17,12,15,909.5,70.0,1.35,16.0,563.5,876.39,672.25
2016,11,17,12,30,907.0,70.0,1.3,16.0,558.0,897.53,685.92
2016,11,17,12,45,902.0,69.0,1.3,16.0,545.0,911.57,695.61
2016,11,17,13,0,897.0,68.0,1.3,16.0,532.0,921.88,703.01
2016,11,17,13,15,888.5,67.0,1.35,16.0,511.5,925.22,706.67
2016,11,17,13,30,880.0,66.0,1.4,16.0,491.0,924.81,708.01
2016,11,17,13,45,866.5,65.0,1.45,16.0,463.5,916.03,703.81
2016,11,17,14,0,853.0,64.0,1.5,16.0,436.0,903.71,697.3
2016,11,17,14,15,834.0,62.0,1.5,16.0,403.0,891.64,690.27
2016,11,17,14,30,815.0,60.0,1.5,16.0,370.0,866.07,673.73
2016,11,17,14,45,788.5,57.5,1.55,16.0,332.0,829.92,650.12
2016,11,17,15,0,762.0,55.0,1.6,16.0,294.0,791.29,623.99
2016,11,17,15,15,722.5,51.0,1.5,15.5,252.0,736.99,584.98
2016,11,17,15,30,683.0,47.0,1.4,15.0,210.0,681.52,543.48
2016,11,17,15,45,621.5,42.0,1.35,15.0,167.0,605.77,484.12
2016,11,17,16,0,560.0,37.0,1.3,15.0,124.0,530.97,422.38
2016,11,17,16,15,454.0,29.0,1.3,14.5,84.5,420.99,327.3
2016,11,17,16,30,348.0,21.0,1.3,14.0,45.0,307.82,148.8
2016,11,17,16,45,174.0,10.5,1.3,13.5,22.5,128.2,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,191.0,15.0,3.65,8.5,34.0,12.13,0.0
2016,11,18,7,30,382.0,30.0,3.7,9.0,68.0,24.85,15.03
2016,11,18,7,45,473.5,38.5,3.8,10.0,110.0,31.52,22.2
2016,11,18,8,0,565.0,47.0,3.9,11.0,152.0,45.47,28.26
