Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,15,620.5,52.5,3.8,11.5,195.0,93.4,50.98
2016,11,18,8,30,676.0,58.0,3.7,12.0,238.0,150.34,92.6
2016,11,18,8,45,714.0,62.0,3.65,12.5,279.0,206.16,140.19
2016,11,18,9,0,752.0,66.0,3.6,13.0,320.0,266.01,193.86
2016,11,18,9,15,776.5,69.0,3.85,13.5,356.5,324.26,247.36
2016,11,18,9,30,801.0,72.0,4.1,14.0,393.0,384.28,301.71
2016,11,18,9,45,823.0,73.0,4.35,15.0,424.5,442.66,353.12
2016,11,18,10,0,845.0,74.0,4.6,16.0,456.0,501.83,403.71
2016,11,18,10,15,855.5,75.5,4.7,16.0,480.0,555.76,450.07
2016,11,18,10,30,866.0,77.0,4.8,16.0,504.0,608.71,494.55
2016,11,18,10,45,872.0,78.0,4.95,16.5,521.0,656.99,533.62
2016,11,18,11,0,878.0,79.0,5.1,17.0,538.0,698.17,566.53
2016,11,18,11,15,880.5,79.5,5.25,17.0,547.0,738.55,597.78
2016,11,18,11,30,883.0,80.0,5.4,17.0,556.0,776.34,626.52
2016,11,18,11,45,882.0,80.0,5.55,17.5,557.5,808.01,649.43
2016,11,18,12,0,881.0,80.0,5.7,18.0,559.0,836.54,670.0
2016,11,18,12,15,878.0,80.0,5.85,18.0,553.5,860.13,688.27
2016,11,18,12,30,875.0,80.0,6.0,18.0,548.0,880.31,704.18
2016,11,18,12,45,870.5,78.5,6.15,18.0,535.0,893.79,715.29
2016,11,18,13,0,866.0,77.0,6.3,18.0,522.0,903.68,723.94
2016,11,18,13,15,857.0,76.0,6.35,18.0,502.0,916.48,734.44
2016,11,18,13,30,848.0,75.0,6.4,18.0,482.0,915.75,735.03
2016,11,18,13,45,835.0,73.5,6.5,18.0,455.5,906.94,730.02
2016,11,18,14,0,822.0,72.0,6.6,18.0,429.0,894.56,722.39
2016,11,18,14,15,803.0,69.5,6.55,17.5,396.0,871.79,707.59
2016,11,18,14,30,784.0,67.0,6.5,17.0,363.0,845.84,690.17
2016,11,18,14,45,756.5,64.0,6.5,17.0,325.5,808.5,662.5
2016,11,18,15,0,729.0,61.0,6.5,17.0,288.0,768.72,632.26
2016,11,18,15,15,687.5,57.0,6.35,16.5,246.5,713.2,589.33
2016,11,18,15,30,646.0,53.0,6.2,16.0,205.0,656.44,543.76
2016,11,18,15,45,580.5,47.0,6.05,16.0,162.5,585.67,483.92
2016,11,18,16,0,515.0,41.0,5.9,16.0,120.0,508.82,416.49
2016,11,18,16,15,403.5,31.5,5.7,15.0,80.5,395.33,313.79
2016,11,18,16,30,292.0,22.0,5.5,14.0,41.0,276.41,123.09
2016,11,18,16,45,146.0,11.0,5.3,13.5,20.5,109.39,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,9.2,14.0,5.0,4.1,0.0
2016,11,19,7,30,0.0,10.0,9.1,14.0,10.0,8.21,0.96
2016,11,19,7,45,0.0,17.0,9.0,14.0,17.0,13.99,6.49
2016,11,19,8,0,0.0,24.0,8.9,14.0,24.0,19.77,11.1
2016,11,19,8,15,0.0,31.0,8.85,14.0,31.0,25.57,16.21
2016,11,19,8,30,0.0,38.0,8.8,14.0,38.0,31.38,21.29
2016,11,19,8,45,0.0,45.0,8.75,14.5,45.0,37.19,26.26
2016,11,19,9,0,0.0,52.0,8.7,15.0,52.0,43.02,31.18
2016,11,19,9,15,0.0,54.0,8.65,15.0,54.0,44.69,32.57
2016,11,19,9,30,0.0,56.0,8.6,15.0,56.0,46.36,33.94
2016,11,19,9,45,0.0,62.5,8.55,15.0,62.5,51.78,38.49
2016,11,19,10,0,0.0,69.0,8.5,15.0,69.0,57.21,43.02
2016,11,19,10,15,0.0,62.5,8.45,15.0,62.5,51.8,38.37
2016,11,19,10,30,0.0,56.0,8.4,15.0,56.0,46.39,33.73
2016,11,19,10,45,18.0,132.5,8.4,15.5,142.0,124.05,99.21
2016,11,19,11,0,36.0,209.0,8.4,16.0,228.0,220.91,179.49
2016,11,19,11,15,18.0,115.5,8.3,16.0,125.0,116.77,92.88
2016,11,19,11,30,0.0,22.0,8.2,16.0,22.0,18.18,9.7
2016,11,19,11,45,0.0,57.0,8.1,16.5,57.0,47.25,34.11
2016,11,19,12,0,0.0,92.0,8.0,17.0,92.0,76.66,58.6
2016,11,19,12,15,0.0,93.0,7.9,17.0,93.0,77.58,59.37
2016,11,19,12,30,0.0,94.0,7.8,17.0,94.0,78.53,60.19
2016,11,19,12,45,0.0,84.5,7.75,17.0,84.5,70.2,53.28
2016,11,19,13,0,0.0,75.0,7.7,17.0,75.0,62.25,46.68
2016,11,19,13,15,0.0,74.0,7.65,17.0,74.0,61.41,46.03
2016,11,19,13,30,0.0,73.0,7.6,17.0,73.0,60.56,45.39
2016,11,19,13,45,0.0,64.5,7.55,17.0,64.5,53.46,39.49
2016,11,19,14,0,0.0,56.0,7.5,17.0,56.0,46.37,33.59
2016,11,19,14,15,0.0,34.0,7.4,16.5,34.0,28.08,18.22
2016,11,19,14,30,0.0,12.0,7.3,16.0,12.0,9.88,2.78
2016,11,19,14,45,0.0,11.0,7.2,16.0,11.0,9.05,2.08
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,8.22,1.37
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,6.98,0.31
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,5.75,0.0
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,4.51,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.28,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.05,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,13.0,12.0,9.89,0.0
2016,11,20,7,30,0.0,24.0,2.8,13.0,24.0,19.81,10.14
2016,11,20,7,45,0.0,39.5,2.8,13.5,39.5,32.0,22.15
2016,11,20,8,0,0.0,55.0,2.8,14.0,55.0,44.14,31.71
2016,11,20,8,15,0.0,71.5,2.8,14.0,71.5,57.71,43.59
2016,11,20,8,30,0.0,88.0,2.8,14.0,88.0,71.61,55.63
2016,11,20,8,45,2.0,102.5,2.85,14.5,103.5,84.59,66.53
2016,11,20,9,0,4.0,117.0,2.9,15.0,119.0,97.99,77.65
2016,11,20,9,15,2.0,124.5,2.9,15.0,125.5,104.59,83.2
2016,11,20,9,30,0.0,132.0,2.9,15.0,132.0,110.92,88.42
2016,11,20,9,45,0.0,113.0,2.95,15.0,113.0,94.77,74.74
2016,11,20,10,0,0.0,94.0,3.0,15.0,94.0,78.42,60.91
2016,11,20,10,15,0.0,72.0,3.0,15.0,72.0,59.73,45.08
2016,11,20,10,30,0.0,50.0,3.0,15.0,50.0,41.4,29.54
2016,11,20,10,45,0.0,48.0,3.0,15.0,48.0,39.74,28.11
2016,11,20,11,0,0.0,46.0,3.0,15.0,46.0,38.09,26.68
2016,11,20,11,15,2.5,111.0,2.75,15.0,112.5,95.3,74.77
2016,11,20,11,30,5.0,176.0,2.5,15.0,179.0,158.09,126.63
2016,11,20,11,45,2.5,134.5,2.3,15.0,136.0,117.25,92.75
2016,11,20,12,0,0.0,93.0,2.1,15.0,93.0,77.56,59.73
2016,11,20,12,15,10.0,146.0,1.9,15.0,151.5,135.42,108.18
2016,11,20,12,30,20.0,199.0,1.7,15.0,210.0,198.76,160.15
2016,11,20,12,45,10.0,153.0,1.5,15.0,158.5,144.03,115.03
2016,11,20,13,0,0.0,107.0,1.3,15.0,107.0,90.85,70.85
2016,11,20,13,15,0.0,121.0,1.2,15.0,121.0,104.74,82.58
2016,11,20,13,30,0.0,135.0,1.1,15.0,135.0,119.71,95.06
2016,11,20,13,45,0.0,86.0,1.05,15.0,86.0,71.95,55.35
2016,11,20,14,0,0.0,37.0,1.0,15.0,37.0,30.57,20.49
2016,11,20,14,15,9.0,88.0,0.9,15.0,91.5,83.3,65.69
2016,11,20,14,30,18.0,139.0,0.8,15.0,146.0,150.43,121.94
2016,11,20,14,45,14.5,125.5,0.75,15.0,130.5,134.87,108.79
2016,11,20,15,0,11.0,112.0,0.7,15.0,115.0,119.49,95.95
2016,11,20,15,15,5.5,96.5,0.55,15.0,98.0,99.89,79.27
2016,11,20,15,30,0.0,81.0,0.4,15.0,81.0,80.48,62.56
2016,11,20,15,45,0.0,64.0,0.3,15.0,64.0,63.54,47.99
2016,11,20,16,0,0.0,47.0,0.2,15.0,47.0,46.01,32.76
2016,11,20,16,15,0.0,31.0,0.25,14.5,31.0,28.98,17.57
2016,11,20,16,30,0.0,15.0,0.3,14.0,15.0,12.37,0.0
2016,11,20,16,45,0.0,7.5,0.35,14.0,7.5,6.4,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,14.0,4.05,11.5,30.0,11.39,0.0
2016,11,21,7,30,357.0,28.0,4.2,12.0,60.0,23.25,12.56
2016,11,21,7,45,454.5,35.5,4.35,12.5,100.0,29.11,19.65
2016,11,21,8,0,552.0,43.0,4.5,13.0,140.0,39.87,29.66
2016,11,21,8,15,609.0,48.0,4.55,13.0,181.5,88.76,47.72
2016,11,21,8,30,666.0,53.0,4.6,13.0,223.0,141.62,85.39
2016,11,21,8,45,706.5,56.0,4.7,13.5,263.5,196.0,131.41
2016,11,21,9,0,747.0,59.0,4.8,14.0,304.0,254.67,184.07
2016,11,21,9,15,772.0,61.5,4.8,14.0,339.5,311.89,237.24
2016,11,21,9,30,797.0,64.0,4.8,14.0,375.0,370.93,291.53
2016,11,21,9,45,803.5,69.0,4.85,14.5,404.0,426.09,341.31
2016,11,21,10,0,810.0,74.0,4.9,15.0,433.0,480.54,389.0
2016,11,21,10,15,823.0,75.5,4.9,15.0,457.0,533.86,435.08
2016,11,21,10,30,836.0,77.0,4.9,15.0,481.0,586.55,479.49
2016,11,21,10,45,844.0,78.5,4.95,15.5,498.5,635.17,518.85
2016,11,21,11,0,852.0,80.0,5.0,16.0,516.0,682.18,556.0
2016,11,21,11,15,857.0,80.5,4.95,16.0,526.5,724.05,588.25
2016,11,21,11,30,862.0,81.0,4.9,16.0,537.0,763.59,617.46
2016,11,21,11,45,863.5,81.0,4.9,16.0,540.0,797.24,642.35
2016,11,21,12,0,865.0,81.0,4.9,16.0,543.0,827.96,665.04
2016,11,21,12,15,863.5,80.5,4.9,16.0,538.0,852.44,683.14
2016,11,21,12,30,862.0,80.0,4.9,16.0,533.0,873.57,698.86
2016,11,21,12,45,862.5,77.5,4.9,16.0,521.5,890.52,711.65
2016,11,21,13,0,863.0,75.0,4.9,16.0,510.0,894.29,714.92
2016,11,21,13,15,854.0,74.0,4.9,16.0,490.5,907.1,725.05
2016,11,21,13,30,845.0,73.0,4.9,16.0,471.0,906.52,725.46
2016,11,21,13,45,830.0,71.5,4.95,16.0,444.5,896.03,719.11
2016,11,21,14,0,815.0,70.0,5.0,16.0,418.0,881.99,710.22
2016,11,21,14,15,795.0,68.0,5.0,16.0,385.5,859.25,694.46
2016,11,21,14,30,775.0,66.0,5.0,16.0,353.0,833.37,676.19
2016,11,21,14,45,744.5,63.0,5.0,16.0,315.5,793.7,647.07
2016,11,21,15,0,714.0,60.0,5.0,16.0,278.0,751.71,615.45
2016,11,21,15,15,670.5,56.0,4.9,15.5,237.0,695.07,572.03
2016,11,21,15,30,627.0,52.0,4.8,15.0,196.0,645.3,532.22
2016,11,21,15,45,555.5,46.0,4.7,14.5,154.0,562.62,464.25
2016,11,21,16,0,484.0,40.0,4.6,14.0,112.0,482.12,394.82
2016,11,21,16,15,367.5,31.0,4.45,13.5,74.5,366.99,288.43
2016,11,21,16,30,251.0,22.0,4.3,13.0,37.0,243.22,68.77
2016,11,21,16,45,125.5,11.0,4.15,12.5,18.5,95.27,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,148.0,15.0,1.15,11.0,27.5,12.8,0.0
2016,11,22,7,30,296.0,30.0,1.2,11.0,55.0,25.0,13.57
2016,11,22,7,45,393.0,39.0,1.25,11.5,94.0,32.0,22.24
2016,11,22,8,0,490.0,48.0,1.3,12.0,133.0,42.67,32.27
2016,11,22,8,15,550.5,54.5,1.4,12.0,174.0,86.69,48.44
2016,11,22,8,30,611.0,61.0,1.5,12.0,215.0,138.12,84.93
2016,11,22,8,45,650.0,65.5,1.6,12.5,254.0,190.7,128.96
2016,11,22,9,0,689.0,70.0,1.7,13.0,293.0,247.47,179.12
2016,11,22,9,15,634.5,85.5,1.75,13.0,309.0,289.03,220.34
2016,11,22,9,30,580.0,101.0,1.8,13.0,325.0,323.63,254.45
2016,11,22,9,45,563.0,114.5,1.9,13.5,346.5,365.56,291.9
2016,11,22,10,0,546.0,128.0,2.0,14.0,368.0,399.9,322.0
2016,11,22,10,15,527.5,141.5,2.05,14.0,383.5,435.62,352.52
2016,11,22,10,30,509.0,155.0,2.1,14.0,399.0,468.58,379.91
2016,11,22,10,45,498.0,164.0,2.15,14.5,410.5,499.0,403.99
2016,11,22,11,0,487.0,173.0,2.2,15.0,422.0,527.25,425.76
2016,11,22,11,15,436.5,189.5,2.2,15.0,415.5,532.59,429.58
2016,11,22,11,30,386.0,206.0,2.2,15.0,409.0,518.27,418.46
2016,11,22,11,45,418.0,199.5,2.25,15.5,420.5,569.67,457.9
2016,11,22,12,0,450.0,193.0,2.3,16.0,432.0,606.81,486.01
2016,11,22,12,15,410.5,200.0,2.3,16.0,416.0,597.65,478.54
2016,11,22,12,30,371.0,207.0,2.3,16.0,400.0,567.37,455.81
2016,11,22,12,45,469.5,177.0,2.3,16.0,416.0,651.27,521.67
2016,11,22,13,0,568.0,147.0,2.3,16.0,432.0,716.94,571.96
2016,11,22,13,15,568.0,141.0,2.35,15.5,416.5,719.89,575.55
2016,11,22,13,30,568.0,135.0,2.4,15.0,401.0,728.63,584.08
2016,11,22,13,45,538.0,132.5,2.45,15.0,373.0,694.57,559.82
2016,11,22,14,0,508.0,130.0,2.5,15.0,345.0,666.44,540.09
2016,11,22,14,15,502.5,119.5,2.55,15.0,318.5,648.74,527.96
2016,11,22,14,30,497.0,109.0,2.6,15.0,292.0,628.73,513.79
2016,11,22,14,45,466.0,103.5,2.65,15.0,261.0,590.18,484.97
2016,11,22,15,0,435.0,98.0,2.7,15.0,230.0,550.71,454.78
2016,11,22,15,15,404.5,87.0,2.7,14.5,195.5,503.56,418.14
2016,11,22,15,30,374.0,76.0,2.7,14.0,161.0,456.22,379.91
2016,11,22,15,45,334.0,62.5,2.7,14.0,126.5,397.62,330.04
2016,11,22,16,0,294.0,49.0,2.7,14.0,92.0,340.31,278.94
2016,11,22,16,15,213.5,35.5,2.75,13.5,60.5,254.52,198.12
2016,11,22,16,30,133.0,22.0,2.8,13.0,29.0,156.61,32.84
2016,11,22,16,45,66.5,11.0,2.9,13.0,14.5,54.88,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,101.0,16.5,3.1,11.5,25.0,14.08,0.0
2016,11,23,7,30,202.0,33.0,3.1,12.0,50.0,25.56,13.28
2016,11,23,7,45,299.0,45.5,3.1,12.5,87.5,35.06,24.65
2016,11,23,8,0,396.0,58.0,3.1,13.0,125.0,46.95,35.82
2016,11,23,8,15,463.5,66.0,3.15,13.0,165.5,89.6,54.04
2016,11,23,8,30,531.0,74.0,3.2,13.0,206.0,137.87,88.13
2016,11,23,8,45,575.0,80.0,3.3,13.5,245.0,188.01,129.7
2016,11,23,9,0,619.0,86.0,3.4,14.0,284.0,243.12,177.98
2016,11,23,9,15,650.5,90.0,3.35,14.0,319.5,297.15,226.88
2016,11,23,9,30,682.0,94.0,3.3,14.0,355.0,354.0,277.83
2016,11,23,9,45,545.0,124.5,3.25,14.0,344.0,361.66,290.04
2016,11,23,10,0,408.0,155.0,3.2,14.0,333.0,358.17,290.72
2016,11,23,10,15,399.5,167.0,3.2,14.0,349.0,390.95,318.89
2016,11,23,10,30,391.0,179.0,3.2,14.0,365.0,411.57,336.7
2016,11,23,10,45,600.0,137.5,3.2,14.0,435.5,541.65,442.26
2016,11,23,11,0,809.0,96.0,3.2,14.0,506.0,667.5,542.16
2016,11,23,11,15,590.5,151.5,3.2,14.0,453.5,608.8,494.66
2016,11,23,11,30,372.0,207.0,3.2,14.0,401.0,508.26,414.51
2016,11,23,11,45,599.5,151.5,3.2,14.5,467.0,667.69,541.29
2016,11,23,12,0,827.0,96.0,3.2,15.0,533.0,811.34,647.39
2016,11,23,12,15,825.0,95.5,3.25,15.0,528.0,834.68,663.65
2016,11,23,12,30,823.0,95.0,3.3,15.0,523.0,854.75,678.6
2016,11,23,12,45,814.5,95.0,3.4,15.0,510.0,866.28,687.82
2016,11,23,13,0,806.0,95.0,3.5,15.0,497.0,874.2,694.64
2016,11,23,13,15,795.5,93.5,3.65,15.0,477.5,874.92,696.7
2016,11,23,13,30,785.0,92.0,3.8,15.0,458.0,872.05,696.3
2016,11,23,13,45,772.5,89.0,4.0,15.0,432.0,862.02,690.99
2016,11,23,14,0,760.0,86.0,4.2,15.0,406.0,855.25,688.07
2016,11,23,14,15,738.0,83.0,4.25,14.5,374.0,830.13,672.03
2016,11,23,14,30,716.0,80.0,4.3,14.0,342.0,802.13,653.72
2016,11,23,14,45,685.0,76.0,4.4,14.0,305.0,761.96,624.69
2016,11,23,15,0,654.0,72.0,4.5,14.0,268.0,719.73,593.17
2016,11,23,15,15,607.0,66.5,4.35,13.5,228.0,659.84,546.55
2016,11,23,15,30,560.0,61.0,4.2,13.0,188.0,599.35,497.74
2016,11,23,15,45,487.0,53.5,4.05,13.0,147.0,514.92,426.94
2016,11,23,16,0,414.0,46.0,3.9,13.0,106.0,432.36,354.91
2016,11,23,16,15,294.5,34.5,3.75,12.5,69.5,314.24,245.53
2016,11,23,16,30,175.0,23.0,3.6,12.0,33.0,188.54,29.19
2016,11,23,16,45,87.5,11.5,3.5,11.5,16.5,69.67,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,112.5,15.5,2.05,8.0,24.5,13.23,0.0
2016,11,24,7,30,225.0,31.0,2.1,8.0,49.0,24.11,11.78
2016,11,24,7,45,336.0,42.5,2.15,8.5,88.5,35.16,25.1
2016,11,24,8,0,447.0,54.0,2.2,9.0,128.0,46.22,35.73
2016,11,24,8,15,513.5,61.5,2.25,9.0,169.5,88.54,52.34
2016,11,24,8,30,580.0,69.0,2.3,9.0,211.0,139.17,88.3
2016,11,24,8,45,630.5,73.0,2.4,9.5,252.0,191.6,132.03
2016,11,24,9,0,681.0,77.0,2.5,10.0,293.0,249.64,183.38
2016,11,24,9,15,711.0,80.5,2.45,10.5,329.5,306.09,234.81
2016,11,24,9,30,741.0,84.0,2.4,11.0,366.0,365.08,287.72
2016,11,24,9,45,765.5,86.0,2.35,11.5,397.5,422.46,338.19
2016,11,24,10,0,790.0,88.0,2.3,12.0,429.0,480.66,387.79
2016,11,24,10,15,804.0,90.0,2.05,12.0,454.0,534.19,432.23
2016,11,24,10,30,818.0,92.0,1.8,12.0,479.0,587.26,474.51
2016,11,24,10,45,829.0,92.5,1.6,12.5,497.5,636.13,511.27
2016,11,24,11,0,840.0,93.0,1.4,13.0,516.0,683.66,545.39
2016,11,24,11,15,844.5,94.0,1.1,13.0,526.5,725.5,573.62
2016,11,24,11,30,849.0,95.0,0.8,13.0,537.0,765.02,596.92
2016,11,24,11,45,851.5,94.5,0.55,13.5,539.5,798.78,614.45
2016,11,24,12,0,854.0,94.0,0.3,14.0,542.0,829.68,629.16
2016,11,24,12,15,851.5,94.0,0.4,14.0,537.5,853.93,646.94
2016,11,24,12,30,849.0,94.0,0.5,14.0,533.0,874.82,662.79
2016,11,24,12,45,713.5,118.5,0.65,14.5,481.0,808.67,619.78
2016,11,24,13,0,578.0,143.0,0.8,15.0,429.0,727.75,566.26
2016,11,24,13,15,697.5,116.0,0.85,15.0,448.5,817.38,631.28
2016,11,24,13,30,817.0,89.0,0.9,15.0,468.0,897.05,686.03
2016,11,24,13,45,801.5,87.0,0.95,15.0,441.0,885.62,678.95
2016,11,24,14,0,786.0,85.0,1.0,15.0,414.0,870.64,670.74
2016,11,24,14,15,763.5,82.0,0.95,15.0,381.5,851.63,658.04
2016,11,24,14,30,741.0,79.0,0.9,15.0,349.0,823.06,638.59
2016,11,24,14,45,709.5,75.0,0.9,15.0,311.0,782.26,611.05
2016,11,24,15,0,678.0,71.0,0.9,15.0,273.0,739.32,581.23
2016,11,24,15,15,630.5,65.5,0.95,14.5,232.0,678.65,538.95
2016,11,24,15,30,583.0,60.0,1.0,14.0,191.0,617.33,494.03
2016,11,24,15,45,512.0,52.5,1.05,13.5,149.5,534.1,429.78
2016,11,24,16,0,441.0,45.0,1.1,13.0,108.0,452.63,362.96
2016,11,24,16,15,320.5,33.5,1.2,12.5,70.5,333.12,255.43
2016,11,24,16,30,200.0,22.0,1.3,12.0,33.0,203.42,18.77
2016,11,24,16,45,100.0,11.0,1.45,12.0,16.5,77.79,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,3.35,9.0,12.0,10.24,0.0
2016,11,25,7,30,0.0,24.0,3.4,9.0,24.0,19.51,7.71
2016,11,25,7,45,16.5,41.5,3.45,9.5,44.5,32.77,22.79
2016,11,25,8,0,33.0,59.0,3.5,10.0,65.0,45.94,35.26
2016,11,25,8,15,44.0,77.0,3.6,10.5,86.5,64.26,48.09
2016,11,25,8,30,55.0,95.0,3.7,11.0,108.0,84.49,64.74
2016,11,25,8,45,62.5,111.5,3.8,11.5,129.0,104.65,81.83
2016,11,25,9,0,70.0,128.0,3.9,12.0,150.0,126.02,100.11
2016,11,25,9,15,77.0,142.5,3.9,12.0,169.0,146.7,118.01
2016,11,25,9,30,84.0,157.0,3.9,12.0,188.0,168.39,136.74
2016,11,25,9,45,204.0,162.0,3.9,12.5,247.5,236.36,192.76
2016,11,25,10,0,324.0,167.0,3.9,13.0,307.0,319.7,261.7
2016,11,25,10,15,222.5,187.0,3.9,13.0,285.5,297.02,244.13
2016,11,25,10,30,121.0,207.0,3.9,13.0,264.0,272.09,223.48
2016,11,25,10,45,151.0,215.0,3.95,13.5,289.0,307.8,252.96
2016,11,25,11,0,181.0,223.0,4.0,14.0,314.0,346.14,284.2
2016,11,25,11,15,169.5,228.0,4.05,14.0,314.5,354.03,290.52
2016,11,25,11,30,158.0,233.0,4.1,14.0,315.0,360.73,295.9
2016,11,25,11,45,191.5,232.0,4.15,14.5,332.0,394.85,323.77
2016,11,25,12,0,225.0,231.0,4.2,15.0,349.0,430.6,352.65
2016,11,25,12,15,249.5,226.0,4.2,15.0,355.0,472.71,386.52
2016,11,25,12,30,274.0,221.0,4.2,15.0,361.0,498.48,407.67
2016,11,25,12,45,232.0,220.0,4.2,15.0,337.0,451.23,370.11
2016,11,25,13,0,190.0,219.0,4.2,15.0,313.0,420.0,344.83
2016,11,25,13,15,176.0,210.5,4.2,15.0,295.0,403.19,331.73
2016,11,25,13,30,162.0,202.0,4.2,15.0,277.0,385.43,317.74
2016,11,25,13,45,118.5,188.5,4.2,15.0,241.5,332.71,274.54
2016,11,25,14,0,75.0,175.0,4.2,15.0,206.0,260.21,214.74
2016,11,25,14,15,118.0,162.5,4.2,15.0,207.5,307.1,255.18
2016,11,25,14,30,161.0,150.0,4.2,15.0,209.0,334.15,279.05
2016,11,25,14,45,150.5,136.0,4.25,15.0,186.5,309.04,258.53
2016,11,25,15,0,140.0,122.0,4.3,15.0,164.0,283.78,237.63
2016,11,25,15,15,127.5,105.0,4.2,14.5,139.0,251.86,211.03
2016,11,25,15,30,115.0,88.0,4.1,14.0,114.0,219.84,183.67
2016,11,25,15,45,100.0,70.0,4.0,13.5,89.0,183.83,152.18
2016,11,25,16,0,85.0,52.0,3.9,13.0,64.0,147.52,119.58
2016,11,25,16,15,42.5,35.5,3.85,12.5,41.5,92.93,68.47
2016,11,25,16,30,0.0,19.0,3.8,12.0,19.0,18.02,0.0
2016,11,25,16,45,0.0,9.5,3.8,12.0,9.5,8.11,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,5.8,11.0,4.0,3.41,0.0
2016,11,26,7,30,0.0,8.0,5.6,11.0,8.0,6.57,0.0
2016,11,26,7,45,0.0,16.0,5.45,11.0,16.0,13.17,5.66
2016,11,26,8,0,0.0,24.0,5.3,11.0,24.0,19.78,11.9
2016,11,26,8,15,0.0,32.5,5.05,11.0,32.5,26.82,17.45
2016,11,26,8,30,0.0,41.0,4.8,11.0,41.0,33.88,23.71
2016,11,26,8,45,0.0,49.5,4.6,11.0,49.5,40.95,29.92
2016,11,26,9,0,0.0,58.0,4.4,11.0,58.0,48.03,36.08
2016,11,26,9,15,0.0,65.5,4.5,11.0,65.5,54.28,41.47
2016,11,26,9,30,0.0,73.0,4.6,11.0,73.0,60.56,46.84
2016,11,26,9,45,2.0,110.0,4.75,11.5,111.0,93.19,74.6
2016,11,26,10,0,4.0,147.0,4.9,12.0,149.0,127.28,103.26
2016,11,26,10,15,2.0,146.0,5.15,12.0,147.0,125.85,101.89
2016,11,26,10,30,0.0,145.0,5.4,12.0,145.0,124.16,100.32
2016,11,26,10,45,94.5,183.0,5.7,12.0,230.0,228.51,189.53
2016,11,26,11,0,189.0,221.0,6.0,12.0,315.0,349.22,291.02
2016,11,26,11,15,234.5,220.5,6.15,12.0,340.0,391.91,327.19
2016,11,26,11,30,280.0,220.0,6.3,12.0,365.0,452.14,377.49
2016,11,26,11,45,190.0,226.0,6.45,12.0,324.5,386.73,322.71
2016,11,26,12,0,100.0,232.0,6.6,12.0,284.0,313.77,260.82
2016,11,26,12,15,50.0,149.0,6.6,12.0,175.0,183.33,151.59
2016,11,26,12,30,0.0,66.0,6.6,12.0,66.0,54.74,41.19
2016,11,26,12,45,0.0,79.0,6.6,12.5,79.0,65.59,50.41
2016,11,26,13,0,0.0,92.0,6.6,13.0,92.0,77.05,60.08
2016,11,26,13,15,0.0,86.0,6.5,13.0,86.0,71.67,55.57
2016,11,26,13,30,0.0,80.0,6.4,13.0,80.0,66.41,51.17
2016,11,26,13,45,0.0,92.0,6.3,13.0,92.0,77.9,61.04
2016,11,26,14,0,0.0,104.0,6.2,13.0,104.0,90.6,71.94
2016,11,26,14,15,110.5,124.5,6.15,13.0,164.5,247.91,209.59
2016,11,26,14,30,221.0,145.0,6.1,13.0,225.0,401.43,340.23
2016,11,26,14,45,192.5,134.5,6.1,13.0,199.0,345.11,293.08
2016,11,26,15,0,164.0,124.0,6.1,13.0,173.0,308.71,261.98
2016,11,26,15,15,146.0,107.0,6.25,12.5,146.0,271.73,230.75
2016,11,26,15,30,128.0,90.0,6.4,12.0,119.0,234.87,198.79
2016,11,26,15,45,96.5,72.0,6.55,12.0,91.0,185.28,154.57
2016,11,26,16,0,65.0,54.0,6.7,12.0,63.0,136.48,110.43
2016,11,26,16,15,32.5,36.0,6.75,12.0,40.5,73.95,53.28
2016,11,26,16,30,0.0,18.0,6.8,12.0,18.0,16.42,0.0
2016,11,26,16,45,0.0,9.0,6.9,12.0,9.0,7.68,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,90.0,14.5,6.4,11.0,21.0,12.38,0.0
2016,11,27,7,30,180.0,29.0,6.4,11.0,42.0,22.52,7.48
2016,11,27,7,45,310.5,39.0,6.45,11.5,79.5,32.27,21.86
2016,11,27,8,0,441.0,49.0,6.5,12.0,117.0,40.14,29.74
2016,11,27,8,15,510.0,55.5,6.55,12.0,158.0,80.64,45.8
2016,11,27,8,30,579.0,62.0,6.6,12.0,199.0,130.01,79.88
2016,11,27,8,45,633.0,65.5,6.7,12.5,239.5,182.09,122.88
2016,11,27,9,0,687.0,69.0,6.8,13.0,280.0,240.15,174.27
2016,11,27,9,15,637.0,81.5,6.7,13.0,296.0,280.48,215.45
2016,11,27,9,30,587.0,94.0,6.6,13.0,312.0,314.41,250.09
2016,11,27,9,45,487.0,124.0,6.5,13.0,315.0,332.87,270.75
2016,11,27,10,0,387.0,154.0,6.4,13.0,318.0,344.29,283.38
2016,11,27,10,15,523.5,131.0,6.25,13.0,366.5,418.36,346.61
2016,11,27,10,30,660.0,108.0,6.1,13.0,415.0,509.77,423.54
2016,11,27,10,45,754.5,94.5,5.95,13.5,457.5,588.87,488.49
2016,11,27,11,0,849.0,81.0,5.8,14.0,500.0,671.8,555.18
2016,11,27,11,15,853.5,81.5,5.65,14.0,510.5,713.23,587.97
2016,11,27,11,30,858.0,82.0,5.5,14.0,521.0,752.33,617.13
2016,11,27,11,45,859.0,82.5,5.4,14.5,524.0,786.2,641.04
2016,11,27,12,0,860.0,83.0,5.3,15.0,527.0,817.16,662.55
2016,11,27,12,15,857.0,82.5,5.2,15.0,522.0,840.52,679.49
2016,11,27,12,30,854.0,82.0,5.1,15.0,517.0,860.5,693.97
2016,11,27,12,45,723.0,109.0,5.0,15.0,471.0,802.29,650.09
2016,11,27,13,0,592.0,136.0,4.9,15.0,425.0,730.06,595.64
2016,11,27,13,15,481.0,155.0,4.7,15.0,384.0,653.39,536.02
2016,11,27,13,30,370.0,174.0,4.5,15.0,343.0,560.95,462.31
2016,11,27,13,45,384.0,160.5,4.35,15.0,327.0,582.8,480.21
2016,11,27,14,0,398.0,147.0,4.2,15.0,311.0,582.78,480.94
2016,11,27,14,15,440.0,127.5,4.1,14.5,296.0,598.85,496.2
2016,11,27,14,30,482.0,108.0,4.0,14.0,281.0,611.56,507.59
2016,11,27,14,45,444.0,103.5,3.95,14.0,249.5,568.64,473.93
2016,11,27,15,0,406.0,99.0,3.9,14.0,218.0,525.07,439.29
2016,11,27,15,15,374.0,87.5,3.75,13.5,184.5,476.96,400.42
2016,11,27,15,30,342.0,76.0,3.6,13.0,151.0,428.79,360.1
2016,11,27,15,45,294.0,62.5,3.45,13.0,117.0,364.99,304.67
2016,11,27,16,0,246.0,49.0,3.3,13.0,83.0,303.15,248.87
2016,11,27,16,15,123.0,37.0,3.2,12.5,54.0,173.87,131.77
2016,11,27,16,30,0.0,25.0,3.1,12.0,25.0,31.45,0.0
2016,11,27,16,45,0.0,12.5,3.05,12.0,12.5,10.67,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,55.0,13.5,7.25,12.0,17.5,11.52,0.0
2016,11,28,7,30,110.0,27.0,7.5,12.0,35.0,21.06,5.23
2016,11,28,7,45,197.5,41.5,7.75,12.0,67.5,31.81,21.28
2016,11,28,8,0,285.0,56.0,8.0,12.0,100.0,42.61,31.84
2016,11,28,8,15,339.5,68.0,8.05,12.0,136.0,76.74,48.43
2016,11,28,8,30,394.0,80.0,8.1,12.0,172.0,118.42,78.3
2016,11,28,8,45,437.0,88.5,8.15,12.5,208.0,161.66,113.98
2016,11,28,9,0,480.0,97.0,8.2,13.0,244.0,209.81,156.2
2016,11,28,9,15,531.5,95.5,8.15,13.0,276.0,259.95,201.33
2016,11,28,9,30,583.0,94.0,8.1,13.0,308.0,311.84,248.51
2016,11,28,9,45,613.5,96.0,8.1,13.0,338.0,362.96,295.26
2016,11,28,10,0,644.0,98.0,8.1,13.0,368.0,416.25,343.21
2016,11,28,10,15,452.0,146.0,8.0,13.0,341.0,394.64,328.02
2016,11,28,10,30,260.0,194.0,7.9,13.0,314.0,348.47,289.99
2016,11,28,10,45,354.5,184.5,7.8,13.5,354.5,413.29,344.88
2016,11,28,11,0,449.0,175.0,7.7,14.0,395.0,498.63,415.62
