Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,11,15,582.0,152.5,7.55,14.0,444.0,592.12,493.65
2016,11,28,11,30,715.0,130.0,7.4,14.0,493.0,700.91,582.51
2016,11,28,11,45,608.5,151.5,7.3,14.0,462.0,668.9,555.77
2016,11,28,12,0,502.0,173.0,7.2,14.0,431.0,622.7,517.8
2016,11,28,12,15,464.5,180.0,7.05,14.0,417.5,617.11,512.99
2016,11,28,12,30,427.0,187.0,6.9,14.0,404.0,607.84,505.06
2016,11,28,12,45,452.5,176.5,6.75,14.5,401.0,631.34,523.82
2016,11,28,13,0,478.0,166.0,6.6,15.0,398.0,653.46,541.29
2016,11,28,13,15,470.0,160.0,6.5,15.0,381.0,648.66,537.94
2016,11,28,13,30,462.0,154.0,6.4,15.0,364.0,641.54,532.88
2016,11,28,13,45,417.5,152.5,6.3,15.0,334.0,603.83,502.75
2016,11,28,14,0,373.0,151.0,6.2,15.0,304.0,564.05,470.78
2016,11,28,14,15,482.5,128.0,6.1,14.5,310.0,638.4,534.02
2016,11,28,14,30,592.0,105.0,6.0,14.0,316.0,714.88,595.76
2016,11,28,14,45,570.0,96.5,5.9,14.0,282.0,679.15,567.33
2016,11,28,15,0,548.0,88.0,5.8,14.0,248.0,641.32,537.01
2016,11,28,15,15,495.5,80.5,5.55,13.5,209.0,576.01,484.21
2016,11,28,15,30,443.0,73.0,5.3,13.0,170.0,510.07,429.32
2016,11,28,15,45,386.0,61.5,5.05,13.0,132.5,439.12,367.7
2016,11,28,16,0,329.0,50.0,4.8,13.0,95.0,370.68,305.53
2016,11,28,16,15,164.5,38.5,4.65,12.5,61.0,225.0,171.09
2016,11,28,16,30,0.0,27.0,4.5,12.0,27.0,36.93,0.0
2016,11,28,16,45,0.0,13.5,4.4,11.5,13.5,11.52,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,8.5,22.5,8.54,0.0
2016,11,29,7,30,385.0,20.0,4.7,9.0,45.0,18.22,2.46
2016,11,29,7,45,490.0,27.0,4.7,9.5,84.5,24.38,15.07
2016,11,29,8,0,595.0,34.0,4.7,10.0,124.0,30.58,21.45
2016,11,29,8,15,654.5,38.5,4.7,10.0,165.5,75.28,37.28
2016,11,29,8,30,714.0,43.0,4.7,10.0,207.0,129.59,74.08
2016,11,29,8,45,751.0,46.0,4.75,10.5,247.0,185.2,120.87
2016,11,29,9,0,788.0,49.0,4.8,11.0,287.0,244.6,174.78
2016,11,29,9,15,813.0,51.5,4.6,11.0,323.0,303.62,230.28
2016,11,29,9,30,838.0,54.0,4.4,11.0,359.0,363.57,286.22
2016,11,29,9,45,854.5,56.0,4.25,11.5,390.0,420.89,338.44
2016,11,29,10,0,871.0,58.0,4.1,12.0,421.0,478.42,389.11
2016,11,29,10,15,882.0,59.0,3.9,12.0,445.5,531.9,435.66
2016,11,29,10,30,893.0,60.0,3.7,12.0,470.0,584.44,480.01
2016,11,29,10,45,899.5,61.0,3.55,12.5,487.5,633.0,519.06
2016,11,29,11,0,906.0,62.0,3.4,13.0,505.0,679.72,555.4
2016,11,29,11,15,909.5,62.5,3.3,13.0,515.5,721.68,586.98
2016,11,29,11,30,913.0,63.0,3.2,13.0,526.0,761.12,615.49
2016,11,29,11,45,912.0,64.0,3.1,13.5,528.5,794.99,638.43
2016,11,29,12,0,911.0,65.0,3.0,14.0,531.0,825.75,658.86
2016,11,29,12,15,773.5,97.0,3.0,14.0,490.0,784.68,628.61
2016,11,29,12,30,636.0,129.0,3.0,14.0,449.0,730.17,588.76
2016,11,29,12,45,755.5,100.0,3.05,14.5,472.0,817.59,653.26
2016,11,29,13,0,875.0,71.0,3.1,15.0,495.0,889.56,704.25
2016,11,29,13,15,866.0,70.0,3.15,15.0,476.0,893.12,707.22
2016,11,29,13,30,857.0,69.0,3.2,15.0,457.0,902.94,715.42
2016,11,29,13,45,843.0,67.5,3.25,15.0,431.0,894.13,710.27
2016,11,29,14,0,829.0,66.0,3.3,15.0,405.0,881.76,702.71
2016,11,29,14,15,809.0,64.0,3.3,14.5,373.5,859.76,689.04
2016,11,29,14,30,789.0,62.0,3.3,14.0,342.0,834.6,672.8
2016,11,29,14,45,761.0,59.0,3.3,14.0,305.5,797.94,646.28
2016,11,29,15,0,733.0,56.0,3.3,14.0,269.0,758.84,617.16
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.5,702.82,574.38
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,645.65,528.91
2016,11,29,15,45,577.0,42.0,2.9,13.0,147.0,564.53,461.76
2016,11,29,16,0,508.0,36.0,2.8,13.0,106.0,495.0,400.03
2016,11,29,16,15,386.0,27.0,2.7,12.5,68.5,376.22,284.51
2016,11,29,16,30,264.0,18.0,2.6,12.0,31.0,243.92,0.0
2016,11,29,16,45,132.0,9.0,2.55,11.5,15.5,98.06,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,10.5,1.8,10.0,10.5,8.96,0.0
2016,11,30,7,30,0.0,21.0,1.7,10.0,21.0,17.03,0.28
2016,11,30,7,45,33.0,37.5,1.6,10.5,42.5,29.64,19.32
2016,11,30,8,0,66.0,54.0,1.5,11.0,64.0,41.52,30.98
2016,11,30,8,15,81.5,71.5,1.6,11.0,87.5,61.89,44.69
2016,11,30,8,30,97.0,89.0,1.7,11.0,111.0,85.33,63.45
2016,11,30,8,45,108.0,106.0,1.85,11.5,134.5,109.88,84.09
2016,11,30,9,0,119.0,123.0,2.0,12.0,158.0,136.13,106.59
2016,11,30,9,15,129.0,137.0,2.15,12.0,179.5,161.09,128.38
2016,11,30,9,30,139.0,151.0,2.3,12.0,201.0,187.35,151.25
2016,11,30,9,45,169.0,163.0,2.45,12.0,229.5,221.29,180.19
2016,11,30,10,0,199.0,175.0,2.6,12.0,258.0,258.52,211.85
2016,11,30,10,15,187.0,187.0,2.75,12.0,268.5,277.03,227.93
2016,11,30,10,30,175.0,199.0,2.9,12.0,279.0,294.3,242.66
2016,11,30,10,45,233.5,201.0,3.05,12.5,311.5,354.64,292.37
2016,11,30,11,0,292.0,203.0,3.2,13.0,344.0,409.68,337.29
2016,11,30,11,15,211.0,214.5,3.4,13.0,318.0,367.8,303.03
2016,11,30,11,30,130.0,226.0,3.6,13.0,292.0,331.75,272.75
2016,11,30,11,45,132.0,227.5,3.85,13.0,294.5,342.91,282.32
2016,11,30,12,0,134.0,229.0,4.1,13.0,297.0,353.94,291.68
2016,11,30,12,15,67.0,191.5,4.35,13.0,225.5,244.72,201.58
2016,11,30,12,30,0.0,154.0,4.6,13.0,154.0,136.3,109.66
2016,11,30,12,45,0.0,124.0,4.9,13.0,124.0,107.22,85.48
2016,11,30,13,0,0.0,94.0,5.2,13.0,94.0,78.99,61.73
2016,11,30,13,15,0.0,101.0,5.2,13.0,101.0,85.86,67.64
2016,11,30,13,30,0.0,108.0,5.2,13.0,108.0,93.19,73.93
2016,11,30,13,45,0.0,57.0,5.25,13.0,57.0,47.2,34.87
2016,11,30,14,0,0.0,6.0,5.3,13.0,6.0,4.94,0.0
2016,11,30,14,15,13.0,70.5,5.2,13.0,75.0,76.74,60.94
2016,11,30,14,30,26.0,135.0,5.1,13.0,144.0,171.32,141.7
2016,11,30,14,45,21.0,121.5,5.05,13.0,128.0,138.25,113.56
2016,11,30,15,0,16.0,108.0,5.0,13.0,112.0,121.41,99.07
2016,11,30,15,15,276.0,84.5,4.85,12.5,144.0,387.19,329.88
2016,11,30,15,30,536.0,61.0,4.7,12.0,176.0,576.87,484.0
2016,11,30,15,45,449.0,54.0,4.6,12.0,136.0,482.56,403.01
2016,11,30,16,0,362.0,47.0,4.5,12.0,96.0,390.24,321.78
2016,11,30,16,15,244.5,34.0,4.4,11.5,61.5,277.78,211.82
2016,11,30,16,30,127.0,21.0,4.3,11.0,27.0,148.12,0.0
2016,11,30,16,45,63.5,10.5,4.2,11.0,13.5,52.46,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,10.0,3.95,8.5,19.0,8.54,0.0
2016,12,1,7,30,313.0,20.0,3.9,9.0,38.0,16.69,0.0
2016,12,1,7,45,431.5,28.0,3.9,9.5,76.5,25.27,15.51
2016,12,1,8,0,550.0,36.0,3.9,10.0,115.0,32.34,22.93
2016,12,1,8,15,615.0,41.5,4.15,10.0,157.0,73.36,37.63
2016,12,1,8,30,680.0,47.0,4.4,10.0,199.0,126.59,73.11
2016,12,1,8,45,723.5,50.0,4.7,10.5,239.5,181.21,118.41
2016,12,1,9,0,767.0,53.0,5.0,11.0,280.0,240.45,171.71
2016,12,1,9,15,794.5,55.5,5.05,11.0,316.5,298.72,226.53
2016,12,1,9,30,822.0,58.0,5.1,11.0,353.0,359.1,283.1
2016,12,1,9,45,835.5,61.5,5.15,11.5,383.5,416.57,336.01
2016,12,1,10,0,849.0,65.0,5.2,12.0,414.0,474.05,387.47
2016,12,1,10,15,862.0,66.5,5.2,12.0,439.5,526.29,434.01
2016,12,1,10,30,875.0,68.0,5.2,12.0,465.0,579.68,480.23
2016,12,1,10,45,883.5,69.0,5.25,12.5,483.0,628.81,521.12
2016,12,1,11,0,892.0,70.0,5.3,13.0,501.0,676.33,559.71
2016,12,1,11,15,897.0,70.5,5.3,13.0,512.0,718.98,593.76
2016,12,1,11,30,902.0,71.0,5.3,13.0,523.0,759.29,624.39
2016,12,1,11,45,903.5,71.5,5.3,13.5,526.5,794.35,649.64
2016,12,1,12,0,905.0,72.0,5.3,14.0,530.0,826.48,672.52
2016,12,1,12,15,903.0,71.5,5.2,14.0,525.5,851.39,690.65
2016,12,1,12,30,901.0,71.0,5.1,14.0,521.0,872.9,706.26
2016,12,1,12,45,895.5,70.5,5.05,14.5,509.0,887.89,716.01
2016,12,1,13,0,890.0,70.0,5.0,15.0,497.0,899.26,723.19
2016,12,1,13,15,880.5,69.0,4.95,15.0,478.0,902.72,726.04
2016,12,1,13,30,871.0,68.0,4.9,15.0,459.0,902.51,726.35
2016,12,1,13,45,855.0,67.0,4.85,15.0,432.5,902.62,727.02
2016,12,1,14,0,839.0,66.0,4.8,15.0,406.0,889.3,717.78
2016,12,1,14,15,818.0,64.0,4.75,15.0,374.0,866.56,701.57
2016,12,1,14,30,797.0,62.0,4.7,15.0,342.0,840.64,682.78
2016,12,1,14,45,766.5,59.0,4.7,15.0,305.0,801.84,654.15
2016,12,1,15,0,736.0,56.0,4.7,15.0,268.0,760.64,622.87
2016,12,1,15,15,692.0,52.0,4.55,14.5,227.5,704.34,579.12
2016,12,1,15,30,648.0,48.0,4.4,14.0,187.0,646.85,532.64
2016,12,1,15,45,578.0,42.0,4.25,13.5,145.5,565.03,464.71
2016,12,1,16,0,508.0,36.0,4.1,13.0,104.0,495.01,402.26
2016,12,1,16,15,384.5,27.0,4.15,12.5,67.5,375.27,283.66
2016,12,1,16,30,261.0,18.0,4.2,12.0,31.0,241.24,0.0
2016,12,1,16,45,130.5,9.0,4.3,11.5,15.5,97.11,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,170.0,9.5,5.6,7.5,19.0,8.11,0.0
2016,12,2,7,30,340.0,19.0,5.6,8.0,38.0,17.34,0.0
2016,12,2,7,45,451.0,26.5,5.7,8.5,76.0,23.95,14.27
2016,12,2,8,0,562.0,34.0,5.8,9.0,114.0,30.58,21.41
2016,12,2,8,15,626.0,39.5,5.95,9.5,155.5,71.02,35.73
2016,12,2,8,30,690.0,45.0,6.1,10.0,197.0,124.64,71.13
2016,12,2,8,45,729.0,48.5,6.25,10.5,237.0,179.38,116.7
2016,12,2,9,0,768.0,52.0,6.4,11.0,277.0,238.22,169.96
2016,12,2,9,15,795.0,54.5,6.45,11.5,313.0,296.31,224.52
2016,12,2,9,30,822.0,57.0,6.5,12.0,349.0,356.45,280.68
2016,12,2,9,45,836.0,60.0,6.55,12.5,379.5,413.55,333.58
2016,12,2,10,0,850.0,63.0,6.6,13.0,410.0,468.9,383.71
2016,12,2,10,15,863.0,64.5,6.5,13.0,435.0,522.95,431.97
2016,12,2,10,30,876.0,66.0,6.4,13.0,460.0,576.34,478.43
2016,12,2,10,45,883.5,67.0,6.3,13.5,478.0,624.87,518.88
2016,12,2,11,0,891.0,68.0,6.2,14.0,496.0,671.71,556.85
2016,12,2,11,15,895.5,68.5,6.1,14.0,507.0,713.95,590.59
2016,12,2,11,30,900.0,69.0,6.0,14.0,518.0,753.82,620.77
2016,12,2,11,45,901.5,69.0,5.9,14.5,521.5,788.22,645.3
2016,12,2,12,0,903.0,69.0,5.8,15.0,525.0,819.67,667.4
2016,12,2,12,15,901.0,69.0,5.75,15.0,520.5,845.15,686.38
2016,12,2,12,30,899.0,69.0,5.7,15.0,516.0,867.27,702.9
2016,12,2,12,45,893.0,68.5,5.7,15.0,504.0,881.81,714.1
2016,12,2,13,0,887.0,68.0,5.7,15.0,492.0,892.74,722.75
2016,12,2,13,15,877.0,67.0,5.7,15.0,473.0,895.75,725.66
2016,12,2,13,30,867.0,66.0,5.7,15.0,454.0,895.11,725.98
2016,12,2,13,45,850.0,65.5,5.7,15.0,427.5,895.03,726.85
2016,12,2,14,0,833.0,65.0,5.7,15.0,401.0,881.57,717.7
2016,12,2,14,15,812.0,63.0,5.65,15.0,369.5,858.97,701.34
2016,12,2,14,30,791.0,61.0,5.6,15.0,338.0,833.21,682.39
2016,12,2,14,45,759.0,58.0,5.55,15.0,301.0,793.25,652.12
2016,12,2,15,0,727.0,55.0,5.5,15.0,264.0,750.97,619.28
2016,12,2,15,15,682.5,51.0,5.2,14.5,224.0,694.55,574.36
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,637.05,526.91
2016,12,2,15,45,566.5,41.5,4.65,13.5,143.0,554.98,458.0
2016,12,2,16,0,495.0,36.0,4.4,13.0,102.0,484.76,394.85
2016,12,2,16,15,372.0,27.0,4.35,12.5,66.0,365.9,276.28
2016,12,2,16,30,249.0,18.0,4.3,12.0,30.0,232.42,0.0
2016,12,2,16,45,124.5,9.0,4.25,11.5,15.0,93.04,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,132.5,9.5,2.65,9.0,16.5,8.11,0.0
2016,12,3,7,30,265.0,19.0,2.6,9.0,33.0,15.83,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,22.71,13.01
2016,12,3,8,0,497.0,36.0,2.6,10.0,105.0,29.59,20.43
2016,12,3,8,15,563.5,41.5,2.75,10.5,145.0,68.24,35.52
2016,12,3,8,30,630.0,47.0,2.9,11.0,185.0,118.19,67.95
2016,12,3,8,45,676.0,50.5,3.05,11.5,224.0,170.48,110.51
2016,12,3,9,0,722.0,54.0,3.2,12.0,263.0,227.76,161.15
2016,12,3,9,15,751.0,57.0,3.2,12.0,299.0,284.22,213.43
2016,12,3,9,30,780.0,60.0,3.2,12.0,335.0,343.06,267.61
2016,12,3,9,45,716.5,76.0,3.25,12.5,346.0,379.12,303.11
2016,12,3,10,0,653.0,92.0,3.3,13.0,357.0,408.01,330.79
2016,12,3,10,15,748.0,79.5,3.3,13.0,401.0,480.59,392.21
2016,12,3,10,30,843.0,67.0,3.3,13.0,445.0,560.42,458.24
2016,12,3,10,45,852.5,68.0,3.3,13.5,463.0,605.37,494.75
2016,12,3,11,0,862.0,69.0,3.3,14.0,481.0,652.18,531.74
2016,12,3,11,15,867.0,69.5,3.3,14.0,492.0,693.62,564.2
2016,12,3,11,30,872.0,70.0,3.3,14.0,503.0,732.83,593.16
2016,12,3,11,45,873.5,70.5,3.35,14.5,506.5,766.91,617.23
2016,12,3,12,0,875.0,71.0,3.4,15.0,510.0,798.17,639.12
2016,12,3,12,15,873.5,70.5,3.4,15.0,506.5,822.76,657.01
2016,12,3,12,30,872.0,70.0,3.4,15.0,503.0,844.1,672.63
2016,12,3,12,45,685.0,113.5,3.45,15.5,448.5,767.75,615.79
2016,12,3,13,0,498.0,157.0,3.5,16.0,394.0,657.47,532.36
2016,12,3,13,15,673.5,111.5,3.45,16.0,419.0,781.42,627.2
2016,12,3,13,30,849.0,66.0,3.4,16.0,444.0,877.65,697.1
2016,12,3,13,45,674.5,95.0,3.4,16.0,384.5,776.71,623.34
2016,12,3,14,0,500.0,124.0,3.4,16.0,325.0,645.78,526.29
2016,12,3,14,15,640.0,92.0,3.3,16.0,328.5,744.38,602.1
2016,12,3,14,30,780.0,60.0,3.2,16.0,332.0,821.24,658.47
2016,12,3,14,45,747.5,58.0,3.15,16.0,296.0,782.43,629.34
2016,12,3,15,0,715.0,56.0,3.1,16.0,260.0,741.28,598.54
2016,12,3,15,15,671.0,52.0,2.95,15.5,220.5,685.57,556.16
2016,12,3,15,30,627.0,48.0,2.8,15.0,181.0,628.73,511.13
2016,12,3,15,45,550.0,42.5,2.65,14.5,140.5,551.41,447.96
2016,12,3,16,0,473.0,37.0,2.5,14.0,100.0,468.7,376.89
2016,12,3,16,15,351.5,27.5,2.5,13.5,64.5,351.07,261.8
2016,12,3,16,30,230.0,18.0,2.5,13.0,29.0,218.59,0.0
2016,12,3,16,45,115.0,9.0,2.5,12.5,14.5,86.57,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,10.0,15.0,8.11,0.0
2016,12,4,7,30,213.0,19.0,2.5,10.0,30.0,15.81,0.0
2016,12,4,7,45,333.5,29.0,2.55,10.5,65.0,23.97,13.72
2016,12,4,8,0,454.0,39.0,2.6,11.0,100.0,32.07,22.45
2016,12,4,8,15,525.0,45.5,2.75,11.0,140.0,66.26,35.27
2016,12,4,8,30,596.0,52.0,2.9,11.0,180.0,115.56,67.27
2016,12,4,8,45,643.0,56.0,3.05,11.5,219.0,166.8,108.74
2016,12,4,9,0,690.0,60.0,3.2,12.0,258.0,224.51,159.43
2016,12,4,9,15,720.0,63.5,3.3,12.0,293.5,279.95,210.6
2016,12,4,9,30,750.0,67.0,3.4,12.0,329.0,337.95,263.96
2016,12,4,9,45,630.0,94.5,3.5,12.5,328.5,360.81,289.32
2016,12,4,10,0,510.0,122.0,3.6,13.0,328.0,365.05,297.03
2016,12,4,10,15,513.5,130.5,3.55,13.0,348.5,405.55,332.39
2016,12,4,10,30,517.0,139.0,3.5,13.0,369.0,445.48,366.3
2016,12,4,10,45,567.5,131.5,3.5,13.5,394.0,502.8,412.99
2016,12,4,11,0,618.0,124.0,3.5,14.0,419.0,557.89,457.13
2016,12,4,11,15,711.0,107.5,3.55,14.0,453.5,634.59,518.77
2016,12,4,11,30,804.0,91.0,3.6,14.0,488.0,711.92,579.14
2016,12,4,11,45,808.5,90.0,3.65,14.0,492.0,745.34,603.83
2016,12,4,12,0,813.0,89.0,3.7,14.0,496.0,776.22,626.87
2016,12,4,12,15,693.0,116.5,3.9,14.0,462.0,739.12,599.72
2016,12,4,12,30,573.0,144.0,4.1,14.0,428.0,679.49,555.5
2016,12,4,12,45,515.5,154.5,4.3,14.5,405.5,657.1,538.05
2016,12,4,13,0,458.0,165.0,4.5,15.0,383.0,630.5,516.85
2016,12,4,13,15,393.5,170.0,4.6,15.0,352.0,587.49,483.22
2016,12,4,13,30,329.0,175.0,4.7,15.0,321.0,522.49,432.2
2016,12,4,13,45,297.0,168.5,4.8,15.0,295.0,490.59,407.36
2016,12,4,14,0,265.0,162.0,4.9,15.0,269.0,457.37,380.98
2016,12,4,14,15,331.0,140.0,4.8,14.5,263.0,491.77,411.95
2016,12,4,14,30,397.0,118.0,4.7,14.0,257.0,545.01,456.94
2016,12,4,14,45,360.0,114.0,4.65,14.0,229.5,505.22,424.23
2016,12,4,15,0,323.0,110.0,4.6,14.0,202.0,446.89,376.65
2016,12,4,15,15,290.0,96.5,4.4,13.5,170.0,398.27,336.3
2016,12,4,15,30,257.0,83.0,4.2,13.0,138.0,350.1,295.13
2016,12,4,15,45,223.0,67.0,4.05,13.0,107.0,297.55,248.71
2016,12,4,16,0,189.0,51.0,3.9,13.0,76.0,245.94,201.48
2016,12,4,16,15,94.5,36.0,3.85,12.5,48.5,152.22,112.29
2016,12,4,16,30,0.0,21.0,3.8,12.0,21.0,23.38,0.0
2016,12,4,16,45,0.0,10.5,3.8,12.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,4.15,9.0,3.0,2.56,0.0
2016,12,5,7,30,0.0,6.0,4.1,9.0,6.0,4.92,0.0
2016,12,5,7,45,0.0,14.0,4.05,9.5,14.0,11.52,3.55
2016,12,5,8,0,0.0,22.0,4.0,10.0,22.0,18.13,10.27
2016,12,5,8,15,0.0,31.0,4.0,10.0,31.0,25.59,16.32
2016,12,5,8,30,0.0,40.0,4.0,10.0,40.0,33.06,23.0
2016,12,5,8,45,0.0,49.0,4.0,10.5,49.0,40.54,29.58
2016,12,5,9,0,0.0,58.0,4.0,11.0,58.0,48.04,36.08
2016,12,5,9,15,0.0,66.0,3.95,11.0,66.0,54.72,41.87
2016,12,5,9,30,0.0,74.0,3.9,11.0,74.0,61.46,47.66
2016,12,5,9,45,0.0,82.5,3.85,11.5,82.5,68.71,53.73
2016,12,5,10,0,0.0,91.0,3.8,12.0,91.0,76.05,59.82
2016,12,5,10,15,0.0,108.0,3.75,12.0,108.0,91.01,72.47
2016,12,5,10,30,0.0,125.0,3.7,12.0,125.0,106.35,85.36
2016,12,5,10,45,0.0,126.5,3.65,12.0,126.5,107.84,86.5
2016,12,5,11,0,0.0,128.0,3.6,12.0,128.0,109.35,87.68
2016,12,5,11,15,9.0,156.0,3.65,12.0,160.5,142.18,115.46
2016,12,5,11,30,18.0,184.0,3.7,12.0,193.0,177.1,144.78
2016,12,5,11,45,12.5,178.5,3.75,12.0,185.0,168.72,137.57
2016,12,5,12,0,7.0,173.0,3.8,12.0,177.0,159.93,130.09
2016,12,5,12,15,56.5,196.0,3.85,12.0,224.0,241.45,199.51
2016,12,5,12,30,106.0,219.0,3.9,12.0,271.0,315.24,261.49
2016,12,5,12,45,79.5,208.5,3.95,12.0,247.0,284.6,235.72
2016,12,5,13,0,53.0,198.0,4.0,12.0,223.0,252.63,208.89
2016,12,5,13,15,89.0,195.5,3.9,12.0,236.0,286.48,238.42
2016,12,5,13,30,125.0,193.0,3.8,12.0,249.0,340.02,283.54
2016,12,5,13,45,100.5,180.5,3.75,12.0,224.0,287.64,240.26
2016,12,5,14,0,76.0,168.0,3.7,12.0,199.0,253.41,211.61
2016,12,5,14,15,68.5,156.0,3.65,12.0,182.5,235.36,196.75
2016,12,5,14,30,61.0,144.0,3.6,12.0,166.0,217.36,181.73
2016,12,5,14,45,57.5,129.0,3.6,12.0,148.0,198.56,166.06
2016,12,5,15,0,54.0,114.0,3.6,12.0,130.0,179.72,150.1
2016,12,5,15,15,46.0,97.5,3.55,11.5,109.5,154.46,128.48
2016,12,5,15,30,38.0,81.0,3.5,11.0,89.0,129.2,106.46
2016,12,5,15,45,27.5,63.5,3.45,11.0,69.0,99.93,80.38
2016,12,5,16,0,17.0,46.0,3.4,11.0,49.0,70.12,53.61
2016,12,5,16,15,8.5,29.5,3.35,10.5,31.0,42.53,27.34
2016,12,5,16,30,0.0,13.0,3.3,10.0,13.0,10.72,0.0
2016,12,5,16,45,0.0,6.5,3.25,10.0,6.5,5.55,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,6.5,12.0,10.24,0.0
2016,12,6,7,30,0.0,24.0,5.0,7.0,24.0,18.59,0.0
2016,12,6,7,45,167.5,33.0,5.1,7.5,54.5,25.45,14.46
2016,12,6,8,0,335.0,42.0,5.2,8.0,85.0,34.42,24.67
2016,12,6,8,15,385.5,52.5,5.25,8.5,120.0,63.41,37.88
2016,12,6,8,30,436.0,63.0,5.3,9.0,155.0,105.21,66.14
2016,12,6,8,45,469.5,71.5,5.4,9.5,188.5,148.48,101.71
2016,12,6,9,0,503.0,80.0,5.5,10.0,222.0,195.62,143.55
2016,12,6,9,15,532.0,85.0,5.4,10.0,253.0,241.93,186.39
2016,12,6,9,30,561.0,90.0,5.3,10.0,284.0,291.0,231.83
2016,12,6,9,45,570.0,98.5,5.25,10.5,311.0,337.85,274.81
2016,12,6,10,0,579.0,107.0,5.2,11.0,338.0,384.86,316.85
2016,12,6,10,15,622.5,103.5,5.15,11.0,366.0,437.67,363.28
2016,12,6,10,30,666.0,100.0,5.1,11.0,394.0,493.08,411.11
2016,12,6,10,45,686.0,99.5,5.1,11.5,413.0,539.69,450.18
2016,12,6,11,0,706.0,99.0,5.1,12.0,432.0,586.18,488.31
2016,12,6,11,15,653.0,117.0,5.05,12.0,431.0,602.11,501.21
2016,12,6,11,30,600.0,135.0,5.0,12.0,430.0,611.33,508.37
2016,12,6,11,45,735.5,106.0,5.0,12.0,470.0,708.59,586.91
2016,12,6,12,0,871.0,77.0,5.0,12.0,510.0,805.58,661.04
2016,12,6,12,15,869.0,77.0,5.0,12.0,506.5,831.15,679.98
2016,12,6,12,30,867.0,77.0,5.0,12.0,503.0,853.44,696.9
2016,12,6,12,45,717.0,107.5,5.05,12.0,454.5,785.57,645.82
2016,12,6,13,0,567.0,138.0,5.1,12.0,406.0,694.13,576.09
2016,12,6,13,15,702.5,105.5,5.2,12.0,425.0,797.9,658.01
2016,12,6,13,30,838.0,73.0,5.3,12.0,444.0,884.03,724.38
2016,12,6,13,45,822.5,72.0,5.45,12.0,418.5,875.15,718.92
2016,12,6,14,0,807.0,71.0,5.6,12.0,393.0,862.75,711.28
2016,12,6,14,15,786.5,68.5,5.6,12.0,362.0,840.45,695.12
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,815.01,676.31
2016,12,6,14,45,735.5,63.0,5.65,12.0,295.5,777.02,647.48
2016,12,6,15,0,705.0,60.0,5.7,12.0,260.0,736.58,615.89
2016,12,6,15,15,659.5,55.5,5.55,11.5,220.5,679.22,570.0
2016,12,6,15,30,614.0,51.0,5.4,11.0,181.0,629.7,528.57
2016,12,6,15,45,544.5,44.5,5.3,10.5,141.0,549.79,460.51
2016,12,6,16,0,475.0,38.0,5.2,10.0,101.0,471.77,390.2
2016,12,6,16,15,237.5,33.5,5.05,9.5,65.0,272.59,207.4
2016,12,6,16,30,0.0,29.0,4.9,9.0,29.0,44.03,0.0
2016,12,6,16,45,0.0,14.5,4.8,9.0,14.5,12.38,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,2.7,6.0,11.0,9.39,0.0
2016,12,7,7,30,0.0,22.0,2.7,6.0,22.0,17.19,0.0
2016,12,7,7,45,159.0,31.0,2.7,6.5,51.5,23.92,12.98
2016,12,7,8,0,318.0,40.0,2.7,7.0,81.0,32.66,23.2
2016,12,7,8,15,361.5,52.0,2.7,7.0,114.5,58.97,35.25
2016,12,7,8,30,405.0,64.0,2.7,7.0,148.0,99.34,62.94
2016,12,7,8,45,434.0,74.0,2.75,7.0,180.5,140.9,97.41
2016,12,7,9,0,463.0,84.0,2.8,7.0,213.0,185.81,137.6
2016,12,7,9,15,485.5,91.5,2.9,7.5,243.0,229.76,178.1
2016,12,7,9,30,508.0,99.0,3.0,8.0,273.0,275.85,220.41
2016,12,7,9,45,302.5,133.5,3.2,8.5,239.5,251.02,205.93
2016,12,7,10,0,97.0,168.0,3.4,9.0,206.0,196.02,162.33
2016,12,7,10,15,284.5,157.0,3.4,9.0,279.5,303.02,252.99
2016,12,7,10,30,472.0,146.0,3.4,9.0,353.0,424.34,354.45
2016,12,7,10,45,303.5,177.0,3.4,9.5,312.0,369.08,308.36
2016,12,7,11,0,135.0,208.0,3.4,10.0,271.0,297.87,247.79
2016,12,7,11,15,67.5,163.0,3.55,10.0,194.5,199.02,165.31
2016,12,7,11,30,0.0,118.0,3.7,10.0,118.0,100.45,80.6
2016,12,7,11,45,0.0,126.0,3.9,10.0,126.0,108.08,87.16
2016,12,7,12,0,0.0,134.0,4.1,10.0,134.0,115.96,93.84
2016,12,7,12,15,22.0,167.5,4.3,10.0,178.5,167.85,138.56
2016,12,7,12,30,44.0,201.0,4.5,10.0,223.0,240.66,200.29
2016,12,7,12,45,22.0,118.0,4.7,10.0,129.0,130.06,106.82
2016,12,7,13,0,0.0,35.0,4.9,10.0,35.0,28.93,19.41
2016,12,7,13,15,46.0,112.5,5.05,10.0,133.0,148.38,123.98
2016,12,7,13,30,92.0,190.0,5.2,10.0,231.0,287.32,242.46
2016,12,7,13,45,48.5,165.0,5.4,10.0,186.5,219.12,183.85
2016,12,7,14,0,5.0,140.0,5.6,10.0,142.0,135.56,111.46
2016,12,7,14,15,2.5,130.0,5.7,10.0,131.0,124.52,102.13
2016,12,7,14,30,0.0,120.0,5.8,10.0,120.0,113.66,92.83
2016,12,7,14,45,0.0,106.5,5.95,10.0,106.5,100.94,81.95
2016,12,7,15,0,0.0,93.0,6.1,10.0,93.0,88.22,70.97
2016,12,7,15,15,0.0,79.0,6.1,9.5,79.0,74.84,59.4
2016,12,7,15,30,0.0,65.0,6.1,9.0,65.0,61.37,47.57
2016,12,7,15,45,0.0,50.5,6.15,9.0,50.5,46.97,34.74
2016,12,7,16,0,0.0,36.0,6.2,9.0,36.0,32.09,21.42
2016,12,7,16,15,0.0,23.0,6.15,9.0,23.0,19.0,9.03
2016,12,7,16,30,0.0,10.0,6.1,9.0,10.0,8.23,0.0
2016,12,7,16,45,0.0,5.0,6.1,9.0,5.0,4.27,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,7.25,13.0,6.0,5.12,0.0
2016,12,8,7,30,0.0,12.0,7.2,13.0,12.0,10.24,0.0
2016,12,8,7,45,10.5,27.5,7.15,13.5,29.0,22.16,10.76
2016,12,8,8,0,21.0,43.0,7.1,14.0,46.0,33.98,23.5
2016,12,8,8,15,33.5,60.0,6.95,14.0,66.5,49.32,34.98
2016,12,8,8,30,46.0,77.0,6.8,14.0,87.0,67.68,49.91
2016,12,8,8,45,53.5,93.5,6.7,14.0,106.5,86.78,66.07
2016,12,8,9,0,61.0,110.0,6.6,14.0,126.0,107.15,83.58
2016,12,8,9,15,66.5,124.5,6.45,14.0,144.5,126.43,100.35
2016,12,8,9,30,72.0,139.0,6.3,14.0,163.0,146.59,117.84
2016,12,8,9,45,39.0,139.5,6.15,14.5,152.5,139.11,112.2
2016,12,8,10,0,6.0,140.0,6.0,15.0,142.0,122.43,98.22
2016,12,8,10,15,47.0,164.0,5.85,15.0,184.0,173.01,140.66
2016,12,8,10,30,88.0,188.0,5.7,15.0,226.0,223.53,182.98
2016,12,8,10,45,49.0,178.0,5.55,15.0,199.5,195.26,159.18
2016,12,8,11,0,10.0,168.0,5.4,15.0,173.0,153.75,123.98
2016,12,8,11,15,38.5,188.5,5.15,15.0,207.5,206.01,167.89
2016,12,8,11,30,67.0,209.0,4.9,15.0,242.0,252.4,206.54
2016,12,8,11,45,67.0,211.0,4.7,15.0,244.0,259.07,211.9
2016,12,8,12,0,67.0,213.0,4.5,15.0,246.0,265.8,217.37
2016,12,8,12,15,63.5,210.0,4.35,15.0,241.5,263.79,215.68
2016,12,8,12,30,60.0,207.0,4.2,15.0,237.0,261.53,213.81
2016,12,8,12,45,97.5,207.5,4.1,15.0,254.5,299.12,245.79
2016,12,8,13,0,135.0,208.0,4.0,15.0,272.0,356.39,293.14
2016,12,8,13,15,101.5,197.0,3.95,15.0,244.0,299.83,246.82
2016,12,8,13,30,68.0,186.0,3.9,15.0,216.0,260.15,213.83
2016,12,8,13,45,37.5,164.0,3.9,15.0,180.5,207.77,170.14
2016,12,8,14,0,7.0,142.0,3.9,15.0,145.0,139.79,112.8
2016,12,8,14,15,4.5,131.5,3.8,15.0,133.5,128.19,103.23
2016,12,8,14,30,2.0,121.0,3.7,15.0,122.0,116.76,93.64
2016,12,8,14,45,1.0,108.0,3.6,15.0,108.5,103.75,82.72
2016,12,8,15,0,0.0,95.0,3.5,15.0,95.0,90.82,71.74
2016,12,8,15,15,0.0,80.5,3.3,14.5,80.5,76.85,59.92
2016,12,8,15,30,0.0,66.0,3.1,14.0,66.0,62.75,47.8
2016,12,8,15,45,0.0,51.0,2.95,14.0,51.0,47.69,34.65
2016,12,8,16,0,0.0,36.0,2.8,14.0,36.0,32.08,20.97
2016,12,8,16,15,0.0,23.0,2.65,14.0,23.0,19.0,8.81
2016,12,8,16,30,0.0,10.0,2.5,14.0,10.0,8.23,0.0
2016,12,8,16,45,0.0,5.0,2.35,14.0,5.0,4.27,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
