Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.5,13.0,2.5,2.13,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,4.27,0.0
2016,12,9,7,45,0.0,13.0,2.75,13.5,13.0,10.7,2.08
2016,12,9,8,0,0.0,21.0,2.9,14.0,21.0,17.31,9.21
2016,12,9,8,15,0.0,30.0,2.95,14.0,30.0,24.76,15.24
2016,12,9,8,30,0.0,39.0,3.0,14.0,39.0,32.23,21.84
2016,12,9,8,45,0.0,48.0,3.15,14.5,48.0,39.71,28.34
2016,12,9,9,0,0.0,57.0,3.3,15.0,57.0,47.21,34.76
2016,12,9,9,15,0.0,65.5,3.3,15.0,65.5,54.31,40.85
2016,12,9,9,30,0.0,74.0,3.3,15.0,74.0,61.49,46.93
2016,12,9,9,45,170.0,110.5,3.35,15.5,177.5,175.25,140.34
2016,12,9,10,0,340.0,147.0,3.4,16.0,281.0,299.07,241.44
2016,12,9,10,15,278.0,166.0,3.4,16.0,280.0,307.64,249.75
2016,12,9,10,30,216.0,185.0,3.4,16.0,279.0,300.28,244.57
2016,12,9,10,45,239.0,191.0,3.4,16.0,299.0,343.9,280.52
2016,12,9,11,0,262.0,197.0,3.4,16.0,319.0,379.48,309.67
2016,12,9,11,15,326.0,191.0,3.35,16.0,346.5,431.59,352.39
2016,12,9,11,30,390.0,185.0,3.3,16.0,374.0,487.58,397.71
2016,12,9,11,45,400.0,185.0,3.25,16.5,380.0,528.02,428.38
2016,12,9,12,0,410.0,185.0,3.2,17.0,386.0,553.31,447.37
2016,12,9,12,15,419.0,181.5,3.15,16.5,386.0,573.03,463.79
2016,12,9,12,30,428.0,178.0,3.1,16.0,386.0,591.44,479.24
2016,12,9,12,45,352.0,187.0,3.1,16.0,356.0,530.71,431.82
2016,12,9,13,0,276.0,196.0,3.1,16.0,326.0,484.72,395.07
2016,12,9,13,15,275.0,188.5,3.0,16.0,313.5,482.42,393.94
2016,12,9,13,30,274.0,181.0,2.9,16.0,301.0,478.91,391.66
2016,12,9,13,45,179.5,174.0,2.85,16.0,251.0,369.86,304.02
2016,12,9,14,0,85.0,167.0,2.8,16.0,201.0,260.52,213.91
2016,12,9,14,15,82.5,154.5,2.75,16.0,185.0,246.29,202.91
2016,12,9,14,30,80.0,142.0,2.7,16.0,169.0,231.96,191.4
2016,12,9,14,45,75.5,127.0,2.7,16.0,150.5,211.96,175.04
2016,12,9,15,0,71.0,112.0,2.7,16.0,132.0,191.83,158.3
2016,12,9,15,15,63.5,96.0,2.55,15.5,112.0,167.37,137.76
2016,12,9,15,30,56.0,80.0,2.4,15.0,92.0,142.85,116.75
2016,12,9,15,45,44.0,63.0,2.3,15.0,71.5,112.64,90.23
2016,12,9,16,0,32.0,46.0,2.2,15.0,51.0,82.02,63.02
2016,12,9,16,15,16.0,30.0,2.2,14.5,32.5,49.29,32.28
2016,12,9,16,30,0.0,14.0,2.2,14.0,14.0,11.55,0.0
2016,12,9,16,45,0.0,7.0,2.2,14.0,7.0,5.97,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,6.35,15.0,0.5,0.41,0.0
2016,12,10,8,0,0.0,1.0,6.4,15.0,1.0,0.82,0.0
2016,12,10,8,15,0.0,1.5,6.35,15.0,1.5,1.23,0.0
2016,12,10,8,30,0.0,2.0,6.3,15.0,2.0,1.64,0.0
2016,12,10,8,45,0.0,2.5,6.25,15.0,2.5,2.05,0.0
2016,12,10,9,0,0.0,3.0,6.2,15.0,3.0,2.46,0.0
2016,12,10,9,15,0.0,4.0,6.0,15.0,4.0,3.29,0.0
2016,12,10,9,30,0.0,5.0,5.8,15.0,5.0,4.11,0.0
2016,12,10,9,45,0.0,5.0,5.65,15.0,5.0,4.11,0.0
2016,12,10,10,0,0.0,5.0,5.5,15.0,5.0,4.11,0.0
2016,12,10,10,15,0.0,40.0,5.35,15.0,40.0,33.06,22.6
2016,12,10,10,30,0.0,75.0,5.2,15.0,75.0,62.22,47.33
2016,12,10,10,45,0.0,50.5,5.05,15.0,50.5,41.8,29.95
2016,12,10,11,0,0.0,26.0,4.9,15.0,26.0,21.47,12.65
2016,12,10,11,15,0.0,17.5,4.65,15.0,17.5,14.44,6.66
2016,12,10,11,30,0.0,9.0,4.4,15.0,9.0,7.42,0.67
2016,12,10,11,45,0.0,12.0,4.15,15.0,12.0,9.9,2.78
2016,12,10,12,0,0.0,15.0,3.9,15.0,15.0,12.38,4.89
2016,12,10,12,15,0.0,17.5,3.7,15.0,17.5,14.45,6.66
2016,12,10,12,30,0.0,20.0,3.5,15.0,20.0,16.51,8.42
2016,12,10,12,45,0.0,18.5,3.35,15.0,18.5,15.27,7.37
2016,12,10,13,0,0.0,17.0,3.2,15.0,17.0,14.03,6.32
2016,12,10,13,15,0.0,57.5,3.1,15.0,57.5,47.63,34.92
2016,12,10,13,30,0.0,98.0,3.0,15.0,98.0,83.62,65.36
2016,12,10,13,45,0.0,89.0,2.95,15.0,89.0,75.34,58.42
2016,12,10,14,0,0.0,80.0,2.9,15.0,80.0,67.06,51.52
2016,12,10,14,15,0.0,73.5,2.85,14.5,73.5,61.23,46.74
2016,12,10,14,30,0.0,67.0,2.8,14.0,67.0,55.54,42.04
2016,12,10,14,45,0.0,59.5,2.8,14.0,59.5,49.28,36.71
2016,12,10,15,0,0.0,52.0,2.8,14.0,52.0,43.03,31.35
2016,12,10,15,15,0.0,44.0,2.9,14.0,44.0,36.37,25.58
2016,12,10,15,30,0.0,36.0,3.0,14.0,36.0,29.73,19.76
2016,12,10,15,45,0.0,28.0,3.1,14.0,28.0,23.09,13.91
2016,12,10,16,0,0.0,20.0,3.2,14.0,20.0,16.47,8.04
2016,12,10,16,15,0.0,12.5,3.15,13.5,12.5,10.28,2.21
2016,12,10,16,30,0.0,5.0,3.1,13.0,5.0,4.1,0.0
2016,12,10,16,45,0.0,2.5,3.1,13.0,2.5,2.13,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,0.0,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,11.1,0.0
2016,12,11,7,45,52.0,28.0,2.5,8.5,34.0,22.16,9.61
2016,12,11,8,0,104.0,43.0,2.5,9.0,55.0,33.02,23.02
2016,12,11,8,15,122.5,59.5,2.55,9.0,79.5,51.86,35.78
2016,12,11,8,30,141.0,76.0,2.6,9.0,104.0,77.73,55.45
2016,12,11,8,45,152.5,92.0,2.65,9.5,128.5,102.79,76.37
2016,12,11,9,0,164.0,108.0,2.7,10.0,153.0,130.45,100.45
2016,12,11,9,15,173.5,122.0,2.7,10.0,175.0,157.39,124.55
2016,12,11,9,30,183.0,136.0,2.7,10.0,197.0,185.55,149.71
2016,12,11,9,45,213.0,147.0,2.7,10.0,225.0,226.28,184.95
2016,12,11,10,0,243.0,158.0,2.7,10.0,253.0,265.14,218.48
2016,12,11,10,15,143.0,166.5,2.7,10.5,223.0,231.27,191.15
2016,12,11,10,30,43.0,175.0,2.7,11.0,193.0,185.26,152.3
2016,12,11,10,45,106.5,189.5,2.75,11.5,237.5,251.71,208.12
2016,12,11,11,0,170.0,204.0,2.8,12.0,282.0,315.21,260.66
2016,12,11,11,15,306.5,188.5,2.75,12.0,334.0,414.43,343.05
2016,12,11,11,30,443.0,173.0,2.7,12.0,386.0,526.29,433.49
2016,12,11,11,45,397.5,184.0,2.7,12.0,376.5,523.67,430.51
2016,12,11,12,0,352.0,195.0,2.7,12.0,367.0,501.39,412.94
2016,12,11,12,15,335.5,196.5,2.7,12.0,360.0,503.59,414.93
2016,12,11,12,30,319.0,198.0,2.7,12.0,353.0,503.84,415.2
2016,12,11,12,45,253.5,201.5,2.75,12.5,323.0,462.33,380.84
2016,12,11,13,0,188.0,205.0,2.8,13.0,293.0,399.12,329.3
2016,12,11,13,15,94.0,170.0,2.9,13.0,214.0,276.61,228.81
2016,12,11,13,30,0.0,135.0,3.0,13.0,135.0,121.48,97.5
2016,12,11,13,45,0.0,98.5,3.1,13.0,98.5,84.72,66.82
2016,12,11,14,0,0.0,62.0,3.2,13.0,62.0,51.36,38.52
2016,12,11,14,15,0.0,57.0,3.1,12.5,57.0,47.19,35.09
2016,12,11,14,30,0.0,52.0,3.0,12.0,52.0,43.02,31.61
2016,12,11,14,45,0.0,46.5,2.9,12.0,46.5,38.44,27.68
2016,12,11,15,0,0.0,41.0,2.8,12.0,41.0,33.87,23.72
2016,12,11,15,15,0.0,34.5,2.6,11.5,34.5,28.47,19.04
2016,12,11,15,30,0.0,28.0,2.4,11.0,28.0,23.08,14.32
2016,12,11,15,45,0.0,21.5,2.25,11.0,21.5,17.7,9.53
2016,12,11,16,0,0.0,15.0,2.1,11.0,15.0,12.33,4.72
2016,12,11,16,15,0.0,9.5,2.05,10.5,9.5,7.8,0.4
2016,12,11,16,30,0.0,4.0,2.0,10.0,4.0,3.28,0.0
2016,12,11,16,45,0.0,2.0,2.0,10.0,2.0,1.71,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,2.7,8.0,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,2.7,8.0,17.0,14.51,0.0
2016,12,12,7,45,191.0,25.5,2.75,8.5,48.0,19.85,7.46
2016,12,12,8,0,382.0,34.0,2.8,9.0,79.0,27.93,18.54
2016,12,12,8,15,447.5,42.5,2.85,9.0,115.5,52.08,28.64
2016,12,12,8,30,513.0,51.0,2.9,9.0,152.0,96.62,55.96
2016,12,12,8,45,558.0,56.5,2.95,9.5,188.0,143.06,92.48
2016,12,12,9,0,603.0,62.0,3.0,10.0,224.0,194.57,137.33
2016,12,12,9,15,638.5,64.5,2.85,10.0,257.5,245.38,183.98
2016,12,12,9,30,674.0,67.0,2.7,10.0,291.0,299.47,233.73
2016,12,12,9,45,646.5,80.5,2.6,10.5,312.0,343.08,274.78
2016,12,12,10,0,619.0,94.0,2.5,11.0,333.0,382.78,310.92
2016,12,12,10,15,714.0,82.5,2.4,11.0,375.5,453.97,371.15
2016,12,12,10,30,809.0,71.0,2.3,11.0,418.0,531.52,435.23
2016,12,12,10,45,665.0,108.0,2.2,11.5,402.0,528.19,432.6
2016,12,12,11,0,521.0,145.0,2.1,12.0,386.0,501.69,411.09
2016,12,12,11,15,521.5,149.5,2.15,12.0,395.5,532.68,436.65
2016,12,12,11,30,522.0,154.0,2.2,12.0,405.0,562.22,460.31
2016,12,12,11,45,365.5,185.0,2.25,12.0,361.5,484.59,398.19
2016,12,12,12,0,209.0,216.0,2.3,12.0,318.0,396.55,326.37
2016,12,12,12,15,159.5,215.5,2.3,12.0,293.0,364.98,300.73
2016,12,12,12,30,110.0,215.0,2.3,12.0,268.0,313.49,258.5
2016,12,12,12,45,169.5,208.0,2.35,12.0,288.0,379.33,313.72
2016,12,12,13,0,229.0,201.0,2.4,12.0,308.0,430.05,356.03
2016,12,12,13,15,225.0,193.5,2.4,12.0,295.5,424.22,351.61
2016,12,12,13,30,221.0,186.0,2.4,12.0,283.0,417.49,346.78
2016,12,12,13,45,152.5,176.5,2.45,12.0,241.5,348.3,289.93
2016,12,12,14,0,84.0,167.0,2.5,12.0,200.0,259.56,216.14
2016,12,12,14,15,79.5,154.5,2.5,12.0,184.5,243.51,203.4
2016,12,12,14,30,75.0,142.0,2.5,12.0,169.0,227.37,190.18
2016,12,12,14,45,71.0,127.5,2.5,12.0,150.5,208.62,174.63
2016,12,12,15,0,67.0,113.0,2.5,12.0,132.0,189.81,158.78
2016,12,12,15,15,59.0,97.0,2.4,11.5,111.5,165.01,137.66
2016,12,12,15,30,51.0,81.0,2.3,11.0,91.0,140.2,116.1
2016,12,12,15,45,39.5,64.0,2.25,11.0,71.0,110.57,89.74
2016,12,12,16,0,28.0,47.0,2.2,11.0,51.0,80.53,62.7
2016,12,12,16,15,14.0,31.0,2.2,10.5,33.0,49.57,33.28
2016,12,12,16,30,0.0,15.0,2.2,10.0,15.0,12.38,0.0
2016,12,12,16,45,0.0,7.5,2.25,10.0,7.5,6.4,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.2,10.0,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.2,10.0,9.0,7.68,0.0
2016,12,13,7,45,19.5,24.5,1.3,10.5,26.5,19.81,6.74
2016,12,13,8,0,39.0,40.0,1.4,11.0,44.0,31.26,21.17
2016,12,13,8,15,57.5,57.0,1.4,11.0,66.0,47.13,33.09
2016,12,13,8,30,76.0,74.0,1.4,11.0,88.0,68.26,49.7
2016,12,13,8,45,87.0,90.0,1.4,11.5,110.5,90.15,67.87
2016,12,13,9,0,98.0,106.0,1.4,12.0,133.0,113.7,87.92
2016,12,13,9,15,106.0,121.0,1.3,12.0,153.5,137.17,108.35
2016,12,13,9,30,114.0,136.0,1.2,12.0,174.0,161.84,129.71
2016,12,13,9,45,68.0,141.0,1.1,12.5,164.5,151.51,122.26
2016,12,13,10,0,22.0,146.0,1.0,13.0,155.0,135.08,108.94
2016,12,13,10,15,192.0,154.0,1.0,13.0,236.0,242.54,197.88
2016,12,13,10,30,362.0,162.0,1.0,13.0,317.0,364.28,296.31
2016,12,13,10,45,463.5,148.0,1.05,13.5,355.5,442.24,357.89
2016,12,13,11,0,565.0,134.0,1.1,14.0,394.0,517.18,416.52
2016,12,13,11,15,299.0,163.0,1.15,14.0,301.0,380.52,309.04
2016,12,13,11,30,33.0,192.0,1.2,14.0,208.0,208.87,168.35
2016,12,13,11,45,48.5,200.5,1.25,14.0,224.0,232.99,189.07
2016,12,13,12,0,64.0,209.0,1.3,14.0,240.0,258.64,210.17
2016,12,13,12,15,32.0,172.0,1.35,14.0,187.5,193.87,157.03
2016,12,13,12,30,0.0,135.0,1.4,14.0,135.0,117.94,93.73
2016,12,13,12,45,38.5,168.0,1.45,14.0,186.0,200.1,163.19
2016,12,13,13,0,77.0,201.0,1.5,14.0,237.0,277.86,227.26
2016,12,13,13,15,174.0,190.5,1.5,14.0,268.0,374.42,307.18
2016,12,13,13,30,271.0,180.0,1.5,14.0,299.0,474.0,387.23
2016,12,13,13,45,135.5,131.0,1.55,14.0,190.5,272.68,225.55
2016,12,13,14,0,0.0,82.0,1.6,14.0,82.0,69.02,53.13
2016,12,13,14,15,0.0,75.0,1.65,14.0,75.0,62.7,48.09
2016,12,13,14,30,0.0,68.0,1.7,14.0,68.0,56.4,42.78
2016,12,13,14,45,0.0,60.5,1.8,14.0,60.5,50.11,37.44
2016,12,13,15,0,0.0,53.0,1.9,14.0,53.0,43.86,32.08
2016,12,13,15,15,0.0,45.0,1.8,13.5,45.0,37.21,26.37
2016,12,13,15,30,0.0,37.0,1.7,13.0,37.0,30.56,20.59
2016,12,13,15,45,0.0,28.5,1.65,13.0,28.5,23.51,14.37
2016,12,13,16,0,0.0,20.0,1.6,13.0,20.0,16.47,8.12
2016,12,13,16,15,0.0,13.0,1.75,12.5,13.0,10.69,2.64
2016,12,13,16,30,0.0,6.0,1.9,12.0,6.0,4.92,0.0
2016,12,13,16,45,0.0,3.0,2.1,12.0,3.0,2.56,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,4.27,0.0
2016,12,14,7,45,0.0,15.5,5.35,13.5,15.5,12.78,1.79
2016,12,14,8,0,0.0,26.0,5.5,14.0,26.0,21.48,12.49
2016,12,14,8,15,0.0,39.5,5.55,14.0,39.5,32.42,21.53
2016,12,14,8,30,0.0,53.0,5.6,14.0,53.0,43.5,31.29
2016,12,14,8,45,0.0,66.0,5.65,14.0,66.0,54.39,40.84
2016,12,14,9,0,0.0,79.0,5.7,14.0,79.0,65.47,50.45
2016,12,14,9,15,0.0,91.5,5.7,14.0,91.5,76.3,59.75
2016,12,14,9,30,0.0,104.0,5.7,14.0,104.0,87.31,69.11
2016,12,14,9,45,0.0,113.5,5.75,14.5,113.5,95.84,76.15
2016,12,14,10,0,0.0,123.0,5.8,15.0,123.0,104.49,83.2
2016,12,14,10,15,4.0,137.5,5.8,15.0,139.5,119.82,96.0
2016,12,14,10,30,8.0,152.0,5.8,15.0,156.0,135.91,109.41
2016,12,14,10,45,60.0,177.0,5.8,15.0,204.5,200.46,163.86
2016,12,14,11,0,112.0,202.0,5.8,15.0,253.0,275.33,226.43
2016,12,14,11,15,59.0,184.0,5.75,15.0,211.0,214.98,175.86
2016,12,14,11,30,6.0,166.0,5.7,15.0,169.0,150.79,121.39
2016,12,14,11,45,3.0,151.0,5.7,15.0,152.5,134.48,107.76
2016,12,14,12,0,0.0,136.0,5.7,15.0,136.0,118.04,93.94
2016,12,14,12,15,10.0,159.5,5.65,15.0,164.0,149.98,120.95
2016,12,14,12,30,20.0,183.0,5.6,15.0,192.0,184.11,149.64
2016,12,14,12,45,10.0,138.0,5.55,15.0,142.5,130.19,104.54
2016,12,14,13,0,0.0,93.0,5.5,15.0,93.0,78.23,60.67
2016,12,14,13,15,10.5,129.5,5.5,15.0,134.0,123.96,99.65
2016,12,14,13,30,21.0,166.0,5.5,15.0,175.0,174.9,142.65
2016,12,14,13,45,13.5,153.5,5.55,15.0,159.0,156.38,127.04
2016,12,14,14,0,6.0,141.0,5.6,15.0,143.0,137.78,111.34
2016,12,14,14,15,3.0,130.5,5.55,15.0,131.5,125.67,101.2
2016,12,14,14,30,0.0,120.0,5.5,15.0,120.0,113.71,91.1
2016,12,14,14,45,0.0,107.5,5.45,15.0,107.5,102.17,81.42
2016,12,14,15,0,0.0,95.0,5.4,15.0,95.0,90.7,71.69
2016,12,14,15,15,0.0,80.5,5.3,14.5,80.5,76.65,59.79
2016,12,14,15,30,0.0,66.0,5.2,14.0,66.0,62.48,47.59
2016,12,14,15,45,0.0,51.5,5.15,14.0,51.5,48.05,34.97
2016,12,14,16,0,0.0,37.0,5.1,14.0,37.0,33.15,21.89
2016,12,14,16,15,0.0,24.0,5.2,14.0,24.0,19.83,9.65
2016,12,14,16,30,0.0,11.0,5.3,14.0,11.0,9.06,0.0
2016,12,14,16,45,0.0,5.5,5.4,14.0,5.5,4.69,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,3.5,7.95,14.0,3.5,2.87,0.0
2016,12,15,8,0,0.0,6.0,7.9,14.0,6.0,4.92,0.0
2016,12,15,8,15,0.0,9.0,7.75,14.0,9.0,7.39,0.53
2016,12,15,8,30,0.0,12.0,7.6,14.0,12.0,9.86,2.72
2016,12,15,8,45,0.0,15.5,7.45,14.0,15.5,12.75,5.26
2016,12,15,9,0,0.0,19.0,7.3,14.0,19.0,15.64,7.79
2016,12,15,9,15,0.0,22.0,7.15,14.0,22.0,18.12,9.95
2016,12,15,9,30,0.0,25.0,7.0,14.0,25.0,20.61,12.09
2016,12,15,9,45,0.0,27.5,6.85,14.0,27.5,22.68,13.86
2016,12,15,10,0,0.0,30.0,6.7,14.0,30.0,24.76,15.62
2016,12,15,10,15,0.0,62.0,6.6,14.0,62.0,51.36,38.35
2016,12,15,10,30,0.0,94.0,6.5,14.0,94.0,78.74,61.56
2016,12,15,10,45,0.0,94.5,6.45,14.5,94.5,79.16,61.71
2016,12,15,11,0,0.0,95.0,6.4,15.0,95.0,79.59,61.88
2016,12,15,11,15,0.0,109.5,6.45,15.0,109.5,92.67,72.84
2016,12,15,11,30,0.0,124.0,6.5,15.0,124.0,106.15,84.1
2016,12,15,11,45,0.0,125.5,6.55,15.0,125.5,107.75,85.4
2016,12,15,12,0,0.0,127.0,6.6,15.0,127.0,109.41,86.78
2016,12,15,12,15,0.0,116.0,6.8,15.0,116.0,99.22,78.24
2016,12,15,12,30,0.0,105.0,7.0,15.0,105.0,89.08,69.75
2016,12,15,12,45,0.0,90.5,7.2,15.0,90.5,75.76,58.58
2016,12,15,13,0,0.0,76.0,7.4,15.0,76.0,63.07,47.91
2016,12,15,13,15,0.0,70.0,7.45,15.0,70.0,58.05,43.71
2016,12,15,13,30,0.0,64.0,7.5,15.0,64.0,53.04,39.51
2016,12,15,13,45,0.0,45.0,7.6,15.0,45.0,37.21,26.11
2016,12,15,14,0,0.0,26.0,7.7,15.0,26.0,21.45,12.69
2016,12,15,14,15,0.0,24.0,7.6,15.0,24.0,19.79,11.3
2016,12,15,14,30,0.0,22.0,7.5,15.0,22.0,18.13,9.89
2016,12,15,14,45,0.0,19.5,7.45,15.0,19.5,16.06,8.12
2016,12,15,15,0,0.0,17.0,7.4,15.0,17.0,13.99,6.34
2016,12,15,15,15,0.0,14.5,7.2,15.0,14.5,11.92,4.55
2016,12,15,15,30,0.0,12.0,7.0,15.0,12.0,9.86,2.74
2016,12,15,15,45,0.0,9.5,6.85,15.0,9.5,7.8,0.92
2016,12,15,16,0,0.0,7.0,6.7,15.0,7.0,5.74,0.0
2016,12,15,16,15,0.0,4.5,6.35,14.5,4.5,3.69,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,9.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,9.0,15.0,12.8,0.0
2016,12,16,7,45,199.5,25.0,7.15,9.0,46.5,19.5,4.36
2016,12,16,8,0,399.0,35.0,7.2,9.0,78.0,29.09,19.17
2016,12,16,8,15,485.0,42.5,7.3,9.0,117.5,49.23,27.33
2016,12,16,8,30,571.0,50.0,7.4,9.0,157.0,96.46,54.11
2016,12,16,8,45,626.0,54.5,7.55,9.5,197.0,146.62,92.55
2016,12,16,9,0,681.0,59.0,7.7,10.0,237.0,202.97,141.45
2016,12,16,9,15,715.5,62.5,7.7,10.0,273.5,259.74,194.36
2016,12,16,9,30,750.0,66.0,7.7,10.0,310.0,318.33,249.65
2016,12,16,9,45,782.0,66.5,7.75,10.5,343.5,375.83,303.36
2016,12,16,10,0,814.0,67.0,7.8,11.0,377.0,435.41,357.89
2016,12,16,10,15,829.5,69.0,7.8,11.0,403.0,490.25,408.11
2016,12,16,10,30,845.0,71.0,7.8,11.0,429.0,544.89,457.03
2016,12,16,10,45,853.0,73.0,7.8,11.0,448.5,594.65,500.88
2016,12,16,11,0,861.0,75.0,7.8,11.0,468.0,642.97,542.62
2016,12,16,11,15,867.0,75.5,7.75,11.0,480.5,686.55,579.69
2016,12,16,11,30,873.0,76.0,7.7,11.0,493.0,728.02,613.43
2016,12,16,11,45,873.5,77.0,7.7,11.0,497.5,763.65,641.51
2016,12,16,12,0,874.0,78.0,7.7,11.0,502.0,796.44,667.3
2016,12,16,12,15,873.5,78.0,7.7,11.0,500.0,824.22,689.15
2016,12,16,12,30,873.0,78.0,7.7,11.0,498.0,848.81,708.56
2016,12,16,12,45,870.5,76.5,7.75,11.0,488.5,866.52,722.86
2016,12,16,13,0,868.0,75.0,7.8,11.0,479.0,880.75,734.59
2016,12,16,13,15,860.0,74.0,7.9,11.0,462.0,887.19,740.56
2016,12,16,13,30,852.0,73.0,8.0,11.0,445.0,889.99,743.84
2016,12,16,13,45,837.5,72.0,8.15,11.0,421.0,883.26,739.91
2016,12,16,14,0,823.0,71.0,8.3,11.0,397.0,872.94,733.17
2016,12,16,14,15,803.0,68.5,8.4,11.0,366.5,852.2,717.93
2016,12,16,14,30,783.0,66.0,8.5,11.0,336.0,828.22,699.87
2016,12,16,14,45,754.5,63.0,8.6,11.0,301.0,792.94,672.26
2016,12,16,15,0,726.0,60.0,8.7,11.0,266.0,755.05,641.75
2016,12,16,15,15,681.5,55.5,8.65,10.5,226.5,699.14,596.2
2016,12,16,15,30,637.0,51.0,8.6,10.0,187.0,650.63,554.92
2016,12,16,15,45,570.5,44.5,8.6,10.0,147.0,573.18,486.67
2016,12,16,16,0,504.0,38.0,8.6,10.0,107.0,497.28,416.43
2016,12,16,16,15,252.0,35.5,8.55,9.5,70.0,287.6,225.93
2016,12,16,16,30,0.0,33.0,8.5,9.0,33.0,53.29,0.0
2016,12,16,16,45,0.0,16.5,8.5,9.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,97.0,5.5,3.3,3.5,7.5,0.0,0.0
2016,12,17,7,30,194.0,11.0,3.2,4.0,15.0,9.39,0.0
2016,12,17,7,45,345.5,20.5,3.15,4.5,49.0,18.61,3.26
2016,12,17,8,0,497.0,30.0,3.1,5.0,83.0,27.27,17.9
2016,12,17,8,15,577.0,36.5,3.1,5.5,124.5,47.81,25.51
2016,12,17,8,30,657.0,43.0,3.1,6.0,166.0,98.58,53.22
2016,12,17,8,45,705.5,47.5,3.15,6.5,207.0,152.34,94.54
2016,12,17,9,0,754.0,52.0,3.2,7.0,248.0,211.5,146.26
2016,12,17,9,15,785.5,55.0,3.15,7.0,285.5,269.73,200.71
2016,12,17,9,30,817.0,58.0,3.1,7.0,323.0,330.67,257.97
2016,12,17,9,45,838.5,60.5,3.05,7.5,355.5,389.69,312.64
2016,12,17,10,0,860.0,63.0,3.0,8.0,388.0,449.67,366.59
2016,12,17,10,15,874.5,64.5,3.0,8.0,415.0,505.81,416.7
2016,12,17,10,30,889.0,66.0,3.0,8.0,442.0,558.56,462.74
2016,12,17,10,45,897.5,67.0,3.05,8.5,461.5,608.79,504.76
2016,12,17,11,0,906.0,68.0,3.1,9.0,481.0,657.49,544.35
2016,12,17,11,15,911.0,69.0,3.15,9.0,493.5,702.07,580.77
2016,12,17,11,30,916.0,70.0,3.2,9.0,506.0,744.39,613.21
2016,12,17,11,45,917.0,70.5,3.25,9.5,511.0,780.66,639.25
2016,12,17,12,0,918.0,71.0,3.3,10.0,516.0,814.01,662.96
2016,12,17,12,15,916.5,71.0,3.3,10.0,513.5,841.67,683.3
2016,12,17,12,30,915.0,71.0,3.3,10.0,511.0,866.01,701.25
2016,12,17,12,45,905.5,72.0,3.3,10.0,500.0,881.37,712.67
2016,12,17,13,0,896.0,73.0,3.3,10.0,489.0,893.01,721.56
2016,12,17,13,15,887.5,72.0,3.3,10.0,471.5,908.6,733.5
2016,12,17,13,30,879.0,71.0,3.3,10.0,454.0,911.34,736.11
2016,12,17,13,45,864.5,69.5,3.3,10.0,429.5,904.25,731.73
2016,12,17,14,0,850.0,68.0,3.3,10.0,405.0,893.48,724.75
2016,12,17,14,15,830.5,66.0,3.25,10.0,374.5,873.95,710.93
2016,12,17,14,30,811.0,64.0,3.2,10.0,344.0,851.08,694.47
2016,12,17,14,45,781.0,61.0,3.2,10.0,308.0,814.34,667.53
2016,12,17,15,0,751.0,58.0,3.2,10.0,272.0,774.97,637.85
2016,12,17,15,15,707.0,54.0,3.1,9.5,232.0,719.87,595.5
2016,12,17,15,30,663.0,50.0,3.0,9.0,192.0,663.27,550.19
2016,12,17,15,45,592.5,44.0,2.9,8.5,151.0,581.59,482.81
2016,12,17,16,0,522.0,38.0,2.8,8.0,110.0,512.02,421.28
2016,12,17,16,15,401.0,29.0,2.8,7.5,72.5,393.51,307.36
2016,12,17,16,30,280.0,20.0,2.8,7.0,35.0,263.24,26.31
2016,12,17,16,45,140.0,10.0,2.85,7.0,17.5,106.03,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,96.0,5.0,4.4,2.5,7.0,0.0,0.0
2016,12,18,7,30,192.0,10.0,4.5,3.0,14.0,8.54,0.0
2016,12,18,7,45,347.5,19.5,4.6,3.5,48.0,17.67,1.98
2016,12,18,8,0,503.0,29.0,4.7,4.0,82.0,26.36,17.09
2016,12,18,8,15,584.5,35.0,4.75,4.5,123.5,45.37,24.06
2016,12,18,8,30,666.0,41.0,4.8,5.0,165.0,96.1,51.19
2016,12,18,8,45,716.5,45.0,4.9,5.5,206.0,150.12,92.59
2016,12,18,9,0,767.0,49.0,5.0,6.0,247.0,209.73,145.02
2016,12,18,9,15,799.0,52.0,4.9,6.0,285.0,268.74,200.79
2016,12,18,9,30,831.0,55.0,4.8,6.0,323.0,330.51,259.62
2016,12,18,9,45,850.5,58.0,4.75,6.5,356.0,390.0,315.73
2016,12,18,10,0,870.0,61.0,4.7,7.0,389.0,448.73,369.82
2016,12,18,10,15,885.5,62.5,4.55,7.0,416.5,505.15,420.98
2016,12,18,10,30,901.0,64.0,4.4,7.0,444.0,561.23,470.3
2016,12,18,10,45,911.0,65.0,4.25,7.5,464.5,612.92,513.64
2016,12,18,11,0,921.0,66.0,4.1,8.0,485.0,663.19,554.34
2016,12,18,11,15,927.0,66.5,4.05,8.0,498.0,708.53,591.48
2016,12,18,11,30,933.0,67.0,4.0,8.0,511.0,751.63,624.48
2016,12,18,11,45,935.5,67.5,3.95,8.5,516.5,789.67,651.74
2016,12,18,12,0,938.0,68.0,3.9,9.0,522.0,824.84,676.59
2016,12,18,12,15,937.0,68.0,3.95,9.0,520.0,853.54,698.17
2016,12,18,12,30,936.0,68.0,4.0,9.0,518.0,878.89,717.34
2016,12,18,12,45,931.5,67.5,4.05,9.5,507.5,897.14,730.0
2016,12,18,13,0,927.0,67.0,4.1,10.0,497.0,911.73,740.09
2016,12,18,13,15,918.5,66.0,4.2,10.0,479.5,918.4,746.26
2016,12,18,13,30,910.0,65.0,4.3,10.0,462.0,921.31,749.99
2016,12,18,13,45,896.5,63.5,4.4,10.0,437.5,915.27,747.19
2016,12,18,14,0,883.0,62.0,4.5,10.0,413.0,905.58,741.71
2016,12,18,14,15,864.0,60.5,4.45,10.0,382.0,887.39,728.59
2016,12,18,14,30,845.0,59.0,4.4,10.0,351.0,875.28,719.92
2016,12,18,14,45,817.0,56.5,4.4,10.0,314.5,840.89,694.33
2016,12,18,15,0,789.0,54.0,4.4,10.0,278.0,803.76,665.97
2016,12,18,15,15,747.5,50.0,4.25,9.5,238.0,750.47,624.21
2016,12,18,15,30,706.0,46.0,4.1,9.0,198.0,695.65,579.53
2016,12,18,15,45,640.5,41.0,4.0,8.5,156.5,618.68,515.31
2016,12,18,16,0,575.0,36.0,3.9,8.0,115.0,542.09,447.72
2016,12,18,16,15,457.5,27.5,3.85,7.5,76.5,424.24,333.51
2016,12,18,16,30,340.0,19.0,3.8,7.0,38.0,298.58,49.01
2016,12,18,16,45,170.0,9.5,3.8,6.5,19.0,126.67,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
