Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,15.0,3.9,4.0,38.5,12.09,0.0
2016,12,19,8,0,448.0,30.0,3.9,5.0,77.0,24.93,15.71
2016,12,19,8,15,530.5,37.0,3.95,5.0,116.5,44.69,24.96
2016,12,19,8,30,613.0,44.0,4.0,5.0,156.0,92.97,50.85
2016,12,19,8,45,665.0,48.0,4.05,5.5,196.5,143.95,89.52
2016,12,19,9,0,717.0,52.0,4.1,6.0,237.0,200.77,139.03
2016,12,19,9,15,750.0,55.5,4.1,6.5,273.5,257.63,192.04
2016,12,19,9,30,783.0,59.0,4.1,7.0,310.0,317.47,248.12
2016,12,19,9,45,801.5,62.0,4.15,7.5,342.0,373.98,301.17
2016,12,19,10,0,820.0,65.0,4.2,8.0,374.0,431.23,353.56
2016,12,19,10,15,835.5,67.0,4.2,8.0,400.5,486.41,403.47
2016,12,19,10,30,851.0,69.0,4.2,8.0,427.0,541.4,451.89
2016,12,19,10,45,860.0,70.5,4.25,8.5,446.5,591.58,494.5
2016,12,19,11,0,869.0,72.0,4.3,9.0,466.0,640.4,534.87
2016,12,19,11,15,875.0,72.5,4.3,9.5,479.0,684.46,570.27
2016,12,19,11,30,881.0,73.0,4.3,10.0,492.0,720.53,597.7
2016,12,19,11,45,814.5,82.5,4.3,10.5,473.5,722.55,597.67
2016,12,19,12,0,748.0,92.0,4.3,11.0,455.0,711.2,587.67
2016,12,19,12,15,815.0,83.0,4.3,11.0,476.5,779.95,640.46
2016,12,19,12,30,882.0,74.0,4.3,11.0,498.0,840.46,685.88
2016,12,19,12,45,782.0,89.0,4.3,11.0,459.5,803.42,657.84
2016,12,19,13,0,682.0,104.0,4.3,11.0,421.0,756.58,622.85
2016,12,19,13,15,639.5,110.5,4.25,11.0,399.5,739.53,610.3
2016,12,19,13,30,597.0,117.0,4.2,11.0,378.0,718.3,594.38
2016,12,19,13,45,561.5,117.0,4.2,11.0,352.0,692.36,575.08
2016,12,19,14,0,526.0,117.0,4.2,11.0,326.0,655.87,547.4
2016,12,19,14,15,656.5,90.5,4.1,11.0,331.5,753.09,623.29
2016,12,19,14,30,787.0,64.0,4.0,11.0,337.0,829.39,681.02
2016,12,19,14,45,756.5,61.0,3.9,11.0,301.5,792.63,652.51
2016,12,19,15,0,726.0,58.0,3.8,11.0,266.0,753.33,622.13
2016,12,19,15,15,682.0,54.0,3.65,10.5,227.0,698.82,579.79
2016,12,19,15,30,638.0,50.0,3.5,10.0,188.0,642.91,534.66
2016,12,19,15,45,567.5,44.5,3.35,9.5,148.0,571.82,475.29
2016,12,19,16,0,497.0,39.0,3.2,9.0,108.0,494.16,407.41
2016,12,19,16,15,380.5,29.5,3.15,8.5,71.5,379.04,298.39
2016,12,19,16,30,264.0,20.0,3.1,8.0,35.0,253.61,55.91
2016,12,19,16,45,132.0,10.0,3.1,8.0,17.5,100.74,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.5,15.5,4.5,5.5,35.0,12.48,0.0
2016,12,20,8,0,385.0,31.0,4.6,6.0,70.0,25.65,16.16
2016,12,20,8,15,469.0,38.0,4.55,6.5,108.0,40.63,22.82
2016,12,20,8,30,553.0,45.0,4.5,7.0,146.0,85.54,46.67
2016,12,20,8,45,605.0,50.0,4.45,7.5,184.0,134.11,83.15
2016,12,20,9,0,657.0,55.0,4.4,8.0,222.0,189.95,131.22
2016,12,20,9,15,691.0,58.0,4.3,8.5,258.0,243.1,180.28
2016,12,20,9,30,725.0,61.0,4.2,9.0,294.0,299.38,232.59
2016,12,20,9,45,755.5,62.0,4.1,9.5,326.0,355.17,284.06
2016,12,20,10,0,786.0,63.0,4.0,10.0,358.0,412.99,336.06
2016,12,20,10,15,801.5,64.5,3.95,10.5,384.0,465.82,382.84
2016,12,20,10,30,817.0,66.0,3.9,11.0,410.0,518.52,428.1
2016,12,20,10,45,827.5,67.5,3.9,11.5,429.5,567.93,469.47
2016,12,20,11,0,838.0,69.0,3.9,12.0,449.0,616.21,508.77
2016,12,20,11,15,668.0,113.0,3.8,12.0,421.0,591.98,488.95
2016,12,20,11,30,498.0,157.0,3.7,12.0,393.0,541.65,447.95
2016,12,20,11,45,676.0,114.0,3.65,12.5,439.0,657.46,541.23
2016,12,20,12,0,854.0,71.0,3.6,13.0,485.0,760.98,618.6
2016,12,20,12,15,853.5,71.0,3.6,13.0,483.0,787.85,637.98
2016,12,20,12,30,853.0,71.0,3.6,13.0,481.0,811.69,655.68
2016,12,20,12,45,654.5,116.5,3.6,13.0,427.5,731.38,595.57
2016,12,20,13,0,456.0,162.0,3.6,13.0,374.0,617.28,507.23
2016,12,20,13,15,636.0,117.0,3.55,13.0,401.0,743.6,606.86
2016,12,20,13,30,816.0,72.0,3.5,13.0,428.0,854.58,689.18
2016,12,20,13,45,802.5,70.5,3.5,13.0,405.5,848.31,684.44
2016,12,20,14,0,789.0,69.0,3.5,13.0,383.0,838.6,678.14
2016,12,20,14,15,769.5,66.5,3.45,13.0,354.0,818.8,664.02
2016,12,20,14,30,750.0,64.0,3.4,13.0,325.0,795.89,647.46
2016,12,20,14,45,723.5,61.0,3.35,13.0,291.5,763.14,623.13
2016,12,20,15,0,697.0,58.0,3.3,13.0,258.0,727.9,596.28
2016,12,20,15,15,654.5,54.0,3.1,12.5,220.5,675.26,555.46
2016,12,20,15,30,612.0,50.0,2.9,12.0,183.0,629.31,518.29
2016,12,20,15,45,550.0,43.5,2.75,11.5,144.5,556.31,458.14
2016,12,20,16,0,488.0,37.0,2.6,11.0,106.0,484.75,396.04
2016,12,20,16,15,376.0,28.5,2.6,10.5,70.5,374.63,293.37
2016,12,20,16,30,264.0,20.0,2.6,10.0,35.0,254.72,70.11
2016,12,20,16,45,132.0,10.0,2.65,10.0,17.5,100.89,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.0,4.0,8.5,33.5,12.05,0.0
2016,12,21,8,0,364.0,30.0,4.2,9.0,67.0,24.74,15.09
2016,12,21,8,15,448.5,37.5,4.35,9.0,104.5,38.73,21.89
2016,12,21,8,30,533.0,45.0,4.5,9.0,142.0,82.71,44.89
2016,12,21,8,45,586.5,50.0,4.7,9.5,180.0,130.2,80.02
2016,12,21,9,0,640.0,55.0,4.9,10.0,218.0,183.77,125.67
2016,12,21,9,15,675.5,58.5,4.9,10.5,254.0,238.14,175.34
2016,12,21,9,30,711.0,62.0,4.9,11.0,290.0,294.48,227.41
2016,12,21,9,45,742.0,63.5,4.9,11.5,322.5,350.19,278.73
2016,12,21,10,0,773.0,65.0,4.9,12.0,355.0,408.05,330.86
2016,12,21,10,15,790.0,66.5,4.75,12.0,381.0,461.01,378.3
2016,12,21,10,30,807.0,68.0,4.6,12.0,407.0,514.01,424.48
2016,12,21,10,45,819.0,69.0,4.45,12.5,427.0,563.35,465.57
2016,12,21,11,0,831.0,70.0,4.3,13.0,447.0,611.7,504.54
2016,12,21,11,15,838.5,71.0,4.1,13.0,460.0,655.82,539.84
2016,12,21,11,30,846.0,72.0,3.9,13.0,473.0,698.1,572.41
2016,12,21,11,45,850.5,71.5,3.7,13.5,479.0,727.8,592.69
2016,12,21,12,0,855.0,71.0,3.5,14.0,485.0,760.84,615.25
2016,12,21,12,15,855.0,71.0,3.45,14.0,484.0,788.24,635.18
2016,12,21,12,30,855.0,71.0,3.4,14.0,483.0,812.64,652.91
2016,12,21,12,45,851.0,71.0,3.35,14.5,474.0,830.52,664.65
2016,12,21,13,0,847.0,71.0,3.3,15.0,465.0,854.13,680.61
2016,12,21,13,15,839.5,70.0,3.3,15.0,449.0,861.23,686.14
2016,12,21,13,30,832.0,69.0,3.3,15.0,433.0,864.79,689.35
2016,12,21,13,45,821.0,67.0,3.3,15.0,410.5,860.32,686.85
2016,12,21,14,0,810.0,65.0,3.3,15.0,388.0,852.39,681.93
2016,12,21,14,15,791.5,63.0,3.25,15.0,359.5,834.25,669.22
2016,12,21,14,30,773.0,61.0,3.2,15.0,331.0,812.94,654.06
2016,12,21,14,45,746.5,58.5,3.15,15.0,297.0,780.8,630.53
2016,12,21,15,0,720.0,56.0,3.1,15.0,263.0,746.11,604.48
2016,12,21,15,15,679.5,52.0,2.95,14.0,225.5,695.0,566.67
2016,12,21,15,30,639.0,48.0,2.8,13.0,188.0,642.49,526.07
2016,12,21,15,45,575.0,42.5,2.7,12.5,148.5,567.76,465.27
2016,12,21,16,0,511.0,37.0,2.6,12.0,109.0,503.59,409.5
2016,12,21,16,15,400.5,28.5,2.7,11.5,73.0,393.81,308.22
2016,12,21,16,30,290.0,20.0,2.8,11.0,37.0,275.05,90.73
2016,12,21,16,45,145.0,10.0,2.9,11.0,18.5,110.15,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,15.0,3.05,7.5,35.5,12.11,0.0
2016,12,22,8,0,408.0,30.0,3.0,8.0,71.0,24.9,15.23
2016,12,22,8,15,494.5,37.5,2.95,8.0,110.0,38.52,21.99
2016,12,22,8,30,581.0,45.0,2.9,8.0,149.0,85.28,45.68
2016,12,22,8,45,635.5,49.5,2.85,8.5,189.0,137.0,83.8
2016,12,22,9,0,690.0,54.0,2.8,9.0,229.0,192.81,131.15
2016,12,22,9,15,724.5,57.5,2.55,9.5,266.0,248.41,181.77
2016,12,22,9,30,759.0,61.0,2.3,10.0,303.0,307.21,235.5
2016,12,22,9,45,783.0,63.5,2.1,10.5,335.5,364.0,287.01
2016,12,22,10,0,807.0,66.0,1.9,11.0,368.0,422.15,338.05
2016,12,22,10,15,823.0,68.0,1.8,11.5,394.5,477.0,384.99
2016,12,22,10,30,839.0,70.0,1.7,12.0,421.0,531.77,430.09
2016,12,22,10,45,850.0,71.0,1.6,12.5,441.5,582.18,470.16
2016,12,22,11,0,861.0,72.0,1.5,13.0,462.0,631.43,507.85
2016,12,22,11,15,868.0,72.5,1.55,13.0,475.5,676.05,542.97
2016,12,22,11,30,875.0,73.0,1.6,13.0,489.0,712.86,570.96
2016,12,22,11,45,877.5,73.5,1.7,13.5,494.5,749.27,596.72
2016,12,22,12,0,880.0,74.0,1.8,14.0,500.0,783.02,620.4
2016,12,22,12,15,880.0,74.0,1.8,14.0,498.5,811.34,640.34
2016,12,22,12,30,880.0,74.0,1.8,14.0,497.0,836.57,658.13
2016,12,22,12,45,878.5,72.5,1.8,14.5,488.5,855.43,670.23
2016,12,22,13,0,877.0,71.0,1.8,15.0,480.0,870.91,680.07
2016,12,22,13,15,869.0,70.0,1.65,15.0,463.5,877.85,683.55
2016,12,22,13,30,861.0,69.0,1.5,15.0,447.0,890.73,691.19
2016,12,22,13,45,848.5,67.5,1.4,15.0,423.5,885.91,687.1
2016,12,22,14,0,836.0,66.0,1.3,15.0,400.0,877.5,680.74
2016,12,22,14,15,816.5,64.0,1.25,14.5,370.5,858.54,669.03
2016,12,22,14,30,797.0,62.0,1.2,14.0,341.0,836.32,654.92
2016,12,22,14,45,767.0,59.5,1.15,14.0,305.5,800.9,629.95
2016,12,22,15,0,737.0,57.0,1.1,14.0,270.0,762.9,602.59
2016,12,22,15,15,694.5,53.0,1.1,13.5,231.5,709.81,564.93
2016,12,22,15,30,652.0,49.0,1.1,13.0,193.0,655.28,524.45
2016,12,22,15,45,585.5,43.5,1.1,12.5,152.5,578.1,464.64
2016,12,22,16,0,519.0,38.0,1.1,12.0,112.0,511.85,409.62
2016,12,22,16,15,407.0,29.5,1.15,11.5,75.0,400.51,310.54
2016,12,22,16,30,295.0,21.0,1.2,11.0,38.0,281.08,106.37
2016,12,22,16,45,147.5,10.5,1.25,11.0,19.0,112.51,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.0,7.45,9.5,8.0,6.57,0.0
2016,12,23,8,0,0.0,16.0,7.3,10.0,16.0,13.17,5.25
2016,12,23,8,15,0.0,26.0,6.85,10.0,26.0,21.45,12.47
2016,12,23,8,30,0.0,36.0,6.4,10.0,36.0,29.75,19.91
2016,12,23,8,45,0.0,45.5,6.0,10.5,45.5,37.64,26.91
2016,12,23,9,0,0.0,55.0,5.6,11.0,55.0,45.54,33.83
2016,12,23,9,15,0.0,64.5,5.5,11.0,64.5,53.48,40.77
2016,12,23,9,30,0.0,74.0,5.4,11.0,74.0,61.51,47.73
2016,12,23,9,45,0.0,82.5,5.35,11.5,82.5,68.79,53.86
2016,12,23,10,0,0.0,91.0,5.3,12.0,91.0,76.15,60.0
2016,12,23,10,15,0.0,53.5,5.85,12.0,53.5,44.28,32.58
2016,12,23,10,30,0.0,16.0,6.4,12.0,16.0,13.19,5.74
2016,12,23,10,45,0.0,62.5,6.95,12.0,62.5,51.79,38.94
2016,12,23,11,0,0.0,109.0,7.5,12.0,109.0,92.16,73.37
2016,12,23,11,15,0.0,58.0,7.75,12.0,58.0,48.05,35.63
2016,12,23,11,30,0.0,7.0,8.0,12.0,7.0,5.77,0.0
2016,12,23,11,45,157.0,103.5,8.3,12.0,179.5,232.29,196.61
2016,12,23,12,0,314.0,200.0,8.6,12.0,352.0,471.63,398.19
2016,12,23,12,15,157.0,103.5,8.45,12.0,179.5,245.97,208.39
2016,12,23,12,30,0.0,7.0,8.3,12.0,7.0,5.77,0.0
2016,12,23,12,45,0.0,63.5,8.15,12.0,63.5,52.64,39.54
2016,12,23,13,0,0.0,120.0,8.0,12.0,120.0,104.09,83.45
2016,12,23,13,15,0.0,68.0,7.8,12.0,68.0,56.38,42.8
2016,12,23,13,30,0.0,16.0,7.6,12.0,16.0,13.19,5.73
2016,12,23,13,45,0.0,66.0,7.45,12.0,66.0,54.7,41.48
2016,12,23,14,0,0.0,116.0,7.3,12.0,116.0,103.68,83.46
2016,12,23,14,15,0.0,107.5,7.2,11.5,107.5,96.08,77.2
2016,12,23,14,30,0.0,99.0,7.1,11.0,99.0,88.55,70.97
2016,12,23,14,45,0.0,88.5,7.05,11.0,88.5,78.85,62.67
2016,12,23,15,0,0.0,78.0,7.0,11.0,78.0,69.18,54.33
2016,12,23,15,15,0.0,66.5,6.9,10.5,66.5,58.36,45.0
2016,12,23,15,30,0.0,55.0,6.8,10.0,55.0,47.5,35.52
2016,12,23,15,45,0.0,43.5,6.7,10.0,43.5,36.53,25.79
2016,12,23,16,0,0.0,32.0,6.6,10.0,32.0,26.44,16.78
2016,12,23,16,15,0.0,21.5,6.55,9.5,21.5,17.73,8.78
2016,12,23,16,30,0.0,11.0,6.5,9.0,11.0,9.05,0.0
2016,12,23,16,45,0.0,5.5,6.45,9.0,5.5,4.69,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,207.5,14.5,6.0,6.5,34.5,11.71,0.0
2016,12,24,8,0,415.0,29.0,6.1,7.0,69.0,24.08,14.43
2016,12,24,8,15,503.0,36.0,6.15,7.5,108.5,35.12,20.49
2016,12,24,8,30,591.0,43.0,6.2,8.0,148.0,83.83,44.65
2016,12,24,8,45,647.0,47.0,6.3,8.5,188.0,133.56,80.56
2016,12,24,9,0,703.0,51.0,6.4,9.0,228.0,189.68,128.29
2016,12,24,9,15,737.5,54.0,6.35,9.0,265.0,245.43,180.14
2016,12,24,9,30,772.0,57.0,6.3,9.0,302.0,304.36,235.87
2016,12,24,9,45,798.5,58.5,6.3,9.0,335.0,361.68,290.36
2016,12,24,10,0,825.0,60.0,6.3,9.0,368.0,420.59,345.37
2016,12,24,10,15,841.0,62.0,6.2,9.0,395.0,476.32,396.58
2016,12,24,10,30,857.0,64.0,6.1,9.0,422.0,529.15,444.16
2016,12,24,10,45,867.5,65.0,6.1,9.5,442.5,579.38,487.71
2016,12,24,11,0,878.0,66.0,6.1,10.0,463.0,628.38,529.08
2016,12,24,11,15,884.5,66.5,6.05,10.0,476.5,672.69,566.58
2016,12,24,11,30,891.0,67.0,6.0,10.0,490.0,714.97,600.57
2016,12,24,11,45,894.0,67.5,5.95,10.0,496.0,752.41,629.54
2016,12,24,12,0,897.0,68.0,5.9,10.0,502.0,787.19,656.29
2016,12,24,12,15,897.0,68.0,5.85,10.0,501.0,816.11,678.41
2016,12,24,12,30,897.0,68.0,5.8,10.0,500.0,841.89,698.12
2016,12,24,12,45,887.0,69.0,5.8,10.5,490.0,857.18,708.73
2016,12,24,13,0,877.0,70.0,5.8,11.0,480.0,868.8,716.66
2016,12,24,13,15,726.5,97.5,5.75,11.0,429.0,799.58,663.57
2016,12,24,13,30,576.0,125.0,5.7,11.0,378.0,707.2,591.97
2016,12,24,13,45,707.5,95.0,5.7,11.0,390.0,798.6,664.78
2016,12,24,14,0,839.0,65.0,5.7,11.0,402.0,878.99,727.22
2016,12,24,14,15,820.5,63.5,5.65,10.5,373.0,861.84,715.56
2016,12,24,14,30,802.0,62.0,5.6,10.0,344.0,841.4,701.65
2016,12,24,14,45,775.5,59.0,5.6,10.0,309.5,808.63,676.71
2016,12,24,15,0,749.0,56.0,5.6,10.0,275.0,773.18,649.03
2016,12,24,15,15,708.0,52.5,5.4,9.5,236.5,722.03,608.2
2016,12,24,15,30,667.0,49.0,5.2,9.0,198.0,669.31,564.58
2016,12,24,15,45,604.0,43.5,5.05,9.0,157.5,594.79,500.6
2016,12,24,16,0,541.0,38.0,4.9,9.0,117.0,520.68,434.19
2016,12,24,16,15,429.0,30.0,4.85,8.5,79.5,418.98,338.28
2016,12,24,16,30,317.0,22.0,4.8,8.0,42.0,301.28,146.17
2016,12,24,16,45,158.5,11.0,4.75,7.5,21.0,121.08,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.0,14.5,1.95,5.5,34.0,11.72,0.0
2016,12,25,8,0,406.0,29.0,2.1,6.0,68.0,24.08,14.47
2016,12,25,8,15,494.0,36.0,2.3,6.5,107.0,33.9,24.6
2016,12,25,8,30,582.0,43.0,2.5,7.0,146.0,81.93,43.81
2016,12,25,8,45,637.5,47.5,2.7,7.5,185.5,131.42,79.27
2016,12,25,9,0,693.0,52.0,2.9,8.0,225.0,187.27,126.42
2016,12,25,9,15,727.5,55.0,3.05,8.0,262.0,242.44,177.28
2016,12,25,9,30,762.0,58.0,3.2,8.0,299.0,300.8,231.92
2016,12,25,9,45,778.0,62.5,3.35,8.5,330.5,356.8,284.28
2016,12,25,10,0,794.0,67.0,3.5,9.0,362.0,413.39,335.94
2016,12,25,10,15,810.0,68.5,3.55,9.0,389.0,467.17,384.5
2016,12,25,10,30,826.0,70.0,3.6,9.0,416.0,520.89,431.77
2016,12,25,10,45,540.5,130.5,3.7,9.5,361.5,458.3,382.19
2016,12,25,11,0,255.0,191.0,3.8,10.0,307.0,360.8,301.06
2016,12,25,11,15,250.0,198.0,3.85,10.0,314.0,379.74,317.41
2016,12,25,11,30,245.0,205.0,3.9,10.0,321.0,397.79,332.42
2016,12,25,11,45,261.5,205.5,3.95,10.5,331.0,423.59,353.45
2016,12,25,12,0,278.0,206.0,4.0,11.0,341.0,449.75,374.57
2016,12,25,12,15,208.0,211.0,4.0,11.0,312.0,395.38,329.62
2016,12,25,12,30,138.0,216.0,4.0,11.0,283.0,352.26,293.14
2016,12,25,12,45,329.0,182.5,4.0,11.0,338.0,499.51,417.75
2016,12,25,13,0,520.0,149.0,4.0,11.0,393.0,656.43,545.34
2016,12,25,13,15,522.5,143.0,4.0,11.0,380.5,663.06,550.44
2016,12,25,13,30,525.0,137.0,4.0,11.0,368.0,667.46,554.38
2016,12,25,13,45,466.0,139.5,4.0,11.0,337.0,624.2,520.64
2016,12,25,14,0,407.0,142.0,4.0,11.0,306.0,578.29,484.17
2016,12,25,14,15,393.5,134.5,3.95,11.0,283.5,559.68,470.07
2016,12,25,14,30,380.0,127.0,3.9,11.0,261.0,539.36,454.25
2016,12,25,14,45,370.5,115.0,3.9,11.0,235.0,515.35,435.5
2016,12,25,15,0,361.0,103.0,3.9,11.0,209.0,489.76,415.0
2016,12,25,15,15,339.5,90.5,3.8,10.5,179.5,451.61,383.93
2016,12,25,15,30,318.0,78.0,3.7,10.0,150.0,412.75,351.23
2016,12,25,15,45,288.0,64.5,3.6,9.5,119.5,365.0,309.7
2016,12,25,16,0,258.0,51.0,3.5,9.0,89.0,317.71,266.81
2016,12,25,16,15,197.5,37.0,3.55,8.5,60.5,246.97,199.8
2016,12,25,16,30,137.0,23.0,3.6,8.0,32.0,167.73,86.31
2016,12,25,16,45,68.5,11.5,3.7,8.0,16.0,58.18,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,214.5,13.5,4.55,3.5,34.0,10.89,0.0
2016,12,26,8,0,429.0,27.0,4.6,4.0,68.0,24.42,14.79
2016,12,26,8,15,515.5,34.0,4.6,4.5,107.5,33.71,24.59
2016,12,26,8,30,602.0,41.0,4.6,5.0,147.0,80.27,42.31
2016,12,26,8,45,652.5,46.0,4.6,5.5,186.5,130.68,78.69
2016,12,26,9,0,703.0,51.0,4.6,6.0,226.0,186.85,126.75
2016,12,26,9,15,737.5,54.0,4.55,6.5,263.5,242.56,178.38
2016,12,26,9,30,772.0,57.0,4.5,7.0,301.0,301.46,233.7
2016,12,26,9,45,648.5,82.5,4.45,7.5,302.0,327.57,264.09
2016,12,26,10,0,525.0,108.0,4.4,8.0,303.0,334.93,275.98
2016,12,26,10,15,684.5,87.5,4.3,8.5,361.5,426.61,354.03
2016,12,26,10,30,844.0,67.0,4.2,9.0,420.0,525.79,437.14
2016,12,26,10,45,853.5,68.5,4.15,9.5,440.5,576.32,479.6
2016,12,26,11,0,863.0,70.0,4.1,10.0,461.0,625.6,519.96
2016,12,26,11,15,869.5,71.0,3.95,10.0,474.5,665.83,553.0
2016,12,26,11,30,876.0,72.0,3.8,10.0,488.0,708.37,586.22
2016,12,26,11,45,878.5,72.0,3.7,10.5,494.0,744.59,611.96
2016,12,26,12,0,881.0,72.0,3.6,11.0,500.0,778.15,635.41
2016,12,26,12,15,880.0,72.0,3.45,11.0,498.5,806.07,655.35
2016,12,26,12,30,879.0,72.0,3.3,11.0,497.0,830.87,672.88
2016,12,26,12,45,875.5,71.5,3.2,11.0,488.5,849.68,686.23
2016,12,26,13,0,872.0,71.0,3.1,11.0,480.0,865.08,697.16
2016,12,26,13,15,863.5,70.0,2.95,11.0,463.5,871.95,701.56
2016,12,26,13,30,855.0,69.0,2.8,11.0,447.0,884.78,710.41
2016,12,26,13,45,842.0,67.5,2.7,11.5,424.0,879.92,705.46
2016,12,26,14,0,829.0,66.0,2.6,12.0,401.0,871.47,698.13
2016,12,26,14,15,810.5,64.0,2.55,11.5,372.0,853.86,687.11
2016,12,26,14,30,792.0,62.0,2.5,11.0,343.0,832.98,673.56
2016,12,26,14,45,764.0,59.5,2.45,11.0,308.5,799.78,649.34
2016,12,26,15,0,736.0,57.0,2.4,11.0,274.0,763.96,622.62
2016,12,26,15,15,696.0,53.0,2.4,10.5,236.0,713.35,585.16
2016,12,26,15,30,656.0,49.0,2.4,10.0,198.0,661.23,544.88
2016,12,26,15,45,593.0,43.5,2.4,9.5,158.0,587.06,485.23
2016,12,26,16,0,530.0,38.0,2.4,9.0,118.0,513.4,422.84
2016,12,26,16,15,425.0,30.0,2.5,8.5,80.5,416.71,335.13
2016,12,26,16,30,320.0,22.0,2.6,8.0,43.0,306.68,171.92
2016,12,26,16,45,160.0,11.0,2.75,7.5,21.5,122.57,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,181.5,14.5,2.6,5.5,31.5,11.71,0.0
2016,12,27,8,0,363.0,29.0,2.6,6.0,63.0,24.0,14.26
2016,12,27,8,15,451.5,37.0,2.7,6.0,101.5,32.24,23.14
2016,12,27,8,30,540.0,45.0,2.8,6.0,140.0,76.18,41.16
2016,12,27,8,45,599.0,50.0,2.95,6.5,179.5,124.31,75.28
2016,12,27,9,0,658.0,55.0,3.1,7.0,219.0,180.7,122.58
2016,12,27,9,15,694.0,58.5,3.0,7.5,255.5,234.67,171.84
2016,12,27,9,30,730.0,62.0,2.9,8.0,292.0,292.09,224.9
2016,12,27,9,45,757.5,64.0,2.85,8.5,325.0,348.09,276.61
2016,12,27,10,0,785.0,66.0,2.8,9.0,358.0,405.89,328.66
2016,12,27,10,15,802.0,68.0,2.85,9.5,385.0,460.26,376.77
2016,12,27,10,30,819.0,70.0,2.9,10.0,412.0,514.73,423.51
2016,12,27,10,45,829.0,71.5,2.95,10.5,432.5,564.47,465.17
2016,12,27,11,0,839.0,73.0,3.0,11.0,453.0,613.07,504.75
2016,12,27,11,15,846.0,74.0,3.1,11.0,467.0,657.75,541.45
2016,12,27,11,30,853.0,75.0,3.2,11.0,481.0,700.55,575.75
2016,12,27,11,45,856.5,75.0,3.35,11.5,487.5,737.5,602.86
2016,12,27,12,0,860.0,75.0,3.5,12.0,494.0,771.88,627.93
2016,12,27,12,15,709.0,110.5,3.45,12.0,455.0,725.38,592.31
2016,12,27,12,30,558.0,146.0,3.4,12.0,416.0,654.28,537.63
2016,12,27,12,45,553.5,144.5,3.4,12.0,408.5,665.38,547.26
2016,12,27,13,0,549.0,143.0,3.4,12.0,401.0,674.1,554.34
2016,12,27,13,15,626.5,117.5,3.35,12.0,402.5,734.06,600.32
2016,12,27,13,30,704.0,92.0,3.3,12.0,404.0,783.19,637.27
2016,12,27,13,45,538.5,120.5,3.25,12.5,352.0,666.15,547.44
2016,12,27,14,0,373.0,149.0,3.2,13.0,300.0,555.67,459.62
2016,12,27,14,15,396.0,134.0,3.2,12.5,284.0,561.42,467.12
2016,12,27,14,30,419.0,119.0,3.2,12.0,268.0,564.82,472.03
2016,12,27,14,45,393.5,111.5,3.2,12.0,241.0,531.78,445.9
2016,12,27,15,0,368.0,104.0,3.2,12.0,214.0,497.62,418.48
2016,12,27,15,15,343.0,92.5,3.1,11.5,184.0,457.72,386.34
2016,12,27,15,30,318.0,81.0,3.0,11.0,154.0,417.31,352.69
2016,12,27,15,45,284.0,67.0,2.95,10.5,122.5,365.61,308.46
2016,12,27,16,0,250.0,53.0,2.9,10.0,91.0,314.5,263.0
2016,12,27,16,15,188.0,39.0,2.95,9.5,62.0,242.85,196.64
2016,12,27,16,30,126.0,25.0,3.0,9.0,33.0,165.43,96.43
2016,12,27,16,45,63.0,12.5,3.05,9.0,16.5,55.32,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.5,10.91,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,67.0,24.45,14.56
2016,12,28,8,15,514.5,34.0,4.4,6.0,106.5,31.5,22.44
2016,12,28,8,30,601.0,41.0,4.4,6.0,146.0,77.7,40.64
2016,12,28,8,45,657.0,45.0,4.4,6.5,186.0,127.68,75.68
2016,12,28,9,0,713.0,49.0,4.4,7.0,226.0,184.07,123.19
2016,12,28,9,15,746.5,52.0,4.35,7.5,263.5,240.03,174.8
2016,12,28,9,30,780.0,55.0,4.3,8.0,301.0,299.08,230.08
2016,12,28,9,45,808.5,56.0,4.3,9.0,334.5,357.05,283.78
2016,12,28,10,0,837.0,57.0,4.3,10.0,368.0,415.58,336.68
2016,12,28,10,15,852.0,58.5,4.3,10.5,395.0,470.35,385.78
2016,12,28,10,30,867.0,60.0,4.3,11.0,422.0,524.88,433.16
2016,12,28,10,45,877.5,60.5,4.35,11.5,442.5,575.21,475.95
2016,12,28,11,0,888.0,61.0,4.4,12.0,463.0,624.31,516.57
2016,12,28,11,15,894.0,61.5,4.35,12.0,477.0,668.97,553.26
2016,12,28,11,30,900.0,62.0,4.3,12.0,491.0,711.55,586.36
2016,12,28,11,45,903.0,62.5,4.25,12.5,497.5,749.63,613.56
2016,12,28,12,0,906.0,63.0,4.2,13.0,504.0,785.04,638.44
2016,12,28,12,15,905.0,63.0,4.1,13.0,502.5,813.77,659.24
2016,12,28,12,30,904.0,63.0,4.0,13.0,501.0,839.29,677.68
2016,12,28,12,45,898.5,63.0,3.95,13.5,492.5,857.66,689.83
2016,12,28,13,0,893.0,63.0,3.9,14.0,484.0,872.48,699.44
2016,12,28,13,15,885.5,62.5,3.8,14.0,468.0,881.29,705.79
2016,12,28,13,30,878.0,62.0,3.7,14.0,452.0,886.49,709.64
2016,12,28,13,45,866.5,60.5,3.65,14.0,429.5,883.1,707.62
2016,12,28,14,0,855.0,59.0,3.6,14.0,407.0,876.15,703.13
2016,12,28,14,15,837.5,57.5,3.5,13.5,378.5,860.3,693.12
2016,12,28,14,30,820.0,56.0,3.4,13.0,350.0,841.26,680.65
2016,12,28,14,45,795.5,53.5,3.3,13.0,315.5,820.92,665.67
2016,12,28,15,0,771.0,51.0,3.2,13.0,281.0,788.14,640.9
2016,12,28,15,15,733.5,48.0,3.0,12.5,243.0,740.82,604.96
2016,12,28,15,30,696.0,45.0,2.8,12.0,205.0,691.86,566.38
2016,12,28,15,45,638.0,40.5,2.65,11.5,165.0,622.52,510.37
2016,12,28,16,0,580.0,36.0,2.5,11.0,125.0,553.44,451.74
2016,12,28,16,15,481.0,28.5,2.5,10.5,86.5,450.2,360.56
2016,12,28,16,30,382.0,21.0,2.5,10.0,48.0,345.95,214.13
2016,12,28,16,45,191.0,10.5,2.55,10.0,24.0,144.62,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,5.3,6.5,33.0,11.75,0.0
2016,12,29,8,0,393.0,29.0,5.5,7.0,66.0,24.11,14.14
2016,12,29,8,15,485.0,36.5,5.5,7.0,105.5,30.01,21.0
2016,12,29,8,30,577.0,44.0,5.5,7.0,145.0,75.4,39.68
2016,12,29,8,45,631.5,49.5,5.5,7.5,185.5,127.33,76.34
2016,12,29,9,0,686.0,55.0,5.5,8.0,226.0,183.32,123.31
2016,12,29,9,15,722.5,58.5,5.5,8.5,264.0,239.02,174.36
2016,12,29,9,30,759.0,62.0,5.5,9.0,302.0,298.24,229.58
2016,12,29,9,45,767.5,68.5,5.55,9.5,333.0,353.52,281.96
2016,12,29,10,0,776.0,75.0,5.6,10.0,364.0,408.64,333.01
2016,12,29,10,15,794.0,77.0,5.5,10.5,391.5,463.31,382.07
2016,12,29,10,30,812.0,79.0,5.4,11.0,419.0,518.21,429.86
2016,12,29,10,45,828.0,79.5,5.3,11.5,441.0,570.32,474.03
2016,12,29,11,0,844.0,80.0,5.2,12.0,463.0,621.82,516.42
2016,12,29,11,15,851.0,81.0,4.95,12.0,477.0,667.05,553.15
2016,12,29,11,30,858.0,82.0,4.7,12.0,491.0,710.39,587.35
2016,12,29,11,45,863.0,81.5,4.5,12.5,498.0,748.42,613.99
2016,12,29,12,0,868.0,81.0,4.3,13.0,505.0,783.95,638.21
2016,12,29,12,15,867.5,81.0,4.05,13.0,504.0,812.98,658.39
2016,12,29,12,30,867.0,81.0,3.8,13.0,503.0,838.88,676.35
2016,12,29,12,45,871.0,78.0,3.6,13.5,495.5,861.69,690.86
2016,12,29,13,0,875.0,75.0,3.4,14.0,488.0,881.23,702.86
2016,12,29,13,15,866.5,74.0,3.3,14.0,472.0,888.88,708.15
2016,12,29,13,30,858.0,73.0,3.2,14.0,456.0,892.83,710.95
2016,12,29,13,45,844.5,71.5,3.1,14.5,433.0,887.92,706.16
2016,12,29,14,0,831.0,70.0,3.0,15.0,410.0,879.37,698.88
2016,12,29,14,15,812.0,68.0,2.9,14.5,380.5,861.62,687.56
2016,12,29,14,30,793.0,66.0,2.8,14.0,351.0,840.54,673.71
2016,12,29,14,45,764.5,63.5,2.7,14.0,316.5,807.08,649.23
2016,12,29,15,0,736.0,61.0,2.6,14.0,282.0,770.9,622.27
2016,12,29,15,15,695.5,57.0,2.45,13.5,243.5,719.9,584.13
2016,12,29,15,30,655.0,53.0,2.3,13.0,205.0,667.24,543.32
2016,12,29,15,45,588.5,47.5,2.15,12.5,164.0,598.81,488.5
2016,12,29,16,0,522.0,42.0,2.0,12.0,123.0,523.59,425.77
2016,12,29,16,15,417.5,33.5,2.05,11.5,85.5,416.91,333.72
2016,12,29,16,30,313.0,25.0,2.1,11.0,48.0,309.94,199.41
2016,12,29,16,45,156.5,12.5,2.15,10.5,24.0,122.06,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,57.0,16.5,1.7,8.5,21.5,13.17,0.0
2016,12,30,8,0,114.0,33.0,1.6,9.0,43.0,25.71,15.32
2016,12,30,8,15,154.0,49.0,1.5,9.5,70.5,37.59,27.48
2016,12,30,8,30,194.0,65.0,1.4,10.0,98.0,64.85,43.39
2016,12,30,8,45,215.0,80.5,1.35,10.5,126.5,95.1,66.47
2016,12,30,9,0,236.0,96.0,1.3,11.0,155.0,128.18,94.07
2016,12,30,9,15,252.0,110.0,1.2,11.5,182.0,161.46,123.03
2016,12,30,9,30,268.0,124.0,1.1,12.0,209.0,196.71,153.82
2016,12,30,9,45,287.0,135.5,1.05,12.5,235.0,232.57,184.81
2016,12,30,10,0,306.0,147.0,1.0,13.0,261.0,270.4,216.91
2016,12,30,10,15,317.0,155.0,1.15,13.0,281.0,302.89,245.05
2016,12,30,10,30,328.0,163.0,1.3,13.0,301.0,336.07,273.36
2016,12,30,10,45,323.5,174.5,1.45,13.5,316.0,364.66,296.92
2016,12,30,11,0,319.0,186.0,1.6,14.0,331.0,392.41,319.32
2016,12,30,11,15,320.5,192.0,1.7,14.0,341.5,417.37,339.77
2016,12,30,11,30,322.0,198.0,1.8,14.0,352.0,441.74,359.52
2016,12,30,11,45,280.5,207.0,1.9,14.0,342.5,437.16,355.79
2016,12,30,12,0,239.0,216.0,2.0,14.0,333.0,413.74,337.46
2016,12,30,12,15,243.0,213.5,2.05,14.0,332.5,441.02,359.32
2016,12,30,12,30,247.0,211.0,2.1,14.0,332.0,452.28,368.58
2016,12,30,12,45,394.5,179.0,2.2,14.0,368.0,568.28,462.25
2016,12,30,13,0,542.0,147.0,2.3,14.0,404.0,672.15,544.36
2016,12,30,13,15,677.0,113.0,2.4,14.0,423.5,773.61,619.93
2016,12,30,13,30,812.0,79.0,2.5,14.0,443.0,859.06,682.42
2016,12,30,13,45,798.0,78.0,2.65,14.0,420.5,854.08,679.95
2016,12,30,14,0,784.0,77.0,2.8,14.0,398.0,845.59,675.78
2016,12,30,14,15,765.0,74.5,2.9,13.5,370.0,827.26,665.23
2016,12,30,14,30,746.0,72.0,3.0,13.0,342.0,805.72,652.11
2016,12,30,14,45,716.5,69.0,3.2,13.0,308.0,771.03,628.08
2016,12,30,15,0,687.0,66.0,3.4,13.0,274.0,741.12,606.89
2016,12,30,15,15,646.5,61.5,3.5,12.5,236.5,690.81,569.6
2016,12,30,15,30,606.0,57.0,3.6,12.0,199.0,639.29,529.78
2016,12,30,15,45,536.0,51.5,3.7,12.0,159.5,560.92,465.75
2016,12,30,16,0,466.0,46.0,3.8,12.0,120.0,483.7,399.97
2016,12,30,16,15,364.5,36.5,3.85,11.5,83.5,379.42,308.39
2016,12,30,16,30,263.0,27.0,3.9,11.0,47.0,276.18,185.52
2016,12,30,16,45,131.5,13.5,4.0,10.5,23.5,105.32,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
